Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,185.5,12.5,2.3,0.5,25.5,65.05,0.0
2016,1,1,8,0,371.0,25.0,2.3,1.0,51.0,164.18,102.3
2016,1,1,8,15,477.0,32.5,2.35,1.5,90.5,229.43,180.18
2016,1,1,8,30,583.0,40.0,2.4,2.0,130.0,294.88,241.38
2016,1,1,8,45,638.5,46.0,2.45,2.5,170.0,347.36,290.24
2016,1,1,9,0,694.0,52.0,2.5,3.0,210.0,401.87,339.33
2016,1,1,9,15,733.0,55.5,2.5,3.0,249.0,446.87,379.71
2016,1,1,9,30,772.0,59.0,2.5,3.0,288.0,491.88,418.89
2016,1,1,9,45,800.5,61.5,2.5,3.5,322.5,529.52,450.22
2016,1,1,10,0,829.0,64.0,2.5,4.0,357.0,565.89,479.6
2016,1,1,10,15,846.0,66.0,2.5,4.5,385.5,593.22,500.97
2016,1,1,10,30,863.0,68.0,2.5,5.0,414.0,618.26,520.03
2016,1,1,10,45,872.0,70.0,2.5,5.5,435.5,635.79,532.74
2016,1,1,11,0,881.0,72.0,2.5,6.0,457.0,650.47,542.97
2016,1,1,11,15,888.0,73.0,2.45,6.0,472.5,659.74,549.56
2016,1,1,11,30,895.0,74.0,2.4,6.0,488.0,665.91,553.64
2016,1,1,11,45,897.0,74.5,2.4,6.0,495.5,665.15,552.55
2016,1,1,12,0,899.0,75.0,2.4,6.0,503.0,657.95,546.56
2016,1,1,12,15,899.0,75.0,2.35,6.0,503.0,649.22,538.94
2016,1,1,12,30,899.0,75.0,2.3,6.0,503.0,637.4,528.81
2016,1,1,12,45,901.0,73.0,2.3,6.5,496.5,621.51,514.79
2016,1,1,13,0,903.0,71.0,2.3,7.0,490.0,602.6,498.21
2016,1,1,13,15,896.0,70.0,2.25,7.0,475.5,576.82,476.6
2016,1,1,13,30,889.0,69.0,2.2,7.0,461.0,548.57,452.67
2016,1,1,13,45,877.0,68.0,2.2,7.0,439.0,516.99,425.76
2016,1,1,14,0,865.0,67.0,2.2,7.0,417.0,481.8,395.36
2016,1,1,14,15,847.5,65.0,2.15,6.5,388.5,441.53,360.69
2016,1,1,14,30,830.0,63.0,2.1,6.0,360.0,400.29,324.26
2016,1,1,14,45,805.0,60.5,2.1,6.0,326.5,355.12,283.3
2016,1,1,15,0,780.0,58.0,2.1,6.0,293.0,310.12,241.65
2016,1,1,15,15,742.5,54.5,2.05,5.5,254.5,261.18,196.73
2016,1,1,15,30,705.0,51.0,2.0,5.0,216.0,214.16,153.28
2016,1,1,15,45,647.0,46.0,2.0,4.5,175.5,164.23,108.91
2016,1,1,16,0,589.0,41.0,2.0,4.0,135.0,118.97,70.65
2016,1,1,16,15,489.5,33.5,2.05,3.5,96.0,72.87,37.07
2016,1,1,16,30,390.0,26.0,2.1,3.0,57.0,35.07,13.42
2016,1,1,16,45,195.0,13.0,2.2,2.5,28.5,12.78,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,1.5,12.0,11.8,0.0
2016,1,2,8,0,0.0,24.0,3.3,2.0,24.0,24.49,11.42
2016,1,2,8,15,18.0,40.0,3.3,2.0,43.0,51.86,38.26
2016,1,2,8,30,36.0,56.0,3.3,2.0,62.0,77.29,61.55
2016,1,2,8,45,47.0,73.0,3.35,2.5,82.5,101.93,83.9
2016,1,2,9,0,58.0,90.0,3.4,3.0,103.0,126.99,106.39
2016,1,2,9,15,64.0,105.5,3.45,3.0,122.5,148.05,125.27
2016,1,2,9,30,70.0,121.0,3.5,3.0,142.0,169.28,144.03
2016,1,2,9,45,76.5,134.5,3.55,3.5,159.5,188.45,160.48
2016,1,2,10,0,83.0,148.0,3.6,4.0,177.0,207.76,176.8
2016,1,2,10,15,41.5,107.0,3.6,4.0,121.5,135.09,113.56
2016,1,2,10,30,0.0,66.0,3.6,4.0,66.0,63.79,50.56
2016,1,2,10,45,133.5,125.5,3.6,4.0,184.0,219.39,188.05
2016,1,2,11,0,267.0,185.0,3.6,4.0,302.0,379.64,323.99
2016,1,2,11,15,364.0,174.5,3.6,4.0,339.5,429.61,366.17
2016,1,2,11,30,461.0,164.0,3.6,4.0,377.0,486.95,414.03
2016,1,2,11,45,376.5,183.0,3.6,4.0,359.5,444.38,377.29
2016,1,2,12,0,292.0,202.0,3.6,4.0,342.0,408.54,346.13
2016,1,2,12,15,194.5,207.5,3.6,4.0,300.5,343.2,290.44
2016,1,2,12,30,97.0,213.0,3.6,4.0,259.0,280.08,236.06
2016,1,2,12,45,92.5,209.0,3.65,4.0,252.5,270.68,228.24
2016,1,2,13,0,88.0,205.0,3.7,4.0,246.0,261.25,220.26
2016,1,2,13,15,53.5,186.0,3.65,4.0,210.5,219.04,184.17
2016,1,2,13,30,19.0,167.0,3.6,4.0,175.0,175.05,146.48
2016,1,2,13,45,24.5,163.5,3.6,4.0,173.5,173.57,145.45
2016,1,2,14,0,30.0,160.0,3.6,4.0,172.0,174.72,146.55
2016,1,2,14,15,106.0,155.5,3.6,4.0,194.5,204.86,172.3
2016,1,2,14,30,182.0,151.0,3.6,4.0,217.0,225.93,189.23
2016,1,2,14,45,171.5,139.0,3.6,4.0,196.5,201.9,167.85
2016,1,2,15,0,161.0,127.0,3.6,4.0,176.0,178.45,146.86
2016,1,2,15,15,150.5,111.5,3.6,4.0,152.5,152.16,123.27
2016,1,2,15,30,140.0,96.0,3.6,4.0,129.0,126.68,100.28
2016,1,2,15,45,125.5,79.0,3.65,4.0,104.5,99.91,76.41
2016,1,2,16,0,111.0,62.0,3.7,4.0,80.0,74.56,54.11
2016,1,2,16,15,82.5,45.5,3.7,4.0,56.5,50.02,33.7
2016,1,2,16,30,54.0,29.0,3.7,4.0,33.0,28.55,15.17
2016,1,2,16,45,27.0,14.5,3.75,4.0,16.5,14.25,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.5,3.6,3.0,2.5,2.46,0.0
2016,1,3,8,0,0.0,5.0,3.6,3.0,5.0,4.82,0.0
2016,1,3,8,15,0.0,10.0,3.65,3.0,10.0,9.64,2.54
2016,1,3,8,30,0.0,15.0,3.7,3.0,15.0,14.46,6.99
2016,1,3,8,45,0.0,19.5,3.75,3.5,19.5,18.81,10.95
2016,1,3,9,0,0.0,24.0,3.8,4.0,24.0,23.15,14.87
2016,1,3,9,15,0.0,29.0,3.85,4.0,29.0,27.98,19.2
2016,1,3,9,30,0.0,34.0,3.9,4.0,34.0,32.82,23.51
2016,1,3,9,45,0.0,38.0,3.95,4.5,38.0,36.69,26.86
2016,1,3,10,0,0.0,42.0,4.0,5.0,42.0,40.56,30.17
2016,1,3,10,15,0.0,69.5,4.05,5.0,69.5,67.19,53.46
2016,1,3,10,30,0.0,97.0,4.1,5.0,97.0,95.07,77.63
2016,1,3,10,45,7.5,129.5,4.2,5.0,133.0,133.54,110.9
2016,1,3,11,0,15.0,162.0,4.3,5.0,169.0,172.62,144.36
2016,1,3,11,15,7.5,119.5,4.3,5.0,123.0,122.37,100.99
2016,1,3,11,30,0.0,77.0,4.3,5.0,77.0,74.46,59.39
2016,1,3,11,45,0.0,90.5,4.35,5.5,90.5,87.78,70.78
2016,1,3,12,0,0.0,104.0,4.4,6.0,104.0,101.31,82.25
2016,1,3,12,15,0.0,61.5,4.3,6.5,61.5,59.45,46.03
2016,1,3,12,30,0.0,19.0,4.2,7.0,19.0,18.34,10.33
2016,1,3,12,45,0.0,69.5,4.15,7.5,69.5,67.19,52.59
2016,1,3,13,0,0.0,120.0,4.1,8.0,120.0,117.24,95.29
2016,1,3,13,15,0.0,114.0,4.0,8.0,114.0,111.18,90.14
2016,1,3,13,30,0.0,108.0,3.9,8.0,108.0,105.16,85.1
2016,1,3,13,45,0.0,103.0,3.8,8.5,103.0,100.17,80.79
2016,1,3,14,0,0.0,98.0,3.7,9.0,98.0,95.21,76.51
2016,1,3,14,15,0.0,52.0,3.55,8.5,52.0,50.24,38.04
2016,1,3,14,30,0.0,6.0,3.4,8.0,6.0,5.79,0.0
2016,1,3,14,45,0.0,5.0,3.25,8.0,5.0,4.82,0.0
2016,1,3,15,0,0.0,4.0,3.1,8.0,4.0,3.86,0.0
2016,1,3,15,15,0.0,3.5,3.0,7.5,3.5,3.37,0.0
2016,1,3,15,30,0.0,3.0,2.9,7.0,3.0,2.89,0.0
2016,1,3,15,45,0.0,2.5,2.8,7.0,2.5,2.41,0.0
2016,1,3,16,0,0.0,2.0,2.7,7.0,2.0,1.93,0.0
2016,1,3,16,15,0.0,1.0,2.75,6.5,1.0,0.96,0.0
2016,1,3,16,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,3,16,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,130.0,13.0,3.65,6.0,22.0,49.6,0.0
2016,1,4,8,0,260.0,26.0,3.6,6.0,44.0,128.5,77.53
2016,1,4,8,15,363.5,35.0,3.6,6.0,80.0,190.33,147.47
2016,1,4,8,30,467.0,44.0,3.6,6.0,116.0,256.14,207.85
2016,1,4,8,45,544.5,48.5,3.6,6.5,156.0,312.2,258.81
2016,1,4,9,0,622.0,53.0,3.6,7.0,196.0,372.18,311.95
2016,1,4,9,15,342.0,86.5,3.65,7.0,167.5,285.77,241.72
2016,1,4,9,30,62.0,120.0,3.7,7.0,139.0,163.74,136.92
2016,1,4,9,45,64.0,133.5,3.75,7.5,154.5,180.22,151.04
2016,1,4,10,0,66.0,147.0,3.8,8.0,170.0,196.67,164.65
2016,1,4,10,15,33.0,115.0,3.8,8.0,126.5,139.0,115.05
2016,1,4,10,30,0.0,83.0,3.8,8.0,83.0,80.63,64.28
2016,1,4,10,45,2.0,117.0,3.85,8.5,118.0,116.85,95.12
2016,1,4,11,0,4.0,151.0,3.9,9.0,153.0,153.73,126.01
2016,1,4,11,15,2.0,125.5,3.9,9.0,126.5,125.06,101.59
2016,1,4,11,30,0.0,100.0,3.9,9.0,100.0,97.41,78.03
2016,1,4,11,45,0.0,67.0,3.95,9.0,67.0,64.77,50.16
2016,1,4,12,0,0.0,34.0,4.0,9.0,34.0,32.84,22.73
2016,1,4,12,15,0.0,56.0,4.0,9.0,56.0,54.12,41.04
2016,1,4,12,30,0.0,78.0,4.0,9.0,78.0,75.43,59.28
2016,1,4,12,45,0.0,65.5,4.0,9.5,65.5,63.32,48.83
2016,1,4,13,0,0.0,53.0,4.0,10.0,53.0,51.21,38.42
2016,1,4,13,15,0.0,40.5,3.9,10.0,40.5,39.12,28.08
2016,1,4,13,30,0.0,28.0,3.8,10.0,28.0,27.03,17.71
2016,1,4,13,45,0.0,35.0,3.75,10.0,35.0,33.8,23.58
2016,1,4,14,0,0.0,42.0,3.7,10.0,42.0,40.56,29.45
2016,1,4,14,15,0.0,51.0,3.65,9.5,51.0,49.27,37.08
2016,1,4,14,30,0.0,60.0,3.6,9.0,60.0,57.98,44.74
2016,1,4,14,45,0.0,54.5,3.6,9.0,54.5,52.65,40.18
2016,1,4,15,0,0.0,49.0,3.6,9.0,49.0,47.33,35.6
2016,1,4,15,15,0.0,42.5,3.55,9.0,42.5,41.04,30.14
2016,1,4,15,30,0.0,36.0,3.5,9.0,36.0,34.75,24.62
2016,1,4,15,45,0.0,29.5,3.5,9.0,29.5,28.47,19.05
2016,1,4,16,0,0.0,23.0,3.5,9.0,23.0,22.19,13.43
2016,1,4,16,15,0.0,16.0,3.45,9.0,16.0,15.43,7.37
2016,1,4,16,30,0.0,9.0,3.4,9.0,9.0,8.67,1.1
2016,1,4,16,45,0.0,4.5,3.4,9.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,8.0,1.0,0.96,0.0
2016,1,5,8,30,0.0,2.0,2.2,8.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,2.35,8.5,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,2.5,9.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,3.5,2.6,9.0,3.5,3.37,0.0
2016,1,5,9,30,0.0,4.0,2.7,9.0,4.0,3.86,0.0
2016,1,5,9,45,0.0,4.5,2.85,9.0,4.5,4.34,0.0
2016,1,5,10,0,0.0,5.0,3.0,9.0,5.0,4.82,0.0
2016,1,5,10,15,0.0,6.0,3.05,9.0,6.0,5.79,0.0
2016,1,5,10,30,0.0,7.0,3.1,9.0,7.0,6.75,0.23
2016,1,5,10,45,0.0,7.5,3.2,9.0,7.5,7.24,0.64
2016,1,5,11,0,0.0,8.0,3.3,9.0,8.0,7.72,1.05
2016,1,5,11,15,0.0,54.5,3.3,9.0,54.5,52.66,39.9
2016,1,5,11,30,0.0,101.0,3.3,9.0,101.0,98.42,78.94
2016,1,5,11,45,0.0,98.0,3.35,9.0,98.0,95.3,76.19
2016,1,5,12,0,0.0,95.0,3.4,9.0,95.0,92.24,73.56
2016,1,5,12,15,0.0,81.0,3.3,9.0,81.0,78.34,61.71
2016,1,5,12,30,0.0,67.0,3.2,9.0,67.0,64.77,50.14
2016,1,5,12,45,13.0,125.5,3.15,9.0,132.0,130.67,106.46
2016,1,5,13,0,26.0,184.0,3.1,9.0,197.0,197.99,162.96
2016,1,5,13,15,15.5,169.0,3.05,9.0,176.5,175.79,144.18
2016,1,5,13,30,5.0,154.0,3.0,9.0,156.0,154.26,126.13
2016,1,5,13,45,2.5,111.5,3.0,9.0,112.5,109.9,88.82
2016,1,5,14,0,0.0,69.0,3.0,9.0,69.0,66.7,52.05
2016,1,5,14,15,76.5,112.5,2.95,9.0,141.0,148.12,121.7
2016,1,5,14,30,153.0,156.0,2.9,9.0,213.0,220.49,181.5
2016,1,5,14,45,143.5,143.5,2.85,9.0,193.0,197.37,161.33
2016,1,5,15,0,134.0,131.0,2.8,9.0,173.0,174.81,141.69
2016,1,5,15,15,368.0,96.5,2.65,8.5,191.0,203.03,158.34
2016,1,5,15,30,602.0,62.0,2.5,8.0,209.0,207.28,150.96
2016,1,5,15,45,543.0,56.0,2.35,8.0,170.5,160.26,109.37
2016,1,5,16,0,484.0,50.0,2.2,8.0,132.0,118.12,73.8
2016,1,5,16,15,385.0,41.0,2.1,7.5,95.0,74.62,41.69
2016,1,5,16,30,286.0,32.0,2.0,7.0,58.0,40.79,19.66
2016,1,5,16,45,143.0,16.0,1.9,7.0,29.0,12.31,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.1,8.0,6.0,5.9,0.0
2016,1,6,8,0,0.0,12.0,3.1,8.0,12.0,11.57,2.24
2016,1,6,8,15,0.0,22.5,3.1,8.0,22.5,21.72,12.5
2016,1,6,8,30,0.0,33.0,3.1,8.0,33.0,31.87,21.69
2016,1,6,8,45,0.0,43.5,3.1,8.5,43.5,42.04,30.75
2016,1,6,9,0,0.0,54.0,3.1,9.0,54.0,52.62,40.05
2016,1,6,9,15,0.0,65.0,3.1,9.0,65.0,63.72,49.77
2016,1,6,9,30,0.0,76.0,3.1,9.0,76.0,74.82,59.37
2016,1,6,9,45,0.0,90.0,3.15,9.0,90.0,89.13,71.64
2016,1,6,10,0,0.0,104.0,3.2,9.0,104.0,103.45,83.81
2016,1,6,10,15,124.0,137.0,3.2,9.0,187.5,225.96,189.8
2016,1,6,10,30,248.0,170.0,3.2,9.0,271.0,349.23,293.18
2016,1,6,10,45,124.0,90.0,3.25,9.0,140.5,180.39,151.28
2016,1,6,11,0,0.0,10.0,3.3,9.0,10.0,9.65,2.71
2016,1,6,11,15,40.5,108.0,3.3,9.0,127.0,135.32,111.52
2016,1,6,11,30,81.0,206.0,3.3,9.0,244.0,269.12,223.42
2016,1,6,11,45,104.0,212.5,3.35,9.0,262.0,289.99,240.53
2016,1,6,12,0,127.0,219.0,3.4,9.0,280.0,316.89,262.74
2016,1,6,12,15,63.5,117.0,3.35,9.0,147.5,162.77,134.37
2016,1,6,12,30,0.0,15.0,3.3,9.0,15.0,14.48,6.86
2016,1,6,12,45,0.0,65.0,3.3,9.0,65.0,62.83,48.54
2016,1,6,13,0,0.0,115.0,3.3,9.0,115.0,112.17,90.56
2016,1,6,13,15,28.5,152.5,3.25,8.5,165.5,169.72,139.81
2016,1,6,13,30,57.0,190.0,3.2,8.0,216.0,223.61,185.4
2016,1,6,13,45,64.5,183.5,3.15,8.0,211.5,218.47,181.06
2016,1,6,14,0,72.0,177.0,3.1,8.0,207.0,212.78,176.31
2016,1,6,14,15,118.0,167.0,3.05,8.0,212.5,223.05,184.82
2016,1,6,14,30,164.0,157.0,3.0,8.0,218.0,226.39,186.91
2016,1,6,14,45,141.5,146.5,2.95,8.0,196.0,200.03,164.24
2016,1,6,15,0,119.0,136.0,2.9,8.0,174.0,175.23,142.92
2016,1,6,15,15,107.5,120.0,2.8,8.0,150.5,149.81,120.81
2016,1,6,15,30,96.0,104.0,2.7,8.0,127.0,125.37,99.44
2016,1,6,15,45,73.0,86.5,2.65,8.0,102.0,98.33,76.3
2016,1,6,16,0,50.0,69.0,2.6,8.0,77.0,73.36,55.16
2016,1,6,16,15,28.5,50.5,2.5,7.5,55.0,50.64,36.14
2016,1,6,16,30,7.0,32.0,2.4,7.0,33.0,30.69,18.76
2016,1,6,16,45,3.5,16.0,2.35,7.0,16.5,15.43,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,45,111.5,14.0,0.45,5.5,22.0,45.31,0.0
2016,1,7,8,0,223.0,28.0,0.4,6.0,44.0,119.22,72.19
2016,1,7,8,15,330.0,38.0,0.35,6.0,80.0,181.13,139.15
2016,1,7,8,30,437.0,48.0,0.3,6.0,116.0,248.47,198.53
2016,1,7,8,45,511.0,54.0,0.25,6.0,155.5,304.11,247.17
2016,1,7,9,0,585.0,60.0,0.2,6.0,195.0,363.48,297.51
2016,1,7,9,15,628.0,65.0,0.15,6.0,232.5,409.13,335.55
2016,1,7,9,30,671.0,70.0,0.1,6.0,270.0,455.47,372.96
2016,1,7,9,45,717.5,69.5,0.1,6.0,306.5,497.55,406.45
2016,1,7,10,0,764.0,69.0,0.1,6.0,343.0,537.27,437.38
2016,1,7,10,15,783.5,71.5,0.1,6.0,371.5,566.11,459.15
2016,1,7,10,30,803.0,74.0,0.1,6.0,400.0,592.97,479.08
2016,1,7,10,45,605.0,119.5,0.1,6.5,373.0,530.59,428.54
2016,1,7,11,0,407.0,165.0,0.1,7.0,346.0,455.72,368.71
2016,1,7,11,15,327.5,185.0,0.1,7.0,334.0,420.28,340.93
2016,1,7,11,30,248.0,205.0,0.1,7.0,322.0,390.54,316.55
2016,1,7,11,45,245.5,210.5,0.1,7.0,328.0,393.19,318.6
2016,1,7,12,0,243.0,216.0,0.1,7.0,334.0,388.25,314.49
2016,1,7,12,15,551.0,147.5,0.15,7.0,415.0,518.65,419.29
2016,1,7,12,30,859.0,79.0,0.2,7.0,496.0,629.61,503.7
2016,1,7,12,45,865.0,75.5,0.25,7.0,491.0,615.36,491.48
2016,1,7,13,0,871.0,72.0,0.3,7.0,486.0,595.61,476.95
2016,1,7,13,15,864.0,71.5,0.3,7.0,472.0,573.56,459.55
2016,1,7,13,30,857.0,71.0,0.3,7.0,458.0,546.67,438.22
2016,1,7,13,45,846.0,69.5,0.35,7.0,437.5,514.39,412.88
2016,1,7,14,0,835.0,68.0,0.4,7.0,417.0,480.26,385.43
2016,1,7,14,15,818.5,66.0,0.4,7.0,389.5,441.5,353.15
2016,1,7,14,30,802.0,64.0,0.4,7.0,362.0,401.73,319.21
2016,1,7,14,45,779.0,61.5,0.4,7.0,329.5,358.24,281.45
2016,1,7,15,0,756.0,59.0,0.4,7.0,297.0,314.79,242.78
2016,1,7,15,15,720.5,55.5,0.4,7.0,260.0,267.03,200.11
2016,1,7,15,30,685.0,52.0,0.4,7.0,223.0,221.03,158.51
2016,1,7,15,45,631.0,47.0,0.4,7.0,183.5,171.99,115.39
2016,1,7,16,0,577.0,42.0,0.4,7.0,144.0,127.21,77.37
2016,1,7,16,15,488.0,35.0,0.4,6.5,105.0,80.79,42.54
2016,1,7,16,30,399.0,28.0,0.4,6.0,66.0,43.58,18.85
2016,1,7,16,45,199.5,14.0,0.4,6.0,33.0,10.29,0.0
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,1.65,5.5,12.5,12.29,0.0
2016,1,8,8,0,0.0,25.0,1.7,6.0,25.0,25.81,12.26
2016,1,8,8,15,21.0,41.0,1.8,6.0,44.0,54.28,39.72
2016,1,8,8,30,42.0,57.0,1.9,6.0,63.0,80.94,63.74
2016,1,8,8,45,52.0,73.5,2.0,6.5,84.0,104.62,84.96
2016,1,8,9,0,62.0,90.0,2.1,7.0,105.0,128.73,106.27
2016,1,8,9,15,67.5,106.0,2.1,7.0,124.5,150.32,125.27
2016,1,8,9,30,73.0,122.0,2.1,7.0,144.0,172.05,144.06
2016,1,8,9,45,76.0,136.0,2.1,7.5,161.0,189.98,159.04
2016,1,8,10,0,79.0,150.0,2.1,8.0,178.0,207.88,173.73
2016,1,8,10,15,63.5,158.5,2.1,8.0,182.5,207.91,173.26
2016,1,8,10,30,48.0,167.0,2.1,8.0,187.0,207.38,172.27
2016,1,8,10,45,24.0,130.5,2.15,8.5,140.5,149.81,123.16
2016,1,8,11,0,0.0,94.0,2.2,9.0,94.0,91.51,73.03
2016,1,8,11,15,16.5,141.5,2.2,9.0,149.5,151.12,123.82
2016,1,8,11,30,33.0,189.0,2.2,9.0,205.0,218.7,180.1
2016,1,8,11,45,33.0,192.5,2.25,9.0,208.5,221.56,182.13
2016,1,8,12,0,33.0,196.0,2.3,9.0,212.0,224.38,184.36
2016,1,8,12,15,70.5,208.0,2.3,9.0,242.5,260.4,214.7
2016,1,8,12,30,108.0,220.0,2.3,9.0,273.0,295.4,243.74
2016,1,8,12,45,73.0,207.0,2.35,9.0,243.0,257.33,211.91
2016,1,8,13,0,38.0,194.0,2.4,9.0,213.0,220.56,181.2
2016,1,8,13,15,95.5,198.5,2.4,9.0,243.0,256.72,212.05
2016,1,8,13,30,153.0,203.0,2.4,9.0,273.0,294.26,243.2
2016,1,8,13,45,76.5,122.5,2.4,9.0,157.5,164.95,135.67
2016,1,8,14,0,0.0,42.0,2.4,9.0,42.0,40.56,29.49
2016,1,8,14,15,0.0,24.5,2.4,8.5,24.5,23.65,14.98
2016,1,8,14,30,0.0,7.0,2.4,8.0,7.0,6.75,0.26
2016,1,8,14,45,0.0,6.5,2.4,8.0,6.5,6.27,0.0
2016,1,8,15,0,0.0,6.0,2.4,8.0,6.0,5.78,0.0
2016,1,8,15,15,0.0,5.0,2.35,7.5,5.0,4.82,0.0
2016,1,8,15,30,0.0,4.0,2.3,7.0,4.0,3.85,0.0
2016,1,8,15,45,0.0,3.0,2.3,7.0,3.0,2.89,0.0
2016,1,8,16,0,0.0,2.0,2.3,7.0,2.0,1.93,0.0
2016,1,8,16,15,0.0,1.5,2.35,7.0,1.5,1.44,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.96,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.48,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,12.5,3.25,7.0,13.5,14.84,0.0
2016,1,9,8,0,18.0,25.0,3.2,7.0,27.0,33.53,17.37
2016,1,9,8,15,46.5,42.0,3.1,7.0,48.5,70.08,52.42
2016,1,9,8,30,75.0,59.0,3.0,7.0,70.0,102.42,81.57
2016,1,9,8,45,91.0,76.0,2.95,7.0,94.0,130.88,107.27
2016,1,9,9,0,107.0,93.0,2.9,7.0,118.0,160.07,133.33
2016,1,9,9,15,116.5,109.5,2.8,7.0,141.0,185.99,156.16
2016,1,9,9,30,126.0,126.0,2.7,7.0,164.0,212.1,178.74
2016,1,9,9,45,128.5,139.5,2.65,7.0,182.0,230.65,194.53
2016,1,9,10,0,131.0,153.0,2.6,7.0,200.0,248.98,209.86
2016,1,9,10,15,65.5,104.5,2.45,7.0,128.0,153.23,128.05
2016,1,9,10,30,0.0,56.0,2.3,7.0,56.0,54.11,41.53
2016,1,9,10,45,0.0,62.5,2.15,7.5,62.5,60.41,46.91
2016,1,9,11,0,0.0,69.0,2.0,8.0,69.0,66.7,52.16
2016,1,9,11,15,3.0,116.5,1.85,8.0,118.0,116.31,94.49
2016,1,9,11,30,6.0,164.0,1.7,8.0,167.0,167.61,137.46
2016,1,9,11,45,3.0,153.5,1.55,8.0,155.0,154.18,125.87
2016,1,9,12,0,0.0,143.0,1.4,8.0,143.0,141.04,114.73
2016,1,9,12,15,12.5,167.0,1.3,8.0,173.0,173.68,142.25
2016,1,9,12,30,25.0,191.0,1.2,8.0,203.0,206.18,169.17
2016,1,9,12,45,149.5,199.0,1.1,8.0,270.5,301.14,248.68
2016,1,9,13,0,274.0,207.0,1.0,8.0,338.0,385.34,316.39
2016,1,9,13,15,171.5,202.0,0.95,8.0,283.5,308.92,253.33
2016,1,9,13,30,69.0,197.0,0.9,8.0,229.0,237.86,194.86
2016,1,9,13,45,115.0,191.0,0.85,8.0,241.5,256.87,211.08
2016,1,9,14,0,161.0,185.0,0.8,8.0,254.0,268.48,220.35
2016,1,9,14,15,91.0,164.0,0.8,8.0,202.5,205.41,168.35
2016,1,9,14,30,21.0,143.0,0.8,8.0,151.0,148.75,121.61
2016,1,9,14,45,17.5,131.0,0.85,8.0,137.5,134.5,109.93
2016,1,9,15,0,14.0,119.0,0.9,8.0,124.0,120.55,98.24
2016,1,9,15,15,9.5,105.5,0.9,8.0,108.5,105.17,85.22
2016,1,9,15,30,5.0,92.0,0.9,8.0,93.0,90.23,72.48
2016,1,9,15,45,2.5,76.0,0.9,8.0,76.5,73.76,58.22
2016,1,9,16,0,0.0,60.0,0.9,8.0,60.0,57.65,44.12
2016,1,9,16,15,0.0,44.0,0.9,8.0,44.0,42.19,30.34
2016,1,9,16,30,0.0,28.0,0.9,8.0,28.0,26.93,16.42
2016,1,9,16,45,0.0,14.0,0.95,8.0,14.0,13.51,0.56
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,155.0,13.0,3.0,5.5,24.0,56.72,0.0
2016,1,10,8,0,310.0,26.0,3.1,6.0,48.0,145.53,90.76
2016,1,10,8,15,413.5,34.5,3.15,6.0,86.0,208.64,162.12
2016,1,10,8,30,517.0,43.0,3.2,6.0,124.0,276.3,224.29
2016,1,10,8,45,578.5,49.0,3.25,6.0,164.5,329.31,273.4
2016,1,10,9,0,640.0,55.0,3.3,6.0,205.0,385.23,323.83
2016,1,10,9,15,680.5,59.5,3.3,6.5,243.5,430.98,363.98
2016,1,10,9,30,721.0,64.0,3.3,7.0,282.0,474.5,401.11
2016,1,10,9,45,748.5,67.0,3.35,7.5,316.5,511.88,432.22
2016,1,10,10,0,776.0,70.0,3.4,8.0,351.0,548.15,461.58
2016,1,10,10,15,794.5,72.5,3.35,8.0,380.0,576.95,484.85
2016,1,10,10,30,813.0,75.0,3.3,8.0,409.0,603.71,506.04
2016,1,10,10,45,761.5,84.5,3.3,8.5,411.0,591.46,494.75
2016,1,10,11,0,710.0,94.0,3.3,9.0,413.0,577.79,482.32
2016,1,10,11,15,670.5,109.0,3.25,9.0,418.5,572.27,476.88
2016,1,10,11,30,631.0,124.0,3.2,9.0,424.0,563.5,468.75
2016,1,10,11,45,425.0,171.5,3.2,9.5,375.0,475.74,394.74
2016,1,10,12,0,219.0,219.0,3.2,10.0,326.0,377.3,311.54
2016,1,10,12,15,200.5,221.0,3.2,10.0,319.5,364.58,301.12
2016,1,10,12,30,182.0,223.0,3.2,10.0,313.0,351.56,290.1
2016,1,10,12,45,132.0,217.5,3.2,10.0,282.5,310.86,256.19
2016,1,10,13,0,82.0,212.0,3.2,10.0,252.0,266.27,219.02
2016,1,10,13,15,219.5,197.0,3.15,10.0,299.0,331.49,274.4
2016,1,10,13,30,357.0,182.0,3.1,10.0,346.0,389.27,321.89
2016,1,10,13,45,305.0,180.5,3.1,10.0,316.5,349.28,288.28
2016,1,10,14,0,253.0,179.0,3.1,10.0,287.0,311.43,256.67
2016,1,10,14,15,246.5,169.0,3.0,9.5,268.5,288.18,237.4
2016,1,10,14,30,240.0,159.0,2.9,9.0,250.0,264.82,217.66
2016,1,10,14,45,234.0,145.0,2.85,9.0,228.0,237.57,194.03
2016,1,10,15,0,228.0,131.0,2.8,9.0,206.0,210.42,170.13
2016,1,10,15,15,219.5,116.0,2.7,8.5,180.5,181.7,144.9
2016,1,10,15,30,211.0,101.0,2.6,8.0,155.0,153.47,119.77
2016,1,10,15,45,194.0,85.0,2.55,8.0,128.5,123.11,92.85
2016,1,10,16,0,177.0,69.0,2.5,8.0,102.0,94.26,67.6
2016,1,10,16,15,150.5,52.5,2.55,7.5,75.5,65.59,43.82
2016,1,10,16,30,124.0,36.0,2.6,7.0,49.0,39.71,23.29
2016,1,10,16,45,62.0,18.0,2.65,7.0,24.5,15.56,2.75
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.0,3.2,6.5,10.0,9.83,0.0
2016,1,11,8,0,0.0,20.0,3.2,7.0,20.0,19.31,8.01
2016,1,11,8,15,0.0,36.5,3.2,7.0,36.5,37.3,25.69
2016,1,11,8,30,0.0,53.0,3.2,7.0,53.0,54.82,41.5
2016,1,11,8,45,4.5,69.0,3.2,7.0,70.0,73.39,58.06
2016,1,11,9,0,9.0,85.0,3.2,7.0,87.0,92.14,74.67
2016,1,11,9,15,14.0,99.5,3.2,7.0,103.5,109.59,90.0
2016,1,11,9,30,19.0,114.0,3.2,7.0,120.0,127.33,105.4
2016,1,11,9,45,22.5,127.0,3.25,7.0,135.0,142.76,118.63
2016,1,11,10,0,26.0,140.0,3.3,7.0,150.0,164.6,137.2
2016,1,11,10,15,13.0,106.0,3.3,7.0,111.0,112.7,92.46
2016,1,11,10,30,0.0,72.0,3.3,7.0,72.0,69.61,54.98
2016,1,11,10,45,0.0,90.5,3.3,7.5,90.5,88.05,70.69
2016,1,11,11,0,0.0,109.0,3.3,8.0,109.0,106.82,86.47
2016,1,11,11,15,0.0,106.0,3.3,8.0,106.0,103.55,83.57
2016,1,11,11,30,0.0,103.0,3.3,8.0,103.0,100.38,80.79
2016,1,11,11,45,0.0,98.5,3.3,8.0,98.5,95.76,76.8
2016,1,11,12,0,0.0,94.0,3.3,8.0,94.0,91.2,72.88
2016,1,11,12,15,430.5,84.5,3.25,8.0,297.0,379.9,323.2
2016,1,11,12,30,861.0,75.0,3.2,8.0,500.0,634.08,528.52
2016,1,11,12,45,430.5,85.5,3.2,8.5,298.0,367.53,309.3
2016,1,11,13,0,0.0,96.0,3.2,9.0,96.0,93.13,74.0
2016,1,11,13,15,0.0,120.5,3.15,9.0,120.5,117.59,95.09
2016,1,11,13,30,0.0,145.0,3.1,9.0,145.0,142.25,115.94
2016,1,11,13,45,0.0,125.5,3.1,9.0,125.5,122.55,99.42
2016,1,11,14,0,0.0,106.0,3.1,9.0,106.0,103.08,83.05
2016,1,11,14,15,0.0,84.5,3.05,9.0,84.5,81.84,65.06
2016,1,11,14,30,0.0,63.0,3.0,9.0,63.0,60.89,47.18
2016,1,11,14,45,362.5,64.0,2.95,9.0,182.5,209.25,170.09
2016,1,11,15,0,725.0,65.0,2.9,9.0,302.0,318.67,251.66
2016,1,11,15,15,690.0,61.0,2.85,9.0,265.5,271.5,207.99
2016,1,11,15,30,655.0,57.0,2.8,9.0,229.0,225.62,165.71
2016,1,11,15,45,598.5,52.5,2.75,9.0,189.5,177.21,122.46
2016,1,11,16,0,542.0,48.0,2.7,9.0,150.0,133.29,84.5
2016,1,11,16,15,459.5,40.5,2.65,8.5,111.5,88.49,49.75
2016,1,11,16,30,377.0,33.0,2.6,8.0,73.0,51.59,25.0
2016,1,11,16,45,188.5,23.0,2.6,8.0,43.0,19.65,6.18
2016,1,11,17,0,0.0,13.0,2.6,8.0,13.0,12.78,0.0
2016,1,11,17,15,0.0,6.5,2.6,8.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
