Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,30,0.0,134.0,1.6,10.0,134.0,133.36,107.98
2016,1,22,10,45,0.0,121.5,1.75,10.0,121.5,119.71,96.43
2016,1,22,11,0,0.0,109.0,1.9,10.0,109.0,106.56,85.28
2016,1,22,11,15,0.0,119.5,2.0,10.0,119.5,117.1,94.07
2016,1,22,11,30,0.0,130.0,2.1,10.0,130.0,127.66,102.8
2016,1,22,11,45,8.5,162.5,2.25,10.5,167.5,166.78,135.28
2016,1,22,12,0,17.0,195.0,2.4,11.0,205.0,206.15,167.46
2016,1,22,12,15,10.5,184.0,2.45,11.0,190.0,189.73,153.69
2016,1,22,12,30,4.0,173.0,2.5,11.0,175.0,173.63,140.31
2016,1,22,12,45,32.0,198.5,2.55,11.0,215.5,223.09,181.66
2016,1,22,13,0,60.0,224.0,2.6,11.0,256.0,266.86,217.72
2016,1,22,13,15,55.5,217.0,2.65,11.0,246.0,254.63,207.64
2016,1,22,13,30,51.0,210.0,2.7,11.0,236.0,242.55,197.87
2016,1,22,13,45,52.0,202.5,2.8,11.0,228.0,233.2,190.43
2016,1,22,14,0,53.0,195.0,2.9,11.0,220.0,223.73,182.83
2016,1,22,14,15,39.0,178.5,3.0,11.0,196.5,197.45,161.21
2016,1,22,14,30,25.0,162.0,3.1,11.0,173.0,169.93,138.5
2016,1,22,14,45,12.5,103.0,3.25,11.0,108.5,105.16,84.31
2016,1,22,15,0,0.0,44.0,3.4,11.0,44.0,42.49,31.05
2016,1,22,15,15,0.0,39.5,3.5,11.0,39.5,38.14,27.37
2016,1,22,15,30,0.0,35.0,3.6,11.0,35.0,33.79,23.63
2016,1,22,15,45,0.0,29.0,3.7,11.0,29.0,27.98,18.6
2016,1,22,16,0,0.0,23.0,3.8,11.0,23.0,22.19,13.52
2016,1,22,16,15,0.0,18.0,3.85,10.5,18.0,17.36,9.27
2016,1,22,16,30,0.0,13.0,3.9,10.0,13.0,12.53,4.98
2016,1,22,16,45,0.0,8.0,3.95,10.0,8.0,7.71,0.61
2016,1,22,17,0,0.0,3.0,4.0,10.0,3.0,2.89,0.0
2016,1,22,17,15,0.0,1.5,4.05,10.0,1.5,1.47,0.0
2016,1,22,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,9.5,3.7,9.0,9.5,9.16,0.0
2016,1,23,8,0,0.0,19.0,3.8,9.0,19.0,18.34,8.89
2016,1,23,8,15,0.0,32.5,3.9,9.0,32.5,31.41,20.94
2016,1,23,8,30,0.0,46.0,4.0,9.0,46.0,45.31,33.32
2016,1,23,8,45,0.0,61.0,4.1,9.0,61.0,60.77,46.99
2016,1,23,9,0,0.0,76.0,4.2,9.0,76.0,76.14,60.44
2016,1,23,9,15,0.0,90.5,4.25,9.0,90.5,90.9,73.22
2016,1,23,9,30,0.0,105.0,4.3,9.0,105.0,105.63,85.82
2016,1,23,9,45,2.0,120.5,4.35,9.5,121.5,122.64,100.08
2016,1,23,10,0,4.0,136.0,4.4,10.0,138.0,139.74,114.24
2016,1,23,10,15,2.0,82.0,4.4,10.0,83.0,80.8,63.94
2016,1,23,10,30,0.0,28.0,4.4,10.0,28.0,27.03,17.7
2016,1,23,10,45,19.5,112.5,4.4,10.0,122.0,127.21,103.71
2016,1,23,11,0,39.0,197.0,4.4,10.0,216.0,233.37,192.52
2016,1,23,11,15,135.5,213.0,4.4,10.0,281.5,323.82,268.89
2016,1,23,11,30,232.0,229.0,4.4,10.0,347.0,407.2,338.08
2016,1,23,11,45,116.0,175.5,4.4,10.0,234.5,266.51,221.01
2016,1,23,12,0,0.0,122.0,4.4,10.0,122.0,119.19,95.59
2016,1,23,12,15,50.5,182.0,4.4,10.0,209.0,219.93,181.12
2016,1,23,12,30,101.0,242.0,4.4,10.0,296.0,317.45,261.78
2016,1,23,12,45,50.5,132.5,4.4,10.0,159.5,165.64,135.79
2016,1,23,13,0,0.0,23.0,4.4,10.0,23.0,22.21,13.41
2016,1,23,13,15,26.5,118.0,4.4,9.5,131.5,133.62,108.94
2016,1,23,13,30,53.0,213.0,4.4,9.0,240.0,246.96,204.02
2016,1,23,13,45,26.5,116.0,4.4,9.0,129.5,129.82,105.74
2016,1,23,14,0,0.0,19.0,4.4,9.0,19.0,18.34,10.22
2016,1,23,14,15,0.0,31.0,4.35,9.0,31.0,29.93,20.3
2016,1,23,14,30,0.0,43.0,4.3,9.0,43.0,41.53,30.37
2016,1,23,14,45,38.5,98.5,4.25,9.0,112.5,112.9,91.67
2016,1,23,15,0,77.0,154.0,4.2,9.0,182.0,180.92,148.78
2016,1,23,15,15,69.0,139.0,4.1,9.0,162.5,159.32,130.16
2016,1,23,15,30,61.0,124.0,4.0,9.0,143.0,138.41,112.17
2016,1,23,15,45,319.5,92.5,3.95,9.0,168.0,169.45,129.23
2016,1,23,16,0,578.0,61.0,3.9,9.0,193.0,172.58,118.78
2016,1,23,16,15,503.0,53.5,3.8,8.5,151.0,123.78,78.13
2016,1,23,16,30,428.0,46.0,3.7,8.0,109.0,82.15,46.68
2016,1,23,16,45,311.0,35.0,3.6,8.0,72.5,42.94,22.03
2016,1,23,17,0,194.0,24.0,3.5,8.0,36.0,18.88,4.0
2016,1,23,17,15,97.0,12.0,3.45,8.0,18.0,11.8,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,59.0,16.5,1.85,7.0,22.5,40.22,0.0
2016,1,24,8,0,118.0,33.0,1.8,7.0,45.0,88.3,63.2
2016,1,24,8,15,156.5,50.0,1.75,7.0,73.5,127.36,100.52
2016,1,24,8,30,195.0,67.0,1.7,7.0,102.0,168.98,138.15
2016,1,24,8,45,226.0,82.5,1.65,7.5,133.5,207.62,172.52
2016,1,24,9,0,257.0,98.0,1.6,8.0,165.0,248.0,207.55
2016,1,24,9,15,270.0,114.0,1.55,8.0,194.0,280.83,235.73
2016,1,24,9,30,283.0,130.0,1.5,8.0,223.0,313.63,263.2
2016,1,24,9,45,299.0,141.5,1.5,8.5,250.0,342.63,286.65
2016,1,24,10,0,315.0,153.0,1.5,9.0,277.0,371.55,309.52
2016,1,24,10,15,302.5,168.5,1.5,9.5,294.5,386.69,320.42
2016,1,24,10,30,290.0,184.0,1.5,10.0,312.0,400.2,329.85
2016,1,24,10,45,441.5,160.5,1.5,10.5,368.5,485.62,398.56
2016,1,24,11,0,593.0,137.0,1.5,11.0,425.0,569.22,463.44
2016,1,24,11,15,741.0,105.0,1.5,11.0,477.0,638.89,517.32
2016,1,24,11,30,889.0,73.0,1.5,11.0,529.0,700.57,563.03
2016,1,24,11,45,895.0,72.5,1.55,11.0,539.5,703.51,564.55
2016,1,24,12,0,901.0,72.0,1.6,11.0,550.0,703.22,564.44
2016,1,24,12,15,902.0,72.5,1.7,11.0,552.5,697.38,560.81
2016,1,24,12,30,903.0,73.0,1.8,11.0,555.0,688.32,554.9
2016,1,24,12,45,897.5,73.5,1.95,11.0,549.0,671.82,543.45
2016,1,24,13,0,892.0,74.0,2.1,11.0,543.0,652.39,529.1
2016,1,24,13,15,886.0,73.5,2.15,11.0,530.0,628.76,510.7
2016,1,24,13,30,880.0,73.0,2.2,11.0,517.0,602.5,489.94
2016,1,24,13,45,868.0,72.5,2.25,11.0,496.5,570.37,464.21
2016,1,24,14,0,856.0,72.0,2.3,11.0,476.0,537.68,437.43
2016,1,24,14,15,629.5,114.0,2.2,10.5,402.5,439.04,357.79
2016,1,24,14,30,403.0,156.0,2.1,10.0,329.0,350.34,285.72
2016,1,24,14,45,307.5,155.5,2.05,10.0,281.0,289.06,235.32
2016,1,24,15,0,212.0,155.0,2.0,10.0,233.0,235.77,191.3
2016,1,24,15,15,475.0,106.0,1.85,9.5,258.0,269.6,213.76
2016,1,24,15,30,738.0,57.0,1.7,9.0,283.0,276.56,209.44
2016,1,24,15,45,696.0,53.0,1.6,9.0,242.0,225.99,163.18
2016,1,24,16,0,654.0,49.0,1.5,9.0,201.0,178.32,120.13
2016,1,24,16,15,588.5,43.5,1.45,8.5,159.0,129.0,78.63
2016,1,24,16,30,523.0,38.0,1.4,8.0,117.0,84.62,44.67
2016,1,24,16,45,410.5,29.5,1.35,8.0,78.5,42.65,18.99
2016,1,24,17,0,298.0,21.0,1.3,8.0,40.0,16.35,4.04
2016,1,24,17,15,149.0,10.5,1.3,8.0,20.0,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,8.5,1.6,9.0,8.5,8.19,0.0
2016,1,25,8,0,0.0,17.0,1.7,9.0,17.0,16.4,7.57
2016,1,25,8,15,0.0,27.5,1.75,9.0,27.5,26.55,16.92
2016,1,25,8,30,0.0,38.0,1.8,9.0,38.0,36.7,26.02
2016,1,25,8,45,0.0,49.5,1.85,9.0,49.5,47.93,35.98
2016,1,25,9,0,0.0,61.0,1.9,9.0,61.0,59.51,46.13
2016,1,25,9,15,0.0,72.0,1.9,9.0,72.0,70.54,55.69
2016,1,25,9,30,0.0,83.0,1.9,9.0,83.0,81.58,65.12
2016,1,25,9,45,31.5,123.5,1.9,9.5,136.0,148.57,122.47
2016,1,25,10,0,63.0,164.0,1.9,10.0,189.0,214.55,177.53
2016,1,25,10,15,85.5,180.0,1.9,10.0,217.0,246.95,204.22
2016,1,25,10,30,108.0,196.0,1.9,10.0,245.0,279.94,231.22
2016,1,25,10,45,70.0,195.5,1.9,10.0,228.0,253.47,208.35
2016,1,25,11,0,32.0,195.0,1.9,10.0,211.0,226.2,184.89
2016,1,25,11,15,28.0,198.0,1.9,10.0,212.5,218.67,178.51
2016,1,25,11,30,24.0,201.0,1.9,10.0,214.0,218.44,178.05
2016,1,25,11,45,91.5,224.0,1.9,10.0,273.0,296.64,243.1
2016,1,25,12,0,159.0,247.0,1.9,10.0,332.0,374.28,305.88
2016,1,25,12,15,189.0,246.0,1.85,10.0,348.0,391.02,319.07
2016,1,25,12,30,219.0,245.0,1.8,10.0,364.0,406.64,331.59
2016,1,25,12,45,173.5,244.0,1.75,10.0,338.0,371.17,302.37
2016,1,25,13,0,128.0,243.0,1.7,10.0,312.0,336.59,274.04
2016,1,25,13,15,131.5,237.5,1.6,10.0,306.5,328.86,267.95
2016,1,25,13,30,135.0,232.0,1.5,10.0,301.0,320.64,261.28
2016,1,25,13,45,94.0,216.0,1.45,10.0,263.5,271.37,221.2
2016,1,25,14,0,53.0,200.0,1.4,10.0,226.0,229.16,186.71
2016,1,25,14,15,50.5,188.5,1.3,10.0,212.0,213.66,174.21
2016,1,25,14,30,48.0,177.0,1.2,10.0,198.0,198.33,161.67
2016,1,25,14,45,24.0,147.5,1.15,10.0,158.0,154.03,125.16
2016,1,25,15,0,0.0,118.0,1.1,10.0,118.0,114.54,92.45
2016,1,25,15,15,0.0,105.5,1.0,10.0,105.5,102.18,82.24
2016,1,25,15,30,0.0,93.0,0.9,10.0,93.0,89.89,71.9
2016,1,25,15,45,0.0,79.5,0.8,10.0,79.5,76.7,60.65
2016,1,25,16,0,0.0,66.0,0.7,10.0,66.0,63.58,49.31
2016,1,25,16,15,0.0,52.0,0.6,10.0,52.0,50.06,37.48
2016,1,25,16,30,0.0,38.0,0.5,10.0,38.0,36.65,25.62
2016,1,25,16,45,0.0,25.5,0.4,10.0,25.5,24.62,14.79
2016,1,25,17,0,0.0,13.0,0.3,10.0,13.0,12.54,2.54
2016,1,25,17,15,0.0,6.5,0.35,9.5,6.5,6.39,0.0
2016,1,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,45,124.0,16.0,0.65,8.5,28.0,63.84,10.1
2016,1,26,8,0,248.0,32.0,0.7,9.0,56.0,138.41,101.19
2016,1,26,8,15,308.5,45.0,0.75,9.0,91.0,186.62,146.84
2016,1,26,8,30,369.0,58.0,0.8,9.0,126.0,239.55,194.02
2016,1,26,8,45,405.0,69.5,0.9,9.5,161.5,283.21,232.56
2016,1,26,9,0,441.0,81.0,1.0,10.0,197.0,328.59,271.42
2016,1,26,9,15,470.0,90.0,1.0,10.0,231.5,368.53,305.06
2016,1,26,9,30,499.0,99.0,1.0,10.0,266.0,408.97,338.2
2016,1,26,9,45,249.5,98.5,1.05,10.5,182.0,263.35,219.06
2016,1,26,10,0,0.0,98.0,1.1,11.0,98.0,96.24,76.37
2016,1,26,10,15,8.5,133.0,1.1,11.0,137.0,138.16,111.93
2016,1,26,10,30,17.0,168.0,1.1,11.0,176.0,180.85,147.07
2016,1,26,10,45,83.0,195.0,1.15,11.5,235.5,261.66,213.72
2016,1,26,11,0,149.0,222.0,1.2,12.0,295.0,344.77,280.05
2016,1,26,11,15,120.0,228.0,1.2,12.0,288.0,330.9,267.58
2016,1,26,11,30,91.0,234.0,1.2,12.0,281.0,308.94,249.4
2016,1,26,11,45,106.5,240.5,1.2,12.0,297.0,325.68,262.87
2016,1,26,12,0,122.0,247.0,1.2,12.0,313.0,348.99,281.11
2016,1,26,12,15,108.0,246.5,1.15,12.0,305.0,329.81,265.41
2016,1,26,12,30,94.0,246.0,1.1,12.0,297.0,317.58,255.37
2016,1,26,12,45,96.5,244.0,1.1,12.0,296.0,314.73,253.22
2016,1,26,13,0,99.0,242.0,1.1,12.0,295.0,311.56,250.77
2016,1,26,13,15,73.5,229.0,1.0,12.0,268.0,278.85,224.3
2016,1,26,13,30,48.0,216.0,0.9,12.0,241.0,247.32,198.84
2016,1,26,13,45,54.5,210.5,0.8,12.5,238.0,243.27,195.46
2016,1,26,14,0,61.0,205.0,0.7,13.0,235.0,238.75,191.5
2016,1,26,14,15,74.5,196.5,0.65,12.5,231.0,234.13,188.28
2016,1,26,14,30,88.0,188.0,0.6,12.0,227.0,228.43,184.01
2016,1,26,14,45,85.0,174.0,0.55,12.0,209.0,208.86,168.06
2016,1,26,15,0,82.0,160.0,0.5,12.0,191.0,189.46,152.16
2016,1,26,15,15,76.5,144.5,0.45,11.5,171.0,167.9,134.58
2016,1,26,15,30,71.0,129.0,0.4,11.0,151.0,146.8,117.15
2016,1,26,15,45,63.5,111.5,0.35,11.0,129.0,123.79,97.74
2016,1,26,16,0,56.0,94.0,0.3,11.0,107.0,101.56,78.85
2016,1,26,16,15,45.0,76.0,0.25,10.5,85.0,79.19,60.05
2016,1,26,16,30,34.0,58.0,0.2,10.0,63.0,58.11,42.34
2016,1,26,16,45,17.0,40.0,0.2,10.0,42.5,38.19,25.63
2016,1,26,17,0,0.0,22.0,0.2,10.0,22.0,21.02,9.09
2016,1,26,17,15,0.0,11.0,0.2,10.0,11.0,10.81,0.0
2016,1,26,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,7,45,174.5,16.5,2.05,7.5,34.0,82.28,21.55
2016,1,27,8,0,349.0,33.0,2.0,8.0,68.0,175.79,130.59
2016,1,27,8,15,440.0,41.5,1.9,8.0,108.5,235.85,187.29
2016,1,27,8,30,531.0,50.0,1.8,8.0,149.0,302.78,247.05
2016,1,27,8,45,593.0,55.0,1.75,8.5,192.0,358.1,295.84
2016,1,27,9,0,655.0,60.0,1.7,9.0,235.0,416.47,345.51
2016,1,27,9,15,492.0,92.5,1.65,9.0,235.5,384.47,320.58
2016,1,27,9,30,329.0,125.0,1.6,9.0,236.0,335.48,280.41
2016,1,27,9,45,363.5,134.5,1.6,9.5,270.0,382.82,318.99
2016,1,27,10,0,398.0,144.0,1.6,10.0,304.0,423.07,350.65
2016,1,27,10,15,625.5,107.0,1.55,10.5,380.0,539.13,443.67
2016,1,27,10,30,853.0,70.0,1.5,11.0,456.0,655.7,533.0
2016,1,27,10,45,868.0,70.5,1.45,11.5,481.5,673.98,543.34
2016,1,27,11,0,883.0,71.0,1.4,12.0,507.0,693.7,555.47
2016,1,27,11,15,890.5,72.0,1.3,12.0,525.0,705.92,562.54
2016,1,27,11,30,898.0,73.0,1.2,12.0,543.0,715.03,567.41
2016,1,27,11,45,903.0,73.5,1.15,12.5,554.0,718.61,567.86
2016,1,27,12,0,908.0,74.0,1.1,13.0,565.0,718.91,566.13
2016,1,27,12,15,909.5,74.0,1.05,13.0,568.0,712.92,561.09
2016,1,27,12,30,911.0,74.0,1.0,13.0,571.0,703.67,553.91
2016,1,27,12,45,911.5,73.0,0.95,13.0,566.5,689.4,543.28
2016,1,27,13,0,912.0,72.0,0.9,13.0,562.0,671.97,529.84
2016,1,27,13,15,745.5,113.0,0.85,13.0,507.5,595.84,471.05
2016,1,27,13,30,579.0,154.0,0.8,13.0,453.0,516.51,409.87
2016,1,27,13,45,603.0,140.5,0.75,13.0,441.5,501.06,398.22
2016,1,27,14,0,627.0,127.0,0.7,13.0,430.0,480.1,381.42
2016,1,27,14,15,744.0,96.0,0.65,13.0,436.5,485.04,384.0
2016,1,27,14,30,861.0,65.0,0.6,13.0,443.0,478.77,376.59
2016,1,27,14,45,843.5,63.0,0.55,13.0,410.0,434.88,339.68
2016,1,27,15,0,826.0,61.0,0.5,13.0,377.0,390.49,301.77
2016,1,27,15,15,800.0,58.0,0.45,13.0,339.0,341.21,259.21
2016,1,27,15,30,774.0,55.0,0.4,13.0,301.0,292.58,216.28
2016,1,27,15,45,735.5,51.5,0.4,13.0,259.5,241.2,171.08
2016,1,27,16,0,697.0,48.0,0.4,13.0,218.0,192.32,127.97
2016,1,27,16,15,636.5,43.0,0.4,12.5,174.5,141.38,85.54
2016,1,27,16,30,576.0,38.0,0.4,12.0,131.0,95.92,50.63
2016,1,27,16,45,473.5,30.0,0.45,12.0,90.5,51.2,22.69
2016,1,27,17,0,371.0,22.0,0.5,12.0,50.0,18.26,7.73
2016,1,27,17,15,185.5,11.0,0.55,11.5,25.0,10.81,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,13.5,17.5,1.15,9.0,19.0,22.05,3.64
2016,1,28,8,0,27.0,35.0,1.2,9.0,38.0,48.63,33.76
2016,1,28,8,15,44.0,53.5,1.2,9.0,60.5,77.23,59.54
2016,1,28,8,30,61.0,72.0,1.2,9.0,83.0,106.53,85.55
2016,1,28,8,45,73.0,90.0,1.2,9.5,107.0,139.65,114.32
2016,1,28,9,0,85.0,108.0,1.2,10.0,131.0,167.82,138.42
2016,1,28,9,15,91.0,125.0,1.2,10.5,153.0,192.01,158.64
2016,1,28,9,30,97.0,142.0,1.2,11.0,175.0,216.3,178.48
2016,1,28,9,45,76.5,154.5,1.2,11.5,182.5,212.06,174.16
2016,1,28,10,0,56.0,167.0,1.2,12.0,190.0,213.54,174.4
2016,1,28,10,15,28.0,128.5,1.2,12.0,140.0,150.79,122.14
2016,1,28,10,30,0.0,90.0,1.2,12.0,90.0,87.41,68.6
2016,1,28,10,45,0.0,82.5,1.25,12.5,82.5,79.79,62.08
2016,1,28,11,0,0.0,75.0,1.3,13.0,75.0,72.53,55.79
2016,1,28,11,15,0.0,104.5,1.35,13.0,104.5,101.72,80.08
2016,1,28,11,30,0.0,134.0,1.4,13.0,134.0,131.54,104.58
2016,1,28,11,45,0.0,136.5,1.45,13.0,136.5,133.91,106.38
2016,1,28,12,0,0.0,139.0,1.5,13.0,139.0,136.29,108.28
2016,1,28,12,15,0.0,117.0,1.55,13.0,117.0,113.98,89.9
2016,1,28,12,30,0.0,95.0,1.6,13.0,95.0,92.04,71.76
2016,1,28,12,45,0.0,120.5,1.65,13.0,120.5,117.38,92.82
2016,1,28,13,0,0.0,146.0,1.7,13.0,146.0,142.89,113.81
2016,1,28,13,15,0.0,93.0,1.65,12.5,93.0,90.06,70.31
2016,1,28,13,30,0.0,40.0,1.6,12.0,40.0,38.65,27.29
2016,1,28,13,45,0.0,74.0,1.6,12.0,74.0,71.56,55.22
2016,1,28,14,0,0.0,108.0,1.6,12.0,108.0,104.84,83.19
2016,1,28,14,15,0.0,86.5,1.5,12.0,86.5,83.71,65.54
2016,1,28,14,30,0.0,65.0,1.4,12.0,65.0,62.83,48.05
2016,1,28,14,45,0.0,57.0,1.3,12.0,57.0,55.08,41.59
2016,1,28,15,0,0.0,49.0,1.2,12.0,49.0,47.33,35.07
2016,1,28,15,15,0.0,44.0,1.15,12.0,44.0,42.49,31.0
2016,1,28,15,30,0.0,39.0,1.1,12.0,39.0,37.65,26.89
2016,1,28,15,45,0.0,33.5,1.05,12.0,33.5,32.34,22.33
2016,1,28,16,0,0.0,28.0,1.0,12.0,28.0,27.02,17.71
2016,1,28,16,15,0.0,22.5,0.95,11.5,22.5,21.7,13.07
2016,1,28,16,30,0.0,17.0,0.9,11.0,17.0,16.39,8.38
2016,1,28,16,45,0.0,11.5,0.85,10.5,11.5,11.08,3.65
2016,1,28,17,0,0.0,6.0,0.8,10.0,6.0,5.78,0.0
2016,1,28,17,15,0.0,3.0,0.95,10.0,3.0,2.95,0.0
2016,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,4.0,2.5,11.0,4.0,3.85,0.0
2016,1,29,8,0,0.0,8.0,2.6,11.0,8.0,7.71,0.65
2016,1,29,8,15,0.0,13.0,2.6,11.0,13.0,12.53,4.99
2016,1,29,8,30,0.0,18.0,2.6,11.0,18.0,17.36,9.28
2016,1,29,8,45,0.0,23.5,2.65,11.5,23.5,22.67,13.94
2016,1,29,9,0,0.0,29.0,2.7,12.0,29.0,27.98,18.54
2016,1,29,9,15,0.0,34.0,2.65,12.0,34.0,32.82,22.71
2016,1,29,9,30,0.0,39.0,2.6,12.0,39.0,37.66,26.84
2016,1,29,9,45,0.0,81.5,2.55,12.0,81.5,79.35,62.39
2016,1,29,10,0,0.0,124.0,2.5,12.0,124.0,123.6,99.51
2016,1,29,10,15,0.0,112.5,2.5,12.0,112.5,110.79,88.52
2016,1,29,10,30,0.0,101.0,2.5,12.0,101.0,98.58,78.13
2016,1,29,10,45,0.0,98.0,2.5,12.0,98.0,95.36,75.3
2016,1,29,11,0,0.0,95.0,2.5,12.0,95.0,92.22,72.55
2016,1,29,11,15,0.0,80.0,2.4,12.0,80.0,77.38,60.0
2016,1,29,11,30,0.0,65.0,2.3,12.0,65.0,62.85,47.72
2016,1,29,11,45,0.0,66.5,2.25,12.0,66.5,64.3,48.92
2016,1,29,12,0,0.0,68.0,2.2,12.0,68.0,65.76,50.11
2016,1,29,12,15,0.0,100.0,2.15,12.0,100.0,97.0,76.27
2016,1,29,12,30,0.0,132.0,2.1,12.0,132.0,128.95,102.75
2016,1,29,12,45,0.0,118.0,2.1,12.0,118.0,114.86,91.04
2016,1,29,13,0,0.0,104.0,2.1,12.0,104.0,100.92,79.51
2016,1,29,13,15,0.0,92.5,2.1,11.5,92.5,89.56,70.23
2016,1,29,13,30,0.0,81.0,2.1,11.0,81.0,78.35,61.02
2016,1,29,13,45,0.0,100.0,2.15,11.0,100.0,96.95,76.77
2016,1,29,14,0,0.0,119.0,2.2,11.0,119.0,115.69,92.58
2016,1,29,14,15,0.0,94.5,2.2,11.0,94.5,91.54,72.4
2016,1,29,14,30,0.0,70.0,2.2,11.0,70.0,67.67,52.34
2016,1,29,14,45,0.0,50.5,2.2,11.0,50.5,48.79,36.35
2016,1,29,15,0,0.0,31.0,2.2,11.0,31.0,29.93,20.22
2016,1,29,15,15,0.0,28.0,2.2,10.5,28.0,27.02,17.81
2016,1,29,15,30,0.0,25.0,2.2,10.0,25.0,24.12,15.36
2016,1,29,15,45,0.0,21.5,2.25,10.0,21.5,20.74,12.43
2016,1,29,16,0,0.0,18.0,2.3,10.0,18.0,17.36,9.46
2016,1,29,16,15,0.0,14.5,2.3,9.5,14.5,13.98,6.49
2016,1,29,16,30,0.0,11.0,2.3,9.0,11.0,10.6,3.48
2016,1,29,16,45,0.0,7.5,2.3,9.0,7.5,7.23,0.44
2016,1,29,17,0,0.0,4.0,2.3,9.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,2.3,9.0,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,24.5,19.0,2.5,7.0,21.5,30.39,10.92
2016,1,30,8,0,49.0,38.0,2.5,7.0,43.0,65.06,47.65
2016,1,30,8,15,64.5,56.5,2.5,7.0,67.0,94.23,74.47
2016,1,30,8,30,80.0,75.0,2.5,7.0,91.0,124.06,101.38
2016,1,30,8,45,91.0,93.5,2.55,7.5,115.5,152.55,126.62
2016,1,30,9,0,102.0,112.0,2.6,8.0,140.0,181.51,151.73
2016,1,30,9,15,108.5,129.0,2.65,8.0,163.0,206.53,173.29
2016,1,30,9,30,115.0,146.0,2.7,8.0,186.0,231.64,194.54
2016,1,30,9,45,480.0,104.5,2.75,8.5,298.0,421.86,356.84
2016,1,30,10,0,845.0,63.0,2.8,9.0,410.0,613.57,512.56
2016,1,30,10,15,861.0,65.0,2.8,9.0,441.5,643.84,535.04
2016,1,30,10,30,877.0,67.0,2.8,9.0,473.0,671.85,555.76
2016,1,30,10,45,589.5,141.0,2.85,9.5,420.5,576.25,476.13
2016,1,30,11,0,302.0,215.0,2.9,10.0,368.0,452.54,372.7
2016,1,30,11,15,356.5,212.5,2.95,10.0,399.0,488.85,402.88
2016,1,30,11,30,411.0,210.0,3.0,10.0,430.0,524.6,431.53
2016,1,30,11,45,666.0,141.5,3.05,10.5,505.5,640.77,525.35
2016,1,30,12,0,921.0,73.0,3.1,11.0,581.0,735.99,597.98
2016,1,30,12,15,773.0,114.5,3.1,10.5,542.5,676.74,552.64
2016,1,30,12,30,625.0,156.0,3.1,10.0,504.0,609.91,499.65
2016,1,30,12,45,765.0,117.0,3.1,10.0,539.5,652.47,534.82
2016,1,30,13,0,905.0,78.0,3.1,10.0,575.0,683.3,559.81
2016,1,30,13,15,900.0,77.5,3.1,10.0,562.5,659.96,540.86
2016,1,30,13,30,895.0,77.0,3.1,10.0,550.0,633.86,519.86
2016,1,30,13,45,887.0,75.5,3.15,10.0,530.0,602.32,494.46
2016,1,30,14,0,879.0,74.0,3.2,10.0,510.0,568.51,466.73
2016,1,30,14,15,866.5,72.5,3.15,9.5,483.5,530.26,435.38
2016,1,30,14,30,854.0,71.0,3.1,9.0,457.0,491.24,402.55
2016,1,30,14,45,735.5,85.0,3.1,9.0,400.0,418.55,341.55
2016,1,30,15,0,617.0,99.0,3.1,9.0,343.0,353.03,286.05
2016,1,30,15,15,589.5,94.5,3.05,8.5,309.5,309.98,248.11
2016,1,30,15,30,562.0,90.0,3.0,8.0,276.0,268.18,210.42
2016,1,30,15,45,538.0,80.5,2.95,8.0,239.0,223.93,169.84
2016,1,30,16,0,514.0,71.0,2.9,8.0,202.0,181.19,130.57
2016,1,30,16,15,464.0,62.0,2.8,7.5,163.5,136.4,91.73
2016,1,30,16,30,414.0,53.0,2.7,7.0,125.0,96.3,59.04
2016,1,30,16,45,345.5,40.5,2.6,7.0,88.5,56.62,30.83
2016,1,30,17,0,277.0,28.0,2.5,7.0,52.0,24.0,13.93
2016,1,30,17,15,138.5,14.0,2.5,6.5,26.0,10.71,0.0
2016,1,30,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.35,4.5,7.5,0.0,0.0
2016,1,31,7,30,0.0,15.0,3.4,5.0,15.0,14.74,0.0
2016,1,31,7,45,274.5,21.0,3.5,5.5,51.5,122.08,63.87
2016,1,31,8,0,549.0,27.0,3.6,6.0,88.0,239.97,183.94
2016,1,31,8,15,629.0,32.5,3.65,6.0,133.5,302.01,244.01
2016,1,31,8,30,709.0,38.0,3.7,6.0,179.0,369.59,306.45
2016,1,31,8,45,758.0,41.5,3.8,6.5,224.5,421.52,354.15
2016,1,31,9,0,807.0,45.0,3.9,7.0,270.0,478.04,403.88
2016,1,31,9,15,838.0,48.0,3.95,7.0,312.5,525.36,445.18
2016,1,31,9,30,869.0,51.0,4.0,7.0,355.0,572.33,485.02
2016,1,31,9,45,885.5,54.5,4.1,7.5,393.0,610.28,515.81
2016,1,31,10,0,902.0,58.0,4.2,8.0,431.0,646.28,544.27
2016,1,31,10,15,916.5,59.5,4.3,8.0,463.5,676.36,568.21
2016,1,31,10,30,931.0,61.0,4.4,8.0,496.0,703.94,589.14
2016,1,31,10,45,939.5,63.0,4.5,8.0,521.5,725.22,605.13
2016,1,31,11,0,948.0,65.0,4.6,8.0,547.0,743.39,618.78
2016,1,31,11,15,954.0,65.5,4.75,8.0,565.5,754.81,627.54
2016,1,31,11,30,960.0,66.0,4.9,8.0,584.0,762.86,633.85
2016,1,31,11,45,961.0,67.5,5.05,8.0,594.0,765.03,635.75
2016,1,31,12,0,962.0,69.0,5.2,8.0,604.0,763.69,635.07
2016,1,31,12,15,962.5,69.5,5.3,8.0,607.0,757.37,630.42
2016,1,31,12,30,963.0,70.0,5.4,8.0,610.0,747.58,623.2
2016,1,31,12,45,951.0,73.5,5.55,8.0,603.0,729.2,609.55
2016,1,31,13,0,939.0,77.0,5.7,8.0,596.0,707.82,593.54
2016,1,31,13,15,934.0,76.5,5.75,8.0,583.0,683.76,573.8
2016,1,31,13,30,929.0,76.0,5.8,8.0,570.0,656.82,551.45
2016,1,31,13,45,916.5,76.0,5.9,8.0,549.0,623.28,523.48
2016,1,31,14,0,904.0,76.0,6.0,8.0,528.0,587.6,493.23
2016,1,31,14,15,891.0,74.5,6.0,8.0,500.0,548.17,459.11
2016,1,31,14,30,878.0,73.0,6.0,8.0,472.0,507.95,423.57
2016,1,31,14,45,858.5,71.0,6.05,8.0,438.0,461.79,382.44
2016,1,31,15,0,839.0,69.0,6.1,8.0,404.0,415.05,339.88
2016,1,31,15,15,812.5,66.0,6.1,7.5,365.0,364.47,293.77
2016,1,31,15,30,786.0,63.0,6.1,7.0,326.0,314.55,247.24
2016,1,31,15,45,749.5,59.0,6.15,7.0,283.0,261.92,197.71
2016,1,31,16,0,713.0,55.0,6.2,7.0,240.0,211.58,150.37
2016,1,31,16,15,653.0,49.5,6.15,6.5,194.5,158.44,103.22
2016,1,31,16,30,593.0,44.0,6.1,6.0,149.0,110.77,63.88
2016,1,31,16,45,496.5,36.0,6.1,6.0,106.0,62.71,30.69
2016,1,31,17,0,400.0,28.0,6.1,6.0,63.0,25.87,15.88
2016,1,31,17,15,200.0,14.0,6.05,6.0,31.5,10.58,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,8.0,3.95,3.5,8.0,0.0,0.0
2016,2,1,7,30,0.0,16.0,3.9,4.0,16.0,15.73,0.0
2016,2,1,7,45,266.0,22.5,3.9,4.5,53.0,122.33,69.31
2016,2,1,8,0,532.0,29.0,3.9,5.0,90.0,237.25,183.65
2016,2,1,8,15,612.5,35.0,3.8,5.5,135.0,299.75,243.35
2016,2,1,8,30,693.0,41.0,3.7,6.0,180.0,367.79,305.47
2016,2,1,8,45,736.5,46.0,3.65,6.5,225.5,421.66,354.32
2016,2,1,9,0,780.0,51.0,3.6,7.0,271.0,476.9,402.47
2016,2,1,9,15,811.5,54.0,3.5,7.0,313.5,524.01,443.02
2016,2,1,9,30,843.0,57.0,3.4,7.0,356.0,566.98,479.05
2016,2,1,9,45,849.5,63.5,3.35,7.5,391.5,605.59,509.33
2016,2,1,10,0,856.0,70.0,3.3,8.0,427.0,637.95,533.86
2016,2,1,10,15,871.5,72.0,3.25,8.0,459.5,668.42,557.47
2016,2,1,10,30,887.0,74.0,3.2,8.0,492.0,696.5,578.14
2016,2,1,10,45,898.0,75.5,3.2,8.5,517.5,714.08,589.44
2016,2,1,11,0,909.0,77.0,3.2,9.0,543.0,732.94,601.76
2016,2,1,11,15,916.5,78.0,3.2,9.0,561.5,745.68,610.53
2016,2,1,11,30,924.0,79.0,3.2,9.0,580.0,755.19,616.99
2016,2,1,11,45,931.0,78.0,3.2,9.0,591.0,758.75,619.12
2016,2,1,12,0,938.0,77.0,3.2,9.0,602.0,758.92,618.89
2016,2,1,12,15,938.5,77.0,3.25,9.0,605.0,752.17,613.86
2016,2,1,12,30,939.0,77.0,3.3,9.0,608.0,742.03,606.45
2016,2,1,12,45,938.5,76.0,3.35,9.5,603.0,726.77,594.2
2016,2,1,13,0,938.0,75.0,3.4,10.0,598.0,708.25,579.62
2016,2,1,13,15,933.0,74.5,3.45,10.0,585.0,684.21,560.98
2016,2,1,13,30,928.0,74.0,3.5,10.0,572.0,657.3,539.55
2016,2,1,13,45,918.5,73.5,3.55,10.0,551.0,624.98,513.52
2016,2,1,14,0,909.0,73.0,3.6,10.0,530.0,590.36,485.14
2016,2,1,14,15,896.5,71.5,3.55,9.5,502.5,550.99,452.97
2016,2,1,14,30,884.0,70.0,3.5,9.0,475.0,509.95,418.59
2016,2,1,14,45,868.5,67.0,3.5,8.5,441.5,464.57,379.85
2016,2,1,15,0,853.0,64.0,3.5,8.0,408.0,418.45,339.32
2016,2,1,15,15,828.5,61.5,3.4,7.5,369.5,368.42,294.38
2016,2,1,15,30,804.0,59.0,3.3,7.0,331.0,318.82,248.73
2016,2,1,15,45,771.0,55.0,3.25,7.0,288.0,266.15,199.64
2016,2,1,16,0,738.0,51.0,3.2,7.0,245.0,215.39,152.19
2016,2,1,16,15,682.5,46.0,3.15,6.5,200.0,162.03,104.83
2016,2,1,16,30,627.0,41.0,3.1,6.0,155.0,113.59,64.64
2016,2,1,16,45,535.0,34.0,3.05,6.0,111.5,66.09,31.85
2016,2,1,17,0,443.0,27.0,3.0,6.0,68.0,28.22,13.45
2016,2,1,17,15,221.5,13.5,3.0,5.5,34.0,10.79,0.0
2016,2,1,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
