Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,0,595.0,127.0,1.3,14.0,402.0,560.35,451.06
2016,2,12,10,15,557.5,149.0,1.35,14.0,421.0,567.69,455.42
2016,2,12,10,30,520.0,171.0,1.4,14.0,440.0,574.91,459.64
2016,2,12,10,45,681.0,132.0,1.5,14.5,502.0,660.41,525.22
2016,2,12,11,0,842.0,93.0,1.6,15.0,564.0,741.01,582.71
2016,2,12,11,15,708.5,138.5,1.7,15.0,543.5,699.64,551.93
2016,2,12,11,30,575.0,184.0,1.8,15.0,523.0,646.4,510.92
2016,2,12,11,45,526.5,206.0,1.9,15.0,521.0,632.49,500.1
2016,2,12,12,0,478.0,228.0,2.0,15.0,519.0,616.21,487.1
2016,2,12,12,15,673.0,163.0,2.1,15.0,574.5,690.69,546.64
2016,2,12,12,30,868.0,98.0,2.2,15.0,630.0,753.75,593.97
2016,2,12,12,45,863.5,99.0,2.3,15.0,625.0,738.29,582.98
2016,2,12,13,0,859.0,100.0,2.4,15.0,620.0,719.85,570.53
2016,2,12,13,15,855.0,99.5,2.45,15.0,608.0,697.29,554.66
2016,2,12,13,30,851.0,99.0,2.5,15.0,596.0,672.0,535.68
2016,2,12,13,45,845.0,97.0,2.55,15.0,577.0,641.26,512.33
2016,2,12,14,0,839.0,95.0,2.6,15.0,558.0,608.21,486.78
2016,2,12,14,15,827.5,93.5,2.6,14.5,531.5,570.41,457.67
2016,2,12,14,30,816.0,92.0,2.6,14.0,505.0,531.03,426.56
2016,2,12,14,45,634.0,124.5,2.65,14.0,432.5,441.25,354.35
2016,2,12,15,0,452.0,157.0,2.7,14.0,360.0,361.89,290.09
2016,2,12,15,15,544.5,123.5,2.65,14.0,347.0,344.08,273.37
2016,2,12,15,30,637.0,90.0,2.6,14.0,334.0,318.18,248.02
2016,2,12,15,45,595.0,88.0,2.55,14.0,295.5,270.68,206.04
2016,2,12,16,0,553.0,86.0,2.5,14.0,257.0,226.29,166.55
2016,2,12,16,15,509.5,77.0,2.45,13.5,215.0,178.27,124.86
2016,2,12,16,30,466.0,68.0,2.4,13.0,173.0,134.29,87.7
2016,2,12,16,45,410.0,56.0,2.4,13.0,132.0,90.47,53.7
2016,2,12,17,0,354.0,44.0,2.4,13.0,91.0,52.55,28.85
2016,2,12,17,15,177.0,33.0,2.4,12.5,56.5,25.69,15.23
2016,2,12,17,30,0.0,22.0,2.4,12.0,22.0,20.07,0.0
2016,2,12,17,45,0.0,11.0,2.4,12.0,11.0,10.81,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,7,15,191.0,10.0,2.45,6.5,22.0,57.62,0.0
2016,2,13,7,30,382.0,20.0,2.4,7.0,44.0,145.57,67.71
2016,2,13,7,45,500.0,27.5,2.35,8.0,88.0,217.83,164.14
2016,2,13,8,0,618.0,35.0,2.3,9.0,132.0,296.09,235.25
2016,2,13,8,15,682.0,40.0,2.15,9.5,180.0,357.55,291.05
2016,2,13,8,30,746.0,45.0,2.0,10.0,228.0,423.04,347.99
2016,2,13,8,45,787.5,48.5,1.95,10.5,275.5,478.47,394.97
2016,2,13,9,0,829.0,52.0,1.9,11.0,323.0,531.36,438.12
2016,2,13,9,15,855.0,54.5,1.8,11.5,366.5,577.92,474.34
2016,2,13,9,30,881.0,57.0,1.7,12.0,410.0,623.74,508.52
2016,2,13,9,45,903.5,57.0,1.65,12.5,449.5,663.11,536.75
2016,2,13,10,0,926.0,57.0,1.6,13.0,489.0,700.84,561.7
2016,2,13,10,15,938.0,58.5,1.65,13.0,521.5,730.98,582.59
2016,2,13,10,30,950.0,60.0,1.7,13.0,554.0,758.38,601.46
2016,2,13,10,45,958.5,60.5,1.8,13.5,580.0,779.08,614.83
2016,2,13,11,0,967.0,61.0,1.9,14.0,606.0,796.57,625.96
2016,2,13,11,15,972.0,62.0,1.95,14.0,624.5,808.64,634.04
2016,2,13,11,30,977.0,63.0,2.0,14.0,643.0,817.19,639.79
2016,2,13,11,45,977.0,64.5,2.05,14.5,654.0,818.89,639.68
2016,2,13,12,0,977.0,66.0,2.1,15.0,665.0,816.96,637.2
2016,2,13,12,15,977.0,66.5,2.2,15.0,667.5,810.28,633.12
2016,2,13,12,30,977.0,67.0,2.3,15.0,670.0,800.02,626.62
2016,2,13,12,45,960.0,73.5,2.45,15.0,662.5,780.49,613.9
2016,2,13,13,0,943.0,80.0,2.6,15.0,655.0,757.94,598.97
2016,2,13,13,15,937.5,79.5,2.9,15.0,641.5,733.0,582.99
2016,2,13,13,30,932.0,79.0,3.2,15.0,628.0,705.14,564.48
2016,2,13,13,45,921.0,78.5,3.5,15.0,606.0,671.0,539.27
2016,2,13,14,0,910.0,78.0,3.8,15.0,584.0,634.58,511.54
2016,2,13,14,15,898.0,76.5,3.9,14.5,556.0,594.49,480.56
2016,2,13,14,30,886.0,75.0,4.0,14.0,528.0,552.66,447.29
2016,2,13,14,45,865.0,74.5,4.15,14.0,493.0,506.36,408.81
2016,2,13,15,0,844.0,74.0,4.3,14.0,458.0,458.76,368.37
2016,2,13,15,15,682.0,94.5,4.2,13.5,387.5,374.3,298.6
2016,2,13,15,30,520.0,115.0,4.1,13.0,317.0,301.45,238.38
2016,2,13,15,45,491.5,107.0,4.1,12.5,280.0,257.73,200.05
2016,2,13,16,0,463.0,99.0,4.1,12.0,243.0,216.01,162.94
2016,2,13,16,15,548.0,75.5,4.05,11.5,220.0,186.28,131.59
2016,2,13,16,30,633.0,52.0,4.0,11.0,197.0,145.97,91.2
2016,2,13,16,45,554.5,45.5,4.0,11.0,151.0,95.94,52.63
2016,2,13,17,0,476.0,39.0,4.0,11.0,105.0,54.09,26.67
2016,2,13,17,15,238.0,33.0,3.9,10.5,66.0,25.6,15.6
2016,2,13,17,30,0.0,27.0,3.8,10.0,27.0,23.94,0.0
2016,2,13,17,45,0.0,13.5,3.75,10.0,13.5,13.27,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,34.0,11.5,3.4,9.0,14.0,19.91,0.0
2016,2,14,7,30,68.0,23.0,3.4,9.0,28.0,52.86,25.63
2016,2,14,7,45,106.5,41.0,3.4,9.5,55.0,93.6,70.14
2016,2,14,8,0,145.0,59.0,3.4,10.0,82.0,133.86,106.51
2016,2,14,8,15,162.5,78.0,3.35,10.5,112.0,169.19,138.25
2016,2,14,8,30,180.0,97.0,3.3,11.0,142.0,205.5,170.13
2016,2,14,8,45,189.5,116.0,3.25,12.0,171.5,238.51,198.02
2016,2,14,9,0,199.0,135.0,3.2,13.0,201.0,264.53,219.36
2016,2,14,9,15,204.0,153.0,3.15,13.5,228.5,293.5,242.77
2016,2,14,9,30,209.0,171.0,3.1,14.0,256.0,322.16,265.35
2016,2,14,9,45,275.0,179.5,3.05,14.5,302.5,387.45,317.81
2016,2,14,10,0,341.0,188.0,3.0,15.0,349.0,447.8,365.22
2016,2,14,10,15,470.0,168.5,2.95,15.0,406.5,531.8,432.15
2016,2,14,10,30,599.0,149.0,2.9,15.0,464.0,614.89,496.82
2016,2,14,10,45,743.5,114.5,2.9,15.5,524.5,692.14,555.01
2016,2,14,11,0,888.0,80.0,2.9,16.0,585.0,762.71,604.52
2016,2,14,11,15,896.0,81.0,2.9,16.0,604.5,776.31,613.08
2016,2,14,11,30,904.0,82.0,2.9,16.0,624.0,786.69,619.87
2016,2,14,11,45,746.5,136.5,2.9,16.0,589.5,732.86,580.15
2016,2,14,12,0,589.0,191.0,2.9,16.0,555.0,664.52,527.01
2016,2,14,12,15,750.0,138.5,2.9,16.0,604.5,727.53,576.68
2016,2,14,12,30,911.0,86.0,2.9,16.0,654.0,775.52,611.14
2016,2,14,12,45,577.5,186.0,2.9,16.5,545.0,627.32,497.27
2016,2,14,13,0,244.0,286.0,2.9,17.0,436.0,471.09,372.15
2016,2,14,13,15,438.0,226.5,2.9,17.0,489.0,547.02,434.61
2016,2,14,13,30,632.0,167.0,2.9,17.0,542.0,604.33,480.5
2016,2,14,13,45,503.5,198.5,2.95,17.0,491.0,532.82,423.87
2016,2,14,14,0,375.0,230.0,3.0,17.0,440.0,465.0,370.17
2016,2,14,14,15,408.5,210.0,3.1,16.5,429.0,452.79,361.97
2016,2,14,14,30,442.0,190.0,3.2,16.0,418.0,433.41,347.44
2016,2,14,14,45,468.0,170.5,3.3,16.0,398.0,407.21,326.22
2016,2,14,15,0,494.0,151.0,3.4,16.0,378.0,377.88,301.72
2016,2,14,15,15,595.0,115.0,3.4,15.5,365.0,361.23,286.23
2016,2,14,15,30,696.0,79.0,3.4,15.0,352.0,332.56,259.01
2016,2,14,15,45,651.5,79.5,3.4,15.0,312.0,283.63,215.58
2016,2,14,16,0,607.0,80.0,3.4,15.0,272.0,237.88,174.65
2016,2,14,16,15,565.5,72.0,3.35,14.5,229.0,188.13,131.03
2016,2,14,16,30,524.0,64.0,3.3,14.0,186.0,142.1,91.69
2016,2,14,16,45,464.0,53.5,3.3,13.5,143.5,95.77,55.64
2016,2,14,17,0,404.0,43.0,3.3,13.0,101.0,55.74,29.42
2016,2,14,17,15,202.0,35.0,3.25,12.5,64.0,27.15,17.0
2016,2,14,17,30,0.0,27.0,3.2,12.0,27.0,24.16,0.0
2016,2,14,17,45,0.0,13.5,3.2,12.0,13.5,13.27,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,189.0,11.0,1.35,11.5,24.0,59.17,0.0
2016,2,15,7,30,378.0,22.0,1.3,12.0,48.0,150.23,85.46
2016,2,15,7,45,489.0,29.5,1.3,12.5,92.0,219.31,164.26
2016,2,15,8,0,600.0,37.0,1.3,13.0,136.0,295.22,231.41
2016,2,15,8,15,662.0,42.0,1.25,13.0,183.5,355.57,285.1
2016,2,15,8,30,724.0,47.0,1.2,13.0,231.0,419.78,340.03
2016,2,15,8,45,765.0,50.0,1.15,13.5,277.5,473.86,384.38
2016,2,15,9,0,806.0,53.0,1.1,14.0,324.0,529.06,427.68
2016,2,15,9,15,832.5,55.5,1.1,14.5,367.5,571.7,460.24
2016,2,15,9,30,859.0,58.0,1.1,15.0,411.0,617.38,493.86
2016,2,15,9,45,878.0,60.0,1.1,15.5,449.5,656.44,521.05
2016,2,15,10,0,897.0,62.0,1.1,16.0,488.0,693.7,545.37
2016,2,15,10,15,910.0,63.5,1.15,16.0,521.0,724.0,565.95
2016,2,15,10,30,923.0,65.0,1.2,16.0,554.0,751.7,584.65
2016,2,15,10,45,931.5,66.0,1.25,16.5,580.0,772.63,597.49
2016,2,15,11,0,940.0,67.0,1.3,17.0,606.0,790.43,608.21
2016,2,15,11,15,945.5,68.0,1.3,17.0,624.5,802.66,615.7
2016,2,15,11,30,951.0,69.0,1.3,17.0,643.0,811.47,621.0
2016,2,15,11,45,953.5,70.0,1.3,17.5,654.0,814.45,621.3
2016,2,15,12,0,956.0,71.0,1.3,18.0,665.0,813.87,619.37
2016,2,15,12,15,956.5,71.0,1.3,18.0,668.0,807.08,614.54
2016,2,15,12,30,957.0,71.0,1.3,18.0,671.0,796.78,607.5
2016,2,15,12,45,948.5,74.0,1.35,18.0,665.0,779.69,596.5
2016,2,15,13,0,940.0,77.0,1.4,18.0,659.0,759.42,583.39
2016,2,15,13,15,935.5,76.5,1.45,18.0,646.0,735.16,567.46
2016,2,15,13,30,931.0,76.0,1.5,18.0,633.0,707.92,549.39
2016,2,15,13,45,921.0,76.0,1.55,18.0,612.0,674.84,525.97
2016,2,15,14,0,911.0,76.0,1.6,18.0,591.0,639.42,499.8
2016,2,15,14,15,900.5,74.5,1.6,18.0,563.0,600.0,469.77
2016,2,15,14,30,890.0,73.0,1.6,18.0,535.0,558.72,437.62
2016,2,15,14,45,872.5,71.5,1.6,18.0,501.0,512.3,400.73
2016,2,15,15,0,855.0,70.0,1.6,18.0,467.0,465.05,362.19
2016,2,15,15,15,833.5,68.0,1.6,17.5,427.0,414.91,320.94
2016,2,15,15,30,812.0,66.0,1.6,17.0,387.0,364.81,278.38
2016,2,15,15,45,782.0,62.5,1.6,17.0,343.5,310.95,231.36
2016,2,15,16,0,752.0,59.0,1.6,17.0,300.0,258.7,184.92
2016,2,15,16,15,707.0,54.5,1.6,16.5,253.5,204.19,137.45
2016,2,15,16,30,662.0,50.0,1.6,16.0,207.0,153.54,94.35
2016,2,15,16,45,593.0,43.5,1.65,15.5,160.5,102.6,55.27
2016,2,15,17,0,524.0,37.0,1.7,15.0,114.0,58.86,27.85
2016,2,15,17,15,396.5,28.0,1.7,15.0,73.5,21.1,11.98
2016,2,15,17,30,269.0,19.0,1.7,15.0,33.0,14.98,0.0
2016,2,15,17,45,134.5,9.5,1.7,15.0,16.5,9.34,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,159.5,11.5,1.05,11.5,23.5,52.59,0.0
2016,2,16,7,30,319.0,23.0,1.0,12.0,47.0,138.63,84.31
2016,2,16,7,45,394.0,34.5,0.95,12.5,86.5,195.89,147.78
2016,2,16,8,0,469.0,46.0,0.9,13.0,126.0,257.55,202.62
2016,2,16,8,15,528.0,52.5,0.85,13.0,168.5,312.5,251.05
2016,2,16,8,30,587.0,59.0,0.8,13.0,211.0,371.41,301.08
2016,2,16,8,45,614.0,67.0,0.75,13.5,252.5,418.51,339.43
2016,2,16,9,0,641.0,75.0,0.7,14.0,294.0,466.05,376.5
2016,2,16,9,15,505.5,115.0,0.65,14.5,301.5,448.31,360.74
2016,2,16,9,30,370.0,155.0,0.6,15.0,309.0,414.73,332.54
2016,2,16,9,45,468.0,148.5,0.55,15.5,361.5,490.69,390.38
2016,2,16,10,0,566.0,142.0,0.5,16.0,414.0,562.22,442.13
2016,2,16,10,15,744.5,105.5,0.45,16.0,488.0,664.52,516.49
2016,2,16,10,30,923.0,69.0,0.4,16.0,562.0,759.86,579.56
2016,2,16,10,45,931.0,70.5,0.35,16.5,588.0,781.01,589.51
2016,2,16,11,0,939.0,72.0,0.3,17.0,614.0,799.0,598.4
2016,2,16,11,15,680.5,158.5,0.3,17.0,558.0,710.56,536.87
2016,2,16,11,30,422.0,245.0,0.3,17.0,502.0,602.64,457.18
2016,2,16,11,45,689.5,160.0,0.3,17.5,588.5,719.95,544.44
2016,2,16,12,0,957.0,75.0,0.3,18.0,675.0,822.72,610.67
2016,2,16,12,15,735.5,150.0,0.3,18.0,612.5,734.47,550.06
2016,2,16,12,30,514.0,225.0,0.3,18.0,550.0,635.07,478.44
2016,2,16,12,45,736.0,149.5,0.35,18.0,610.5,712.94,538.35
2016,2,16,13,0,958.0,74.0,0.4,18.0,671.0,772.54,579.24
2016,2,16,13,15,954.0,73.5,0.45,18.0,658.0,748.21,563.14
2016,2,16,13,30,950.0,73.0,0.5,18.0,645.0,720.81,546.09
2016,2,16,13,45,944.5,71.5,0.55,18.0,624.5,688.45,524.89
2016,2,16,14,0,939.0,70.0,0.6,18.0,604.0,653.43,500.37
2016,2,16,14,15,929.0,68.5,0.6,18.0,576.5,613.3,470.91
2016,2,16,14,30,919.0,67.0,0.6,18.0,549.0,571.2,439.27
2016,2,16,14,45,819.0,81.5,0.6,18.0,490.5,498.98,384.53
2016,2,16,15,0,719.0,96.0,0.6,18.0,432.0,431.34,332.38
2016,2,16,15,15,577.5,116.5,0.55,17.5,372.0,359.12,276.37
2016,2,16,15,30,436.0,137.0,0.5,17.0,312.0,296.6,227.62
2016,2,16,15,45,419.0,124.0,0.5,16.5,276.5,255.28,193.66
2016,2,16,16,0,402.0,111.0,0.5,16.0,241.0,215.05,159.7
2016,2,16,16,15,382.0,95.5,0.45,15.5,204.0,173.07,124.0
2016,2,16,16,30,362.0,80.0,0.4,15.0,167.0,132.88,90.09
2016,2,16,16,45,320.0,65.5,0.4,15.0,130.0,93.15,58.83
2016,2,16,17,0,278.0,51.0,0.4,15.0,93.0,57.9,34.07
2016,2,16,17,15,208.0,35.5,0.4,14.5,60.0,27.34,17.44
2016,2,16,17,30,138.0,20.0,0.4,14.0,27.0,15.6,0.37
2016,2,16,17,45,69.0,10.0,0.4,14.0,13.5,9.83,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.0,3.3,12.0,1.0,0.98,0.0
2016,2,17,7,30,0.0,2.0,3.3,12.0,2.0,1.93,0.0
2016,2,17,7,45,0.0,4.5,3.3,12.0,4.5,4.33,0.0
2016,2,17,8,0,0.0,7.0,3.3,12.0,7.0,6.74,0.1
2016,2,17,8,15,0.0,9.5,3.4,12.0,9.5,9.16,2.23
2016,2,17,8,30,0.0,12.0,3.5,12.0,12.0,11.57,4.35
2016,2,17,8,45,0.0,14.5,3.65,12.5,14.5,13.98,6.42
2016,2,17,9,0,0.0,17.0,3.8,13.0,17.0,16.4,8.47
2016,2,17,9,15,0.0,17.0,3.8,13.0,17.0,16.4,8.44
2016,2,17,9,30,0.0,17.0,3.8,13.0,17.0,16.41,8.41
2016,2,17,9,45,0.0,24.0,3.8,13.0,24.0,23.17,14.16
2016,2,17,10,0,0.0,31.0,3.8,13.0,31.0,29.94,19.87
2016,2,17,10,15,0.0,37.5,3.7,13.0,37.5,36.23,25.15
2016,2,17,10,30,0.0,44.0,3.6,13.0,44.0,42.52,30.4
2016,2,17,10,45,0.0,35.0,3.5,13.0,35.0,33.82,23.0
2016,2,17,11,0,0.0,26.0,3.4,13.0,26.0,25.12,15.61
2016,2,17,11,15,0.0,31.0,3.3,13.0,31.0,29.96,19.67
2016,2,17,11,30,0.0,36.0,3.2,13.0,36.0,34.8,23.72
2016,2,17,11,45,0.0,36.0,3.15,13.0,36.0,34.8,23.7
2016,2,17,12,0,0.0,36.0,3.1,13.0,36.0,34.8,23.68
2016,2,17,12,15,0.0,32.5,3.15,13.0,32.5,31.41,20.83
2016,2,17,12,30,0.0,29.0,3.2,13.0,29.0,28.03,17.98
2016,2,17,12,45,0.0,45.0,3.25,13.0,45.0,43.51,30.99
2016,2,17,13,0,0.0,61.0,3.3,13.0,61.0,59.0,43.96
2016,2,17,13,15,0.0,52.0,3.35,12.5,52.0,50.28,36.76
2016,2,17,13,30,0.0,43.0,3.4,12.0,43.0,41.57,29.54
2016,2,17,13,45,0.0,34.0,3.5,12.0,34.0,32.86,22.22
2016,2,17,14,0,0.0,25.0,3.6,12.0,25.0,24.15,14.88
2016,2,17,14,15,0.0,23.5,3.6,12.0,23.5,22.7,13.68
2016,2,17,14,30,0.0,22.0,3.6,12.0,22.0,21.25,12.48
2016,2,17,14,45,0.0,20.5,3.6,12.0,20.5,19.79,11.28
2016,2,17,15,0,0.0,19.0,3.6,12.0,19.0,18.34,10.07
2016,2,17,15,15,10.0,85.5,3.55,11.5,89.5,86.87,68.6
2016,2,17,15,30,20.0,152.0,3.5,11.0,160.0,153.95,125.24
2016,2,17,15,45,15.5,136.0,3.45,11.0,142.0,135.68,109.97
2016,2,17,16,0,11.0,120.0,3.4,11.0,124.0,117.9,95.14
2016,2,17,16,15,5.5,102.5,3.4,10.5,104.5,99.01,79.44
2016,2,17,16,30,0.0,85.0,3.4,10.0,85.0,80.8,64.11
2016,2,17,16,45,0.0,66.0,3.45,10.0,66.0,62.59,48.18
2016,2,17,17,0,0.0,47.0,3.5,10.0,47.0,44.6,32.29
2016,2,17,17,15,0.0,30.5,3.55,10.0,30.5,29.1,19.42
2016,2,17,17,30,0.0,14.0,3.6,10.0,14.0,13.51,1.14
2016,2,17,17,45,0.0,7.0,3.7,10.0,7.0,6.88,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,12.5,3.8,9.0,12.5,12.29,0.0
2016,2,18,7,30,0.0,25.0,3.8,9.0,25.0,24.95,13.36
2016,2,18,7,45,14.5,46.0,3.85,9.0,48.5,56.34,41.65
2016,2,18,8,0,29.0,67.0,3.9,9.0,72.0,86.18,68.09
2016,2,18,8,15,43.0,88.0,3.9,9.0,98.0,116.54,94.93
2016,2,18,8,30,57.0,109.0,3.9,9.0,124.0,147.78,122.27
2016,2,18,8,45,73.5,127.0,3.9,9.5,150.5,177.51,147.75
2016,2,18,9,0,90.0,145.0,3.9,10.0,177.0,208.38,173.75
2016,2,18,9,15,45.0,116.5,3.85,10.0,132.5,148.34,122.36
2016,2,18,9,30,0.0,88.0,3.8,10.0,88.0,85.6,67.91
2016,2,18,9,45,340.5,111.0,3.8,10.5,277.5,365.08,308.53
2016,2,18,10,0,681.0,134.0,3.8,11.0,467.0,641.59,530.56
2016,2,18,10,15,340.5,142.0,3.75,11.0,308.5,415.29,345.41
2016,2,18,10,30,0.0,150.0,3.7,11.0,150.0,148.07,118.8
2016,2,18,10,45,2.5,166.5,3.7,11.0,168.0,166.63,134.42
2016,2,18,11,0,5.0,183.0,3.7,11.0,186.0,185.25,149.59
2016,2,18,11,15,2.5,161.5,3.65,11.0,163.0,160.85,129.22
2016,2,18,11,30,0.0,140.0,3.6,11.0,140.0,136.91,109.26
2016,2,18,11,45,0.0,142.5,3.55,11.0,142.5,139.3,111.18
2016,2,18,12,0,0.0,145.0,3.5,11.0,145.0,141.7,113.09
2016,2,18,12,15,0.0,113.5,3.45,11.0,113.5,110.24,87.01
2016,2,18,12,30,0.0,82.0,3.4,11.0,82.0,79.35,61.29
2016,2,18,12,45,0.0,77.5,3.4,11.0,77.5,74.99,57.67
2016,2,18,13,0,0.0,73.0,3.4,11.0,73.0,70.63,54.04
2016,2,18,13,15,0.0,94.5,3.3,11.0,94.5,91.48,71.55
2016,2,18,13,30,0.0,116.0,3.2,11.0,116.0,112.56,89.17
2016,2,18,13,45,0.0,129.0,3.15,11.0,129.0,125.31,99.85
2016,2,18,14,0,0.0,142.0,3.1,11.0,142.0,138.04,110.53
2016,2,18,14,15,0.0,106.5,3.05,10.5,106.5,103.18,81.8
2016,2,18,14,30,0.0,71.0,3.0,10.0,71.0,68.66,53.01
2016,2,18,14,45,0.0,91.0,2.95,10.0,91.0,88.05,69.6
2016,2,18,15,0,0.0,111.0,2.9,10.0,111.0,107.43,86.14
2016,2,18,15,15,0.0,112.0,2.8,9.5,112.0,108.3,87.23
2016,2,18,15,30,0.0,113.0,2.7,9.0,113.0,109.09,88.28
2016,2,18,15,45,0.0,100.5,2.65,9.0,100.5,96.89,78.08
2016,2,18,16,0,0.0,88.0,2.6,9.0,88.0,84.74,67.82
2016,2,18,16,15,0.0,74.5,2.55,9.0,74.5,71.7,56.66
2016,2,18,16,30,0.0,61.0,2.5,9.0,61.0,58.72,45.38
2016,2,18,16,45,0.0,47.5,2.45,9.0,47.5,45.81,34.01
2016,2,18,17,0,0.0,34.0,2.4,9.0,34.0,32.83,22.47
2016,2,18,17,15,0.0,22.0,2.4,8.5,22.0,21.23,12.87
2016,2,18,17,30,0.0,10.0,2.4,8.0,10.0,9.64,0.06
2016,2,18,17,45,0.0,5.0,2.4,8.0,5.0,4.91,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.0,4.55,9.0,3.0,2.95,0.0
2016,2,19,7,30,0.0,6.0,4.6,9.0,6.0,5.78,0.0
2016,2,19,7,45,0.0,11.0,4.65,9.5,11.0,10.6,3.32
2016,2,19,8,0,0.0,16.0,4.7,10.0,16.0,15.43,7.62
2016,2,19,8,15,0.0,21.5,4.6,10.0,21.5,20.74,12.34
2016,2,19,8,30,0.0,27.0,4.5,10.0,27.0,26.05,17.01
2016,2,19,8,45,0.0,32.5,4.45,10.0,32.5,31.37,21.63
2016,2,19,9,0,0.0,38.0,4.4,10.0,38.0,36.69,26.2
2016,2,19,9,15,0.0,58.5,4.2,10.0,58.5,56.53,43.24
2016,2,19,9,30,0.0,79.0,4.0,10.0,79.0,76.42,60.14
2016,2,19,9,45,0.0,93.0,3.8,10.0,93.0,90.43,71.87
2016,2,19,10,0,0.0,107.0,3.6,10.0,107.0,104.46,83.54
2016,2,19,10,15,6.5,151.0,3.45,10.0,154.5,154.22,125.25
2016,2,19,10,30,13.0,195.0,3.3,10.0,202.0,204.85,166.96
2016,2,19,10,45,16.0,208.0,3.15,10.0,217.0,220.29,179.26
2016,2,19,11,0,19.0,221.0,3.0,10.0,232.0,235.77,191.6
2016,2,19,11,15,18.0,224.5,2.9,10.0,235.5,238.11,193.14
2016,2,19,11,30,17.0,228.0,2.8,10.0,239.0,240.45,194.74
2016,2,19,11,45,21.0,239.0,2.75,10.0,253.0,254.49,206.02
2016,2,19,12,0,25.0,250.0,2.7,10.0,267.0,268.43,217.16
2016,2,19,12,15,45.0,270.5,2.7,10.0,300.5,311.93,252.46
2016,2,19,12,30,65.0,291.0,2.7,10.0,334.0,347.62,281.12
2016,2,19,12,45,92.0,297.5,2.7,10.5,357.0,372.68,300.99
2016,2,19,13,0,119.0,304.0,2.7,11.0,380.0,396.48,319.69
2016,2,19,13,15,142.0,299.0,2.65,10.5,388.0,409.16,330.62
2016,2,19,13,30,165.0,294.0,2.6,10.0,396.0,414.45,335.82
2016,2,19,13,45,102.5,268.5,2.55,10.0,331.0,336.36,272.98
2016,2,19,14,0,40.0,243.0,2.5,10.0,266.0,267.03,216.54
2016,2,19,14,15,73.5,243.5,2.45,9.5,284.0,285.02,232.51
2016,2,19,14,30,107.0,244.0,2.4,9.0,302.0,300.3,245.75
2016,2,19,14,45,68.0,216.0,2.35,9.0,252.5,247.07,202.14
2016,2,19,15,0,29.0,188.0,2.3,9.0,203.0,197.31,161.31
2016,2,19,15,15,14.5,162.5,2.25,8.5,170.0,163.24,133.56
2016,2,19,15,30,0.0,137.0,2.2,8.0,137.0,132.12,108.01
2016,2,19,15,45,0.0,121.5,2.15,8.0,121.5,116.91,95.39
2016,2,19,16,0,0.0,106.0,2.1,8.0,106.0,101.77,82.65
2016,2,19,16,15,0.0,89.5,2.0,7.5,89.5,85.78,69.13
2016,2,19,16,30,0.0,73.0,1.9,7.0,73.0,69.89,55.44
2016,2,19,16,45,0.0,57.0,1.85,7.0,57.0,54.58,41.92
2016,2,19,17,0,0.0,41.0,1.8,7.0,41.0,39.41,28.37
2016,2,19,17,15,0.0,27.0,1.75,7.0,27.0,26.07,17.31
2016,2,19,17,30,0.0,13.0,1.7,7.0,13.0,12.54,2.62
2016,2,19,17,45,0.0,6.5,1.65,7.0,6.5,6.39,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,118.0,16.0,1.8,4.5,26.5,56.9,0.0
2016,2,20,7,30,236.0,32.0,1.8,5.0,53.0,128.02,92.11
2016,2,20,7,45,293.0,47.5,1.8,5.5,91.0,177.55,141.02
2016,2,20,8,0,350.0,63.0,1.8,6.0,129.0,232.34,190.88
2016,2,20,8,15,395.0,76.0,1.75,6.5,169.5,283.23,236.44
2016,2,20,8,30,440.0,89.0,1.7,7.0,210.0,337.3,283.23
2016,2,20,8,45,478.5,96.5,1.7,7.5,249.5,384.04,322.76
2016,2,20,9,0,517.0,104.0,1.7,8.0,289.0,432.59,362.53
2016,2,20,9,15,625.0,92.5,1.6,8.0,344.0,507.9,423.58
2016,2,20,9,30,733.0,81.0,1.5,8.0,399.0,582.26,482.06
2016,2,20,9,45,790.0,84.5,1.4,8.5,455.0,645.9,528.64
2016,2,20,10,0,847.0,88.0,1.3,9.0,511.0,709.98,572.75
2016,2,20,10,15,860.5,90.5,1.15,9.0,543.5,740.97,591.73
2016,2,20,10,30,874.0,93.0,1.0,9.0,576.0,769.44,608.72
2016,2,20,10,45,869.5,100.0,0.9,9.5,599.5,786.49,616.84
2016,2,20,11,0,865.0,107.0,0.8,10.0,623.0,800.1,622.55
2016,2,20,11,15,668.0,173.0,0.65,10.0,578.5,726.67,566.68
2016,2,20,11,30,471.0,239.0,0.5,10.0,534.0,641.03,499.59
2016,2,20,11,45,450.0,250.5,0.4,10.5,536.5,635.28,493.43
2016,2,20,12,0,429.0,262.0,0.3,11.0,539.0,627.63,484.92
2016,2,20,12,15,413.5,268.0,0.3,11.0,536.0,610.23,472.14
2016,2,20,12,30,398.0,274.0,0.3,11.0,533.0,598.54,463.4
2016,2,20,12,45,506.0,234.0,0.35,11.0,561.0,636.47,493.62
2016,2,20,13,0,614.0,194.0,0.4,11.0,589.0,665.23,516.36
2016,2,20,13,15,425.0,242.5,0.55,11.0,513.5,563.2,440.63
2016,2,20,13,30,236.0,291.0,0.7,11.0,438.0,460.57,363.19
2016,2,20,13,45,564.0,191.0,0.85,11.5,527.0,575.18,456.21
2016,2,20,14,0,892.0,91.0,1.0,12.0,616.0,658.77,520.86
2016,2,20,14,15,881.0,89.5,1.1,11.5,588.0,620.36,492.23
2016,2,20,14,30,870.0,88.0,1.2,11.0,560.0,578.6,461.46
2016,2,20,14,45,860.5,84.0,1.35,11.0,526.5,533.51,426.51
2016,2,20,15,0,851.0,80.0,1.5,11.0,493.0,487.02,389.02
2016,2,20,15,15,830.0,77.0,1.55,11.0,452.5,435.44,345.74
2016,2,20,15,30,809.0,74.0,1.6,11.0,412.0,383.98,301.22
2016,2,20,15,45,786.0,69.0,1.7,11.0,368.5,330.3,253.78
2016,2,20,16,0,763.0,64.0,1.8,11.0,325.0,277.57,206.01
2016,2,20,16,15,720.5,59.5,1.8,10.5,277.0,222.1,156.43
2016,2,20,16,30,678.0,55.0,1.8,10.0,229.0,170.25,110.72
2016,2,20,16,45,614.0,48.5,1.85,9.5,181.0,117.83,68.25
2016,2,20,17,0,550.0,42.0,1.9,9.0,133.0,70.2,35.19
2016,2,20,17,15,434.5,32.5,1.9,8.5,89.5,27.86,18.83
2016,2,20,17,30,319.0,23.0,1.9,8.0,46.0,17.9,6.99
2016,2,20,17,45,159.5,11.5,1.95,8.0,23.0,11.3,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,14.5,1.75,5.5,34.5,82.77,0.0
2016,2,21,7,30,421.0,29.0,1.7,6.0,69.0,186.12,135.65
2016,2,21,7,45,521.5,36.5,1.7,7.0,116.0,249.22,196.61
2016,2,21,8,0,622.0,44.0,1.7,8.0,163.0,325.08,263.98
2016,2,21,8,15,680.0,49.5,1.7,8.0,212.5,386.84,319.38
2016,2,21,8,30,738.0,55.0,1.7,8.0,262.0,452.03,375.72
2016,2,21,8,45,777.5,58.5,1.7,8.5,310.5,507.65,421.81
2016,2,21,9,0,817.0,62.0,1.7,9.0,359.0,564.19,466.89
2016,2,21,9,15,842.0,65.0,1.65,9.5,403.5,611.58,502.97
2016,2,21,9,30,867.0,68.0,1.6,10.0,448.0,653.92,534.13
2016,2,21,9,45,886.0,70.0,1.6,10.5,487.5,693.71,561.41
2016,2,21,10,0,905.0,72.0,1.6,11.0,527.0,731.64,586.6
2016,2,21,10,15,917.5,73.5,1.6,11.0,560.5,762.06,607.06
2016,2,21,10,30,930.0,75.0,1.6,11.0,594.0,789.79,625.52
2016,2,21,10,45,938.0,76.5,1.6,11.5,620.5,811.15,638.23
2016,2,21,11,0,946.0,78.0,1.6,12.0,647.0,829.31,648.72
2016,2,21,11,15,951.0,79.0,1.65,12.0,665.5,841.19,656.63
2016,2,21,11,30,956.0,80.0,1.7,12.0,684.0,849.59,662.29
2016,2,21,11,45,957.5,81.0,1.8,12.5,694.5,851.64,663.02
2016,2,21,12,0,959.0,82.0,1.9,13.0,705.0,850.09,661.39
2016,2,21,12,15,958.5,82.0,1.95,13.0,707.5,842.27,656.22
2016,2,21,12,30,958.0,82.0,2.0,13.0,710.0,830.92,648.74
2016,2,21,12,45,952.0,83.5,2.15,13.0,703.5,813.54,637.96
2016,2,21,13,0,946.0,85.0,2.3,13.0,697.0,792.92,624.82
2016,2,21,13,15,940.5,84.0,2.4,13.0,683.0,766.86,607.28
2016,2,21,13,30,935.0,83.0,2.5,13.0,669.0,737.84,587.5
2016,2,21,13,45,926.0,82.5,2.65,13.0,647.0,704.23,564.33
2016,2,21,14,0,917.0,82.0,2.8,13.0,625.0,668.18,537.29
2016,2,21,14,15,905.5,80.5,2.85,12.5,596.5,627.38,506.46
2016,2,21,14,30,894.0,79.0,2.9,12.0,568.0,584.77,473.34
2016,2,21,14,45,879.0,77.0,3.0,12.0,532.5,538.24,435.48
2016,2,21,15,0,864.0,75.0,3.1,12.0,497.0,490.74,395.74
2016,2,21,15,15,842.0,72.0,3.1,11.5,456.0,438.07,351.21
2016,2,21,15,30,820.0,69.0,3.1,11.0,415.0,385.59,305.48
2016,2,21,15,45,793.0,65.0,3.1,11.0,370.5,330.93,256.31
2016,2,21,16,0,766.0,61.0,3.1,11.0,326.0,277.6,207.38
2016,2,21,16,15,723.0,57.0,3.0,10.5,278.0,222.2,157.32
2016,2,21,16,30,680.0,53.0,2.9,10.0,230.0,170.44,111.27
2016,2,21,16,45,622.0,46.5,2.85,10.0,183.0,118.41,68.33
2016,2,21,17,0,564.0,40.0,2.8,10.0,136.0,72.38,36.05
2016,2,21,17,15,454.0,31.5,2.75,9.5,92.0,28.2,14.73
2016,2,21,17,30,344.0,23.0,2.7,9.0,48.0,17.7,7.47
2016,2,21,17,45,172.0,11.5,2.65,9.0,24.0,11.3,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,14.5,1.85,6.5,38.0,89.4,12.56
2016,2,22,7,30,459.0,29.0,1.8,7.0,76.0,196.15,144.22
2016,2,22,7,45,552.5,37.0,1.8,7.5,123.5,263.46,208.25
2016,2,22,8,0,646.0,45.0,1.8,8.0,171.0,338.74,275.58
2016,2,22,8,15,702.5,50.0,1.65,8.5,221.5,400.58,330.05
2016,2,22,8,30,759.0,55.0,1.5,9.0,272.0,465.64,384.68
2016,2,22,8,45,795.0,59.0,1.4,9.5,320.5,520.91,429.37
2016,2,22,9,0,831.0,63.0,1.3,10.0,369.0,576.8,472.52
2016,2,22,9,15,856.0,65.5,1.15,10.5,414.0,624.21,506.95
2016,2,22,9,30,881.0,68.0,1.0,11.0,459.0,666.5,536.1
2016,2,22,9,45,898.5,70.5,0.85,11.5,499.0,706.34,560.5
2016,2,22,10,0,916.0,73.0,0.7,12.0,539.0,744.18,582.5
2016,2,22,10,15,928.0,74.5,0.65,12.5,572.5,774.52,600.08
2016,2,22,10,30,940.0,76.0,0.6,13.0,606.0,802.1,615.54
2016,2,22,10,45,948.0,77.5,0.55,13.5,632.5,823.64,626.7
2016,2,22,11,0,956.0,79.0,0.5,14.0,659.0,841.92,635.65
2016,2,22,11,15,961.0,80.0,0.5,14.0,678.0,853.88,642.56
2016,2,22,11,30,966.0,81.0,0.5,14.0,697.0,862.3,647.34
2016,2,22,11,45,968.0,82.0,0.5,14.5,707.5,864.72,647.14
2016,2,22,12,0,970.0,83.0,0.5,15.0,718.0,863.5,644.77
2016,2,22,12,15,970.5,83.0,0.55,15.0,721.0,856.35,640.84
2016,2,22,12,30,971.0,83.0,0.6,15.0,724.0,845.59,634.71
2016,2,22,12,45,966.5,84.0,0.65,15.0,718.0,828.55,624.49
2016,2,22,13,0,962.0,85.0,0.7,15.0,712.0,808.16,612.11
2016,2,22,13,15,958.0,84.5,0.75,15.0,699.0,783.3,596.68
2016,2,22,13,30,954.0,84.0,0.8,15.0,686.0,755.34,579.05
2016,2,22,13,45,832.0,113.0,0.85,15.0,626.0,678.62,525.49
2016,2,22,14,0,710.0,142.0,0.9,15.0,566.0,604.13,471.15
2016,2,22,14,15,812.5,111.5,0.9,15.0,575.5,607.67,474.76
2016,2,22,14,30,915.0,81.0,0.9,15.0,585.0,601.52,469.6
2016,2,22,14,45,858.0,81.0,0.95,15.5,531.0,534.52,417.77
2016,2,22,15,0,801.0,81.0,1.0,16.0,477.0,469.27,366.56
2016,2,22,15,15,739.5,86.5,1.0,15.5,429.0,410.64,320.02
2016,2,22,15,30,678.0,92.0,1.0,15.0,381.0,355.08,274.7
2016,2,22,15,45,637.5,91.5,1.05,14.5,340.5,305.8,233.24
2016,2,22,16,0,597.0,91.0,1.1,14.0,300.0,259.41,193.26
2016,2,22,16,15,565.0,82.0,1.15,13.5,257.0,210.09,150.35
2016,2,22,16,30,533.0,73.0,1.2,13.0,214.0,163.54,110.06
2016,2,22,16,45,471.0,64.0,1.3,12.5,170.0,116.28,72.3
