Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,0,409.0,55.0,1.4,12.0,126.0,75.67,43.7
2016,2,22,17,15,325.5,41.0,1.4,11.5,86.0,36.74,22.1
2016,2,22,17,30,242.0,27.0,1.4,11.0,46.0,21.39,10.72
2016,2,22,17,45,121.0,13.5,1.45,11.0,23.0,13.27,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,7,15,218.0,16.0,1.0,9.0,39.0,89.52,26.44
2016,2,23,7,30,436.0,32.0,1.0,9.0,78.0,197.25,145.6
2016,2,23,7,45,534.5,40.0,1.0,9.5,126.0,265.18,208.04
2016,2,23,8,0,633.0,48.0,1.0,10.0,174.0,338.79,272.54
2016,2,23,8,15,690.0,53.0,1.05,10.5,224.5,400.65,326.21
2016,2,23,8,30,747.0,58.0,1.1,11.0,275.0,465.73,380.42
2016,2,23,8,45,787.0,61.5,1.2,11.5,324.5,522.38,426.4
2016,2,23,9,0,827.0,65.0,1.3,12.0,374.0,579.95,471.54
2016,2,23,9,15,852.0,68.0,1.25,12.0,419.0,627.93,507.76
2016,2,23,9,30,877.0,71.0,1.2,12.0,464.0,674.96,542.15
2016,2,23,9,45,895.0,73.5,1.2,12.5,504.0,710.92,565.55
2016,2,23,10,0,913.0,76.0,1.2,13.0,544.0,749.07,590.19
2016,2,23,10,15,925.5,77.5,1.2,13.0,578.0,779.74,610.22
2016,2,23,10,30,938.0,79.0,1.2,13.0,612.0,807.68,628.28
2016,2,23,10,45,943.5,81.5,1.2,13.5,638.0,828.38,640.09
2016,2,23,11,0,949.0,84.0,1.2,14.0,664.0,845.76,649.69
2016,2,23,11,15,954.5,85.0,1.2,14.0,683.0,858.02,657.07
2016,2,23,11,30,960.0,86.0,1.2,14.0,702.0,866.77,662.23
2016,2,23,11,45,960.5,87.5,1.2,14.5,712.5,868.49,661.57
2016,2,23,12,0,961.0,89.0,1.2,15.0,723.0,866.58,658.69
2016,2,23,12,15,961.0,89.0,1.15,15.0,726.0,859.01,652.67
2016,2,23,12,30,961.0,89.0,1.1,15.0,729.0,847.89,644.44
2016,2,23,12,45,948.5,93.5,1.1,15.5,720.5,828.54,630.35
2016,2,23,13,0,936.0,98.0,1.1,16.0,712.0,806.09,614.36
2016,2,23,13,15,931.5,97.0,1.05,16.0,698.5,780.74,596.92
2016,2,23,13,30,927.0,96.0,1.0,16.0,685.0,752.42,577.48
2016,2,23,13,45,917.0,96.0,0.95,16.5,663.0,718.6,552.95
2016,2,23,14,0,907.0,96.0,0.9,17.0,641.0,684.06,526.41
2016,2,23,14,15,895.5,94.0,0.9,16.5,612.0,642.41,496.95
2016,2,23,14,30,884.0,92.0,0.9,16.0,583.0,598.98,465.38
2016,2,23,14,45,656.0,138.0,0.9,16.0,490.5,488.42,381.34
2016,2,23,15,0,428.0,184.0,0.9,16.0,398.0,391.87,307.0
2016,2,23,15,15,469.5,159.0,0.9,15.5,376.0,364.09,285.33
2016,2,23,15,30,511.0,134.0,0.9,15.0,354.0,331.7,258.22
2016,2,23,15,45,469.5,129.5,0.9,14.5,315.0,285.97,220.4
2016,2,23,16,0,428.0,125.0,0.9,14.0,276.0,243.55,184.81
2016,2,23,16,15,402.0,109.5,0.9,13.0,235.5,198.12,146.42
2016,2,23,16,30,376.0,94.0,0.9,12.0,195.0,155.09,109.97
2016,2,23,16,45,415.0,74.5,0.95,11.5,165.5,119.29,77.5
2016,2,23,17,0,454.0,55.0,1.0,11.0,136.0,79.81,45.48
2016,2,23,17,15,341.5,42.5,1.0,10.5,92.5,39.17,23.55
2016,2,23,17,30,229.0,30.0,1.0,10.0,49.0,23.38,12.85
2016,2,23,17,45,114.5,15.0,1.0,10.0,24.5,14.74,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,70.5,19.5,0.75,10.0,27.0,46.81,17.16
2016,2,24,7,30,141.0,39.0,0.7,10.0,54.0,100.82,74.57
2016,2,24,7,45,182.5,57.5,0.65,10.5,88.0,144.37,113.75
2016,2,24,8,0,224.0,76.0,0.6,11.0,122.0,191.37,154.78
2016,2,24,8,15,247.5,94.5,0.6,11.0,157.5,233.04,190.93
2016,2,24,8,30,271.0,113.0,0.6,11.0,193.0,276.15,227.25
2016,2,24,8,45,293.0,128.5,0.6,11.5,228.5,316.03,259.54
2016,2,24,9,0,315.0,144.0,0.6,12.0,264.0,356.89,291.63
2016,2,24,9,15,563.5,110.5,0.55,12.0,354.5,498.55,403.83
2016,2,24,9,30,812.0,77.0,0.5,12.0,445.0,641.9,511.19
2016,2,24,9,45,683.5,118.0,0.45,12.5,446.0,624.55,492.57
2016,2,24,10,0,555.0,159.0,0.4,13.0,447.0,590.38,463.79
2016,2,24,10,15,414.5,207.5,0.35,13.0,430.0,550.82,431.2
2016,2,24,10,30,274.0,256.0,0.3,13.0,413.0,495.85,387.01
2016,2,24,10,45,586.5,172.0,0.3,13.5,527.5,661.33,512.73
2016,2,24,11,0,899.0,88.0,0.3,14.0,642.0,814.37,615.69
2016,2,24,11,15,905.0,89.0,0.25,14.0,660.5,826.61,619.7
2016,2,24,11,30,911.0,90.0,0.2,14.0,679.0,835.52,623.94
2016,2,24,11,45,691.5,173.0,0.2,14.5,624.0,756.2,569.02
2016,2,24,12,0,472.0,256.0,0.2,15.0,569.0,661.86,499.15
2016,2,24,12,15,484.5,252.0,0.2,15.0,575.0,662.23,500.83
2016,2,24,12,30,497.0,248.0,0.2,15.0,581.0,660.51,499.71
2016,2,24,12,45,564.5,222.0,0.2,15.0,598.0,675.79,511.75
2016,2,24,13,0,632.0,196.0,0.2,15.0,615.0,689.39,522.15
2016,2,24,13,15,763.0,145.5,0.25,15.0,641.0,716.77,543.94
2016,2,24,13,30,894.0,95.0,0.3,15.0,667.0,731.36,555.32
2016,2,24,13,45,886.5,94.0,0.35,15.0,646.0,699.05,534.11
2016,2,24,14,0,879.0,93.0,0.4,15.0,625.0,664.34,510.18
2016,2,24,14,15,868.0,91.0,0.45,15.0,597.0,625.47,482.62
2016,2,24,14,30,857.0,89.0,0.5,15.0,569.0,583.3,451.91
2016,2,24,14,45,840.0,87.5,0.6,15.0,534.0,536.96,417.63
2016,2,24,15,0,823.0,86.0,0.7,15.0,499.0,489.86,381.44
2016,2,24,15,15,801.5,83.0,0.75,15.0,459.0,438.79,340.54
2016,2,24,15,30,780.0,80.0,0.8,15.0,419.0,387.97,298.43
2016,2,24,15,45,750.5,76.0,0.9,15.0,374.5,333.95,252.79
2016,2,24,16,0,721.0,72.0,1.0,15.0,330.0,281.6,207.25
2016,2,24,16,15,678.0,67.0,1.05,14.0,282.5,225.65,159.15
2016,2,24,16,30,635.0,62.0,1.1,13.0,235.0,174.61,115.24
2016,2,24,16,45,573.5,55.0,1.2,12.5,187.5,123.31,73.67
2016,2,24,17,0,512.0,48.0,1.3,12.0,140.0,78.44,41.76
2016,2,24,17,15,404.5,38.0,1.35,11.5,96.5,36.63,19.98
2016,2,24,17,30,297.0,28.0,1.4,11.0,53.0,21.91,12.02
2016,2,24,17,45,148.5,14.0,1.5,11.0,26.5,13.76,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,7,15,162.0,19.5,0.75,9.5,38.0,80.69,39.68
2016,2,25,7,30,324.0,39.0,0.7,10.0,76.0,169.42,127.15
2016,2,25,7,45,415.5,49.5,0.7,10.5,121.0,233.17,183.83
2016,2,25,8,0,507.0,60.0,0.7,11.0,166.0,305.02,245.64
2016,2,25,8,15,566.5,67.0,0.7,11.0,214.0,364.99,297.03
2016,2,25,8,30,626.0,74.0,0.7,11.0,262.0,428.77,349.78
2016,2,25,8,45,643.0,78.5,0.7,11.5,299.0,468.9,381.76
2016,2,25,9,0,660.0,83.0,0.7,12.0,336.0,508.52,412.23
2016,2,25,9,15,518.5,128.5,0.65,12.5,341.5,488.73,393.95
2016,2,25,9,30,377.0,174.0,0.6,13.0,347.0,452.53,363.05
2016,2,25,9,45,294.5,204.5,0.6,13.5,346.5,439.15,350.38
2016,2,25,10,0,212.0,235.0,0.6,14.0,346.0,411.55,326.54
2016,2,25,10,15,170.5,252.0,0.6,14.5,344.5,402.65,317.8
2016,2,25,10,30,129.0,269.0,0.6,15.0,343.0,391.36,307.04
2016,2,25,10,45,505.0,183.0,0.65,15.5,493.5,608.32,475.53
2016,2,25,11,0,881.0,97.0,0.7,16.0,644.0,818.3,621.27
2016,2,25,11,15,716.5,157.5,0.7,16.0,611.0,761.76,579.06
2016,2,25,11,30,552.0,218.0,0.7,16.0,578.0,692.43,528.22
2016,2,25,11,45,552.5,222.0,0.7,16.0,587.5,695.74,530.94
2016,2,25,12,0,553.0,226.0,0.7,16.0,597.0,696.82,531.23
2016,2,25,12,15,501.0,248.0,0.65,16.0,585.0,672.87,512.23
2016,2,25,12,30,449.0,270.0,0.6,16.0,573.0,647.43,492.51
2016,2,25,12,45,673.0,185.0,0.6,16.0,635.5,725.39,552.13
2016,2,25,13,0,897.0,100.0,0.6,16.0,698.0,785.43,593.73
2016,2,25,13,15,892.5,99.5,0.6,16.0,685.0,761.31,576.85
2016,2,25,13,30,888.0,99.0,0.6,16.0,672.0,734.33,559.2
2016,2,25,13,45,875.0,100.0,0.65,16.0,650.0,702.47,538.56
2016,2,25,14,0,862.0,101.0,0.7,16.0,628.0,666.15,513.2
2016,2,25,14,15,737.5,130.0,0.75,15.5,566.5,588.98,457.49
2016,2,25,14,30,613.0,159.0,0.8,15.0,505.0,517.19,404.62
2016,2,25,14,45,706.5,127.5,0.85,15.0,503.0,508.73,398.75
2016,2,25,15,0,800.0,96.0,0.9,15.0,501.0,491.13,384.11
2016,2,25,15,15,591.5,129.5,0.9,14.5,416.5,393.44,308.19
2016,2,25,15,30,383.0,163.0,0.9,14.0,332.0,311.76,244.72
2016,2,25,15,45,364.0,147.5,0.95,14.0,294.5,268.49,209.18
2016,2,25,16,0,345.0,132.0,1.0,14.0,257.0,227.73,174.72
2016,2,25,16,15,482.0,99.5,1.05,13.5,248.0,210.2,153.86
2016,2,25,16,30,619.0,67.0,1.1,13.0,239.0,177.97,118.89
2016,2,25,16,45,558.5,59.0,1.15,12.5,191.5,126.52,77.0
2016,2,25,17,0,498.0,51.0,1.2,12.0,144.0,81.43,44.54
2016,2,25,17,15,394.0,40.5,1.2,12.0,100.0,39.73,22.08
2016,2,25,17,30,290.0,30.0,1.2,12.0,56.0,23.66,13.69
2016,2,25,17,45,145.0,15.0,1.3,12.0,28.0,11.65,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,9.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,9.0,9.0,8.85,0.0
2016,2,26,7,15,81.5,26.0,1.25,9.0,36.0,60.37,32.84
2016,2,26,7,30,163.0,43.0,1.2,9.0,63.0,113.95,86.32
2016,2,26,7,45,205.5,62.0,1.15,9.5,98.5,159.84,127.6
2016,2,26,8,0,248.0,81.0,1.1,10.0,134.0,209.26,171.01
2016,2,26,8,15,275.5,99.0,1.1,10.0,171.5,253.48,209.56
2016,2,26,8,30,303.0,117.0,1.1,10.0,209.0,299.47,248.54
2016,2,26,8,45,333.5,129.5,1.1,10.5,246.0,342.12,283.39
2016,2,26,9,0,364.0,142.0,1.1,11.0,283.0,394.32,324.67
2016,2,26,9,15,433.0,146.0,1.1,11.0,332.5,455.46,373.16
2016,2,26,9,30,502.0,150.0,1.1,11.0,382.0,519.87,422.96
2016,2,26,9,45,482.0,170.5,1.15,11.5,408.5,542.53,438.07
2016,2,26,10,0,462.0,191.0,1.2,12.0,435.0,562.2,450.96
2016,2,26,10,15,378.0,224.5,1.2,12.0,432.0,536.83,429.25
2016,2,26,10,30,294.0,258.0,1.2,12.0,429.0,515.23,410.35
2016,2,26,10,45,441.0,226.0,1.25,12.5,495.5,606.89,481.23
2016,2,26,11,0,588.0,194.0,1.3,13.0,562.0,693.28,545.42
2016,2,26,11,15,558.5,211.5,1.3,13.0,569.0,691.87,542.01
2016,2,26,11,30,529.0,229.0,1.3,13.0,576.0,687.65,537.59
2016,2,26,11,45,466.0,257.0,1.35,13.0,566.5,664.89,519.51
2016,2,26,12,0,403.0,285.0,1.4,13.0,557.0,633.13,495.17
2016,2,26,12,15,643.5,193.0,1.45,13.0,629.0,733.35,574.04
2016,2,26,12,30,884.0,101.0,1.5,13.0,701.0,810.49,629.43
2016,2,26,12,45,883.0,99.5,1.55,13.0,695.5,794.36,617.86
2016,2,26,13,0,882.0,98.0,1.6,13.0,690.0,775.09,605.18
2016,2,26,13,15,632.0,187.5,1.65,13.0,607.5,669.23,527.07
2016,2,26,13,30,382.0,277.0,1.7,13.0,525.0,558.5,440.99
2016,2,26,13,45,313.5,281.0,1.75,13.0,480.5,502.96,399.1
2016,2,26,14,0,245.0,285.0,1.8,13.0,436.0,446.48,355.49
2016,2,26,14,15,147.5,263.5,1.85,12.5,353.0,354.69,284.17
2016,2,26,14,30,50.0,242.0,1.9,12.0,270.0,267.09,214.58
2016,2,26,14,45,25.0,171.5,1.95,12.0,185.5,181.17,145.64
2016,2,26,15,0,0.0,101.0,2.0,12.0,101.0,97.71,76.94
2016,2,26,15,15,0.0,102.5,1.95,11.5,102.5,99.1,78.58
2016,2,26,15,30,0.0,104.0,1.9,11.0,104.0,100.44,80.08
2016,2,26,15,45,0.0,96.0,1.85,11.0,96.0,92.63,73.69
2016,2,26,16,0,0.0,88.0,1.8,11.0,88.0,84.82,67.25
2016,2,26,16,15,0.0,75.5,1.7,10.5,75.5,72.77,57.21
2016,2,26,16,30,0.0,63.0,1.6,10.0,63.0,60.76,47.03
2016,2,26,16,45,0.0,50.5,1.55,10.0,50.5,48.79,36.63
2016,2,26,17,0,0.0,38.0,1.5,10.0,38.0,36.7,25.96
2016,2,26,17,15,0.0,26.5,1.45,9.5,26.5,25.58,16.09
2016,2,26,17,30,0.0,15.0,1.4,9.0,15.0,14.47,6.48
2016,2,26,17,45,0.0,7.5,1.4,9.0,7.5,7.23,0.0
2016,2,26,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.0,1.75,7.5,8.0,0.0,0.0
2016,2,27,7,0,0.0,16.0,1.7,8.0,16.0,15.73,0.0
2016,2,27,7,15,225.5,25.5,1.7,8.0,53.5,109.35,67.27
2016,2,27,7,30,451.0,35.0,1.7,8.0,91.0,212.1,162.72
2016,2,27,7,45,532.5,42.5,1.7,8.5,138.0,275.14,220.53
2016,2,27,8,0,614.0,50.0,1.7,9.0,185.0,345.24,282.62
2016,2,27,8,15,666.0,55.5,1.65,9.0,234.0,402.45,333.1
2016,2,27,8,30,718.0,61.0,1.6,9.0,283.0,465.34,386.25
2016,2,27,8,45,543.0,102.0,1.6,9.5,285.5,442.49,367.29
2016,2,27,9,0,368.0,143.0,1.6,10.0,288.0,399.23,330.79
2016,2,27,9,15,388.0,158.0,1.55,10.5,326.0,441.34,363.78
2016,2,27,9,30,408.0,173.0,1.5,11.0,364.0,483.49,395.34
2016,2,27,9,45,642.0,125.5,1.5,11.5,454.5,611.49,495.92
2016,2,27,10,0,876.0,78.0,1.5,12.0,545.0,738.46,588.1
2016,2,27,10,15,889.5,79.5,1.45,12.0,578.5,769.21,607.05
2016,2,27,10,30,903.0,81.0,1.4,12.0,612.0,797.39,625.01
2016,2,27,10,45,916.0,80.5,1.35,12.5,639.0,820.08,637.82
2016,2,27,11,0,929.0,80.0,1.3,13.0,666.0,839.78,648.5
2016,2,27,11,15,766.5,142.5,1.25,13.5,635.5,791.27,611.98
2016,2,27,11,30,604.0,205.0,1.2,14.0,605.0,727.45,563.42
2016,2,27,11,45,775.0,144.5,1.2,14.5,666.0,801.11,616.29
2016,2,27,12,0,946.0,84.0,1.2,15.0,727.0,863.13,656.37
2016,2,27,12,15,763.0,154.5,1.2,14.5,674.0,791.01,607.14
2016,2,27,12,30,580.0,225.0,1.2,14.0,621.0,707.27,547.05
2016,2,27,12,45,740.5,164.5,1.2,14.0,666.5,761.17,589.42
2016,2,27,13,0,901.0,104.0,1.2,14.0,712.0,798.9,615.33
2016,2,27,13,15,896.5,103.0,1.2,14.0,698.5,774.01,597.91
2016,2,27,13,30,892.0,102.0,1.2,14.0,685.0,746.24,579.22
2016,2,27,13,45,889.5,98.5,1.25,14.5,665.0,714.52,557.19
2016,2,27,14,0,887.0,95.0,1.3,15.0,645.0,680.13,531.87
2016,2,27,14,15,876.5,93.0,1.3,14.5,616.5,640.99,503.64
2016,2,27,14,30,866.0,91.0,1.3,14.0,588.0,598.49,472.2
2016,2,27,14,45,860.0,86.0,1.35,14.0,554.5,553.78,437.73
2016,2,27,15,0,854.0,81.0,1.4,14.0,521.0,507.41,400.81
2016,2,27,15,15,834.5,78.0,1.45,14.0,480.5,455.51,358.37
2016,2,27,15,30,815.0,75.0,1.5,14.0,440.0,403.6,314.56
2016,2,27,15,45,793.0,70.5,1.55,14.0,395.5,349.62,267.8
2016,2,27,16,0,771.0,66.0,1.6,14.0,351.0,296.48,220.51
2016,2,27,16,15,731.5,62.0,1.6,13.5,303.0,240.63,171.16
2016,2,27,16,30,692.0,58.0,1.6,13.0,255.0,188.08,124.86
2016,2,27,16,45,630.5,52.0,1.65,12.5,205.5,134.2,80.42
2016,2,27,17,0,569.0,46.0,1.7,12.0,156.0,84.84,44.23
2016,2,27,17,15,467.5,37.5,1.75,11.5,110.5,40.48,20.45
2016,2,27,17,30,366.0,29.0,1.8,11.0,65.0,22.23,13.04
2016,2,27,17,45,183.0,14.5,1.85,11.0,32.5,10.9,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,0.95,7.5,4.5,0.0,0.0
2016,2,28,7,0,0.0,9.0,0.9,8.0,9.0,8.85,0.0
2016,2,28,7,15,23.0,28.0,0.85,8.5,31.0,38.05,22.32
2016,2,28,7,30,46.0,47.0,0.8,9.0,53.0,73.25,55.27
2016,2,28,7,45,63.0,68.0,0.8,9.5,80.0,105.65,83.98
2016,2,28,8,0,80.0,89.0,0.8,10.0,107.0,139.14,113.21
2016,2,28,8,15,92.5,110.5,0.8,10.0,136.0,172.24,141.73
2016,2,28,8,30,105.0,132.0,0.8,10.0,165.0,206.09,170.24
2016,2,28,8,45,116.0,150.5,0.85,10.0,192.5,236.11,195.09
2016,2,28,9,0,127.0,169.0,0.9,10.0,220.0,266.71,219.96
2016,2,28,9,15,66.5,165.0,0.95,10.0,192.0,217.23,178.21
2016,2,28,9,30,6.0,161.0,1.0,10.0,164.0,165.45,134.01
2016,2,28,9,45,27.0,193.5,1.05,10.5,208.0,214.45,174.3
2016,2,28,10,0,48.0,226.0,1.1,11.0,252.0,273.25,221.15
2016,2,28,10,15,33.5,223.0,1.1,11.0,242.0,258.19,207.97
2016,2,28,10,30,19.0,220.0,1.1,11.0,232.0,235.13,188.8
2016,2,28,10,45,118.0,260.0,1.15,11.5,335.0,373.35,300.01
2016,2,28,11,0,217.0,300.0,1.2,12.0,438.0,497.52,394.94
2016,2,28,11,15,242.0,306.0,1.25,12.0,464.0,524.4,414.36
2016,2,28,11,30,267.0,312.0,1.3,12.0,490.0,558.94,440.02
2016,2,28,11,45,211.5,322.5,1.4,12.0,465.0,514.98,405.93
2016,2,28,12,0,156.0,333.0,1.5,12.0,440.0,478.58,377.57
2016,2,28,12,15,169.5,334.5,1.6,12.0,451.0,488.08,385.63
2016,2,28,12,30,183.0,336.0,1.7,12.0,462.0,496.69,392.67
2016,2,28,12,45,120.0,319.5,1.8,12.5,402.0,425.38,336.71
2016,2,28,13,0,57.0,303.0,1.9,13.0,342.0,350.08,277.26
2016,2,28,13,15,122.0,310.0,1.95,13.0,391.0,408.55,324.7
2016,2,28,13,30,187.0,317.0,2.0,13.0,440.0,457.42,363.41
2016,2,28,13,45,367.0,262.0,2.1,13.0,494.0,522.02,416.75
2016,2,28,14,0,547.0,207.0,2.2,13.0,548.0,574.67,459.53
2016,2,28,14,15,436.5,227.5,2.25,13.0,492.0,505.19,404.43
2016,2,28,14,30,326.0,248.0,2.3,13.0,436.0,439.36,352.33
2016,2,28,14,45,411.0,213.0,2.35,13.0,436.0,437.81,352.02
2016,2,28,15,0,496.0,178.0,2.4,13.0,436.0,425.82,342.22
2016,2,28,15,15,384.0,182.5,2.45,12.5,373.0,353.09,283.88
2016,2,28,15,30,272.0,187.0,2.5,12.0,310.0,291.77,234.54
2016,2,28,15,45,301.0,163.5,2.55,12.0,286.5,264.13,210.47
2016,2,28,16,0,330.0,140.0,2.6,12.0,263.0,233.33,182.65
2016,2,28,16,15,302.5,126.0,2.55,11.5,227.0,193.93,148.8
2016,2,28,16,30,275.0,112.0,2.5,11.0,191.0,157.14,117.29
2016,2,28,16,45,260.0,92.5,2.5,10.5,156.0,120.03,85.66
2016,2,28,17,0,245.0,73.0,2.5,10.0,121.0,84.63,57.1
2016,2,28,17,15,203.0,54.0,2.55,9.5,86.0,50.8,33.7
2016,2,28,17,30,161.0,35.0,2.6,9.0,51.0,27.02,17.4
2016,2,28,17,45,80.5,17.5,2.65,8.5,25.5,13.6,0.0
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,87.0,7.0,1.65,8.5,10.0,6.88,0.0
2016,2,29,7,0,174.0,14.0,1.6,9.0,20.0,67.32,0.0
2016,2,29,7,15,319.5,25.5,1.55,9.5,59.5,143.19,99.14
2016,2,29,7,30,465.0,37.0,1.5,10.0,99.0,224.43,173.55
2016,2,29,7,45,548.5,44.5,1.5,10.5,148.0,290.05,232.42
2016,2,29,8,0,632.0,52.0,1.5,11.0,197.0,360.3,293.64
2016,2,29,8,15,682.0,57.5,1.5,11.0,247.0,420.71,345.75
2016,2,29,8,30,732.0,63.0,1.5,11.0,297.0,483.84,398.2
2016,2,29,8,45,758.5,68.5,1.5,11.5,343.5,535.41,439.02
2016,2,29,9,0,785.0,74.0,1.5,12.0,390.0,586.92,478.33
2016,2,29,9,15,808.5,77.5,1.4,12.5,434.0,633.75,512.08
2016,2,29,9,30,832.0,81.0,1.3,13.0,478.0,679.6,543.1
2016,2,29,9,45,848.5,83.5,1.25,13.5,516.5,717.96,567.55
2016,2,29,10,0,865.0,86.0,1.2,14.0,555.0,754.32,590.11
2016,2,29,10,15,877.0,87.5,1.1,14.5,587.5,779.13,603.53
2016,2,29,10,30,889.0,89.0,1.0,15.0,620.0,805.93,618.14
2016,2,29,10,45,907.0,86.0,0.95,15.5,648.0,829.65,631.07
2016,2,29,11,0,925.0,83.0,0.9,16.0,676.0,850.53,641.98
2016,2,29,11,15,930.0,84.0,0.85,16.0,694.0,862.13,647.85
2016,2,29,11,30,935.0,85.0,0.8,16.0,712.0,870.28,651.62
2016,2,29,11,45,941.5,83.5,0.75,16.5,723.5,873.37,650.98
2016,2,29,12,0,948.0,82.0,0.7,17.0,735.0,872.9,648.18
2016,2,29,12,15,755.0,158.5,0.7,17.0,680.0,796.86,597.51
2016,2,29,12,30,562.0,235.0,0.7,17.0,625.0,709.22,535.4
2016,2,29,12,45,544.0,239.0,0.7,17.5,614.0,688.78,520.91
2016,2,29,13,0,526.0,243.0,0.7,18.0,603.0,666.81,504.48
2016,2,29,13,15,462.0,261.5,0.7,17.5,573.0,623.94,474.21
2016,2,29,13,30,398.0,280.0,0.7,17.0,543.0,577.6,441.37
2016,2,29,13,45,637.5,189.5,0.7,17.0,596.5,644.66,494.16
2016,2,29,14,0,877.0,99.0,0.7,17.0,650.0,687.58,527.21
2016,2,29,14,15,866.5,97.0,0.7,17.0,621.5,646.9,497.03
2016,2,29,14,30,856.0,95.0,0.7,17.0,593.0,604.46,465.91
2016,2,29,14,45,838.0,94.0,0.7,17.0,557.5,557.41,430.56
2016,2,29,15,0,820.0,93.0,0.7,17.0,522.0,509.69,393.73
2016,2,29,15,15,761.0,93.5,0.65,16.5,468.0,444.29,343.1
2016,2,29,15,30,702.0,94.0,0.6,16.0,414.0,381.79,293.53
2016,2,29,15,45,622.0,99.5,0.6,15.5,362.0,321.62,245.08
2016,2,29,16,0,542.0,105.0,0.6,15.0,310.0,268.34,201.48
2016,2,29,16,15,494.5,100.0,0.6,14.5,267.5,219.89,160.77
2016,2,29,16,30,447.0,95.0,0.6,14.0,225.0,176.71,124.52
2016,2,29,16,45,402.5,81.5,0.6,13.5,182.0,130.93,87.13
2016,2,29,17,0,358.0,68.0,0.6,13.0,139.0,89.9,56.02
2016,2,29,17,15,286.0,52.5,0.6,12.5,99.0,51.17,31.44
2016,2,29,17,30,214.0,37.0,0.6,12.0,59.0,28.48,18.76
2016,2,29,17,45,107.0,18.5,0.6,11.5,29.5,14.32,0.8
2016,2,29,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,85.5,8.0,0.95,9.0,11.5,25.92,0.0
2016,3,1,7,0,171.0,16.0,0.9,9.0,23.0,70.13,0.0
2016,3,1,7,15,312.5,27.5,0.9,9.5,62.5,144.35,102.08
2016,3,1,7,30,454.0,39.0,0.9,10.0,102.0,224.46,173.92
2016,3,1,7,45,537.0,46.5,0.9,10.5,151.0,289.75,231.79
2016,3,1,8,0,620.0,54.0,0.9,11.0,200.0,362.19,293.86
2016,3,1,8,15,573.5,73.5,1.0,11.5,232.0,389.2,318.26
2016,3,1,8,30,527.0,93.0,1.1,12.0,264.0,410.16,336.31
2016,3,1,8,45,568.0,97.5,1.2,12.5,307.0,461.18,377.42
2016,3,1,9,0,609.0,102.0,1.3,13.0,350.0,513.65,418.25
2016,3,1,9,15,727.0,89.5,1.4,13.0,417.5,598.84,484.74
2016,3,1,9,30,845.0,77.0,1.5,13.0,485.0,687.35,550.71
2016,3,1,9,45,584.5,154.5,1.6,13.0,447.5,608.08,487.72
2016,3,1,10,0,324.0,232.0,1.7,13.0,410.0,504.25,404.33
2016,3,1,10,15,299.5,252.0,1.7,13.0,424.0,513.49,410.67
2016,3,1,10,30,275.0,272.0,1.7,13.0,438.0,520.46,414.39
2016,3,1,10,45,607.0,174.5,1.75,13.0,560.5,696.41,553.09
2016,3,1,11,0,939.0,77.0,1.8,13.0,683.0,858.72,668.13
2016,3,1,11,15,942.5,77.5,1.75,13.0,700.5,868.65,671.87
2016,3,1,11,30,946.0,78.0,1.7,13.0,718.0,875.06,675.0
2016,3,1,11,45,488.5,179.0,1.7,13.5,510.0,607.84,480.38
2016,3,1,12,0,31.0,280.0,1.7,14.0,302.0,311.65,244.42
2016,3,1,12,15,262.5,271.0,1.7,14.0,454.5,504.82,400.27
2016,3,1,12,30,494.0,262.0,1.7,14.0,607.0,684.42,535.31
2016,3,1,12,45,251.5,239.5,1.7,14.0,415.5,452.42,358.33
2016,3,1,13,0,9.0,217.0,1.7,14.0,224.0,219.71,172.74
2016,3,1,13,15,9.0,213.0,1.75,13.5,219.5,215.25,170.47
2016,3,1,13,30,9.0,209.0,1.8,13.0,215.0,210.79,167.42
2016,3,1,13,45,44.0,248.0,1.85,13.0,276.5,277.2,221.33
2016,3,1,14,0,79.0,287.0,1.9,13.0,338.0,337.53,269.28
2016,3,1,14,15,77.5,275.0,1.9,13.0,323.0,320.54,255.91
2016,3,1,14,30,76.0,263.0,1.9,13.0,308.0,303.53,242.83
2016,3,1,14,45,63.0,242.0,1.9,13.0,278.0,271.35,217.51
2016,3,1,15,0,50.0,221.0,1.9,13.0,248.0,240.36,192.98
2016,3,1,15,15,52.0,206.0,1.85,12.5,232.0,223.33,179.88
2016,3,1,15,30,54.0,191.0,1.8,12.0,216.0,206.08,166.34
2016,3,1,15,45,30.5,162.5,1.75,12.0,176.5,166.72,134.39
2016,3,1,16,0,7.0,134.0,1.7,12.0,137.0,130.39,104.9
2016,3,1,16,15,3.5,117.5,1.6,11.5,119.0,112.99,90.82
2016,3,1,16,30,0.0,101.0,1.5,11.0,101.0,96.03,76.87
2016,3,1,16,45,0.0,82.0,1.45,11.0,82.0,77.8,61.31
2016,3,1,17,0,0.0,63.0,1.4,11.0,63.0,59.75,45.65
2016,3,1,17,15,0.0,45.5,1.3,11.0,45.5,43.23,31.1
2016,3,1,17,30,0.0,28.0,1.2,11.0,28.0,27.02,17.7
2016,3,1,17,45,0.0,14.0,1.1,11.0,14.0,13.51,1.69
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.0,1.2,10.5,8.0,7.86,0.0
2016,3,2,7,0,0.0,16.0,1.2,11.0,16.0,15.48,0.0
2016,3,2,7,15,52.5,34.0,1.2,11.0,41.5,58.5,40.48
2016,3,2,7,30,105.0,52.0,1.2,11.0,67.0,105.47,81.72
2016,3,2,7,45,125.0,72.5,1.3,11.5,97.5,136.31,109.34
2016,3,2,8,0,145.0,93.0,1.4,12.0,128.0,173.82,142.0
2016,3,2,8,15,154.5,114.5,1.4,12.0,159.0,208.58,171.81
2016,3,2,8,30,164.0,136.0,1.4,12.0,190.0,243.68,201.15
2016,3,2,8,45,170.0,156.0,1.4,12.5,219.5,275.17,226.42
2016,3,2,9,0,176.0,176.0,1.4,13.0,249.0,306.62,251.0
2016,3,2,9,15,119.5,191.5,1.4,13.0,243.5,290.87,236.68
2016,3,2,9,30,63.0,207.0,1.4,13.0,238.0,262.98,212.59
2016,3,2,9,45,130.0,230.0,1.45,13.5,300.0,346.21,279.36
2016,3,2,10,0,197.0,253.0,1.5,14.0,362.0,424.52,340.03
2016,3,2,10,15,322.0,245.0,1.55,14.0,435.0,524.06,417.63
2016,3,2,10,30,447.0,237.0,1.6,14.0,508.0,627.79,495.94
2016,3,2,10,45,514.5,222.0,1.65,14.0,547.0,671.86,528.53
2016,3,2,11,0,582.0,207.0,1.7,14.0,586.0,715.59,561.07
2016,3,2,11,15,450.0,258.5,1.7,14.0,556.5,664.57,519.67
2016,3,2,11,30,318.0,310.0,1.7,14.0,527.0,602.37,470.66
2016,3,2,11,45,272.5,324.0,1.75,14.0,512.0,577.66,451.67
2016,3,2,12,0,227.0,338.0,1.8,14.0,497.0,544.13,425.88
2016,3,2,12,15,282.0,328.5,1.8,14.0,526.5,582.98,456.02
2016,3,2,12,30,337.0,319.0,1.8,14.0,556.0,612.1,478.34
2016,3,2,12,45,178.0,287.0,1.85,14.0,412.0,438.2,345.84
2016,3,2,13,0,19.0,255.0,1.9,14.0,268.0,265.64,209.32
2016,3,2,13,15,18.0,251.0,1.9,13.5,263.0,260.05,206.06
2016,3,2,13,30,17.0,247.0,1.9,13.0,258.0,254.47,202.18
2016,3,2,13,45,10.5,216.0,1.9,13.0,223.0,218.25,173.46
2016,3,2,14,0,4.0,185.0,1.9,13.0,188.0,182.72,145.11
2016,3,2,14,15,2.0,169.0,1.9,12.5,170.5,165.42,131.63
2016,3,2,14,30,0.0,153.0,1.9,12.0,153.0,148.37,118.19
2016,3,2,14,45,13.5,180.0,1.95,12.0,187.0,181.9,146.14
2016,3,2,15,0,27.0,207.0,2.0,12.0,221.0,213.95,172.51
2016,3,2,15,15,13.5,177.5,2.0,12.0,184.5,177.51,142.94
2016,3,2,15,30,0.0,148.0,2.0,12.0,148.0,142.56,114.56
2016,3,2,15,45,0.0,102.0,2.0,12.0,102.0,98.39,78.06
2016,3,2,16,0,0.0,56.0,2.0,12.0,56.0,54.11,40.8
2016,3,2,16,15,0.0,48.5,1.95,11.5,48.5,46.85,34.79
2016,3,2,16,30,0.0,41.0,1.9,11.0,41.0,39.59,28.66
2016,3,2,16,45,0.0,33.5,1.9,11.0,33.5,32.34,22.38
2016,3,2,17,0,0.0,26.0,1.9,11.0,26.0,25.09,16.01
2016,3,2,17,15,0.0,18.5,1.95,10.5,18.5,17.84,9.61
2016,3,2,17,30,0.0,11.0,2.0,10.0,11.0,10.6,3.59
2016,3,2,17,45,0.0,5.5,2.05,10.0,5.5,5.3,0.0
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.5,0.35,10.5,5.5,5.41,0.0
2016,3,3,7,0,0.0,11.0,0.3,11.0,11.0,10.61,0.0
2016,3,3,7,15,0.0,27.0,0.25,11.0,27.0,26.18,15.82
2016,3,3,7,30,0.0,43.0,0.2,11.0,43.0,42.68,30.68
2016,3,3,7,45,0.0,62.5,0.15,11.0,62.5,62.92,48.4
2016,3,3,8,0,0.0,82.0,0.1,11.0,82.0,82.93,65.62
2016,3,3,8,15,3.5,100.5,0.1,11.0,101.5,103.48,82.98
2016,3,3,8,30,7.0,119.0,0.1,11.0,121.0,124.28,100.23
2016,3,3,8,45,47.5,148.0,0.15,11.5,167.5,185.53,150.9
2016,3,3,9,0,88.0,177.0,0.2,12.0,214.0,244.63,198.3
2016,3,3,9,15,136.5,198.0,0.25,12.0,262.5,310.04,250.1
2016,3,3,9,30,185.0,219.0,0.3,12.0,311.0,370.83,297.22
2016,3,3,9,45,227.5,233.0,0.4,12.0,354.5,421.43,336.08
2016,3,3,10,0,270.0,247.0,0.5,12.0,398.0,482.3,382.02
2016,3,3,10,15,234.5,267.5,0.5,12.0,404.0,473.2,373.04
2016,3,3,10,30,199.0,288.0,0.5,12.0,410.0,470.4,369.32
2016,3,3,10,45,238.5,295.5,0.55,12.0,447.5,512.13,400.97
2016,3,3,11,0,278.0,303.0,0.6,12.0,485.0,562.75,438.05
2016,3,3,11,15,226.5,318.5,0.7,12.0,470.0,528.51,411.69
2016,3,3,11,30,175.0,334.0,0.8,12.0,455.0,501.41,390.99
2016,3,3,11,45,175.5,338.5,0.9,12.0,461.5,504.85,394.19
2016,3,3,12,0,176.0,343.0,1.0,12.0,468.0,507.59,396.58
2016,3,3,12,15,180.5,345.0,0.9,12.0,473.5,510.21,397.76
2016,3,3,12,30,185.0,347.0,0.8,12.0,479.0,512.03,398.33
2016,3,3,12,45,135.0,338.0,0.75,12.0,434.0,457.85,356.74
2016,3,3,13,0,85.0,329.0,0.7,12.0,389.0,399.1,311.84
2016,3,3,13,15,85.5,323.0,0.55,12.0,382.5,390.03,304.88
2016,3,3,13,30,86.0,317.0,0.4,12.0,376.0,380.72,297.27
2016,3,3,13,45,57.0,285.0,0.3,12.0,323.5,323.91,253.51
2016,3,3,14,0,28.0,253.0,0.2,12.0,271.0,269.26,211.29
2016,3,3,14,15,43.0,256.0,0.25,12.0,282.5,279.83,220.69
2016,3,3,14,30,58.0,259.0,0.3,12.0,294.0,289.03,228.43
2016,3,3,14,45,51.5,241.0,0.4,12.0,270.5,264.14,209.57
2016,3,3,15,0,45.0,223.0,0.5,12.0,247.0,239.87,191.17
2016,3,3,15,15,30.0,196.5,0.5,11.5,212.0,204.12,163.37
2016,3,3,15,30,15.0,170.0,0.5,11.0,177.0,169.79,136.38
2016,3,3,15,45,179.5,157.5,0.5,11.0,228.0,217.26,173.45
2016,3,3,16,0,344.0,145.0,0.5,11.0,279.0,246.45,192.07
2016,3,3,16,15,320.0,130.5,0.45,11.0,242.5,206.33,157.44
2016,3,3,16,30,296.0,116.0,0.4,11.0,206.0,168.46,125.14
2016,3,3,16,45,274.0,97.0,0.35,11.0,169.0,129.35,92.27
2016,3,3,17,0,252.0,78.0,0.3,11.0,132.0,92.73,62.9
2016,3,3,17,15,211.0,59.5,0.25,11.0,96.0,58.42,38.75
2016,3,3,17,30,170.0,41.0,0.2,11.0,60.0,31.44,21.77
2016,3,3,17,45,85.0,20.5,0.2,11.0,30.0,17.34,5.99
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
