Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,1.5,1.6,8.5,1.5,1.47,0.0
2016,3,4,7,0,0.0,3.0,1.6,9.0,3.0,2.89,0.0
2016,3,4,7,15,0.0,7.0,1.65,9.0,7.0,6.74,0.0
2016,3,4,7,30,0.0,11.0,1.7,9.0,11.0,10.6,3.46
2016,3,4,7,45,0.0,15.5,1.8,9.5,15.5,14.94,7.33
2016,3,4,8,0,0.0,20.0,1.9,10.0,20.0,19.29,11.15
2016,3,4,8,15,0.0,24.5,1.95,10.0,24.5,23.64,14.96
2016,3,4,8,30,0.0,29.0,2.0,10.0,29.0,27.99,18.71
2016,3,4,8,45,5.5,90.0,2.15,10.5,92.0,91.32,73.06
2016,3,4,9,0,11.0,151.0,2.3,11.0,155.0,159.05,129.65
2016,3,4,9,15,13.0,166.0,2.3,11.0,172.0,175.67,142.98
2016,3,4,9,30,15.0,181.0,2.3,11.0,189.0,192.41,156.4
2016,3,4,9,45,20.5,200.0,2.35,11.0,211.5,216.12,175.53
2016,3,4,10,0,26.0,219.0,2.4,11.0,234.0,240.04,194.66
2016,3,4,10,15,47.5,248.0,2.4,11.0,277.0,296.34,240.06
2016,3,4,10,30,69.0,277.0,2.4,11.0,320.0,345.27,278.83
2016,3,4,10,45,34.5,212.0,2.45,11.5,233.5,245.53,197.69
2016,3,4,11,0,0.0,147.0,2.5,12.0,147.0,143.78,113.8
2016,3,4,11,15,4.0,178.0,2.5,12.0,180.5,178.25,142.08
2016,3,4,11,30,8.0,209.0,2.5,12.0,214.0,212.86,169.93
2016,3,4,11,45,5.5,189.5,2.55,12.0,193.0,190.72,151.83
2016,3,4,12,0,3.0,170.0,2.6,12.0,172.0,168.83,134.03
2016,3,4,12,15,7.0,200.5,2.65,12.0,206.0,202.55,161.44
2016,3,4,12,30,11.0,231.0,2.7,12.0,240.0,236.21,188.48
2016,3,4,12,45,24.0,262.5,2.75,12.0,280.5,277.95,222.09
2016,3,4,13,0,37.0,294.0,2.8,12.0,321.0,325.11,259.59
2016,3,4,13,15,37.0,288.5,2.8,12.0,314.5,317.55,253.6
2016,3,4,13,30,37.0,283.0,2.8,12.0,308.0,309.92,247.78
2016,3,4,13,45,24.0,249.0,2.85,12.0,265.0,260.5,208.55
2016,3,4,14,0,11.0,215.0,2.9,12.0,222.0,216.94,173.68
2016,3,4,14,15,18.0,223.0,2.85,12.0,234.0,228.56,183.55
2016,3,4,14,30,25.0,231.0,2.8,12.0,246.0,239.49,192.7
2016,3,4,14,45,18.5,210.0,2.8,12.0,221.0,213.87,172.17
2016,3,4,15,0,12.0,189.0,2.8,12.0,196.0,188.92,152.15
2016,3,4,15,15,6.0,132.0,2.75,11.5,135.5,130.32,104.38
2016,3,4,15,30,0.0,75.0,2.7,11.0,75.0,72.52,56.3
2016,3,4,15,45,51.5,120.5,2.65,11.0,141.0,135.13,108.79
2016,3,4,16,0,103.0,166.0,2.6,11.0,207.0,190.05,153.24
2016,3,4,16,15,92.5,146.0,2.65,11.0,179.5,161.95,129.44
2016,3,4,16,30,82.0,126.0,2.7,11.0,152.0,134.85,106.56
2016,3,4,16,45,70.5,104.5,2.75,11.0,124.0,107.56,83.55
2016,3,4,17,0,59.0,83.0,2.8,11.0,96.0,81.79,62.0
2016,3,4,17,15,39.5,62.0,2.8,11.0,69.5,57.75,42.48
2016,3,4,17,30,20.0,41.0,2.8,11.0,43.0,37.26,26.84
2016,3,4,17,45,10.0,23.5,2.8,11.0,24.5,21.95,9.93
2016,3,4,18,0,0.0,6.0,2.8,11.0,6.0,5.9,0.0
2016,3,4,18,15,0.0,3.0,2.8,11.0,3.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.5,3.5,11.0,2.5,2.46,0.0
2016,3,5,7,0,0.0,5.0,3.6,11.0,5.0,4.82,0.0
2016,3,5,7,15,0.0,11.5,3.75,11.0,11.5,11.09,3.53
2016,3,5,7,30,0.0,18.0,3.9,11.0,18.0,17.36,9.15
2016,3,5,7,45,0.0,26.0,4.05,11.5,26.0,25.09,15.95
2016,3,5,8,0,0.0,34.0,4.2,12.0,34.0,32.82,22.67
2016,3,5,8,15,0.0,42.0,4.3,12.0,42.0,40.56,29.35
2016,3,5,8,30,0.0,50.0,4.4,12.0,50.0,48.3,35.94
2016,3,5,8,45,0.0,69.5,4.55,12.0,69.5,67.19,51.97
2016,3,5,9,0,0.0,89.0,4.7,12.0,89.0,86.54,68.22
2016,3,5,9,15,0.0,76.5,4.65,12.0,76.5,73.98,57.38
2016,3,5,9,30,0.0,64.0,4.6,12.0,64.0,61.87,46.99
2016,3,5,9,45,0.0,40.0,4.55,12.0,40.0,38.65,27.22
2016,3,5,10,0,0.0,16.0,4.5,12.0,16.0,15.45,7.49
2016,3,5,10,15,0.0,68.0,4.45,12.0,68.0,65.77,49.93
2016,3,5,10,30,0.0,120.0,4.4,12.0,120.0,116.88,92.4
2016,3,5,10,45,0.0,103.0,4.4,12.5,103.0,99.9,77.96
2016,3,5,11,0,0.0,86.0,4.4,13.0,86.0,83.24,63.93
2016,3,5,11,15,0.0,63.0,4.55,13.0,63.0,60.96,45.36
2016,3,5,11,30,0.0,40.0,4.7,13.0,40.0,38.69,26.77
2016,3,5,11,45,4.0,124.5,4.9,13.0,127.5,124.47,97.96
2016,3,5,12,0,8.0,209.0,5.1,13.0,215.0,212.23,169.43
2016,3,5,12,15,8.5,213.5,5.25,13.0,220.0,216.86,173.06
2016,3,5,12,30,9.0,218.0,5.4,13.0,225.0,221.45,176.8
2016,3,5,12,45,4.5,177.0,5.6,13.0,180.5,176.49,140.29
2016,3,5,13,0,0.0,136.0,5.8,13.0,136.0,132.21,104.06
2016,3,5,13,15,0.0,133.0,5.85,13.0,133.0,129.2,101.69
2016,3,5,13,30,0.0,130.0,5.9,13.0,130.0,126.2,99.32
2016,3,5,13,45,0.0,81.0,6.0,13.0,81.0,78.4,59.9
2016,3,5,14,0,0.0,32.0,6.1,13.0,32.0,30.94,20.35
2016,3,5,14,15,0.0,38.0,6.2,13.0,38.0,36.74,25.27
2016,3,5,14,30,0.0,44.0,6.3,13.0,44.0,42.53,30.21
2016,3,5,14,45,0.0,37.5,6.45,13.0,37.5,36.24,24.97
2016,3,5,15,0,0.0,31.0,6.6,13.0,31.0,29.95,19.73
2016,3,5,15,15,0.0,21.0,6.65,13.0,21.0,20.28,11.58
2016,3,5,15,30,0.0,11.0,6.7,13.0,11.0,10.62,3.4
2016,3,5,15,45,0.0,13.5,6.8,13.0,13.5,13.03,5.48
2016,3,5,16,0,0.0,16.0,6.9,13.0,16.0,15.44,7.58
2016,3,5,16,15,0.0,14.0,6.7,12.5,14.0,13.5,5.97
2016,3,5,16,30,0.0,12.0,6.5,12.0,12.0,11.57,4.34
2016,3,5,16,45,0.0,9.5,6.35,12.0,9.5,9.16,2.25
2016,3,5,17,0,0.0,7.0,6.2,12.0,7.0,6.75,0.15
2016,3,5,17,15,0.0,5.0,6.05,12.0,5.0,4.82,0.0
2016,3,5,17,30,0.0,3.0,5.9,12.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,5.75,12.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.0,14.0,2.75,8.5,17.5,25.19,0.0
2016,3,6,7,0,100.0,28.0,2.8,9.0,35.0,66.81,36.06
2016,3,6,7,15,219.5,44.0,2.85,9.0,75.5,137.2,104.2
2016,3,6,7,30,339.0,60.0,2.9,9.0,116.0,211.82,169.86
2016,3,6,7,45,412.5,72.5,2.95,9.5,163.5,274.09,225.32
2016,3,6,8,0,486.0,85.0,3.0,10.0,211.0,342.93,285.15
2016,3,6,8,15,292.5,114.5,3.0,10.0,195.0,289.12,241.95
2016,3,6,8,30,99.0,144.0,3.0,10.0,179.0,217.26,180.65
2016,3,6,8,45,107.5,165.5,3.05,10.0,208.5,249.46,207.62
2016,3,6,9,0,116.0,187.0,3.1,10.0,238.0,281.95,234.14
2016,3,6,9,15,419.5,156.0,3.1,10.0,365.0,473.67,395.13
2016,3,6,9,30,723.0,125.0,3.1,10.0,492.0,673.59,554.69
2016,3,6,9,45,387.0,184.5,3.1,10.5,383.0,505.32,415.47
2016,3,6,10,0,51.0,244.0,3.1,11.0,274.0,294.99,239.11
2016,3,6,10,15,97.5,271.0,3.1,11.0,331.5,361.59,293.88
2016,3,6,10,30,144.0,298.0,3.1,11.0,389.0,438.35,354.63
2016,3,6,10,45,119.5,307.0,3.1,11.0,384.5,428.43,345.18
2016,3,6,11,0,95.0,316.0,3.1,11.0,380.0,408.73,328.63
2016,3,6,11,15,82.0,319.0,3.25,11.0,375.5,400.13,321.39
2016,3,6,11,30,69.0,322.0,3.4,11.0,371.0,391.16,313.83
2016,3,6,11,45,42.5,287.5,3.55,11.0,318.0,330.21,265.12
2016,3,6,12,0,16.0,253.0,3.7,11.0,265.0,263.62,211.39
2016,3,6,12,15,9.5,212.5,3.8,11.0,219.5,216.67,173.59
2016,3,6,12,30,3.0,172.0,3.9,11.0,174.0,170.48,135.96
2016,3,6,12,45,1.5,162.5,4.0,11.0,163.5,159.66,127.18
2016,3,6,13,0,0.0,153.0,4.1,11.0,153.0,148.96,118.43
2016,3,6,13,15,0.0,150.0,4.15,11.0,150.0,145.91,116.03
2016,3,6,13,30,0.0,147.0,4.2,11.0,147.0,142.87,113.65
2016,3,6,13,45,0.0,90.5,4.3,11.0,90.5,87.61,68.0
2016,3,6,14,0,0.0,34.0,4.4,11.0,34.0,32.87,22.18
2016,3,6,14,15,0.5,101.0,4.45,10.5,101.5,98.11,77.24
2016,3,6,14,30,1.0,168.0,4.5,10.0,169.0,163.52,132.02
2016,3,6,14,45,0.5,124.5,4.6,10.0,125.0,120.8,96.62
2016,3,6,15,0,0.0,81.0,4.7,10.0,81.0,78.35,61.14
2016,3,6,15,15,0.0,49.0,4.75,9.5,49.0,47.35,35.02
2016,3,6,15,30,0.0,17.0,4.8,9.0,17.0,16.41,8.54
2016,3,6,15,45,0.0,14.0,4.85,9.0,14.0,13.51,6.07
2016,3,6,16,0,0.0,11.0,4.9,9.0,11.0,10.61,3.58
2016,3,6,16,15,0.0,9.5,4.95,9.0,9.5,9.16,2.34
2016,3,6,16,30,0.0,8.0,5.0,9.0,8.0,7.71,1.08
2016,3,6,16,45,0.0,6.5,5.05,9.0,6.5,6.27,0.0
2016,3,6,17,0,0.0,5.0,5.1,9.0,5.0,4.82,0.0
2016,3,6,17,15,0.0,3.5,5.05,9.0,3.5,3.37,0.0
2016,3,6,17,30,0.0,2.0,5.0,9.0,2.0,1.93,0.0
2016,3,6,17,45,0.0,1.0,5.0,9.0,1.0,0.96,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,3.5,6.0,4.5,4.42,0.0
2016,3,7,7,0,0.0,9.0,3.6,6.0,9.0,8.67,0.57
2016,3,7,7,15,0.0,19.0,3.7,6.0,19.0,18.33,9.94
2016,3,7,7,30,0.0,29.0,3.8,6.0,29.0,27.99,18.71
2016,3,7,7,45,0.0,40.5,3.9,6.5,40.5,39.11,28.63
2016,3,7,8,0,0.0,52.0,4.0,7.0,52.0,50.24,38.42
2016,3,7,8,15,0.0,63.5,4.1,7.0,63.5,61.38,48.14
2016,3,7,8,30,0.0,75.0,4.2,7.0,75.0,72.79,57.96
2016,3,7,8,45,7.5,117.5,4.35,7.0,120.5,121.25,99.74
2016,3,7,9,0,15.0,160.0,4.5,7.0,166.0,170.97,141.96
2016,3,7,9,15,34.5,188.0,4.6,7.0,205.5,221.26,184.43
2016,3,7,9,30,54.0,216.0,4.7,7.0,245.0,266.38,222.09
2016,3,7,9,45,93.5,242.5,4.8,7.5,295.5,325.71,271.22
2016,3,7,10,0,133.0,269.0,4.9,8.0,346.0,395.35,327.79
2016,3,7,10,15,311.0,250.5,4.95,8.0,443.5,526.6,437.72
2016,3,7,10,30,489.0,232.0,5.0,8.0,541.0,664.71,549.79
2016,3,7,10,45,606.5,199.5,5.1,8.5,598.5,736.06,606.2
2016,3,7,11,0,724.0,167.0,5.2,9.0,656.0,806.02,659.67
2016,3,7,11,15,837.5,127.5,5.2,9.0,707.5,860.34,699.66
2016,3,7,11,30,951.0,88.0,5.2,9.0,759.0,910.93,736.56
2016,3,7,11,45,953.0,89.0,5.25,9.5,769.5,912.72,736.05
2016,3,7,12,0,955.0,90.0,5.3,10.0,780.0,910.86,733.28
2016,3,7,12,15,788.0,161.0,5.3,10.0,732.0,845.1,684.06
2016,3,7,12,30,621.0,232.0,5.3,10.0,684.0,769.62,624.85
2016,3,7,12,45,774.0,167.5,5.35,10.0,726.0,815.89,663.2
2016,3,7,13,0,927.0,103.0,5.4,10.0,768.0,848.04,687.75
2016,3,7,13,15,923.0,102.5,5.4,10.0,754.0,822.73,668.9
2016,3,7,13,30,919.0,102.0,5.4,10.0,740.0,794.43,648.11
2016,3,7,13,45,914.0,100.0,5.45,10.0,718.5,761.03,623.61
2016,3,7,14,0,909.0,98.0,5.5,10.0,697.0,725.0,596.97
2016,3,7,14,15,899.5,96.5,5.5,10.0,668.0,684.12,564.61
2016,3,7,14,30,890.0,95.0,5.5,10.0,639.0,641.31,529.74
2016,3,7,14,45,878.0,92.0,5.5,10.5,603.5,594.19,489.8
2016,3,7,15,0,866.0,89.0,5.5,11.0,568.0,545.13,447.57
2016,3,7,15,15,847.5,86.5,5.45,10.5,526.0,492.5,402.97
2016,3,7,15,30,829.0,84.0,5.4,10.0,484.0,439.77,357.01
2016,3,7,15,45,806.0,79.5,5.35,10.0,438.0,383.57,306.42
2016,3,7,16,0,783.0,75.0,5.3,10.0,392.0,328.33,255.6
2016,3,7,16,15,746.0,71.0,5.3,9.5,342.5,271.03,203.19
2016,3,7,16,30,709.0,67.0,5.3,9.0,293.0,216.82,153.45
2016,3,7,16,45,656.5,60.5,5.3,9.0,242.0,159.19,102.77
2016,3,7,17,0,604.0,54.0,5.3,9.0,191.0,108.69,62.07
2016,3,7,17,15,514.0,46.0,5.25,8.5,142.0,60.75,31.69
2016,3,7,17,30,424.0,38.0,5.2,8.0,93.0,28.6,19.75
2016,3,7,17,45,267.5,26.0,5.2,8.0,55.0,20.14,10.41
2016,3,7,18,0,111.0,14.0,5.2,8.0,17.0,13.76,0.0
2016,3,7,18,15,55.5,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.5,2.7,5.5,1.5,1.47,0.0
2016,3,8,7,0,0.0,3.0,2.7,6.0,3.0,2.89,0.0
2016,3,8,7,15,0.0,7.0,2.65,6.5,7.0,6.74,0.1
2016,3,8,7,30,0.0,11.0,2.6,7.0,11.0,10.6,3.57
2016,3,8,7,45,0.0,15.0,2.55,7.5,15.0,14.46,7.03
2016,3,8,8,0,0.0,19.0,2.5,8.0,19.0,18.33,10.43
2016,3,8,8,15,0.0,23.0,2.3,8.0,23.0,22.19,13.82
2016,3,8,8,30,0.0,27.0,2.1,8.0,27.0,26.06,17.17
2016,3,8,8,45,99.0,109.0,1.95,8.0,153.0,179.21,150.63
2016,3,8,9,0,198.0,191.0,1.8,8.0,279.0,340.84,284.73
2016,3,8,9,15,238.5,206.5,1.65,8.0,323.0,399.87,331.1
2016,3,8,9,30,279.0,222.0,1.5,8.0,367.0,453.0,372.3
2016,3,8,9,45,264.5,243.0,1.4,8.5,388.5,472.36,384.63
2016,3,8,10,0,250.0,264.0,1.3,9.0,410.0,489.87,395.46
2016,3,8,10,15,125.0,147.0,1.25,9.0,220.0,255.8,209.97
2016,3,8,10,30,0.0,30.0,1.2,9.0,30.0,29.0,19.04
2016,3,8,10,45,10.0,141.5,1.15,9.0,149.0,146.62,118.11
2016,3,8,11,0,20.0,253.0,1.1,9.0,268.0,268.89,216.43
2016,3,8,11,15,151.5,294.0,1.05,9.0,402.0,440.69,353.26
2016,3,8,11,30,283.0,335.0,1.0,9.0,536.0,605.13,476.52
2016,3,8,11,45,198.0,344.5,1.0,9.0,486.0,532.4,418.73
2016,3,8,12,0,113.0,354.0,1.0,9.0,436.0,459.88,362.51
2016,3,8,12,15,68.5,317.5,1.0,8.5,367.0,381.14,302.74
2016,3,8,12,30,24.0,281.0,1.0,8.0,298.0,297.49,237.5
2016,3,8,12,45,31.0,292.5,1.0,8.0,314.5,320.25,256.05
2016,3,8,13,0,38.0,304.0,1.0,8.0,331.0,336.09,268.5
2016,3,8,13,15,33.5,292.0,0.95,8.0,315.5,318.3,254.41
2016,3,8,13,30,29.0,280.0,0.9,8.0,300.0,300.78,240.74
2016,3,8,13,45,15.0,222.0,0.9,8.0,232.5,227.34,182.59
2016,3,8,14,0,1.0,164.0,0.9,8.0,165.0,159.99,128.26
2016,3,8,14,15,33.0,218.5,1.0,8.0,239.5,236.2,191.52
2016,3,8,14,30,65.0,273.0,1.1,8.0,314.0,307.38,248.82
2016,3,8,14,45,32.5,187.5,1.25,8.0,208.0,201.37,163.39
2016,3,8,15,0,0.0,102.0,1.4,8.0,102.0,98.68,78.51
2016,3,8,15,15,0.0,83.0,1.5,7.5,83.0,80.29,63.46
2016,3,8,15,30,0.0,64.0,1.6,7.0,64.0,61.87,48.0
2016,3,8,15,45,0.0,61.0,1.75,7.0,61.0,58.96,45.66
2016,3,8,16,0,0.0,58.0,1.9,7.0,58.0,56.05,43.28
2016,3,8,16,15,0.0,50.5,1.95,7.0,50.5,48.78,37.09
2016,3,8,16,30,0.0,43.0,2.0,7.0,43.0,41.52,30.83
2016,3,8,16,45,0.0,35.5,2.1,7.0,35.5,34.27,24.49
2016,3,8,17,0,0.0,28.0,2.2,7.0,28.0,27.02,18.07
2016,3,8,17,15,0.0,21.0,2.25,7.0,21.0,20.26,11.99
2016,3,8,17,30,0.0,14.0,2.3,7.0,14.0,13.5,6.44
2016,3,8,17,45,0.0,8.0,2.35,7.0,8.0,7.71,0.66
2016,3,8,18,0,0.0,2.0,2.4,7.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,2.4,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,113.5,14.5,2.3,8.0,23.5,41.48,0.0
2016,3,9,7,0,227.0,29.0,2.3,8.0,47.0,113.2,76.2
2016,3,9,7,15,338.5,40.5,2.3,8.0,90.0,176.91,137.07
2016,3,9,7,30,450.0,52.0,2.3,8.0,133.0,251.63,203.68
2016,3,9,7,45,225.0,64.5,2.35,8.0,105.0,185.11,153.23
2016,3,9,8,0,0.0,77.0,2.4,8.0,77.0,76.17,60.62
2016,3,9,8,15,0.0,93.5,2.4,8.0,93.5,92.79,75.04
2016,3,9,8,30,0.0,110.0,2.4,8.0,110.0,109.37,89.08
2016,3,9,8,45,0.0,114.0,2.4,8.5,114.0,112.68,91.46
2016,3,9,9,0,0.0,118.0,2.4,9.0,118.0,116.19,93.97
2016,3,9,9,15,0.0,136.5,2.4,9.0,136.5,134.87,109.39
2016,3,9,9,30,0.0,155.0,2.4,9.0,155.0,153.54,124.64
2016,3,9,9,45,3.0,170.0,2.45,9.5,172.0,170.84,138.47
2016,3,9,10,0,6.0,185.0,2.5,10.0,189.0,188.28,152.3
2016,3,9,10,15,3.0,158.5,2.5,10.0,160.5,158.26,127.2
2016,3,9,10,30,0.0,132.0,2.5,10.0,132.0,128.84,102.63
2016,3,9,10,45,0.0,139.5,2.55,10.5,139.5,136.25,108.43
2016,3,9,11,0,0.0,147.0,2.6,11.0,147.0,143.66,114.15
2016,3,9,11,15,3.0,170.0,2.65,11.0,172.0,169.2,135.0
2016,3,9,11,30,6.0,193.0,2.7,11.0,197.0,194.78,155.72
2016,3,9,11,45,8.0,207.5,2.75,11.5,213.0,210.91,168.35
2016,3,9,12,0,10.0,222.0,2.8,12.0,229.0,226.96,180.87
2016,3,9,12,15,11.5,232.0,2.85,12.0,240.5,237.95,189.63
2016,3,9,12,30,13.0,242.0,2.9,12.0,252.0,248.83,198.33
2016,3,9,12,45,11.0,230.5,2.95,12.5,239.0,235.13,187.01
2016,3,9,13,0,9.0,219.0,3.0,13.0,226.0,221.55,175.9
2016,3,9,13,15,9.0,218.0,3.0,13.0,225.0,220.1,174.87
2016,3,9,13,30,9.0,217.0,3.0,13.0,224.0,218.61,173.82
2016,3,9,13,45,8.0,209.5,3.05,13.0,215.5,209.95,167.04
2016,3,9,14,0,7.0,202.0,3.1,13.0,207.0,201.37,160.35
2016,3,9,14,15,14.0,217.0,3.1,13.0,226.0,220.1,175.86
2016,3,9,14,30,21.0,232.0,3.1,13.0,245.0,238.11,190.7
2016,3,9,14,45,13.5,206.5,3.1,13.0,215.0,207.69,166.33
2016,3,9,15,0,6.0,181.0,3.1,13.0,185.0,178.08,142.56
2016,3,9,15,15,3.0,160.5,3.05,12.5,162.5,156.29,125.3
2016,3,9,15,30,0.0,140.0,3.0,12.0,140.0,134.9,108.17
2016,3,9,15,45,0.0,96.5,3.0,12.0,96.5,93.17,73.58
2016,3,9,16,0,0.0,53.0,3.0,12.0,53.0,51.21,38.25
2016,3,9,16,15,0.0,46.5,2.95,11.5,46.5,44.91,33.07
2016,3,9,16,30,0.0,40.0,2.9,11.0,40.0,38.62,27.8
2016,3,9,16,45,0.0,33.0,2.85,11.0,33.0,31.85,21.97
2016,3,9,17,0,0.0,26.0,2.8,11.0,26.0,25.09,16.06
2016,3,9,17,15,0.0,19.5,2.75,10.5,19.5,18.81,10.54
2016,3,9,17,30,0.0,13.0,2.7,10.0,13.0,12.53,5.48
2016,3,9,17,45,0.0,7.5,2.7,10.0,7.5,7.23,0.29
2016,3,9,18,0,0.0,2.0,2.7,10.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,2.75,10.0,1.0,0.98,0.0
2016,3,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.0,2.55,11.0,2.0,1.93,0.0
2016,3,10,7,0,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,3,10,7,15,0.0,7.5,2.3,11.0,7.5,7.23,0.45
2016,3,10,7,30,0.0,11.0,2.2,11.0,11.0,10.6,3.47
2016,3,10,7,45,0.0,15.0,2.15,11.0,15.0,14.46,6.89
2016,3,10,8,0,0.0,19.0,2.1,11.0,19.0,18.33,10.27
2016,3,10,8,15,0.0,23.5,2.0,11.0,23.5,22.67,14.04
2016,3,10,8,30,0.0,28.0,1.9,11.0,28.0,27.03,17.76
2016,3,10,8,45,0.0,30.5,1.85,11.5,30.5,29.45,19.74
2016,3,10,9,0,0.0,33.0,1.8,12.0,33.0,31.87,21.69
2016,3,10,9,15,0.0,45.5,1.7,12.0,45.5,43.96,31.9
2016,3,10,9,30,0.0,58.0,1.6,12.0,58.0,56.07,42.03
2016,3,10,9,45,0.0,85.0,1.55,12.0,85.0,82.23,63.85
2016,3,10,10,0,0.0,112.0,1.5,12.0,112.0,108.96,85.84
2016,3,10,10,15,0.0,65.0,1.3,12.0,65.0,62.87,47.32
2016,3,10,10,30,0.0,18.0,1.1,12.0,18.0,17.4,9.08
2016,3,10,10,45,0.0,66.5,0.95,12.0,66.5,64.34,48.5
2016,3,10,11,0,0.0,115.0,0.8,12.0,115.0,111.75,87.46
2016,3,10,11,15,0.0,124.0,0.65,12.0,124.0,120.64,94.42
2016,3,10,11,30,0.0,133.0,0.5,12.0,133.0,129.53,101.44
2016,3,10,11,45,0.0,135.0,0.4,12.0,135.0,131.46,102.82
2016,3,10,12,0,0.0,137.0,0.3,12.0,137.0,133.38,104.24
2016,3,10,12,15,0.0,132.5,0.3,12.0,132.5,128.89,100.58
2016,3,10,12,30,0.0,128.0,0.3,12.0,128.0,124.41,96.99
2016,3,10,12,45,3.5,164.5,0.35,12.0,167.0,163.24,128.38
2016,3,10,13,0,7.0,201.0,0.4,12.0,206.0,202.02,159.15
2016,3,10,13,15,3.5,133.5,0.4,12.0,136.0,132.39,103.47
2016,3,10,13,30,0.0,66.0,0.4,12.0,66.0,63.87,47.74
2016,3,10,13,45,0.0,55.5,0.4,12.5,55.5,53.69,39.42
2016,3,10,14,0,0.0,45.0,0.4,13.0,45.0,43.52,30.94
2016,3,10,14,15,0.0,62.0,0.4,12.5,62.0,59.98,44.83
2016,3,10,14,30,0.0,79.0,0.4,12.0,79.0,76.44,58.68
2016,3,10,14,45,0.0,78.0,0.45,12.0,78.0,75.46,57.96
2016,3,10,15,0,0.0,77.0,0.5,12.0,77.0,74.48,57.29
2016,3,10,15,15,0.0,63.0,0.5,12.0,63.0,60.91,46.07
2016,3,10,15,30,0.0,49.0,0.5,12.0,49.0,47.35,34.78
2016,3,10,15,45,0.0,48.5,0.55,12.0,48.5,46.86,34.5
2016,3,10,16,0,0.0,48.0,0.6,12.0,48.0,46.37,34.2
2016,3,10,16,15,0.0,42.0,0.45,12.0,42.0,40.56,29.34
2016,3,10,16,30,0.0,36.0,0.3,12.0,36.0,34.75,24.44
2016,3,10,16,45,0.0,29.5,0.2,12.0,29.5,28.47,19.06
2016,3,10,17,0,0.0,23.0,0.1,12.0,23.0,22.19,13.61
2016,3,10,17,15,0.0,17.0,0.15,11.5,17.0,16.39,8.51
2016,3,10,17,30,0.0,11.0,0.2,11.0,11.0,10.6,3.81
2016,3,10,17,45,0.0,6.5,0.25,11.0,6.5,6.26,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.93,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.98,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,5.45,10.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,5.5,10.0,8.0,7.71,0.52
2016,3,11,7,15,0.0,14.5,5.5,9.5,14.5,13.98,6.23
2016,3,11,7,30,0.0,21.0,5.5,9.0,21.0,20.26,11.88
2016,3,11,7,45,0.0,28.5,5.5,9.0,28.5,27.5,18.3
2016,3,11,8,0,0.0,36.0,5.5,9.0,36.0,34.75,24.66
2016,3,11,8,15,0.0,43.5,5.1,9.0,43.5,42.01,30.95
2016,3,11,8,30,0.0,51.0,4.7,9.0,51.0,49.27,37.16
2016,3,11,8,45,0.0,42.0,4.35,9.0,42.0,40.56,29.53
2016,3,11,9,0,0.0,33.0,4.0,9.0,33.0,31.87,21.93
2016,3,11,9,15,0.0,54.5,3.9,9.0,54.5,52.67,39.73
2016,3,11,9,30,0.0,76.0,3.8,9.0,76.0,73.5,57.36
2016,3,11,9,45,0.0,62.0,3.75,9.0,62.0,59.95,45.67
2016,3,11,10,0,0.0,48.0,3.7,9.0,48.0,46.4,34.04
2016,3,11,10,15,0.0,63.5,3.5,9.0,63.5,61.42,46.71
2016,3,11,10,30,0.0,79.0,3.3,9.0,79.0,76.45,59.29
2016,3,11,10,45,4.5,146.0,3.15,9.0,149.0,146.53,117.85
2016,3,11,11,0,9.0,213.0,3.0,9.0,219.0,218.13,176.38
2016,3,11,11,15,4.5,149.0,2.85,9.0,152.0,149.4,119.64
2016,3,11,11,30,0.0,85.0,2.7,9.0,85.0,82.3,63.78
2016,3,11,11,45,0.0,115.5,2.55,9.0,115.5,112.18,88.69
2016,3,11,12,0,0.0,146.0,2.4,9.0,146.0,142.29,113.46
2016,3,11,12,15,0.0,136.0,2.2,9.0,136.0,132.34,105.15
2016,3,11,12,30,0.0,126.0,2.0,9.0,126.0,122.43,96.98
2016,3,11,12,45,0.5,139.5,1.8,9.0,140.0,136.08,108.26
2016,3,11,13,0,1.0,153.0,1.6,9.0,154.0,149.7,119.42
2016,3,11,13,15,4.5,181.5,1.7,9.0,185.0,180.41,144.69
2016,3,11,13,30,8.0,210.0,1.8,9.0,216.0,210.91,169.6
2016,3,11,13,45,18.0,239.0,1.9,9.0,251.5,246.31,198.55
2016,3,11,14,0,28.0,268.0,2.0,9.0,287.0,284.03,229.13
2016,3,11,14,15,14.0,210.5,2.2,9.0,220.0,213.74,172.59
2016,3,11,14,30,0.0,153.0,2.4,9.0,153.0,148.25,119.1
2016,3,11,14,45,0.0,149.5,2.65,9.0,149.5,144.7,116.59
2016,3,11,15,0,0.0,146.0,2.9,9.0,146.0,141.14,113.94
2016,3,11,15,15,15.0,170.5,3.0,9.0,178.0,171.71,139.85
2016,3,11,15,30,30.0,195.0,3.1,9.0,210.0,200.31,163.83
2016,3,11,15,45,401.0,136.5,3.25,9.0,306.0,286.64,232.04
2016,3,11,16,0,772.0,78.0,3.4,9.0,402.0,334.68,261.58
2016,3,11,16,15,736.5,73.5,3.45,8.5,352.5,277.42,209.43
2016,3,11,16,30,701.0,69.0,3.5,8.0,303.0,221.35,158.38
2016,3,11,16,45,632.5,65.5,3.55,8.0,250.5,165.36,109.61
2016,3,11,17,0,564.0,62.0,3.6,8.0,198.0,116.63,70.44
2016,3,11,17,15,478.0,53.5,3.65,8.0,149.5,69.9,39.2
2016,3,11,17,30,392.0,45.0,3.7,8.0,101.0,34.31,25.06
2016,3,11,17,45,234.5,31.5,3.75,8.0,61.0,24.25,14.91
2016,3,11,18,0,77.0,18.0,3.8,8.0,21.0,15.23,0.0
2016,3,11,18,15,38.5,9.0,3.85,8.0,10.5,8.85,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,0.5,4.0,8.5,0.5,0.48,0.0
2016,3,12,7,0,0.0,1.0,4.1,9.0,1.0,0.96,0.0
2016,3,12,7,15,0.0,1.5,4.2,9.0,1.5,1.44,0.0
2016,3,12,7,30,0.0,2.0,4.3,9.0,2.0,1.93,0.0
2016,3,12,7,45,0.0,3.0,4.4,9.0,3.0,2.89,0.0
2016,3,12,8,0,0.0,4.0,4.5,9.0,4.0,3.86,0.0
2016,3,12,8,15,0.0,5.0,4.55,9.0,5.0,4.82,0.0
2016,3,12,8,30,0.0,6.0,4.6,9.0,6.0,5.79,0.0
2016,3,12,8,45,0.0,63.0,4.65,9.0,63.0,60.89,47.06
2016,3,12,9,0,0.0,120.0,4.7,9.0,120.0,118.03,95.62
2016,3,12,9,15,0.0,66.0,4.65,9.0,66.0,63.81,49.19
2016,3,12,9,30,0.0,12.0,4.6,9.0,12.0,11.59,4.32
2016,3,12,9,45,0.0,30.5,4.55,9.5,30.5,29.47,19.6
2016,3,12,10,0,0.0,49.0,4.5,10.0,49.0,47.37,34.71
2016,3,12,10,15,0.0,65.0,4.4,10.0,65.0,62.88,47.73
2016,3,12,10,30,0.0,81.0,4.3,10.0,81.0,78.39,60.67
2016,3,12,10,45,0.0,49.0,4.25,10.0,49.0,47.4,34.5
2016,3,12,11,0,0.0,17.0,4.2,10.0,17.0,16.44,8.29
2016,3,12,11,15,0.0,55.0,4.1,10.0,55.0,53.22,39.33
2016,3,12,11,30,0.0,93.0,4.0,10.0,93.0,90.06,70.1
2016,3,12,11,45,2.5,138.5,3.95,10.0,141.0,137.08,109.09
2016,3,12,12,0,5.0,184.0,3.9,10.0,189.0,184.43,147.86
2016,3,12,12,15,2.5,143.5,3.75,10.0,146.0,141.88,112.81
2016,3,12,12,30,0.0,103.0,3.6,10.0,103.0,99.86,78.05
2016,3,12,12,45,0.0,72.0,3.45,10.5,72.0,69.71,52.9
2016,3,12,13,0,0.0,41.0,3.3,11.0,41.0,39.67,27.74
2016,3,12,13,15,1.5,106.0,3.2,11.0,107.5,103.92,81.38
2016,3,12,13,30,3.0,171.0,3.1,11.0,174.0,168.66,134.58
2016,3,12,13,45,12.0,212.0,3.05,11.0,221.0,215.3,172.73
2016,3,12,14,0,21.0,253.0,3.0,11.0,268.0,261.22,209.93
2016,3,12,14,15,58.0,273.0,2.9,10.5,310.5,306.72,247.67
2016,3,12,14,30,95.0,293.0,2.8,10.0,353.0,345.94,279.97
2016,3,12,14,45,47.5,219.0,2.7,10.0,249.0,240.87,195.19
2016,3,12,15,0,0.0,145.0,2.6,10.0,145.0,140.17,112.46
2016,3,12,15,15,2.5,155.5,2.45,10.0,157.0,151.25,122.14
2016,3,12,15,30,5.0,166.0,2.3,10.0,169.0,161.84,131.22
2016,3,12,15,45,2.5,134.0,2.2,10.0,135.5,129.82,104.83
2016,3,12,16,0,0.0,102.0,2.1,10.0,102.0,98.24,78.58
2016,3,12,16,15,0.0,89.0,2.0,9.5,89.0,85.71,68.32
2016,3,12,16,30,0.0,76.0,1.9,9.0,76.0,73.23,57.91
2016,3,12,16,45,0.0,62.5,1.85,9.0,62.5,60.34,46.87
2016,3,12,17,0,0.0,49.0,1.8,9.0,49.0,47.34,35.56
2016,3,12,17,15,0.0,36.5,1.7,9.0,36.5,35.24,24.89
2016,3,12,17,30,0.0,24.0,1.6,9.0,24.0,23.16,15.1
2016,3,12,17,45,0.0,14.5,1.55,9.0,14.5,13.98,6.29
2016,3,12,18,0,0.0,5.0,1.5,9.0,5.0,4.82,0.0
2016,3,12,18,15,0.0,2.5,1.45,8.5,2.5,2.46,0.0
2016,3,12,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,3.65,10.0,2.5,2.41,0.0
2016,3,13,7,0,0.0,5.0,3.8,10.0,5.0,4.82,0.0
2016,3,13,7,15,0.0,9.0,3.85,10.0,9.0,8.67,1.75
2016,3,13,7,30,0.0,13.0,3.9,10.0,13.0,12.53,5.19
2016,3,13,7,45,0.0,17.5,3.95,10.0,17.5,16.88,9.03
2016,3,13,8,0,0.0,22.0,4.0,10.0,22.0,21.22,12.83
2016,3,13,8,15,0.0,26.5,3.95,10.0,26.5,25.57,16.59
2016,3,13,8,30,0.0,31.0,3.9,10.0,31.0,29.93,20.3
2016,3,13,8,45,0.0,36.5,3.9,10.0,36.5,35.25,24.81
2016,3,13,9,0,0.0,42.0,3.9,10.0,42.0,40.57,29.29
2016,3,13,9,15,0.0,66.0,3.95,10.0,66.0,63.81,49.02
2016,3,13,9,30,0.0,90.0,4.0,10.0,90.0,87.1,68.57
2016,3,13,9,45,0.0,113.0,4.05,10.0,113.0,110.02,87.64
2016,3,13,10,0,0.0,136.0,4.1,10.0,136.0,133.05,106.62
2016,3,13,10,15,1.5,157.5,4.05,10.0,159.0,155.86,125.32
2016,3,13,10,30,3.0,179.0,4.0,10.0,182.0,178.76,143.95
2016,3,13,10,45,1.5,155.5,4.0,10.5,157.0,153.51,122.65
2016,3,13,11,0,0.0,132.0,4.0,11.0,132.0,128.61,101.76
2016,3,13,11,15,0.0,121.5,3.95,11.0,121.5,118.15,93.05
2016,3,13,11,30,0.0,111.0,3.9,11.0,111.0,107.76,84.4
2016,3,13,11,45,0.0,98.0,3.9,11.0,98.0,94.97,73.78
2016,3,13,12,0,0.0,85.0,3.9,11.0,85.0,82.31,63.27
2016,3,13,12,15,0.0,112.5,3.8,11.0,112.5,109.19,85.5
2016,3,13,12,30,0.0,140.0,3.7,11.0,140.0,136.21,107.69
2016,3,13,12,45,4.5,180.0,3.6,11.0,183.5,179.4,143.11
2016,3,13,13,0,9.0,220.0,3.5,11.0,227.0,222.49,178.08
2016,3,13,13,15,4.5,185.5,3.45,11.0,189.5,184.34,147.08
2016,3,13,13,30,0.0,151.0,3.4,11.0,152.0,146.73,116.42
2016,3,13,13,45,3.0,174.5,3.4,11.0,177.0,171.85,137.26
2016,3,13,14,0,6.0,198.0,3.4,11.0,202.0,196.7,157.71
2016,3,13,14,15,3.0,156.5,3.4,11.0,158.5,153.77,122.75
2016,3,13,14,30,0.0,115.0,3.4,11.0,115.0,111.35,87.91
2016,3,13,14,45,0.0,98.0,3.45,11.0,98.0,94.84,74.39
2016,3,13,15,0,0.0,81.0,3.5,11.0,81.0,78.36,60.77
2016,3,13,15,15,0.0,55.5,3.45,11.0,55.5,53.65,40.07
2016,3,13,15,30,0.0,30.0,3.4,11.0,30.0,28.98,19.17
2016,3,13,15,45,0.0,18.0,3.35,11.0,18.0,17.38,9.3
2016,3,13,16,0,0.0,6.0,3.3,11.0,6.0,5.79,0.0
2016,3,13,16,15,0.0,5.5,3.25,10.5,5.5,5.3,0.0
2016,3,13,16,30,0.0,5.0,3.2,10.0,5.0,4.82,0.0
2016,3,13,16,45,0.0,4.0,3.15,10.0,4.0,3.86,0.0
2016,3,13,17,0,0.0,3.0,3.1,10.0,3.0,2.89,0.0
2016,3,13,17,15,0.0,2.0,3.0,10.0,2.0,1.93,0.0
2016,3,13,17,30,0.0,1.0,2.9,10.0,1.0,0.96,0.0
2016,3,13,17,45,0.0,0.5,2.85,10.0,0.5,0.48,0.0
2016,3,13,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,67.5,21.0,2.8,7.0,28.0,45.35,16.17
2016,3,14,7,0,135.0,42.0,2.8,7.0,56.0,98.21,73.08
2016,3,14,7,15,199.0,60.5,2.75,7.0,94.5,148.86,118.88
2016,3,14,7,30,263.0,79.0,2.7,7.0,133.0,205.88,169.91
2016,3,14,7,45,310.0,95.5,2.7,7.5,176.5,264.87,221.77
2016,3,14,8,0,357.0,112.0,2.7,8.0,220.0,322.08,270.95
2016,3,14,8,15,408.5,118.5,2.65,8.0,262.5,374.11,315.34
2016,3,14,8,30,460.0,125.0,2.6,8.0,305.0,429.7,361.63
2016,3,14,8,45,508.0,131.5,2.6,8.5,353.5,486.12,406.84
2016,3,14,9,0,556.0,138.0,2.6,9.0,402.0,544.85,452.69
2016,3,14,9,15,607.0,137.0,2.55,9.0,449.5,603.19,497.91
2016,3,14,9,30,658.0,136.0,2.5,9.0,497.0,659.32,540.57
2016,3,14,9,45,650.5,151.5,2.5,9.5,529.5,688.8,560.27
2016,3,14,10,0,643.0,167.0,2.5,10.0,562.0,715.4,577.65
2016,3,14,10,15,605.5,191.5,2.5,10.0,579.0,723.88,581.72
2016,3,14,10,30,568.0,216.0,2.5,10.0,596.0,725.66,581.05
2016,3,14,10,45,520.0,244.5,2.5,10.0,602.0,722.42,576.33
2016,3,14,11,0,472.0,273.0,2.5,10.0,608.0,715.46,568.96
2016,3,14,11,15,335.5,318.5,2.45,10.0,559.5,638.6,507.49
2016,3,14,11,30,199.0,364.0,2.4,10.0,511.0,558.81,443.33
2016,3,14,11,45,351.5,324.0,2.4,10.5,588.0,655.52,519.67
2016,3,14,12,0,504.0,284.0,2.4,11.0,665.0,749.88,590.76
2016,3,14,12,15,709.0,200.0,2.45,11.0,737.0,835.35,656.83
2016,3,14,12,30,914.0,116.0,2.5,11.0,809.0,904.28,705.24
2016,3,14,12,45,899.5,121.5,2.6,11.0,799.5,882.52,690.22
2016,3,14,13,0,885.0,127.0,2.7,11.0,790.0,861.46,676.55
2016,3,14,13,15,880.0,126.5,2.75,11.0,775.0,835.23,658.75
2016,3,14,13,30,875.0,126.0,2.8,11.0,760.0,806.2,638.91
