Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,13,45,862.5,126.5,2.9,11.0,736.5,770.01,614.03
2016,3,14,14,0,850.0,127.0,3.0,11.0,713.0,731.82,587.29
2016,3,14,14,15,839.0,125.0,3.05,10.5,683.0,690.34,557.03
2016,3,14,14,30,828.0,123.0,3.1,10.0,653.0,647.25,524.74
2016,3,14,14,45,810.0,121.5,3.15,10.0,616.0,599.19,486.76
2016,3,14,15,0,792.0,120.0,3.2,10.0,579.0,550.6,447.43
2016,3,14,15,15,693.0,130.0,3.2,10.0,511.5,472.05,383.29
2016,3,14,15,30,594.0,140.0,3.2,10.0,444.0,401.84,325.01
2016,3,14,15,45,627.5,117.5,3.2,10.0,411.5,361.33,289.15
2016,3,14,16,0,661.0,95.0,3.2,10.0,379.0,316.52,248.05
2016,3,14,16,15,636.0,94.0,3.2,9.5,341.0,270.94,206.54
2016,3,14,16,30,611.0,93.0,3.2,9.0,303.0,227.29,166.43
2016,3,14,16,45,559.5,84.0,3.2,8.5,253.0,173.64,119.8
2016,3,14,17,0,508.0,75.0,3.2,8.0,203.0,125.53,80.36
2016,3,14,17,15,423.5,64.5,3.15,7.5,154.5,79.76,48.74
2016,3,14,17,30,339.0,54.0,3.1,7.0,106.0,42.4,32.58
2016,3,14,17,45,169.5,40.5,3.05,7.0,66.5,31.42,21.65
2016,3,14,18,0,0.0,27.0,3.0,7.0,27.0,24.53,3.85
2016,3,14,18,15,0.0,13.5,2.95,7.0,13.5,13.27,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,187.0,17.0,2.3,6.5,38.0,78.44,38.12
2016,3,15,7,0,374.0,34.0,2.3,7.0,76.0,170.99,128.45
2016,3,15,7,15,470.5,43.0,2.25,7.5,124.0,236.65,188.49
2016,3,15,7,30,567.0,52.0,2.2,8.0,172.0,311.86,255.44
2016,3,15,7,45,630.5,57.5,2.2,8.5,224.0,376.23,312.3
2016,3,15,8,0,694.0,63.0,2.2,9.0,276.0,443.39,369.56
2016,3,15,8,15,732.5,67.5,2.2,9.5,327.0,501.9,417.84
2016,3,15,8,30,771.0,72.0,2.2,10.0,378.0,561.92,465.56
2016,3,15,8,45,800.5,75.0,2.2,10.5,427.0,615.5,506.66
2016,3,15,9,0,830.0,78.0,2.2,11.0,476.0,669.04,545.86
2016,3,15,9,15,849.0,80.5,2.2,11.0,520.0,714.04,577.56
2016,3,15,9,30,868.0,83.0,2.2,11.0,564.0,753.03,604.43
2016,3,15,9,45,883.0,85.0,2.2,11.5,603.0,790.99,629.13
2016,3,15,10,0,898.0,87.0,2.2,12.0,642.0,826.74,651.91
2016,3,15,10,15,907.5,88.5,2.2,12.0,674.5,854.91,670.29
2016,3,15,10,30,917.0,90.0,2.2,12.0,707.0,880.18,686.65
2016,3,15,10,45,924.0,91.0,2.25,12.5,732.0,899.66,698.2
2016,3,15,11,0,931.0,92.0,2.3,13.0,757.0,915.86,707.57
2016,3,15,11,15,935.0,93.0,2.3,13.0,775.0,926.02,713.69
2016,3,15,11,30,939.0,94.0,2.3,13.0,793.0,932.66,717.58
2016,3,15,11,45,940.0,95.0,2.35,13.5,802.0,933.06,716.53
2016,3,15,12,0,941.0,96.0,2.4,14.0,811.0,929.87,713.21
2016,3,15,12,15,941.5,96.0,2.45,14.0,813.0,921.58,707.87
2016,3,15,12,30,942.0,96.0,2.5,14.0,815.0,909.75,700.24
2016,3,15,12,45,941.0,95.0,2.6,14.0,808.5,892.11,689.1
2016,3,15,13,0,940.0,94.0,2.7,14.0,802.0,871.1,675.64
2016,3,15,13,15,936.5,93.5,2.8,14.0,787.5,845.35,658.79
2016,3,15,13,30,933.0,93.0,2.9,14.0,773.0,816.55,639.7
2016,3,15,13,45,926.0,92.0,3.0,14.0,750.5,781.73,616.11
2016,3,15,14,0,919.0,91.0,3.1,14.0,728.0,744.4,590.47
2016,3,15,14,15,910.0,89.5,3.15,14.0,698.5,702.88,561.18
2016,3,15,14,30,901.0,88.0,3.2,14.0,669.0,659.4,527.96
2016,3,15,14,45,889.5,86.0,3.25,14.0,633.0,612.19,491.07
2016,3,15,15,0,878.0,84.0,3.3,14.0,597.0,563.69,452.18
2016,3,15,15,15,861.0,81.5,3.3,13.5,555.0,510.9,409.48
2016,3,15,15,30,844.0,79.0,3.3,13.0,513.0,456.88,364.44
2016,3,15,15,45,820.5,76.0,3.35,13.0,466.5,400.49,315.56
2016,3,15,16,0,797.0,73.0,3.4,13.0,420.0,345.1,266.22
2016,3,15,16,15,765.5,69.5,3.4,12.5,370.5,288.21,215.27
2016,3,15,16,30,734.0,66.0,3.4,12.0,321.0,233.8,165.95
2016,3,15,16,45,684.5,61.0,3.45,11.5,269.5,177.53,116.64
2016,3,15,17,0,635.0,56.0,3.5,11.0,218.0,124.28,72.78
2016,3,15,17,15,559.5,49.0,3.5,10.5,168.0,74.75,38.89
2016,3,15,17,30,484.0,42.0,3.5,10.0,118.0,33.8,24.57
2016,3,15,17,45,350.5,31.0,3.5,9.5,75.0,23.36,14.58
2016,3,15,18,0,217.0,20.0,3.5,9.0,32.0,15.59,1.94
2016,3,15,18,15,108.5,10.0,3.45,9.0,16.0,9.83,0.0
2016,3,15,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,201.5,16.5,1.65,8.5,40.0,83.14,45.65
2016,3,16,7,0,403.0,33.0,1.6,9.0,80.0,180.66,135.51
2016,3,16,7,15,495.0,41.5,1.55,9.5,128.5,245.95,194.52
2016,3,16,7,30,587.0,50.0,1.5,10.0,177.0,320.29,259.85
2016,3,16,7,45,643.5,56.0,1.45,10.5,228.5,381.01,312.64
2016,3,16,8,0,700.0,62.0,1.4,11.0,280.0,448.22,368.49
2016,3,16,8,15,737.5,66.0,1.35,11.5,331.0,505.96,414.7
2016,3,16,8,30,775.0,70.0,1.3,12.0,382.0,565.12,460.12
2016,3,16,8,45,801.5,73.5,1.3,12.5,430.0,617.53,499.03
2016,3,16,9,0,828.0,77.0,1.3,13.0,478.0,669.69,535.7
2016,3,16,9,15,847.0,79.5,1.25,13.5,522.5,714.64,564.77
2016,3,16,9,30,866.0,82.0,1.2,14.0,567.0,753.6,588.92
2016,3,16,9,45,880.0,84.0,1.2,14.5,605.5,790.73,611.97
2016,3,16,10,0,894.0,86.0,1.2,15.0,644.0,825.6,633.13
2016,3,16,10,15,904.5,87.5,1.15,15.0,676.5,854.5,650.47
2016,3,16,10,30,915.0,89.0,1.1,15.0,709.0,880.55,665.78
2016,3,16,10,45,922.0,90.5,1.1,15.5,734.5,900.53,676.55
2016,3,16,11,0,929.0,92.0,1.1,16.0,760.0,917.22,685.22
2016,3,16,11,15,934.0,92.5,1.1,16.0,778.0,927.65,691.16
2016,3,16,11,30,939.0,93.0,1.1,16.0,796.0,934.57,694.99
2016,3,16,11,45,941.5,93.5,1.1,16.5,806.0,935.69,693.93
2016,3,16,12,0,944.0,94.0,1.1,17.0,816.0,933.22,690.73
2016,3,16,12,15,944.5,94.0,1.1,17.0,817.5,924.85,685.17
2016,3,16,12,30,945.0,94.0,1.1,17.0,819.0,912.93,677.49
2016,3,16,12,45,945.5,93.0,1.1,17.0,813.0,896.44,666.96
2016,3,16,13,0,946.0,92.0,1.1,17.0,807.0,876.52,654.28
2016,3,16,13,15,942.5,91.0,1.1,17.0,792.5,850.05,637.3
2016,3,16,13,30,939.0,90.0,1.1,17.0,778.0,820.51,618.31
2016,3,16,13,45,932.5,89.5,1.15,17.0,756.0,786.35,596.76
2016,3,16,14,0,926.0,89.0,1.2,17.0,734.0,749.6,573.2
2016,3,16,14,15,917.5,87.5,1.2,17.0,704.5,708.11,545.47
2016,3,16,14,30,909.0,86.0,1.2,17.0,675.0,664.59,514.11
2016,3,16,14,45,896.5,84.0,1.25,17.0,638.5,616.39,478.75
2016,3,16,15,0,884.0,82.0,1.3,17.0,602.0,566.98,441.35
2016,3,16,15,15,868.0,80.0,1.3,17.0,560.5,514.84,400.36
2016,3,16,15,30,852.0,78.0,1.3,17.0,519.0,461.32,357.02
2016,3,16,15,45,829.0,75.0,1.35,17.0,472.0,404.64,310.08
2016,3,16,16,0,806.0,72.0,1.4,17.0,425.0,348.91,262.41
2016,3,16,16,15,774.5,68.5,1.5,16.5,375.0,291.45,212.85
2016,3,16,16,30,743.0,65.0,1.6,16.0,325.0,236.46,164.52
2016,3,16,16,45,695.0,60.0,1.7,15.5,273.5,179.84,116.0
2016,3,16,17,0,647.0,55.0,1.8,15.0,222.0,128.17,74.18
2016,3,16,17,15,573.5,48.0,1.9,14.5,171.5,75.87,38.37
2016,3,16,17,30,500.0,41.0,2.0,14.0,121.0,33.97,24.33
2016,3,16,17,45,368.0,31.0,2.15,13.5,77.5,23.18,14.24
2016,3,16,18,0,236.0,21.0,2.3,13.0,34.0,16.4,3.5
2016,3,16,18,15,118.0,10.5,2.25,12.5,17.0,10.32,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,5.0,1.05,9.5,6.5,0.0,0.0
2016,3,17,6,30,139.0,10.0,1.1,10.0,13.0,40.22,0.0
2016,3,17,6,45,304.5,21.5,1.2,10.5,51.5,119.22,71.88
2016,3,17,7,0,470.0,33.0,1.3,11.0,90.0,204.04,152.59
2016,3,17,7,15,558.5,40.5,1.25,11.5,140.5,268.44,210.69
2016,3,17,7,30,647.0,48.0,1.2,12.0,191.0,343.97,276.33
2016,3,17,7,45,701.5,53.0,1.2,12.5,244.0,408.12,331.16
2016,3,17,8,0,756.0,58.0,1.2,13.0,297.0,476.06,386.76
2016,3,17,8,15,791.0,61.5,1.1,13.5,349.0,534.38,432.11
2016,3,17,8,30,826.0,65.0,1.0,14.0,401.0,593.8,476.15
2016,3,17,8,45,851.0,68.0,0.9,14.5,450.5,642.79,510.63
2016,3,17,9,0,876.0,71.0,0.8,15.0,500.0,695.04,544.22
2016,3,17,9,15,893.5,73.0,0.7,15.0,544.5,739.85,572.16
2016,3,17,9,30,911.0,75.0,0.6,15.0,589.0,783.0,598.22
2016,3,17,9,45,923.5,77.0,0.55,15.5,628.5,820.27,619.36
2016,3,17,10,0,936.0,79.0,0.5,16.0,668.0,855.04,638.47
2016,3,17,10,15,945.0,80.0,0.45,16.5,700.5,883.04,652.83
2016,3,17,10,30,954.0,81.0,0.4,17.0,733.0,907.99,665.13
2016,3,17,10,45,960.5,82.0,0.35,17.5,758.5,927.55,673.91
2016,3,17,11,0,967.0,83.0,0.3,18.0,784.0,943.66,680.6
2016,3,17,11,15,971.0,84.0,0.35,18.0,801.5,954.02,687.2
2016,3,17,11,30,975.0,85.0,0.4,18.0,819.0,960.7,691.77
2016,3,17,11,45,976.5,85.5,0.45,18.0,828.5,960.9,692.49
2016,3,17,12,0,978.0,86.0,0.5,18.0,838.0,957.36,691.12
2016,3,17,12,15,978.0,86.0,0.55,18.0,839.5,948.25,686.41
2016,3,17,12,30,978.0,86.0,0.6,18.0,841.0,935.48,679.55
2016,3,17,12,45,974.5,86.5,0.65,18.0,833.5,916.66,668.92
2016,3,17,13,0,971.0,87.0,0.7,18.0,826.0,894.43,656.16
2016,3,17,13,15,967.0,86.5,0.75,18.0,811.0,867.46,640.28
2016,3,17,13,30,963.0,86.0,0.8,18.0,796.0,837.36,622.26
2016,3,17,13,45,956.5,85.0,0.9,18.0,773.0,801.91,601.25
2016,3,17,14,0,950.0,84.0,1.0,18.0,750.0,763.81,578.04
2016,3,17,14,15,941.5,83.0,1.0,17.5,720.0,721.92,551.55
2016,3,17,14,30,933.0,82.0,1.0,17.0,690.0,677.92,521.59
2016,3,17,14,45,920.5,80.5,1.05,17.0,653.0,629.18,486.26
2016,3,17,15,0,908.0,79.0,1.1,17.0,616.0,579.15,448.81
2016,3,17,15,15,892.0,76.5,1.1,16.5,573.5,525.35,407.69
2016,3,17,15,30,876.0,74.0,1.1,16.0,531.0,471.14,364.71
2016,3,17,15,45,853.5,71.5,1.1,16.0,483.5,414.17,317.44
2016,3,17,16,0,831.0,69.0,1.1,16.0,436.0,356.4,268.12
2016,3,17,16,15,800.5,65.5,1.05,15.5,385.5,297.82,217.4
2016,3,17,16,30,770.0,62.0,1.0,15.0,335.0,241.56,167.85
2016,3,17,16,45,724.5,57.5,1.0,15.0,282.5,184.24,118.34
2016,3,17,17,0,679.0,53.0,1.0,15.0,230.0,131.56,75.38
2016,3,17,17,15,607.5,46.5,1.05,14.5,178.5,80.14,40.39
2016,3,17,17,30,536.0,40.0,1.1,14.0,127.0,34.43,19.43
2016,3,17,17,45,409.5,30.5,1.2,13.5,82.5,22.56,13.81
2016,3,17,18,0,283.0,21.0,1.3,13.0,38.0,16.23,4.43
2016,3,17,18,15,141.5,10.5,1.35,12.5,19.0,10.32,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,7.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,8.0,15.0,14.74,0.0
2016,3,18,6,45,198.0,27.0,2.15,8.5,52.0,97.23,62.65
2016,3,18,7,0,396.0,39.0,2.2,9.0,89.0,188.1,143.51
2016,3,18,7,15,484.0,47.5,2.15,9.5,137.5,252.49,201.68
2016,3,18,7,30,572.0,56.0,2.1,10.0,186.0,325.37,265.9
2016,3,18,7,45,618.5,64.0,2.1,10.5,236.0,385.45,318.27
2016,3,18,8,0,665.0,72.0,2.1,11.0,286.0,448.78,371.34
2016,3,18,8,15,725.5,67.0,2.1,11.0,336.5,505.99,418.91
2016,3,18,8,30,786.0,62.0,2.1,11.0,387.0,568.64,469.33
2016,3,18,8,45,808.0,74.5,2.1,11.5,442.5,629.15,514.8
2016,3,18,9,0,830.0,87.0,2.1,12.0,498.0,688.81,557.36
2016,3,18,9,15,849.0,90.0,2.05,12.0,543.0,734.48,588.68
2016,3,18,9,30,868.0,93.0,2.0,12.0,588.0,778.65,618.47
2016,3,18,9,45,654.5,170.5,2.0,12.5,558.0,721.9,573.32
2016,3,18,10,0,441.0,248.0,2.0,13.0,528.0,643.79,509.36
2016,3,18,10,15,676.5,175.5,1.95,13.0,629.0,774.87,609.93
2016,3,18,10,30,912.0,103.0,1.9,13.0,730.0,899.78,694.94
2016,3,18,10,45,919.5,104.5,1.9,13.5,755.5,919.98,705.09
2016,3,18,11,0,927.0,106.0,1.9,14.0,781.0,936.91,714.21
2016,3,18,11,15,931.5,106.5,1.85,14.0,799.0,946.69,719.3
2016,3,18,11,30,936.0,107.0,1.8,14.0,817.0,952.95,722.21
2016,3,18,11,45,939.5,107.0,1.8,14.0,827.0,954.22,722.57
2016,3,18,12,0,943.0,107.0,1.8,14.0,837.0,951.88,720.71
2016,3,18,12,15,943.0,107.0,1.8,14.0,838.0,942.86,714.54
2016,3,18,12,30,943.0,107.0,1.8,14.0,839.0,930.31,706.19
2016,3,18,12,45,941.5,106.5,1.85,14.0,832.5,912.47,695.0
2016,3,18,13,0,940.0,106.0,1.9,14.0,826.0,891.28,681.59
2016,3,18,13,15,936.0,105.0,1.95,14.0,810.5,864.31,664.2
2016,3,18,13,30,932.0,104.0,2.0,14.0,795.0,834.32,644.68
2016,3,18,13,45,925.0,103.0,2.05,14.0,772.0,799.23,621.42
2016,3,18,14,0,918.0,102.0,2.1,14.0,749.0,761.62,596.18
2016,3,18,14,15,908.5,100.5,2.1,13.5,718.5,719.5,568.05
2016,3,18,14,30,899.0,99.0,2.1,13.0,688.0,675.46,536.04
2016,3,18,14,45,883.5,97.5,2.1,13.0,650.5,626.14,498.23
2016,3,18,15,0,868.0,96.0,2.1,13.0,613.0,575.69,458.57
2016,3,18,15,15,730.5,121.0,2.05,12.5,535.0,488.01,389.49
2016,3,18,15,30,593.0,146.0,2.0,12.0,457.0,411.96,328.56
2016,3,18,15,45,683.0,116.0,2.0,12.0,443.5,387.36,305.81
2016,3,18,16,0,773.0,86.0,2.0,12.0,430.0,354.15,273.66
2016,3,18,16,15,737.5,81.5,1.95,11.5,379.5,294.34,221.1
2016,3,18,16,30,702.0,77.0,1.9,11.0,329.0,239.03,171.75
2016,3,18,16,45,649.0,71.5,1.85,11.0,276.5,182.82,122.68
2016,3,18,17,0,596.0,66.0,1.8,11.0,224.0,132.17,80.91
2016,3,18,17,15,519.0,57.5,1.75,10.5,173.5,82.92,46.41
2016,3,18,17,30,442.0,49.0,1.7,10.0,123.0,42.54,26.76
2016,3,18,17,45,320.0,36.5,1.65,9.5,80.0,27.97,18.87
2016,3,18,18,0,198.0,24.0,1.6,9.0,37.0,18.97,7.25
2016,3,18,18,15,99.0,12.0,1.55,9.0,18.5,11.8,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,9.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,9.0,17.0,16.71,0.0
2016,3,19,6,45,188.5,29.0,0.8,9.5,54.0,98.25,65.66
2016,3,19,7,0,377.0,41.0,0.8,10.0,91.0,185.46,141.29
2016,3,19,7,15,463.0,50.0,0.85,10.0,138.5,249.07,197.95
2016,3,19,7,30,549.0,59.0,0.9,10.0,186.0,320.94,260.62
2016,3,19,7,45,606.5,65.0,0.95,10.0,237.0,383.16,314.21
2016,3,19,8,0,664.0,71.0,1.0,10.0,288.0,449.67,369.56
2016,3,19,8,15,701.0,75.5,1.0,10.0,338.0,506.31,415.14
2016,3,19,8,30,738.0,80.0,1.0,10.0,388.0,562.39,458.9
2016,3,19,8,45,769.0,82.0,1.0,10.5,436.5,614.86,497.67
2016,3,19,9,0,800.0,84.0,1.0,11.0,485.0,667.45,534.42
2016,3,19,9,15,819.5,87.0,1.0,11.0,528.5,712.45,564.95
2016,3,19,9,30,839.0,90.0,1.0,11.0,572.0,756.1,594.08
2016,3,19,9,45,857.5,90.5,1.0,11.5,611.0,789.66,614.61
2016,3,19,10,0,876.0,91.0,1.0,12.0,650.0,825.93,636.86
2016,3,19,10,15,604.5,200.5,1.05,12.0,595.0,743.05,576.67
2016,3,19,10,30,333.0,310.0,1.1,12.0,540.0,626.34,486.63
2016,3,19,10,45,303.5,329.0,1.2,12.5,545.0,624.35,484.75
2016,3,19,11,0,274.0,348.0,1.3,13.0,550.0,620.25,480.11
2016,3,19,11,15,256.5,360.5,1.35,13.0,552.5,618.01,477.79
2016,3,19,11,30,239.0,373.0,1.4,13.0,555.0,606.07,468.67
2016,3,19,11,45,302.0,363.0,1.45,13.5,596.0,657.41,506.55
2016,3,19,12,0,365.0,353.0,1.5,14.0,637.0,698.93,536.48
2016,3,19,12,15,360.0,355.0,1.5,14.0,636.0,691.17,530.24
2016,3,19,12,30,355.0,357.0,1.5,14.0,635.0,682.05,523.59
2016,3,19,12,45,313.0,364.5,1.55,14.0,607.5,645.91,497.15
2016,3,19,13,0,271.0,372.0,1.6,14.0,580.0,609.95,470.81
2016,3,19,13,15,327.0,350.0,1.6,14.0,596.5,623.55,482.7
2016,3,19,13,30,383.0,328.0,1.6,14.0,613.0,633.49,491.35
2016,3,19,13,45,263.5,336.5,1.6,14.0,530.0,538.43,419.41
2016,3,19,14,0,144.0,345.0,1.6,14.0,447.0,446.55,349.14
2016,3,19,14,15,121.0,326.5,1.6,13.5,410.0,405.17,318.93
2016,3,19,14,30,98.0,308.0,1.6,13.0,373.0,363.29,287.55
2016,3,19,14,45,60.0,267.0,1.65,13.0,306.0,295.14,234.66
2016,3,19,15,0,22.0,226.0,1.7,13.0,239.0,230.09,183.36
2016,3,19,15,15,42.5,226.0,1.7,12.5,249.0,238.87,191.5
2016,3,19,15,30,63.0,226.0,1.7,12.0,259.0,244.67,196.77
2016,3,19,15,45,51.0,202.0,1.7,12.0,227.5,212.66,171.1
2016,3,19,16,0,39.0,178.0,1.7,12.0,196.0,182.07,146.51
2016,3,19,16,15,22.5,152.0,1.6,11.5,162.0,151.0,121.63
2016,3,19,16,30,6.0,126.0,1.5,11.0,128.0,120.93,97.42
2016,3,19,16,45,342.0,90.0,1.45,10.5,181.5,143.49,102.91
2016,3,19,17,0,678.0,54.0,1.4,10.0,235.0,135.02,79.98
2016,3,19,17,15,607.5,47.5,1.3,9.5,183.5,83.43,43.44
2016,3,19,17,30,537.0,41.0,1.2,9.0,132.0,37.44,20.87
2016,3,19,17,45,414.0,31.5,1.15,9.0,87.0,23.13,14.75
2016,3,19,18,0,291.0,22.0,1.1,9.0,42.0,16.86,6.48
2016,3,19,18,15,145.5,11.0,1.05,8.5,21.0,10.81,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,3.15,9.0,6.5,6.39,0.0
2016,3,20,6,30,0.0,13.0,3.2,9.0,13.0,12.55,0.0
2016,3,20,6,45,62.0,31.5,3.25,9.0,40.0,55.84,37.23
2016,3,20,7,0,124.0,50.0,3.3,9.0,67.0,105.08,81.04
2016,3,20,7,15,154.5,70.5,3.35,9.0,101.0,146.29,118.21
2016,3,20,7,30,185.0,91.0,3.4,9.0,135.0,190.22,157.42
2016,3,20,7,45,202.0,112.0,3.5,9.5,170.5,230.71,192.75
2016,3,20,8,0,219.0,133.0,3.6,10.0,206.0,272.35,228.12
2016,3,20,8,15,231.5,153.5,3.65,10.0,241.5,311.78,261.18
2016,3,20,8,30,244.0,174.0,3.7,10.0,277.0,351.66,293.92
2016,3,20,8,45,122.0,97.5,3.75,10.5,149.0,191.4,159.63
2016,3,20,9,0,0.0,21.0,3.8,11.0,21.0,20.28,11.7
2016,3,20,9,15,0.0,34.0,3.8,11.0,34.0,32.85,22.41
2016,3,20,9,30,0.0,47.0,3.8,11.0,47.0,45.43,33.01
2016,3,20,9,45,1.0,109.5,3.8,11.5,110.0,107.21,84.64
2016,3,20,10,0,2.0,172.0,3.8,12.0,173.0,170.98,136.72
2016,3,20,10,15,1.0,122.5,3.7,12.0,123.0,120.1,94.6
2016,3,20,10,30,0.0,73.0,3.6,12.0,73.0,70.65,53.55
2016,3,20,10,45,0.0,55.0,3.55,12.0,55.0,53.22,38.98
2016,3,20,11,0,0.0,37.0,3.5,12.0,37.0,35.8,24.39
2016,3,20,11,15,0.0,41.0,3.45,12.0,41.0,39.67,27.61
2016,3,20,11,30,0.0,45.0,3.4,12.0,45.0,43.55,30.82
2016,3,20,11,45,0.0,44.0,3.35,12.5,44.0,42.59,29.93
2016,3,20,12,0,0.0,43.0,3.3,13.0,43.0,41.62,29.05
2016,3,20,12,15,0.0,40.0,3.15,12.5,40.0,38.71,26.69
2016,3,20,12,30,0.0,37.0,3.0,12.0,37.0,35.81,24.33
2016,3,20,12,45,0.0,48.5,2.95,12.0,48.5,46.95,33.62
2016,3,20,13,0,0.0,60.0,2.9,12.0,60.0,58.09,42.89
2016,3,20,13,15,0.0,51.0,2.75,12.0,51.0,49.36,35.66
2016,3,20,13,30,0.0,42.0,2.6,12.0,42.0,40.64,28.43
2016,3,20,13,45,0.0,85.0,2.5,12.0,85.0,82.3,63.13
2016,3,20,14,0,0.0,128.0,2.4,12.0,128.0,124.07,97.57
2016,3,20,14,15,9.5,185.5,2.35,12.0,192.0,186.38,148.67
2016,3,20,14,30,19.0,243.0,2.3,12.0,256.0,247.64,198.11
2016,3,20,14,45,115.0,260.5,2.25,12.0,330.5,323.52,260.21
2016,3,20,15,0,211.0,278.0,2.2,12.0,405.0,386.45,310.22
2016,3,20,15,15,306.0,241.0,2.15,12.0,411.0,388.25,311.68
2016,3,20,15,30,401.0,204.0,2.1,12.0,417.0,380.03,304.27
2016,3,20,15,45,601.5,142.0,2.05,12.0,430.0,381.64,302.3
2016,3,20,16,0,802.0,80.0,2.0,12.0,443.0,361.72,279.64
2016,3,20,16,15,771.0,76.0,1.9,11.5,392.5,303.76,228.19
2016,3,20,16,30,740.0,72.0,1.8,11.0,342.0,248.26,178.32
2016,3,20,16,45,689.0,68.0,1.75,11.0,289.5,189.65,126.91
2016,3,20,17,0,638.0,64.0,1.7,11.0,237.0,138.13,84.02
2016,3,20,17,15,565.5,56.5,1.6,10.5,185.5,87.39,47.96
2016,3,20,17,30,493.0,49.0,1.5,10.0,134.0,44.98,26.96
2016,3,20,17,45,373.5,37.5,1.45,10.0,89.0,28.51,19.44
2016,3,20,18,0,254.0,26.0,1.4,10.0,44.0,20.57,9.71
2016,3,20,18,15,127.0,13.0,1.35,9.5,22.0,12.78,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,10.0,0.5,0.49,0.0
2016,3,21,6,30,0.0,1.0,3.3,10.0,1.0,0.96,0.0
2016,3,21,6,45,0.0,4.5,3.45,10.0,4.5,4.33,0.0
2016,3,21,7,0,0.0,8.0,3.6,10.0,8.0,7.71,0.9
2016,3,21,7,15,0.0,12.0,3.65,10.0,12.0,11.57,4.34
2016,3,21,7,30,0.0,16.0,3.7,10.0,16.0,15.43,7.77
2016,3,21,7,45,0.0,20.5,3.75,10.0,20.5,19.78,11.57
2016,3,21,8,0,0.0,25.0,3.8,10.0,25.0,24.12,15.33
2016,3,21,8,15,0.0,20.0,3.8,10.0,20.0,19.3,11.1
2016,3,21,8,30,0.0,15.0,3.8,10.0,15.0,14.48,6.88
2016,3,21,8,45,0.0,15.5,3.8,10.5,15.5,14.96,7.24
2016,3,21,9,0,0.0,16.0,3.8,11.0,16.0,15.45,7.59
2016,3,21,9,15,0.0,53.5,3.8,11.0,53.5,51.72,38.43
2016,3,21,9,30,0.0,91.0,3.8,11.0,91.0,88.06,68.91
2016,3,21,9,45,0.0,102.0,3.8,11.5,102.0,98.93,77.63
2016,3,21,10,0,0.0,113.0,3.8,12.0,113.0,109.83,86.32
2016,3,21,10,15,0.0,67.5,3.8,12.0,67.5,65.31,49.19
2016,3,21,10,30,0.0,22.0,3.8,12.0,22.0,21.27,12.26
2016,3,21,10,45,0.0,34.5,3.85,12.0,34.5,33.37,22.4
2016,3,21,11,0,0.0,47.0,3.9,12.0,47.0,45.48,32.48
2016,3,21,11,15,0.0,77.5,3.9,12.0,77.5,75.04,57.01
2016,3,21,11,30,0.0,108.0,3.9,12.0,108.0,104.82,81.5
2016,3,21,11,45,0.0,68.0,3.95,12.0,68.0,65.85,49.27
2016,3,21,12,0,0.0,28.0,4.0,12.0,28.0,27.09,17.03
2016,3,21,12,15,0.0,28.0,4.0,12.0,28.0,27.1,17.04
2016,3,21,12,30,0.0,28.0,4.0,12.0,28.0,27.1,17.04
2016,3,21,12,45,130.5,204.5,4.0,12.0,306.0,320.13,260.49
2016,3,21,13,0,261.0,381.0,4.0,12.0,584.0,611.76,486.27
2016,3,21,13,15,264.0,371.5,4.0,12.0,573.5,595.55,472.8
2016,3,21,13,30,267.0,362.0,4.0,12.0,563.0,578.35,460.18
2016,3,21,13,45,166.5,344.0,4.0,12.0,468.5,469.84,375.2
2016,3,21,14,0,66.0,326.0,4.0,12.0,374.0,368.61,294.48
2016,3,21,14,15,36.5,262.5,3.95,11.5,289.0,282.02,226.46
2016,3,21,14,30,7.0,199.0,3.9,11.0,204.0,197.25,158.26
2016,3,21,14,45,3.5,166.0,3.9,11.0,168.5,162.66,130.33
2016,3,21,15,0,0.0,133.0,3.9,11.0,133.0,128.56,102.44
2016,3,21,15,15,2.5,153.0,3.85,10.5,154.5,148.85,119.83
2016,3,21,15,30,5.0,173.0,3.8,10.0,176.0,168.53,136.72
2016,3,21,15,45,360.0,139.5,3.8,10.0,304.0,280.46,227.57
2016,3,21,16,0,715.0,106.0,3.8,10.0,432.0,355.4,280.57
2016,3,21,16,15,679.0,100.5,3.7,10.0,381.5,298.75,229.33
2016,3,21,16,30,643.0,95.0,3.6,10.0,331.0,245.27,180.91
2016,3,21,16,45,599.5,86.0,3.55,10.0,280.5,190.53,132.47
2016,3,21,17,0,556.0,77.0,3.5,10.0,230.0,140.4,90.15
2016,3,21,17,15,478.5,67.5,3.4,9.5,179.5,92.08,55.32
2016,3,21,17,30,401.0,58.0,3.3,9.0,129.0,52.83,34.32
2016,3,21,17,45,280.0,44.5,3.25,9.0,86.0,34.0,24.4
2016,3,21,18,0,159.0,31.0,3.2,9.0,43.0,24.3,13.13
2016,3,21,18,15,79.5,15.5,3.15,8.5,21.5,15.24,0.0
2016,3,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,73.0,10.0,2.55,6.5,13.5,23.41,0.0
2016,3,22,6,30,146.0,20.0,2.6,7.0,27.0,63.69,7.4
2016,3,22,6,45,288.0,32.5,2.65,7.5,68.0,133.93,96.57
2016,3,22,7,0,430.0,45.0,2.7,8.0,109.0,212.69,166.6
2016,3,22,7,15,514.0,53.5,2.7,8.0,159.5,278.86,226.84
2016,3,22,7,30,598.0,62.0,2.7,8.0,210.0,352.93,292.78
2016,3,22,7,45,654.5,67.0,2.75,8.0,263.0,416.57,348.83
2016,3,22,8,0,711.0,72.0,2.8,8.0,316.0,484.26,406.53
2016,3,22,8,15,746.5,76.5,2.75,8.0,368.0,540.42,453.04
2016,3,22,8,30,782.0,81.0,2.7,8.0,420.0,599.97,500.71
2016,3,22,8,45,812.5,82.5,2.7,8.5,469.5,653.51,541.62
2016,3,22,9,0,843.0,84.0,2.7,9.0,519.0,706.99,579.65
2016,3,22,9,15,861.5,86.5,2.7,9.0,563.5,752.2,611.6
2016,3,22,9,30,880.0,89.0,2.7,9.0,608.0,791.19,638.56
2016,3,22,9,45,898.0,89.5,2.7,9.5,648.0,830.18,664.1
2016,3,22,10,0,916.0,90.0,2.7,10.0,688.0,867.05,687.76
2016,3,22,10,15,925.5,91.5,2.7,10.0,720.5,895.38,706.38
2016,3,22,10,30,935.0,93.0,2.7,10.0,753.0,920.72,722.92
2016,3,22,10,45,945.0,92.5,2.75,10.5,779.0,941.13,735.12
2016,3,22,11,0,955.0,92.0,2.8,11.0,805.0,958.24,745.1
2016,3,22,11,15,959.5,92.5,2.85,11.0,823.0,968.06,751.48
2016,3,22,11,30,964.0,93.0,2.9,11.0,841.0,974.26,755.56
2016,3,22,11,45,611.0,239.5,2.95,11.0,716.0,817.39,642.89
2016,3,22,12,0,258.0,386.0,3.0,11.0,591.0,640.41,503.5
2016,3,22,12,15,615.0,239.0,3.1,11.0,727.0,807.79,639.23
2016,3,22,12,30,972.0,92.0,3.2,11.0,863.0,949.96,741.75
2016,3,22,12,45,970.5,92.0,3.3,11.0,856.0,931.99,728.7
2016,3,22,13,0,969.0,92.0,3.4,11.0,849.0,910.57,714.66
2016,3,22,13,15,965.5,91.0,3.45,11.0,834.0,883.12,695.99
2016,3,22,13,30,962.0,90.0,3.5,11.0,819.0,852.55,675.04
2016,3,22,13,45,959.0,88.0,3.6,11.5,796.5,818.35,650.43
2016,3,22,14,0,956.0,86.0,3.7,12.0,774.0,781.3,623.61
2016,3,22,14,15,948.0,85.0,3.7,11.5,744.0,739.16,594.62
2016,3,22,14,30,940.0,84.0,3.7,11.0,714.0,694.88,562.64
2016,3,22,14,45,930.5,81.5,3.75,11.0,677.5,646.28,524.47
2016,3,22,15,0,921.0,79.0,3.8,11.0,641.0,596.16,484.07
2016,3,22,15,15,906.0,77.0,3.75,11.0,598.0,542.41,439.42
2016,3,22,15,30,891.0,75.0,3.7,11.0,555.0,488.14,393.1
2016,3,22,15,45,871.5,72.0,3.7,11.0,507.5,430.79,343.11
2016,3,22,16,0,852.0,69.0,3.7,11.0,460.0,373.94,292.15
2016,3,22,16,15,823.0,66.0,3.65,10.5,408.5,313.03,237.36
2016,3,22,16,30,794.0,63.0,3.6,10.0,357.0,256.01,185.06
2016,3,22,16,45,752.5,58.5,3.55,10.0,304.0,197.6,132.31
2016,3,22,17,0,711.0,54.0,3.5,10.0,251.0,143.37,85.78
2016,3,22,17,15,645.5,48.0,3.4,9.5,198.5,90.32,47.12
2016,3,22,17,30,580.0,42.0,3.3,9.0,146.0,44.78,24.28
2016,3,22,17,45,465.0,33.5,3.25,8.5,99.0,24.45,16.07
2016,3,22,18,0,350.0,25.0,3.2,8.0,52.0,19.22,9.65
2016,3,22,18,15,175.0,12.5,3.15,8.0,26.0,12.29,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,16.0,2.25,5.5,16.0,15.73,0.0
2016,3,23,6,30,0.0,32.0,2.2,6.0,32.0,35.97,9.52
2016,3,23,6,45,248.0,37.0,2.2,6.5,75.0,127.5,93.77
2016,3,23,7,0,496.0,42.0,2.2,7.0,118.0,234.33,184.53
2016,3,23,7,15,574.0,49.5,2.1,7.5,170.0,300.59,244.63
2016,3,23,7,30,652.0,57.0,2.0,8.0,222.0,374.1,309.22
2016,3,23,7,45,701.0,62.5,1.9,8.5,275.5,435.28,361.77
2016,3,23,8,0,750.0,68.0,1.8,9.0,329.0,501.92,416.4
2016,3,23,8,15,609.0,105.5,1.75,9.5,338.5,495.9,410.28
2016,3,23,8,30,468.0,143.0,1.7,10.0,348.0,470.08,387.69
2016,3,23,8,45,666.0,112.5,1.7,11.0,440.0,593.05,484.38
2016,3,23,9,0,864.0,82.0,1.7,12.0,532.0,722.81,578.95
2016,3,23,9,15,881.5,85.0,1.65,12.0,576.5,764.09,605.47
2016,3,23,9,30,899.0,88.0,1.6,12.0,621.0,807.98,634.28
2016,3,23,9,45,748.0,144.0,1.6,12.5,607.0,780.15,611.39
2016,3,23,10,0,597.0,200.0,1.6,13.0,593.0,732.05,573.34
2016,3,23,10,15,617.0,205.5,1.65,13.0,628.5,766.93,598.59
2016,3,23,10,30,637.0,211.0,1.7,13.0,664.0,800.14,621.6
2016,3,23,10,45,793.5,155.5,1.75,13.5,739.0,883.4,678.4
2016,3,23,11,0,950.0,100.0,1.8,14.0,814.0,965.41,731.61
2016,3,23,11,15,954.0,100.5,1.9,14.0,831.0,974.63,737.39
2016,3,23,11,30,958.0,101.0,2.0,14.0,848.0,980.25,741.75
2016,3,23,11,45,957.5,103.0,2.15,14.5,857.0,979.75,741.36
2016,3,23,12,0,957.0,105.0,2.3,15.0,866.0,975.57,738.6
2016,3,23,12,15,957.0,105.0,2.4,15.0,867.0,966.09,733.18
2016,3,23,12,30,957.0,105.0,2.5,15.0,868.0,953.02,725.43
2016,3,23,12,45,943.0,111.0,2.65,15.0,857.5,930.63,711.78
2016,3,23,13,0,929.0,117.0,2.8,15.0,847.0,905.23,696.0
2016,3,23,13,15,924.5,116.5,2.9,14.5,831.5,878.19,679.82
2016,3,23,13,30,920.0,116.0,3.0,14.0,816.0,848.21,661.38
2016,3,23,13,45,908.5,117.0,3.1,14.0,791.5,811.64,636.78
2016,3,23,14,0,897.0,118.0,3.2,14.0,767.0,772.88,610.37
2016,3,23,14,15,887.0,116.0,3.25,13.5,736.0,731.4,582.34
2016,3,23,14,30,877.0,114.0,3.3,13.0,705.0,686.51,549.48
2016,3,23,14,45,861.0,112.5,3.35,13.0,667.0,636.92,511.15
2016,3,23,15,0,845.0,111.0,3.4,13.0,629.0,586.55,471.24
2016,3,23,15,15,605.5,163.5,3.4,13.0,521.5,471.99,379.22
2016,3,23,15,30,366.0,216.0,3.4,13.0,414.0,376.76,302.17
2016,3,23,15,45,558.0,157.5,3.4,13.0,430.0,380.62,302.89
2016,3,23,16,0,750.0,99.0,3.4,13.0,446.0,364.08,283.57
2016,3,23,16,15,532.0,119.5,3.4,12.5,351.5,273.42,210.17
2016,3,23,16,30,314.0,140.0,3.4,12.0,257.0,206.79,158.69
2016,3,23,16,45,446.5,108.0,3.4,11.5,248.0,182.42,131.36
2016,3,23,17,0,579.0,76.0,3.4,11.0,239.0,144.64,92.38
2016,3,23,17,15,505.0,67.0,3.35,10.5,188.0,95.42,56.53
2016,3,23,17,30,431.0,58.0,3.3,10.0,137.0,54.83,34.46
2016,3,23,17,45,309.5,45.0,3.25,10.0,92.0,34.21,24.6
2016,3,23,18,0,188.0,32.0,3.2,10.0,47.0,24.96,14.46
2016,3,23,18,15,94.0,16.0,3.15,9.5,23.5,15.73,0.0
2016,3,23,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,15,77.0,11.0,2.6,7.5,15.5,25.68,0.0
2016,3,24,6,30,154.0,22.0,2.6,8.0,31.0,70.46,29.59
2016,3,24,6,45,249.5,38.5,2.65,8.5,70.5,130.44,96.27
2016,3,24,7,0,345.0,55.0,2.7,9.0,110.0,195.97,154.69
2016,3,24,7,15,424.5,66.5,2.7,9.5,159.0,259.0,210.94
2016,3,24,7,30,504.0,78.0,2.7,10.0,208.0,331.82,274.33
2016,3,24,7,45,533.5,92.5,2.75,10.5,257.0,388.08,322.63
2016,3,24,8,0,563.0,107.0,2.8,11.0,306.0,446.03,370.64
2016,3,24,8,15,603.5,114.5,2.8,11.0,356.5,504.58,418.41
2016,3,24,8,30,644.0,122.0,2.8,11.0,407.0,564.98,466.33
2016,3,24,8,45,666.5,130.5,2.8,11.5,454.0,615.62,504.4
2016,3,24,9,0,689.0,139.0,2.8,12.0,501.0,665.95,541.23
2016,3,24,9,15,712.0,144.0,2.75,12.0,545.0,712.24,575.03
2016,3,24,9,30,735.0,149.0,2.7,12.0,589.0,757.63,606.88
2016,3,24,9,45,766.5,145.5,2.7,12.5,630.5,799.36,634.41
2016,3,24,10,0,798.0,142.0,2.7,13.0,672.0,839.9,660.71
2016,3,24,10,15,810.5,145.0,2.7,13.0,704.5,866.36,677.96
2016,3,24,10,30,823.0,148.0,2.7,13.0,737.0,893.78,695.97
2016,3,24,10,45,824.5,153.5,2.75,13.5,760.5,911.29,706.12
2016,3,24,11,0,826.0,159.0,2.8,14.0,784.0,925.6,714.19
2016,3,24,11,15,831.5,160.5,2.85,14.0,801.5,936.1,721.06
2016,3,24,11,30,837.0,162.0,2.9,14.0,819.0,943.36,725.87
2016,3,24,11,45,841.5,162.0,2.95,14.5,828.5,944.87,725.51
2016,3,24,12,0,846.0,162.0,3.0,15.0,838.0,943.06,723.04
2016,3,24,12,15,846.5,161.5,3.05,15.0,839.0,933.82,716.96
2016,3,24,12,30,847.0,161.0,3.1,15.0,840.0,921.35,708.8
2016,3,24,12,45,878.5,142.0,3.15,15.0,841.0,913.36,703.88
2016,3,24,13,0,910.0,123.0,3.2,15.0,842.0,897.57,693.56
2016,3,24,13,15,906.0,122.0,3.25,15.0,826.5,870.78,675.6
2016,3,24,13,30,902.0,121.0,3.3,15.0,811.0,841.09,655.61
2016,3,24,13,45,892.0,121.5,3.35,15.5,787.5,805.58,630.19
2016,3,24,14,0,882.0,122.0,3.4,16.0,764.0,769.55,604.32
2016,3,24,14,15,872.5,120.0,3.45,15.5,733.5,727.25,575.63
2016,3,24,14,30,863.0,118.0,3.5,15.0,703.0,683.16,543.54
2016,3,24,14,45,839.5,120.0,3.6,15.0,664.5,632.97,504.95
2016,3,24,15,0,816.0,122.0,3.7,15.0,626.0,582.65,465.32
2016,3,24,15,15,798.0,118.5,3.75,14.5,583.0,530.04,423.66
2016,3,24,15,30,780.0,115.0,3.8,14.0,540.0,476.18,379.73
2016,3,24,15,45,758.0,109.5,3.85,14.0,493.5,420.11,332.06
2016,3,24,16,0,736.0,104.0,3.9,14.0,447.0,365.1,284.01
2016,3,24,16,15,703.0,98.0,3.95,13.5,396.5,307.54,233.58
2016,3,24,16,30,670.0,92.0,4.0,13.0,346.0,252.8,184.85
2016,3,24,16,45,639.5,82.0,4.05,12.5,295.5,197.94,136.25
2016,3,24,17,0,609.0,72.0,4.1,12.0,245.0,146.16,92.06
2016,3,24,17,15,541.0,63.5,4.05,11.5,194.0,96.01,55.22
