Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,17,30,473.0,55.0,4.0,11.0,143.0,53.71,32.16
2016,3,24,17,45,373.0,42.0,4.0,11.0,98.0,31.93,22.54
2016,3,24,18,0,273.0,29.0,4.0,11.0,53.0,22.72,12.88
2016,3,24,18,15,136.5,14.5,3.95,10.5,26.5,14.25,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,91.0,12.5,4.0,7.0,18.0,30.2,0.0
2016,3,25,6,30,182.0,25.0,4.1,7.0,36.0,82.58,42.45
2016,3,25,6,45,324.0,36.0,4.25,7.5,80.0,151.97,113.53
2016,3,25,7,0,466.0,47.0,4.4,8.0,124.0,232.94,185.29
2016,3,25,7,15,542.0,55.0,4.45,8.5,175.0,298.1,244.81
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,370.26,309.04
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,434.55,365.3
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,500.92,421.64
2016,3,25,8,15,765.0,75.0,4.7,10.5,385.0,558.41,468.78
2016,3,25,8,30,798.0,79.0,4.7,11.0,437.0,616.79,515.13
2016,3,25,8,45,821.5,82.0,4.7,11.5,485.5,668.0,554.03
2016,3,25,9,0,845.0,85.0,4.7,12.0,534.0,718.61,590.21
2016,3,25,9,15,863.0,88.0,4.65,12.0,578.5,764.1,622.72
2016,3,25,9,30,881.0,91.0,4.6,12.0,623.0,803.27,650.05
2016,3,25,9,45,888.5,95.5,4.6,12.5,660.5,838.18,673.02
2016,3,25,10,0,896.0,100.0,4.6,13.0,698.0,870.38,693.78
2016,3,25,10,15,905.5,102.0,4.55,13.5,730.5,898.67,711.18
2016,3,25,10,30,915.0,104.0,4.5,14.0,763.0,924.03,726.34
2016,3,25,10,45,920.5,105.5,4.5,14.5,787.5,942.16,736.7
2016,3,25,11,0,926.0,107.0,4.5,15.0,812.0,956.95,744.78
2016,3,25,11,15,929.5,108.0,4.45,15.0,828.5,965.95,749.88
2016,3,25,11,30,933.0,109.0,4.4,15.0,845.0,971.42,752.67
2016,3,25,11,45,937.0,108.0,4.35,15.5,854.0,971.64,750.48
2016,3,25,12,0,941.0,107.0,4.3,16.0,863.0,968.28,745.98
2016,3,25,12,15,940.5,107.0,4.3,16.0,863.5,958.35,738.97
2016,3,25,12,30,940.0,107.0,4.3,16.0,864.0,944.9,729.68
2016,3,25,12,45,942.0,104.0,4.35,16.0,857.0,927.06,717.84
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,905.77,703.64
2016,3,25,13,15,939.5,100.5,4.45,16.0,834.0,878.35,685.09
2016,3,25,13,30,935.0,100.0,4.5,16.0,818.0,847.95,664.36
2016,3,25,13,45,927.5,99.0,4.55,16.0,794.5,811.91,639.45
2016,3,25,14,0,920.0,98.0,4.6,16.0,771.0,773.42,612.57
2016,3,25,14,15,911.0,96.5,4.65,15.5,740.0,731.13,583.74
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,686.9,551.9
2016,3,25,14,45,884.5,95.0,4.8,15.0,671.0,637.25,513.17
2016,3,25,15,0,867.0,95.0,4.9,15.0,633.0,586.85,472.85
2016,3,25,15,15,850.5,92.5,4.95,14.5,590.5,533.34,429.75
2016,3,25,15,30,834.0,90.0,5.0,14.0,548.0,479.99,385.39
2016,3,25,15,45,808.0,87.5,5.05,14.0,500.0,422.73,335.91
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,366.82,286.34
2016,3,25,16,15,750.5,81.0,5.1,13.5,401.5,309.42,235.15
2016,3,25,16,30,719.0,77.0,5.1,13.0,351.0,252.6,183.88
2016,3,25,16,45,674.0,71.5,5.1,12.5,299.0,196.29,133.92
2016,3,25,17,0,629.0,66.0,5.1,12.0,247.0,144.61,90.0
2016,3,25,17,15,561.5,58.5,5.1,11.5,196.0,94.14,52.65
2016,3,25,17,30,494.0,51.0,5.1,11.0,145.0,51.39,29.27
2016,3,25,17,45,387.5,40.5,5.1,11.0,99.5,30.29,21.12
2016,3,25,18,0,281.0,30.0,5.1,11.0,54.0,23.5,13.75
2016,3,25,18,15,140.5,15.0,5.05,10.5,27.0,11.62,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,9.5,20.5,39.3,0.0
2016,3,26,6,30,289.0,21.0,3.2,10.0,41.0,107.64,60.86
2016,3,26,6,45,404.5,30.5,3.25,10.5,84.5,171.93,127.38
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,246.41,193.77
2016,3,26,7,15,587.5,46.5,3.25,11.0,178.5,307.39,249.64
2016,3,26,7,30,655.0,53.0,3.2,11.0,229.0,376.51,310.92
2016,3,26,7,45,698.0,57.5,3.2,11.5,280.0,436.21,362.31
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,498.55,413.96
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.5,554.02,458.39
2016,3,26,8,30,801.0,69.0,3.2,13.0,432.0,610.14,501.85
2016,3,26,8,45,822.0,71.5,3.25,13.5,479.0,655.12,534.54
2016,3,26,9,0,843.0,74.0,3.3,14.0,526.0,703.18,568.18
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.5,746.37,598.68
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,787.86,627.64
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,822.56,650.21
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,854.8,670.86
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,881.79,688.93
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,905.81,704.94
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,922.39,714.45
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,935.49,721.63
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,944.9,727.73
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,950.83,731.57
2016,3,26,11,45,913.5,103.5,3.85,16.0,834.5,947.87,729.39
2016,3,26,12,0,904.0,111.0,3.9,16.0,841.0,941.37,724.94
2016,3,26,12,15,904.5,111.0,3.9,16.0,842.0,932.58,718.74
2016,3,26,12,30,905.0,111.0,3.9,16.0,843.0,920.4,710.32
2016,3,26,12,45,716.5,205.0,3.9,16.0,782.0,844.38,656.77
2016,3,26,13,0,528.0,299.0,3.9,16.0,721.0,761.48,592.63
2016,3,26,13,15,681.0,220.0,3.9,15.5,753.0,794.19,622.58
2016,3,26,13,30,834.0,141.0,3.9,15.0,785.0,813.84,639.39
2016,3,26,13,45,826.5,139.5,3.9,15.0,762.5,779.58,615.02
2016,3,26,14,0,819.0,138.0,3.9,15.0,740.0,743.19,589.32
2016,3,26,14,15,809.0,136.0,3.85,15.0,710.5,702.62,559.21
2016,3,26,14,30,799.0,134.0,3.8,15.0,681.0,660.51,526.93
2016,3,26,14,45,582.5,197.5,3.8,15.0,585.0,552.88,441.5
2016,3,26,15,0,366.0,261.0,3.8,15.0,489.0,461.1,367.58
2016,3,26,15,15,380.0,238.0,3.75,14.5,461.0,426.91,341.44
2016,3,26,15,30,394.0,215.0,3.7,14.0,433.0,390.87,312.73
2016,3,26,15,45,386.5,196.0,3.65,14.0,394.5,347.63,276.9
2016,3,26,16,0,379.0,177.0,3.6,14.0,356.0,304.75,240.62
2016,3,26,16,15,439.0,145.0,3.55,13.5,330.5,270.5,209.6
2016,3,26,16,30,499.0,113.0,3.5,13.0,305.0,230.27,171.91
2016,3,26,16,45,459.0,103.5,3.5,13.0,260.0,183.35,131.14
2016,3,26,17,0,419.0,94.0,3.5,13.0,215.0,140.64,95.41
2016,3,26,17,15,372.5,79.0,3.4,12.5,171.0,97.01,62.22
2016,3,26,17,30,326.0,64.0,3.3,12.0,127.0,58.77,38.15
2016,3,26,17,45,241.5,48.5,3.25,11.5,87.5,36.71,26.79
2016,3,26,18,0,157.0,33.0,3.2,11.0,48.0,25.51,15.66
2016,3,26,18,15,78.5,16.5,3.15,11.0,24.0,12.89,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,37.91,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,104.1,64.12
2016,3,27,6,45,368.0,37.5,3.45,8.5,89.5,169.88,128.25
2016,3,27,7,0,490.0,49.0,3.5,9.0,135.0,247.58,197.24
2016,3,27,7,15,563.0,56.5,3.55,9.0,187.0,312.76,256.65
2016,3,27,7,30,636.0,64.0,3.6,9.0,239.0,384.57,320.4
2016,3,27,7,45,684.0,69.5,3.65,9.5,292.0,447.17,374.4
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,510.85,427.54
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,569.09,474.66
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,628.19,521.04
2016,3,27,8,45,819.0,88.5,4.0,11.5,498.5,679.44,559.47
2016,3,27,9,0,840.0,93.0,4.1,12.0,547.0,729.88,595.32
2016,3,27,9,15,858.0,96.0,4.1,12.0,592.0,775.21,627.5
2016,3,27,9,30,876.0,99.0,4.1,12.0,637.0,818.9,658.11
2016,3,27,9,45,887.0,102.5,4.2,12.0,675.5,855.48,683.72
2016,3,27,10,0,898.0,106.0,4.3,12.0,714.0,884.37,703.89
2016,3,27,10,15,745.0,171.5,4.35,12.0,691.5,849.48,677.31
2016,3,27,10,30,592.0,237.0,4.4,12.0,669.0,792.57,632.82
2016,3,27,10,45,563.0,258.5,4.45,12.5,679.5,796.29,633.21
2016,3,27,11,0,534.0,280.0,4.5,13.0,690.0,796.83,630.93
2016,3,27,11,15,735.0,199.0,4.5,13.0,777.0,899.51,709.3
2016,3,27,11,30,936.0,118.0,4.5,13.0,864.0,988.77,771.76
2016,3,27,11,45,932.5,122.0,4.5,13.0,872.0,987.24,769.6
2016,3,27,12,0,929.0,126.0,4.5,13.0,880.0,982.12,765.75
2016,3,27,12,15,735.5,215.0,4.55,13.0,813.0,898.95,706.8
2016,3,27,12,30,542.0,304.0,4.6,13.0,746.0,804.94,634.53
2016,3,27,12,45,456.5,333.5,4.65,13.0,703.0,748.7,591.47
2016,3,27,13,0,371.0,363.0,4.7,13.0,660.0,689.14,545.3
2016,3,27,13,15,471.5,317.5,4.75,13.0,687.5,718.96,571.17
2016,3,27,13,30,572.0,272.0,4.8,13.0,715.0,738.04,588.39
2016,3,27,13,45,578.5,258.5,4.9,13.0,696.0,709.41,567.65
2016,3,27,14,0,585.0,245.0,5.0,13.0,677.0,678.67,545.21
2016,3,27,14,15,560.5,240.0,5.0,12.5,640.5,632.59,510.66
2016,3,27,14,30,536.0,235.0,5.0,12.0,604.0,586.82,475.78
2016,3,27,14,45,457.5,247.0,5.0,11.5,550.5,524.8,426.62
2016,3,27,15,0,379.0,259.0,5.0,11.0,497.0,467.18,380.4
2016,3,27,15,15,378.0,239.5,4.95,10.5,463.5,427.9,349.18
2016,3,27,15,30,377.0,220.0,4.9,10.0,430.0,388.15,316.75
2016,3,27,15,45,353.5,204.0,4.9,10.0,387.5,341.75,277.7
2016,3,27,16,0,330.0,188.0,4.9,10.0,345.0,297.34,239.8
2016,3,27,16,15,356.5,161.5,4.9,9.5,314.5,261.41,207.85
2016,3,27,16,30,383.0,135.0,4.9,9.0,284.0,220.94,170.95
2016,3,27,16,45,341.5,123.5,4.9,9.0,242.5,178.16,133.79
2016,3,27,17,0,300.0,112.0,4.9,9.0,201.0,141.89,103.41
2016,3,27,17,15,263.0,93.0,4.95,8.5,160.0,102.47,72.33
2016,3,27,17,30,226.0,74.0,5.0,8.0,119.0,67.46,48.01
2016,3,27,17,45,174.0,54.5,5.05,8.0,82.5,44.01,33.74
2016,3,27,18,0,122.0,35.0,5.1,8.0,46.0,28.91,18.94
2016,3,27,18,15,61.0,17.5,5.1,8.0,23.0,14.83,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,175.5,12.5,4.7,6.0,26.0,48.82,0.0
2016,3,28,6,30,351.0,25.0,4.7,6.0,52.0,132.75,86.52
2016,3,28,6,45,469.0,33.5,4.75,6.5,99.5,198.85,152.05
2016,3,28,7,0,587.0,42.0,4.8,7.0,147.0,275.44,221.89
2016,3,28,7,15,653.5,48.0,4.8,7.0,201.0,341.63,283.61
2016,3,28,7,30,720.0,54.0,4.8,7.0,255.0,413.55,348.71
2016,3,28,7,45,764.0,58.0,4.8,7.5,309.5,476.66,404.07
2016,3,28,8,0,808.0,62.0,4.8,8.0,364.0,542.34,459.59
2016,3,28,8,15,837.0,65.5,4.8,8.0,417.0,600.32,507.95
2016,3,28,8,30,866.0,69.0,4.8,8.0,470.0,654.87,552.35
2016,3,28,8,45,887.5,71.5,4.8,8.5,519.5,706.64,590.26
2016,3,28,9,0,909.0,74.0,4.8,9.0,569.0,757.53,626.63
2016,3,28,9,15,924.5,76.0,4.75,9.0,614.0,801.98,658.36
2016,3,28,9,30,940.0,78.0,4.7,9.0,659.0,844.5,688.26
2016,3,28,9,45,951.5,79.5,4.7,9.5,698.0,880.92,712.29
2016,3,28,10,0,963.0,81.0,4.7,10.0,737.0,914.67,734.15
2016,3,28,10,15,970.5,82.0,4.7,10.0,769.0,941.48,752.19
2016,3,28,10,30,978.0,83.0,4.7,10.0,801.0,965.05,767.94
2016,3,28,10,45,983.0,84.5,4.75,10.5,825.5,983.53,779.03
2016,3,28,11,0,988.0,86.0,4.8,11.0,850.0,998.43,787.66
2016,3,28,11,15,991.0,86.5,4.8,11.0,867.0,1006.73,792.76
2016,3,28,11,30,994.0,87.0,4.8,11.0,884.0,1011.28,795.38
2016,3,28,11,45,994.5,88.0,4.8,11.0,892.0,1010.28,794.23
2016,3,28,12,0,995.0,89.0,4.8,11.0,900.0,1005.49,790.57
2016,3,28,12,15,994.5,89.0,4.8,11.0,900.5,994.95,782.99
2016,3,28,12,30,994.0,89.0,4.8,11.0,901.0,980.72,772.94
2016,3,28,12,45,977.0,96.5,4.8,11.0,889.0,956.31,755.69
2016,3,28,13,0,960.0,104.0,4.8,11.0,877.0,928.88,736.36
2016,3,28,13,15,956.0,103.5,4.75,11.0,861.0,901.27,716.56
2016,3,28,13,30,952.0,103.0,4.7,11.0,845.0,870.6,694.55
2016,3,28,13,45,942.5,103.0,4.7,11.0,820.0,833.31,667.95
2016,3,28,14,0,933.0,103.0,4.7,11.0,795.0,793.64,639.47
2016,3,28,14,15,924.0,101.5,4.65,11.0,764.0,750.66,608.04
2016,3,28,14,30,915.0,100.0,4.6,11.0,733.0,705.73,573.98
2016,3,28,14,45,901.5,98.5,4.6,11.0,695.0,656.29,534.78
2016,3,28,15,0,888.0,97.0,4.6,11.0,657.0,605.74,493.79
2016,3,28,15,15,872.0,94.5,4.6,11.0,613.5,551.29,448.72
2016,3,28,15,30,856.0,92.0,4.6,11.0,570.0,496.96,402.51
2016,3,28,15,45,835.0,88.0,4.6,11.0,522.0,439.06,352.21
2016,3,28,16,0,814.0,84.0,4.6,11.0,474.0,381.97,301.26
2016,3,28,16,15,783.5,80.0,4.6,10.5,422.5,322.96,248.31
2016,3,28,16,30,753.0,76.0,4.6,10.0,371.0,266.39,196.63
2016,3,28,16,45,710.0,71.0,4.6,10.0,317.5,206.86,142.92
2016,3,28,17,0,667.0,66.0,4.6,10.0,264.0,153.65,96.7
2016,3,28,17,15,601.5,59.0,4.55,9.5,211.5,101.27,56.97
2016,3,28,17,30,536.0,52.0,4.5,9.0,159.0,56.37,31.32
2016,3,28,17,45,427.5,42.0,4.5,8.5,111.5,31.09,22.2
2016,3,28,18,0,319.0,32.0,4.5,8.0,64.0,24.84,15.65
2016,3,28,18,15,159.5,16.0,4.45,7.5,32.0,12.17,0.0
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.0,12.5,2.4,5.5,28.5,52.56,0.0
2016,3,29,6,30,380.0,25.0,2.4,6.0,57.0,141.95,95.44
2016,3,29,6,45,496.5,33.0,2.4,6.5,105.5,206.71,158.14
2016,3,29,7,0,613.0,41.0,2.4,7.0,154.0,286.44,229.87
2016,3,29,7,15,676.0,46.5,2.35,7.5,208.0,352.09,289.56
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,423.09,351.65
2016,3,29,7,45,780.5,55.5,2.25,8.5,316.5,485.31,404.39
2016,3,29,8,0,822.0,59.0,2.2,9.0,371.0,549.83,456.81
2016,3,29,8,15,849.5,62.5,2.15,9.5,423.5,603.96,499.14
2016,3,29,8,30,877.0,66.0,2.1,10.0,476.0,661.69,542.27
2016,3,29,8,45,895.5,68.5,2.05,10.5,525.0,711.84,576.41
2016,3,29,9,0,914.0,71.0,2.0,11.0,574.0,760.83,608.88
2016,3,29,9,15,928.0,73.0,1.9,11.0,618.0,804.29,637.31
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,845.71,663.72
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,881.23,684.26
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,913.93,702.45
2016,3,29,10,15,967.0,81.5,1.55,12.0,770.0,940.75,718.33
2016,3,29,10,30,974.0,83.0,1.5,12.0,802.0,964.32,731.99
2016,3,29,10,45,977.5,84.5,1.45,12.5,826.0,981.32,739.91
2016,3,29,11,0,981.0,86.0,1.4,13.0,850.0,994.74,745.54
2016,3,29,11,15,984.0,87.0,1.4,13.0,866.5,1003.47,750.41
2016,3,29,11,30,987.0,88.0,1.4,13.0,883.0,1008.47,753.04
2016,3,29,11,45,987.0,89.0,1.4,13.0,891.0,1006.95,751.6
2016,3,29,12,0,987.0,90.0,1.4,13.0,899.0,1001.66,747.92
2016,3,29,12,15,986.5,90.0,1.45,13.0,899.0,991.13,741.82
2016,3,29,12,30,986.0,90.0,1.5,13.0,899.0,976.93,733.43
2016,3,29,12,45,980.0,92.0,1.6,13.5,890.5,956.41,720.32
2016,3,29,13,0,974.0,94.0,1.7,14.0,882.0,932.56,704.97
2016,3,29,13,15,970.0,93.0,1.75,14.0,865.5,904.11,687.1
2016,3,29,13,30,966.0,92.0,1.8,14.0,849.0,872.56,667.04
2016,3,29,13,45,956.5,93.0,1.9,14.0,824.5,835.87,643.76
2016,3,29,14,0,947.0,94.0,2.0,14.0,800.0,796.75,618.44
2016,3,29,14,15,938.0,92.5,2.05,13.5,768.5,753.27,590.29
2016,3,29,14,30,929.0,91.0,2.1,13.0,737.0,707.79,559.77
2016,3,29,14,45,913.0,91.0,2.15,13.0,698.0,657.7,522.15
2016,3,29,15,0,897.0,91.0,2.2,13.0,659.0,606.69,482.77
2016,3,29,15,15,881.0,88.5,2.25,12.5,615.5,552.6,440.71
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,496.95,395.91
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,438.44,346.62
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,381.33,297.02
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,322.44,245.21
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,265.98,194.53
2016,3,29,16,45,701.0,71.5,2.3,11.0,317.0,206.72,142.06
2016,3,29,17,0,652.0,68.0,2.3,11.0,263.0,154.42,97.36
2016,3,29,17,15,586.5,61.0,2.25,10.5,211.0,102.79,58.4
2016,3,29,17,30,521.0,54.0,2.2,10.0,159.0,58.66,32.97
2016,3,29,17,45,409.0,44.0,2.2,9.5,111.5,32.74,23.63
2016,3,29,18,0,297.0,34.0,2.2,9.0,64.0,26.59,17.24
2016,3,29,18,15,148.5,17.0,2.15,8.5,32.0,12.97,0.0
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,123.5,16.0,1.05,7.0,27.0,48.92,0.0
2016,3,30,6,30,247.0,32.0,1.0,7.0,54.0,114.26,78.95
2016,3,30,6,45,360.0,43.5,0.95,7.5,99.5,177.88,136.71
2016,3,30,7,0,473.0,55.0,0.9,8.0,145.0,253.28,202.54
2016,3,30,7,15,542.0,63.0,0.85,8.5,196.5,317.3,258.56
2016,3,30,7,30,611.0,71.0,0.8,9.0,248.0,387.5,317.68
2016,3,30,7,45,659.0,76.5,0.8,10.0,300.5,449.38,367.63
2016,3,30,8,0,707.0,82.0,0.8,11.0,353.0,514.42,417.87
2016,3,30,8,15,501.5,137.0,0.8,11.0,342.5,475.84,386.0
2016,3,30,8,30,296.0,192.0,0.8,11.0,332.0,413.22,334.64
2016,3,30,8,45,239.5,221.5,0.8,11.5,342.0,417.13,335.71
2016,3,30,9,0,183.0,251.0,0.8,12.0,352.0,407.6,325.66
2016,3,30,9,15,171.5,272.5,0.85,12.0,373.5,427.27,339.79
2016,3,30,9,30,160.0,294.0,0.9,12.0,395.0,445.57,352.47
2016,3,30,9,45,340.5,267.0,0.95,12.5,497.5,578.05,454.56
2016,3,30,10,0,521.0,240.0,1.0,13.0,600.0,719.69,557.58
2016,3,30,10,15,711.0,175.0,1.1,13.0,689.5,829.87,636.28
2016,3,30,10,30,901.0,110.0,1.2,13.0,779.0,931.42,703.98
2016,3,30,10,45,907.5,111.5,1.3,13.0,803.5,949.95,715.6
2016,3,30,11,0,914.0,113.0,1.4,13.0,828.0,965.2,726.28
2016,3,30,11,15,694.5,217.0,1.45,13.0,767.0,886.73,673.57
2016,3,30,11,30,475.0,321.0,1.5,13.0,706.0,789.71,602.07
2016,3,30,11,45,483.0,323.0,1.55,13.5,717.5,796.09,606.8
2016,3,30,12,0,491.0,325.0,1.6,14.0,729.0,800.38,608.96
2016,3,30,12,15,709.0,220.5,1.65,14.0,804.5,885.48,673.69
2016,3,30,12,30,927.0,116.0,1.7,14.0,880.0,953.55,719.25
2016,3,30,12,45,926.5,115.0,1.75,14.0,873.0,935.48,707.15
2016,3,30,13,0,926.0,114.0,1.8,14.0,866.0,914.12,693.87
2016,3,30,13,15,922.0,113.0,1.85,13.5,850.0,886.63,677.67
2016,3,30,13,30,918.0,112.0,1.9,13.0,834.0,856.22,659.33
2016,3,30,13,45,912.5,110.5,1.95,13.0,811.0,821.37,636.5
2016,3,30,14,0,907.0,109.0,2.0,13.0,788.0,784.01,611.69
2016,3,30,14,15,898.0,107.0,2.05,13.0,757.0,741.36,582.8
2016,3,30,14,30,889.0,105.0,2.1,13.0,726.0,696.83,551.22
2016,3,30,14,45,877.0,103.0,2.15,13.0,689.0,648.8,515.18
2016,3,30,15,0,865.0,101.0,2.2,13.0,652.0,599.21,476.95
2016,3,30,15,15,848.5,98.5,2.25,12.5,609.0,545.88,435.51
2016,3,30,15,30,832.0,96.0,2.3,12.0,566.0,492.37,392.44
2016,3,30,15,45,809.0,92.5,2.35,12.0,518.5,435.21,344.37
2016,3,30,16,0,786.0,89.0,2.4,12.0,471.0,379.12,295.74
2016,3,30,16,15,756.0,85.0,2.4,11.5,420.0,321.67,245.34
2016,3,30,16,30,726.0,81.0,2.4,11.0,369.0,264.55,194.34
2016,3,30,16,45,683.0,75.5,2.45,10.5,316.5,207.86,144.17
2016,3,30,17,0,640.0,70.0,2.5,10.0,264.0,155.59,99.32
2016,3,30,17,15,576.0,63.0,2.45,9.5,212.5,104.68,60.53
2016,3,30,17,30,512.0,56.0,2.4,9.0,161.0,61.12,34.93
2016,3,30,17,45,410.0,45.5,2.4,9.0,114.0,33.93,24.78
2016,3,30,18,0,308.0,35.0,2.4,9.0,67.0,27.36,18.02
2016,3,30,18,15,154.0,17.5,2.3,8.5,33.5,13.31,0.0
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,159.0,15.5,1.65,8.0,30.5,58.12,0.0
2016,3,31,6,30,318.0,31.0,1.7,8.0,61.0,134.13,93.96
2016,3,31,6,45,427.5,40.5,1.75,8.5,108.0,198.3,152.61
2016,3,31,7,0,537.0,50.0,1.8,9.0,155.0,274.13,219.68
2016,3,31,7,15,602.0,57.0,1.8,9.5,207.5,338.7,277.04
2016,3,31,7,30,667.0,64.0,1.8,10.0,260.0,409.0,337.24
2016,3,31,7,45,712.0,68.5,1.8,10.5,313.5,469.03,387.27
2016,3,31,8,0,757.0,73.0,1.8,11.0,367.0,533.86,439.13
2016,3,31,8,15,787.0,76.5,1.75,11.0,418.5,590.41,483.31
2016,3,31,8,30,817.0,80.0,1.7,11.0,470.0,647.52,526.46
2016,3,31,8,45,839.0,83.0,1.7,11.5,518.5,698.55,561.62
2016,3,31,9,0,861.0,86.0,1.7,12.0,567.0,748.79,595.1
2016,3,31,9,15,876.5,88.5,1.7,12.0,611.0,787.71,620.92
2016,3,31,9,30,892.0,91.0,1.7,12.0,655.0,829.19,648.36
2016,3,31,9,45,903.5,93.0,1.7,12.5,693.0,864.68,670.05
2016,3,31,10,0,915.0,95.0,1.7,13.0,731.0,897.64,689.79
2016,3,31,10,15,923.5,96.5,1.75,13.0,762.5,924.66,707.25
2016,3,31,10,30,932.0,98.0,1.8,13.0,794.0,948.64,722.74
2016,3,31,10,45,938.5,99.0,1.85,13.5,818.0,967.05,733.22
2016,3,31,11,0,945.0,100.0,1.9,14.0,842.0,982.08,741.54
2016,3,31,11,15,948.5,100.5,1.95,14.0,859.0,990.31,746.84
2016,3,31,11,30,952.0,101.0,2.0,14.0,876.0,994.95,749.96
2016,3,31,11,45,954.0,101.0,2.05,14.0,884.5,994.04,749.55
2016,3,31,12,0,956.0,101.0,2.1,14.0,893.0,989.5,746.91
2016,3,31,12,15,956.0,101.0,2.2,14.0,893.0,979.51,741.35
2016,3,31,12,30,956.0,101.0,2.3,14.0,893.0,965.96,733.47
2016,3,31,12,45,958.0,98.5,2.4,14.0,886.5,948.07,722.68
2016,3,31,13,0,960.0,96.0,2.5,14.0,880.0,926.7,709.51
2016,3,31,13,15,956.5,95.5,2.55,14.0,864.0,899.38,691.75
2016,3,31,13,30,953.0,95.0,2.6,14.0,848.0,869.0,671.82
2016,3,31,13,45,947.0,94.0,2.65,14.0,824.5,833.25,647.99
2016,3,31,14,0,941.0,93.0,2.7,14.0,801.0,794.91,622.13
2016,3,31,14,15,933.0,92.0,2.7,13.5,770.5,752.76,594.06
2016,3,31,14,30,925.0,91.0,2.7,13.0,740.0,708.56,563.87
2016,3,31,14,45,555.0,195.5,2.75,13.0,579.5,538.74,430.71
2016,3,31,15,0,185.0,300.0,2.8,13.0,419.0,395.58,315.3
2016,3,31,15,15,175.5,279.5,2.8,12.5,386.5,360.14,288.68
2016,3,31,15,30,166.0,259.0,2.8,12.0,354.0,325.45,261.7
2016,3,31,15,45,500.0,168.5,2.85,12.0,419.5,373.58,298.86
2016,3,31,16,0,834.0,78.0,2.9,12.0,485.0,388.04,303.44
2016,3,31,16,15,807.5,74.5,2.85,11.5,434.0,329.6,251.31
2016,3,31,16,30,781.0,71.0,2.8,11.0,383.0,273.11,200.14
2016,3,31,16,45,741.5,66.5,2.8,11.0,330.0,215.19,148.0
2016,3,31,17,0,702.0,62.0,2.8,11.0,277.0,161.26,101.09
2016,3,31,17,15,643.0,56.0,2.65,10.5,224.0,105.86,58.35
2016,3,31,17,30,584.0,50.0,2.5,10.0,171.0,59.37,31.03
2016,3,31,17,45,485.0,41.5,2.45,9.5,122.5,30.08,21.33
2016,3,31,18,0,386.0,33.0,2.4,9.0,74.0,25.22,16.27
2016,3,31,18,15,193.0,16.5,2.3,8.5,37.0,12.27,0.57
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.0,64.0,10.13
2016,4,1,6,30,365.0,30.0,2.1,8.0,66.0,147.32,104.6
2016,4,1,6,45,466.5,39.5,2.15,8.5,114.0,211.75,163.71
2016,4,1,7,0,568.0,49.0,2.2,9.0,162.0,286.97,230.75
2016,4,1,7,15,629.5,55.0,2.15,9.5,215.0,350.65,287.56
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,417.85,345.38
2016,4,1,7,45,731.0,66.0,2.1,10.5,321.0,479.06,396.42
2016,4,1,8,0,771.0,71.0,2.1,11.0,374.0,542.48,447.25
2016,4,1,8,15,799.5,74.5,2.05,11.0,425.5,598.74,491.37
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,655.39,534.37
2016,4,1,8,45,849.0,80.5,1.95,11.5,525.5,705.57,568.41
2016,4,1,9,0,870.0,83.0,1.9,12.0,574.0,750.52,597.78
2016,4,1,9,15,885.5,85.5,1.85,12.0,617.5,794.11,626.7
2016,4,1,9,30,901.0,88.0,1.8,12.0,661.0,835.86,653.84
2016,4,1,9,45,912.0,89.5,1.75,12.5,699.0,870.59,674.45
2016,4,1,10,0,923.0,91.0,1.7,13.0,737.0,902.75,693.03
2016,4,1,10,15,931.5,92.5,1.65,13.0,768.5,929.91,709.28
2016,4,1,10,30,940.0,94.0,1.6,13.0,800.0,953.99,723.42
2016,4,1,10,45,945.5,95.5,1.55,13.5,824.0,972.11,732.2
2016,4,1,11,0,951.0,97.0,1.5,14.0,848.0,986.79,738.76
2016,4,1,11,15,954.5,97.5,1.5,14.0,864.5,995.0,743.32
2016,4,1,11,30,958.0,98.0,1.5,14.0,881.0,999.61,745.73
2016,4,1,11,45,960.0,98.5,1.5,14.0,890.0,999.17,745.02
2016,4,1,12,0,962.0,99.0,1.5,14.0,899.0,995.08,742.12
2016,4,1,12,15,962.0,99.0,1.55,14.0,899.5,984.98,736.24
2016,4,1,12,30,962.0,99.0,1.6,14.0,900.0,971.3,728.14
2016,4,1,12,45,959.5,99.0,1.65,14.0,892.0,951.91,716.32
2016,4,1,13,0,957.0,99.0,1.7,14.0,884.0,929.17,702.31
2016,4,1,13,15,953.5,98.5,1.75,14.0,868.0,901.84,685.19
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,871.47,665.91
2016,4,1,13,45,943.5,97.5,1.9,14.0,828.5,835.85,643.37
2016,4,1,14,0,937.0,97.0,2.0,14.0,805.0,797.69,618.72
2016,4,1,14,15,929.0,95.5,2.05,13.5,774.0,755.12,591.24
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,710.52,561.57
2016,4,1,14,45,909.0,92.5,2.2,13.0,705.5,661.62,525.28
2016,4,1,15,0,897.0,91.0,2.3,13.0,668.0,611.49,486.91
2016,4,1,15,15,882.0,88.5,2.3,12.5,625.0,557.81,445.01
2016,4,1,15,30,867.0,86.0,2.3,12.0,582.0,503.72,401.35
2016,4,1,15,45,846.0,83.5,2.3,12.0,534.5,445.28,352.14
2016,4,1,16,0,825.0,81.0,2.3,12.0,487.0,388.93,303.12
2016,4,1,16,15,797.5,77.5,2.25,11.5,435.5,330.6,251.79
2016,4,1,16,30,770.0,74.0,2.2,11.0,384.0,274.35,201.19
2016,4,1,16,45,730.0,69.5,2.2,11.0,331.0,216.88,149.73
2016,4,1,17,0,690.0,65.0,2.2,11.0,278.0,161.12,101.42
2016,4,1,17,15,630.5,58.5,2.15,10.5,225.5,108.04,60.54
2016,4,1,17,30,571.0,52.0,2.1,10.0,173.0,61.72,32.85
2016,4,1,17,45,472.5,43.0,2.05,9.5,124.0,31.25,22.4
2016,4,1,18,0,374.0,34.0,2.0,9.0,75.0,25.97,17.02
2016,4,1,18,15,187.0,17.0,1.95,8.5,37.5,12.61,1.66
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.0,16.0,1.4,7.5,35.0,65.92,20.68
2016,4,2,6,30,360.0,32.0,1.3,8.0,70.0,149.38,107.38
2016,4,2,6,45,457.0,42.0,1.2,8.5,118.0,213.04,164.99
2016,4,2,7,0,554.0,52.0,1.1,9.0,166.0,286.96,229.99
2016,4,2,7,15,615.5,58.5,1.05,9.5,218.5,350.74,285.71
2016,4,2,7,30,677.0,65.0,1.0,10.0,271.0,419.83,343.6
2016,4,2,7,45,424.5,115.5,0.95,10.5,252.5,369.55,303.5
2016,4,2,8,0,172.0,166.0,0.9,11.0,234.0,282.97,231.73
2016,4,2,8,15,357.0,155.0,0.85,11.0,321.0,408.95,334.76
2016,4,2,8,30,542.0,144.0,0.8,11.0,408.0,536.67,433.82
2016,4,2,8,45,423.0,193.0,0.8,11.5,411.0,526.55,420.96
2016,4,2,9,0,304.0,242.0,0.8,12.0,414.0,497.82,395.29
2016,4,2,9,15,483.5,204.5,0.85,12.0,503.0,615.57,486.42
2016,4,2,9,30,663.0,167.0,0.9,12.0,592.0,739.26,577.18
2016,4,2,9,45,606.0,201.5,0.95,12.5,607.5,745.45,576.89
2016,4,2,10,0,549.0,236.0,1.0,13.0,623.0,743.82,572.67
2016,4,2,10,15,291.5,272.5,1.05,13.0,479.0,555.61,432.58
2016,4,2,10,30,34.0,309.0,1.1,13.0,335.0,348.24,271.14
2016,4,2,10,45,283.5,301.0,1.15,13.5,526.0,585.17,456.11
2016,4,2,11,0,533.0,293.0,1.2,14.0,717.0,817.37,621.35
2016,4,2,11,15,370.5,352.0,1.2,14.0,649.5,721.74,547.55
2016,4,2,11,30,208.0,411.0,1.2,14.0,582.0,623.33,473.87
2016,4,2,11,45,129.5,393.0,1.3,14.0,499.5,528.77,405.39
2016,4,2,12,0,51.0,375.0,1.4,14.0,417.0,427.22,329.36
2016,4,2,12,15,343.0,325.5,1.4,14.0,612.0,654.56,505.45
2016,4,2,12,30,635.0,276.0,1.4,14.0,807.0,867.46,657.61
2016,4,2,12,45,632.0,274.0,1.4,14.0,798.5,849.37,642.67
2016,4,2,13,0,629.0,272.0,1.4,14.0,790.0,829.04,629.03
2016,4,2,13,15,661.5,249.0,1.4,14.0,785.0,815.7,621.27
2016,4,2,13,30,694.0,226.0,1.4,14.0,780.0,798.45,610.61
2016,4,2,13,45,808.0,165.5,1.4,14.0,792.0,802.09,615.29
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,796.21,611.95
2016,4,2,14,15,913.5,103.5,1.4,14.0,773.5,753.74,583.21
2016,4,2,14,30,905.0,102.0,1.4,14.0,743.0,709.33,552.7
2016,4,2,14,45,892.0,100.5,1.4,14.0,705.5,660.39,516.65
2016,4,2,15,0,879.0,99.0,1.4,14.0,668.0,610.34,478.82
2016,4,2,15,15,863.5,96.5,1.4,13.5,625.0,556.28,437.73
2016,4,2,15,30,848.0,94.0,1.4,13.0,582.0,502.43,395.31
2016,4,2,15,45,821.5,93.0,1.45,13.0,533.5,445.23,348.35
2016,4,2,16,0,795.0,92.0,1.5,13.0,485.0,389.43,301.0
2016,4,2,16,15,765.5,88.0,1.5,12.5,434.0,331.51,251.12
2016,4,2,16,30,736.0,84.0,1.5,12.0,383.0,273.77,200.37
2016,4,2,16,45,689.5,79.5,1.55,12.0,329.5,216.48,150.11
2016,4,2,17,0,643.0,75.0,1.6,12.0,276.0,164.01,105.37
2016,4,2,17,15,582.0,67.5,1.6,11.5,223.5,112.47,65.9
2016,4,2,17,30,521.0,60.0,1.6,11.0,171.0,67.95,38.86
2016,4,2,17,45,421.0,49.5,1.6,10.5,123.0,37.04,27.5
2016,4,2,18,0,321.0,39.0,1.6,10.0,75.0,30.66,21.1
2016,4,2,18,15,160.5,19.5,1.6,9.5,37.5,14.76,3.73
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,176.5,18.0,1.65,7.5,37.0,68.82,29.2
2016,4,3,6,30,353.0,36.0,1.6,8.0,74.0,152.86,111.39
2016,4,3,6,45,453.0,45.5,1.55,8.5,123.0,217.18,169.29
2016,4,3,7,0,553.0,55.0,1.5,9.0,172.0,291.91,235.14
2016,4,3,7,15,615.0,62.0,1.45,9.5,225.5,356.7,291.87
2016,4,3,7,30,677.0,69.0,1.4,10.0,279.0,426.81,350.85
2016,4,3,7,45,721.0,74.0,1.35,10.5,333.0,489.63,401.81
2016,4,3,8,0,765.0,79.0,1.3,11.0,387.0,553.17,451.3
2016,4,3,8,15,430.0,146.0,1.25,11.0,323.5,446.66,364.84
2016,4,3,8,30,95.0,213.0,1.2,11.0,260.0,288.24,233.84
2016,4,3,8,45,62.5,218.5,1.2,11.5,251.0,272.77,220.55
2016,4,3,9,0,30.0,224.0,1.2,12.0,242.0,254.96,204.48
2016,4,3,9,15,112.5,263.0,1.2,12.0,335.0,371.08,297.47
2016,4,3,9,30,195.0,302.0,1.2,12.0,428.0,483.94,383.91
2016,4,3,9,45,359.5,274.5,1.25,12.5,523.0,605.62,476.46
2016,4,3,10,0,524.0,247.0,1.3,13.0,618.0,735.36,570.94
2016,4,3,10,15,588.5,237.0,1.3,13.0,670.0,791.55,609.52
2016,4,3,10,30,653.0,227.0,1.3,13.0,722.0,850.98,650.34
2016,4,3,10,45,797.0,170.0,1.35,13.5,793.5,925.96,699.46
2016,4,3,11,0,941.0,113.0,1.4,14.0,865.0,999.48,745.77
2016,4,3,11,15,945.0,114.0,1.45,14.0,881.5,1008.41,750.79
2016,4,3,11,30,949.0,115.0,1.5,14.0,898.0,1013.77,754.48
2016,4,3,11,45,940.5,121.5,1.6,14.0,904.0,1009.62,752.93
2016,4,3,12,0,932.0,128.0,1.7,14.0,910.0,1001.88,749.18
2016,4,3,12,15,932.0,128.0,1.75,14.0,910.0,991.76,743.24
2016,4,3,12,30,932.0,128.0,1.8,14.0,910.0,978.18,735.11
2016,4,3,12,45,927.5,128.5,1.9,14.0,901.0,957.71,723.1
2016,4,3,13,0,923.0,129.0,2.0,14.0,892.0,934.1,708.93
2016,4,3,13,15,918.5,128.0,2.05,14.0,875.5,905.96,691.05
2016,4,3,13,30,914.0,127.0,2.1,14.0,859.0,874.95,671.12
2016,4,3,13,45,906.5,126.0,2.2,14.0,834.5,838.87,647.96
2016,4,3,14,0,899.0,125.0,2.3,14.0,810.0,800.44,622.84
2016,4,3,14,15,889.5,123.0,2.35,13.5,778.5,758.56,595.63
2016,4,3,14,30,880.0,121.0,2.4,13.0,747.0,713.32,564.33
2016,4,3,14,45,861.5,121.0,2.45,13.0,707.5,662.85,526.45
2016,4,3,15,0,843.0,121.0,2.5,13.0,668.0,611.85,487.17
2016,4,3,15,15,825.0,118.0,2.5,13.0,624.5,557.99,444.48
2016,4,3,15,30,807.0,115.0,2.5,13.0,581.0,504.18,400.63
2016,4,3,15,45,721.5,117.5,2.55,13.0,508.5,424.87,336.17
2016,4,3,16,0,636.0,120.0,2.6,13.0,436.0,354.61,277.88
2016,4,3,16,15,582.0,118.5,2.6,12.5,384.5,299.19,230.74
2016,4,3,16,30,528.0,117.0,2.6,12.0,333.0,248.62,187.18
2016,4,3,16,45,546.5,104.5,2.6,11.5,301.5,209.96,151.12
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,168.48,113.24
2016,4,3,17,15,500.0,82.0,2.55,10.5,218.5,118.71,74.91
2016,4,3,17,30,435.0,72.0,2.5,10.0,167.0,75.32,47.26
2016,4,3,17,45,343.5,58.0,2.5,10.0,120.0,43.57,33.41
2016,4,3,18,0,252.0,44.0,2.5,10.0,73.0,33.91,23.99
2016,4,3,18,15,126.0,22.0,2.45,10.0,36.5,17.0,5.9
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
