Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.0,19.0,3.75,8.0,39.5,71.96,35.99
2016,4,4,6,30,358.0,38.0,3.8,8.0,79.0,157.68,116.32
2016,4,4,6,45,461.5,48.0,3.85,8.5,129.0,224.46,176.65
2016,4,4,7,0,565.0,58.0,3.9,9.0,179.0,302.0,245.81
2016,4,4,7,15,627.5,64.5,3.95,9.0,233.5,367.32,304.79
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,437.96,366.67
2016,4,4,7,45,727.5,77.5,4.1,9.5,342.0,499.68,418.95
2016,4,4,8,0,765.0,84.0,4.2,10.0,396.0,561.25,469.5
2016,4,4,8,15,794.0,88.0,4.2,10.5,448.0,618.35,514.59
2016,4,4,8,30,823.0,92.0,4.2,11.0,500.0,675.84,558.59
2016,4,4,8,45,843.0,95.5,4.2,11.5,549.0,726.3,594.31
2016,4,4,9,0,863.0,99.0,4.2,12.0,598.0,775.75,628.46
2016,4,4,9,15,879.0,101.5,4.1,12.0,641.5,819.61,658.57
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,861.61,687.04
2016,4,4,9,45,907.5,105.5,3.9,12.5,723.5,892.32,705.69
2016,4,4,10,0,920.0,107.0,3.8,13.0,762.0,925.47,725.92
2016,4,4,10,15,928.0,108.5,3.75,13.5,793.5,951.87,741.43
2016,4,4,10,30,936.0,110.0,3.7,14.0,825.0,975.19,754.73
2016,4,4,10,45,940.0,112.0,3.65,14.5,848.5,992.12,763.58
2016,4,4,11,0,944.0,114.0,3.6,15.0,872.0,1005.59,770.13
2016,4,4,11,15,947.0,115.0,3.5,15.0,888.0,1013.54,774.05
2016,4,4,11,30,950.0,116.0,3.4,15.0,904.0,1017.89,775.67
2016,4,4,11,45,946.0,119.5,3.35,15.0,910.5,1014.7,772.7
2016,4,4,12,0,942.0,123.0,3.3,15.0,917.0,1007.92,767.48
2016,4,4,12,15,941.0,123.0,3.35,15.0,916.5,996.75,760.25
2016,4,4,12,30,940.0,123.0,3.4,15.0,916.0,982.12,750.76
2016,4,4,12,45,938.5,122.0,3.45,15.5,907.5,962.63,736.65
2016,4,4,13,0,937.0,121.0,3.5,16.0,899.0,939.86,720.38
2016,4,4,13,15,932.0,120.5,3.75,15.5,882.0,911.46,704.1
2016,4,4,13,30,927.0,120.0,4.0,15.0,865.0,880.17,685.44
2016,4,4,13,45,917.5,120.0,4.25,15.0,840.0,843.12,661.01
2016,4,4,14,0,908.0,120.0,4.5,15.0,815.0,803.81,635.18
2016,4,4,14,15,898.5,118.0,4.65,14.5,783.0,760.48,606.43
2016,4,4,14,30,889.0,116.0,4.8,14.0,751.0,715.86,575.24
2016,4,4,14,45,880.0,112.0,5.0,14.0,713.5,667.05,538.02
2016,4,4,15,0,871.0,108.0,5.2,14.0,676.0,616.89,498.61
2016,4,4,15,15,854.5,105.0,5.15,13.5,632.5,562.56,454.9
2016,4,4,15,30,838.0,102.0,5.1,13.0,589.0,508.07,409.8
2016,4,4,15,45,817.5,97.5,5.1,13.0,540.5,450.52,360.34
2016,4,4,16,0,797.0,93.0,5.1,13.0,492.0,393.8,310.31
2016,4,4,16,15,766.5,89.0,4.95,12.5,440.5,335.36,258.34
2016,4,4,16,30,736.0,85.0,4.8,12.0,389.0,277.2,205.89
2016,4,4,16,45,692.5,79.5,4.7,12.0,335.0,219.51,154.08
2016,4,4,17,0,649.0,74.0,4.6,12.0,281.0,166.32,107.75
2016,4,4,17,15,587.0,67.0,4.5,11.5,228.5,114.61,67.46
2016,4,4,17,30,525.0,60.0,4.4,11.0,176.0,70.01,39.68
2016,4,4,17,45,434.5,49.5,4.3,10.5,128.0,36.59,27.14
2016,4,4,18,0,344.0,39.0,4.2,10.0,80.0,30.19,20.8
2016,4,4,18,15,194.5,24.5,4.15,10.0,45.5,19.02,7.95
2016,4,4,18,30,45.0,10.0,4.1,10.0,11.0,9.83,0.0
2016,4,4,18,45,22.5,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,33.5,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,67.0,10.0,2.2,7.0,11.0,22.18,0.0
2016,4,5,6,15,228.0,23.5,2.15,7.5,47.0,90.17,50.96
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,167.12,123.8
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,231.78,181.84
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,306.39,247.36
2016,4,5,7,15,640.0,60.0,1.95,10.5,235.5,370.06,303.2
2016,4,5,7,30,698.0,66.0,1.9,11.0,289.0,436.72,359.53
2016,4,5,7,45,733.0,71.5,1.9,11.5,341.5,496.46,408.37
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,557.88,456.68
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.5,613.54,499.15
2016,4,5,8,30,823.0,84.0,2.0,13.0,497.0,669.48,540.18
2016,4,5,8,45,840.0,88.0,2.05,13.5,544.0,718.28,573.38
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,765.88,605.14
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,804.06,628.82
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,844.84,653.97
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,878.81,674.45
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,910.16,692.97
2016,4,5,10,15,914.0,103.5,1.9,16.0,782.0,936.26,707.98
2016,4,5,10,30,922.0,105.0,1.8,16.0,813.0,959.33,720.85
2016,4,5,10,45,927.5,106.5,1.75,16.5,836.5,976.89,729.29
2016,4,5,11,0,933.0,108.0,1.7,17.0,860.0,991.1,735.58
2016,4,5,11,15,936.5,108.5,1.65,17.0,875.5,998.9,739.15
2016,4,5,11,30,940.0,109.0,1.6,17.0,891.0,1003.16,740.6
2016,4,5,11,45,942.0,109.0,1.55,17.5,899.0,1001.91,737.26
2016,4,5,12,0,944.0,109.0,1.5,18.0,907.0,997.09,731.81
2016,4,5,12,15,943.5,108.5,1.5,18.0,907.0,985.88,724.56
2016,4,5,12,30,943.0,108.0,1.5,18.0,907.0,971.19,715.25
2016,4,5,12,45,942.5,106.5,1.5,18.5,899.0,952.06,701.85
2016,4,5,13,0,942.0,105.0,1.5,19.0,891.0,929.61,686.43
2016,4,5,13,15,938.0,104.5,1.5,18.5,874.5,901.99,670.24
2016,4,5,13,30,934.0,104.0,1.5,18.0,858.0,871.41,652.02
2016,4,5,13,45,928.0,102.5,1.55,18.0,834.0,835.46,629.42
2016,4,5,14,0,922.0,101.0,1.6,18.0,810.0,797.01,604.88
2016,4,5,14,15,913.5,99.5,1.6,18.0,779.0,754.46,576.71
2016,4,5,14,30,905.0,98.0,1.6,18.0,748.0,709.98,546.84
2016,4,5,14,45,893.0,96.5,1.65,18.0,710.0,661.59,511.94
2016,4,5,15,0,881.0,95.0,1.7,18.0,672.0,612.03,475.14
2016,4,5,15,15,866.0,92.5,1.75,18.0,629.0,558.97,434.58
2016,4,5,15,30,851.0,90.0,1.8,18.0,586.0,504.2,391.43
2016,4,5,15,45,829.5,87.0,1.85,18.0,538.5,447.04,345.01
2016,4,5,16,0,808.0,84.0,1.9,18.0,491.0,390.76,297.79
2016,4,5,16,15,780.5,80.5,1.9,17.5,440.0,333.2,248.74
2016,4,5,16,30,753.0,77.0,1.9,17.0,389.0,277.76,200.33
2016,4,5,16,45,712.5,72.5,1.95,16.5,336.5,220.93,151.02
2016,4,5,17,0,672.0,68.0,2.0,16.0,284.0,165.79,104.29
2016,4,5,17,15,614.0,61.5,2.0,15.0,231.5,113.56,64.25
2016,4,5,17,30,556.0,55.0,2.0,14.0,179.0,67.92,36.1
2016,4,5,17,45,462.0,46.0,2.05,13.5,130.5,33.19,23.83
2016,4,5,18,0,368.0,37.0,2.1,13.0,82.0,28.04,18.75
2016,4,5,18,15,219.0,23.5,2.05,12.5,46.5,18.11,7.73
2016,4,5,18,30,70.0,10.0,2.0,12.0,11.0,9.83,0.0
2016,4,5,18,45,35.0,5.0,1.95,12.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,91.0,11.0,1.6,11.0,13.0,27.91,0.0
2016,4,6,6,15,247.0,24.0,1.65,11.5,50.0,97.07,57.74
2016,4,6,6,30,403.0,37.0,1.7,12.0,87.0,172.68,126.71
2016,4,6,6,45,494.5,46.0,1.75,12.5,137.0,237.21,184.1
2016,4,6,7,0,586.0,55.0,1.8,13.0,187.0,311.16,248.63
2016,4,6,7,15,644.5,61.5,1.75,13.0,241.0,376.02,305.06
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,445.79,363.54
2016,4,6,7,45,741.5,73.0,1.7,13.5,349.5,505.31,411.52
2016,4,6,8,0,780.0,78.0,1.7,14.0,404.0,568.76,460.65
2016,4,6,8,15,807.5,82.0,1.65,14.5,456.0,625.54,502.63
2016,4,6,8,30,835.0,86.0,1.6,15.0,508.0,682.57,542.77
2016,4,6,8,45,855.0,89.0,1.6,16.0,556.5,732.88,574.82
2016,4,6,9,0,875.0,92.0,1.6,17.0,605.0,782.17,605.31
2016,4,6,9,15,890.0,94.5,1.6,17.5,649.0,820.91,628.95
2016,4,6,9,30,905.0,97.0,1.6,18.0,693.0,862.2,654.05
2016,4,6,9,45,916.5,99.0,1.65,18.5,731.0,897.77,675.5
2016,4,6,10,0,928.0,101.0,1.7,19.0,769.0,930.75,695.1
2016,4,6,10,15,936.0,102.5,1.7,19.0,800.5,957.23,711.02
2016,4,6,10,30,944.0,104.0,1.7,19.0,832.0,980.6,724.96
2016,4,6,10,45,950.0,105.0,1.7,19.5,856.0,998.32,733.9
2016,4,6,11,0,956.0,106.0,1.7,20.0,880.0,1012.6,740.72
2016,4,6,11,15,959.0,106.5,1.7,20.0,896.0,1019.99,744.67
2016,4,6,11,30,962.0,107.0,1.7,20.0,912.0,1023.77,746.51
2016,4,6,11,45,963.5,107.5,1.7,20.5,920.0,1022.48,743.88
2016,4,6,12,0,965.0,108.0,1.7,21.0,928.0,1017.53,739.13
2016,4,6,12,15,964.5,108.0,1.65,21.0,927.5,1006.58,731.41
2016,4,6,12,30,964.0,108.0,1.6,21.0,927.0,992.07,721.61
2016,4,6,12,45,965.5,105.5,1.6,21.5,919.5,973.28,708.57
2016,4,6,13,0,967.0,103.0,1.6,22.0,912.0,951.03,693.44
2016,4,6,13,15,962.5,102.0,1.5,22.0,895.0,921.83,673.91
2016,4,6,13,30,958.0,101.0,1.4,22.0,878.0,889.63,652.51
2016,4,6,13,45,950.5,100.5,1.35,22.5,853.0,852.73,627.48
2016,4,6,14,0,943.0,100.0,1.3,23.0,828.0,813.36,600.82
2016,4,6,14,15,934.5,98.5,1.2,23.0,796.5,770.0,571.97
2016,4,6,14,30,926.0,97.0,1.1,23.0,765.0,724.67,541.61
2016,4,6,14,45,913.0,96.0,1.05,23.5,726.5,675.22,505.62
2016,4,6,15,0,900.0,95.0,1.0,24.0,688.0,624.63,467.98
2016,4,6,15,15,884.5,92.5,0.9,24.0,644.0,570.38,427.35
2016,4,6,15,30,869.0,90.0,0.8,24.0,600.0,514.4,384.44
2016,4,6,15,45,846.5,87.5,0.7,24.0,551.5,456.33,338.8
2016,4,6,16,0,824.0,85.0,0.6,24.0,503.0,399.22,292.62
2016,4,6,16,15,792.0,75.5,0.5,23.5,443.5,333.6,239.66
2016,4,6,16,30,760.0,66.0,0.4,23.0,384.0,270.66,187.6
2016,4,6,16,45,693.5,71.5,0.35,22.5,332.0,217.0,143.51
2016,4,6,17,0,627.0,77.0,0.3,22.0,280.0,167.68,104.25
2016,4,6,17,15,569.0,69.5,0.3,21.5,229.0,117.03,66.73
2016,4,6,17,30,511.0,62.0,0.3,21.0,178.0,73.04,40.03
2016,4,6,17,45,422.5,51.0,0.3,20.5,130.5,37.54,26.88
2016,4,6,18,0,334.0,40.0,0.3,20.0,83.0,30.71,20.51
2016,4,6,18,15,167.0,26.5,0.25,20.0,48.0,20.53,9.62
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.78,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.0,1.45,9.5,3.0,0.0,0.0
2016,4,7,6,0,0.0,6.0,1.4,10.0,6.0,5.9,0.0
2016,4,7,6,15,0.0,23.5,1.45,10.5,23.5,22.91,11.81
2016,4,7,6,30,0.0,41.0,1.5,11.0,41.0,40.96,28.78
2016,4,7,6,45,10.5,62.5,1.55,11.5,65.0,66.91,51.27
2016,4,7,7,0,21.0,84.0,1.6,12.0,89.0,97.1,77.26
2016,4,7,7,15,29.0,105.5,1.6,12.0,114.5,124.37,100.62
2016,4,7,7,30,37.0,127.0,1.6,12.0,140.0,152.3,124.15
2016,4,7,7,45,45.0,148.5,1.6,12.5,166.0,180.9,147.54
2016,4,7,8,0,53.0,170.0,1.6,13.0,192.0,210.12,170.96
2016,4,7,8,15,98.5,198.0,1.55,13.0,245.5,271.73,221.15
2016,4,7,8,30,144.0,226.0,1.5,13.0,299.0,344.32,278.74
2016,4,7,8,45,148.5,248.5,1.5,13.5,330.5,376.85,302.51
2016,4,7,9,0,153.0,271.0,1.5,14.0,362.0,409.21,325.92
2016,4,7,9,15,110.5,283.0,1.45,14.0,351.5,383.54,304.03
2016,4,7,9,30,68.0,295.0,1.4,14.0,341.0,363.07,286.28
2016,4,7,9,45,70.0,313.5,1.4,14.5,362.5,385.33,302.19
2016,4,7,10,0,72.0,332.0,1.4,15.0,384.0,407.41,317.52
2016,4,7,10,15,77.5,349.5,1.35,15.0,408.0,431.32,334.64
2016,4,7,10,30,83.0,367.0,1.3,15.0,432.0,455.06,351.46
2016,4,7,10,45,172.5,382.0,1.3,15.0,521.5,562.8,432.25
2016,4,7,11,0,262.0,397.0,1.3,15.0,611.0,671.25,510.17
2016,4,7,11,15,238.0,409.5,1.3,14.5,606.5,652.8,495.91
2016,4,7,11,30,214.0,422.0,1.3,14.0,602.0,641.72,487.96
2016,4,7,11,45,216.5,423.5,1.3,14.0,607.0,643.02,488.82
2016,4,7,12,0,219.0,425.0,1.3,14.0,612.0,643.38,488.96
2016,4,7,12,15,167.5,426.0,1.3,14.0,569.0,592.32,451.07
2016,4,7,12,30,116.0,427.0,1.3,14.0,526.0,541.78,413.56
2016,4,7,12,45,91.5,410.5,1.3,14.0,488.5,492.98,378.06
2016,4,7,13,0,67.0,394.0,1.3,14.0,451.0,451.19,347.18
2016,4,7,13,15,77.0,393.0,1.3,14.0,457.0,455.35,351.07
2016,4,7,13,30,87.0,392.0,1.3,14.0,463.0,458.68,354.01
2016,4,7,13,45,53.5,336.0,1.35,14.0,379.0,372.33,289.35
2016,4,7,14,0,20.0,280.0,1.4,14.0,295.0,286.82,224.16
2016,4,7,14,15,52.0,308.5,1.35,13.5,347.0,337.7,265.21
2016,4,7,14,30,84.0,337.0,1.3,13.0,399.0,383.29,300.99
2016,4,7,14,45,74.5,315.5,1.3,13.0,368.0,351.31,276.51
2016,4,7,15,0,65.0,294.0,1.3,13.0,337.0,320.21,252.96
2016,4,7,15,15,86.0,280.5,1.25,12.5,334.0,314.04,249.31
2016,4,7,15,30,107.0,267.0,1.2,12.0,331.0,305.68,243.49
2016,4,7,15,45,111.5,245.5,1.2,12.0,307.0,280.45,223.71
2016,4,7,16,0,116.0,224.0,1.2,12.0,283.0,253.49,202.23
2016,4,7,16,15,63.0,185.5,1.15,11.5,217.0,194.32,155.52
2016,4,7,16,30,10.0,147.0,1.1,11.0,151.0,141.91,114.21
2016,4,7,16,45,5.0,128.5,1.1,11.0,130.5,122.37,98.51
2016,4,7,17,0,0.0,110.0,1.1,11.0,110.0,103.5,83.07
2016,4,7,17,15,0.0,89.5,1.05,10.5,89.5,84.12,66.85
2016,4,7,17,30,0.0,69.0,1.0,10.0,69.0,64.96,50.46
2016,4,7,17,45,0.0,50.5,0.95,10.0,50.5,47.8,37.37
2016,4,7,18,0,0.0,32.0,0.9,10.0,32.0,30.9,21.67
2016,4,7,18,15,0.0,18.5,0.85,10.0,18.5,17.86,8.46
2016,4,7,18,30,0.0,5.0,0.8,10.0,5.0,4.91,0.0
2016,4,7,18,45,0.0,2.5,0.75,10.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.75,9.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,0.8,10.0,11.0,10.81,0.0
2016,4,8,6,15,37.5,29.5,0.85,10.0,35.0,44.09,27.74
2016,4,8,6,30,75.0,48.0,0.9,10.0,59.0,77.65,58.05
2016,4,8,6,45,103.5,70.0,0.95,10.5,91.0,115.95,91.6
2016,4,8,7,0,132.0,92.0,1.0,11.0,123.0,156.87,127.12
2016,4,8,7,15,155.0,112.0,0.95,11.0,157.5,195.53,160.37
2016,4,8,7,30,178.0,132.0,0.9,11.0,192.0,236.25,194.58
2016,4,8,7,45,130.5,155.0,0.9,11.5,203.0,242.56,198.86
2016,4,8,8,0,83.0,178.0,0.9,12.0,214.0,237.44,193.32
2016,4,8,8,15,56.0,188.0,0.85,12.0,213.5,232.62,188.39
2016,4,8,8,30,29.0,198.0,0.8,12.0,213.0,225.57,181.44
2016,4,8,8,45,109.0,235.5,0.8,12.5,299.0,333.37,267.66
2016,4,8,9,0,189.0,273.0,0.8,13.0,385.0,439.37,348.42
2016,4,8,9,15,254.0,283.5,0.8,13.0,446.0,516.58,405.61
2016,4,8,9,30,319.0,294.0,0.8,13.0,507.0,588.76,458.06
2016,4,8,9,45,322.0,311.5,0.8,13.5,536.5,617.76,476.18
2016,4,8,10,0,325.0,329.0,0.8,14.0,566.0,645.65,493.72
2016,4,8,10,15,335.5,341.5,0.85,14.0,595.0,673.68,512.95
2016,4,8,10,30,346.0,354.0,0.9,14.0,624.0,700.71,531.38
2016,4,8,10,45,350.5,364.5,0.95,14.5,644.5,718.83,542.52
2016,4,8,11,0,355.0,375.0,1.0,15.0,665.0,735.54,552.77
2016,4,8,11,15,574.0,276.5,1.0,14.5,756.0,846.31,635.31
2016,4,8,11,30,793.0,178.0,1.0,14.0,847.0,947.94,704.48
2016,4,8,11,45,463.0,305.5,1.05,14.0,697.5,767.2,577.48
2016,4,8,12,0,133.0,433.0,1.1,14.0,548.0,571.33,432.23
2016,4,8,12,15,101.0,419.5,1.1,14.0,506.5,517.3,394.46
2016,4,8,12,30,69.0,406.0,1.1,14.0,465.0,471.06,360.36
2016,4,8,12,45,209.0,399.0,1.15,14.0,576.0,592.05,453.1
2016,4,8,13,0,349.0,392.0,1.2,14.0,687.0,705.59,535.98
2016,4,8,13,15,315.0,393.5,1.2,14.0,655.5,666.72,506.82
2016,4,8,13,30,281.0,395.0,1.2,14.0,624.0,628.46,479.5
2016,4,8,13,45,263.5,386.0,1.2,14.0,596.0,593.9,455.14
2016,4,8,14,0,246.0,377.0,1.2,14.0,568.0,557.28,429.03
2016,4,8,14,15,162.5,357.0,1.2,14.0,481.5,466.15,361.26
2016,4,8,14,30,79.0,337.0,1.2,14.0,395.0,379.92,295.99
2016,4,8,14,45,189.5,317.0,1.25,14.0,446.0,426.82,334.71
2016,4,8,15,0,300.0,297.0,1.3,14.0,497.0,462.77,363.14
2016,4,8,15,15,225.0,284.5,1.3,13.5,429.5,393.36,309.99
2016,4,8,15,30,150.0,272.0,1.3,13.0,362.0,331.11,262.32
2016,4,8,15,45,275.5,231.5,1.3,13.0,379.0,338.78,268.4
2016,4,8,16,0,401.0,191.0,1.3,13.0,396.0,332.91,261.43
2016,4,8,16,15,200.5,163.0,1.25,12.5,265.5,217.33,170.95
2016,4,8,16,30,0.0,135.0,1.2,12.0,135.0,128.27,102.72
2016,4,8,16,45,0.0,116.5,1.2,12.0,116.5,110.55,88.47
2016,4,8,17,0,0.0,98.0,1.2,12.0,98.0,92.94,73.88
2016,4,8,17,15,0.0,79.5,1.15,11.5,79.5,75.46,59.26
2016,4,8,17,30,0.0,61.0,1.1,11.0,61.0,58.14,44.47
2016,4,8,17,45,0.0,44.5,1.05,11.0,44.5,42.75,32.75
2016,4,8,18,0,0.0,28.0,1.0,11.0,28.0,27.03,18.22
2016,4,8,18,15,0.0,16.0,0.95,11.0,16.0,15.44,6.75
2016,4,8,18,30,0.0,4.0,0.9,11.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,0.85,11.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,10.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,1.4,10.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,13.5,1.35,10.0,13.5,13.02,4.75
2016,4,9,6,30,0.0,23.0,1.3,10.0,23.0,22.19,13.22
2016,4,9,6,45,0.0,36.0,1.3,10.0,36.0,34.76,24.36
2016,4,9,7,0,0.0,49.0,1.3,10.0,49.0,47.34,35.44
2016,4,9,7,15,0.0,63.0,1.25,10.0,63.0,61.04,47.32
2016,4,9,7,30,0.0,77.0,1.2,10.0,77.0,74.94,59.17
2016,4,9,7,45,0.0,96.0,1.2,10.5,96.0,93.99,75.06
2016,4,9,8,0,0.0,115.0,1.2,11.0,115.0,113.04,90.65
2016,4,9,8,15,0.0,91.0,1.2,11.0,91.0,88.26,69.52
2016,4,9,8,30,0.0,67.0,1.2,11.0,67.0,64.78,49.56
2016,4,9,8,45,0.0,54.5,1.2,11.0,54.5,52.69,39.22
2016,4,9,9,0,0.0,42.0,1.2,11.0,42.0,40.6,28.89
2016,4,9,9,15,2.0,111.5,1.2,11.0,113.0,109.95,86.86
2016,4,9,9,30,4.0,181.0,1.2,11.0,184.0,181.44,144.89
2016,4,9,9,45,2.0,106.0,1.2,11.0,107.5,104.57,81.71
2016,4,9,10,0,0.0,31.0,1.2,11.0,31.0,29.99,19.63
2016,4,9,10,15,4.0,118.0,1.15,11.0,121.5,118.32,93.11
2016,4,9,10,30,8.0,205.0,1.1,11.0,212.0,208.75,165.74
2016,4,9,10,45,4.0,122.0,1.1,11.0,125.5,122.37,95.69
2016,4,9,11,0,0.0,39.0,1.1,11.0,39.0,37.76,25.97
2016,4,9,11,15,0.0,44.0,1.1,11.0,44.0,42.61,30.06
2016,4,9,11,30,0.0,49.0,1.1,11.0,49.0,47.46,34.07
2016,4,9,11,45,0.0,48.5,1.1,11.5,48.5,46.98,33.58
2016,4,9,12,0,0.0,48.0,1.1,12.0,48.0,46.5,33.1
2016,4,9,12,15,0.0,38.0,1.1,12.0,38.0,36.8,25.06
2016,4,9,12,30,0.0,28.0,1.1,12.0,28.0,27.11,17.01
2016,4,9,12,45,0.0,52.5,1.15,12.0,52.5,50.86,36.74
2016,4,9,13,0,0.0,77.0,1.2,12.0,77.0,74.61,56.33
2016,4,9,13,15,0.0,51.0,1.2,12.0,51.0,49.39,35.52
2016,4,9,13,30,0.0,25.0,1.2,12.0,25.0,24.2,14.62
2016,4,9,13,45,0.0,66.0,1.2,12.0,66.0,63.92,47.69
2016,4,9,14,0,0.0,107.0,1.2,12.0,107.0,103.66,80.4
2016,4,9,14,15,0.0,121.5,1.2,12.0,121.5,117.67,91.87
2016,4,9,14,30,0.0,136.0,1.2,12.0,136.0,131.62,103.36
2016,4,9,14,45,0.0,99.5,1.2,12.0,99.5,96.33,74.66
2016,4,9,15,0,0.0,63.0,1.2,12.0,63.0,60.95,45.58
2016,4,9,15,15,0.0,58.0,1.2,12.0,58.0,56.1,41.68
2016,4,9,15,30,0.0,53.0,1.2,12.0,53.0,51.24,37.74
2016,4,9,15,45,0.0,42.5,1.2,12.0,42.5,41.07,29.28
2016,4,9,16,0,0.0,32.0,1.2,12.0,32.0,30.91,20.76
2016,4,9,16,15,0.0,63.0,1.15,11.5,63.0,60.9,46.45
2016,4,9,16,30,0.0,94.0,1.1,11.0,94.0,90.47,71.76
2016,4,9,16,45,0.0,81.5,1.1,11.0,81.5,78.52,61.8
2016,4,9,17,0,0.0,69.0,1.1,11.0,69.0,66.61,51.81
2016,4,9,17,15,0.0,56.5,1.05,11.0,56.5,54.6,41.58
2016,4,9,17,30,0.0,44.0,1.0,11.0,44.0,42.5,31.1
2016,4,9,17,45,0.0,32.5,0.95,11.0,32.5,31.37,22.61
2016,4,9,18,0,0.0,21.0,0.9,11.0,21.0,20.26,12.3
2016,4,9,18,15,0.0,12.0,0.85,10.5,12.0,11.57,3.81
2016,4,9,18,30,0.0,3.0,0.8,10.0,3.0,2.95,0.0
2016,4,9,18,45,0.0,1.5,0.8,10.0,1.5,1.47,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.65,9.0,3.0,2.95,0.0
2016,4,10,6,0,0.0,6.0,1.7,9.0,6.0,5.78,0.0
2016,4,10,6,15,0.0,18.5,1.7,9.0,18.5,17.85,8.85
2016,4,10,6,30,0.0,31.0,1.7,9.0,31.0,29.93,19.92
2016,4,10,6,45,0.0,46.0,1.75,9.5,46.0,44.57,32.87
2016,4,10,7,0,0.0,61.0,1.8,10.0,61.0,59.53,45.93
2016,4,10,7,15,0.0,78.0,1.8,10.0,78.0,76.56,60.63
2016,4,10,7,30,0.0,95.0,1.8,10.0,95.0,93.56,75.06
2016,4,10,7,45,0.0,91.5,1.8,10.5,91.5,89.31,71.07
2016,4,10,8,0,0.0,88.0,1.8,11.0,88.0,85.42,67.42
2016,4,10,8,15,19.0,148.0,1.8,11.0,158.0,159.14,129.34
2016,4,10,8,30,38.0,208.0,1.8,11.0,228.0,242.71,197.5
2016,4,10,8,45,19.0,125.5,1.8,11.5,135.5,140.44,112.66
2016,4,10,9,0,0.0,43.0,1.8,12.0,43.0,41.57,29.5
2016,4,10,9,15,2.0,112.0,1.85,12.0,113.5,110.45,86.96
2016,4,10,9,30,4.0,181.0,1.9,12.0,184.0,181.41,144.58
2016,4,10,9,45,4.5,182.0,1.95,12.5,185.5,182.69,144.87
2016,4,10,10,0,5.0,183.0,2.0,13.0,187.0,184.03,145.44
2016,4,10,10,15,52.0,281.5,2.05,13.0,322.5,334.99,265.93
2016,4,10,10,30,99.0,380.0,2.1,13.0,458.0,483.75,379.16
2016,4,10,10,45,74.0,373.0,2.15,13.0,432.0,452.5,353.66
2016,4,10,11,0,49.0,366.0,2.2,13.0,406.0,420.68,328.69
2016,4,10,11,15,29.0,286.0,2.25,13.0,310.0,316.83,248.98
2016,4,10,11,30,9.0,206.0,2.3,13.0,214.0,210.21,165.18
2016,4,10,11,45,18.0,273.5,2.4,13.0,289.0,285.92,225.25
2016,4,10,12,0,27.0,341.0,2.5,13.0,364.0,368.88,289.19
2016,4,10,12,15,35.0,359.5,2.55,12.5,390.0,393.91,308.78
2016,4,10,12,30,43.0,378.0,2.6,12.0,416.0,418.39,328.2
2016,4,10,12,45,80.5,401.5,2.7,12.0,470.5,473.84,371.63
2016,4,10,13,0,118.0,425.0,2.8,12.0,525.0,532.04,416.38
2016,4,10,13,15,67.0,349.5,2.8,12.0,406.5,403.11,317.69
2016,4,10,13,30,16.0,274.0,2.8,12.0,288.0,279.92,221.29
2016,4,10,13,45,16.0,266.5,2.85,12.0,279.5,271.65,215.42
2016,4,10,14,0,16.0,259.0,2.9,12.0,271.0,263.35,209.16
2016,4,10,14,15,8.0,181.5,2.85,11.5,187.5,181.52,144.16
2016,4,10,14,30,0.0,104.0,2.8,11.0,104.0,100.7,78.46
2016,4,10,14,45,3.0,148.0,2.8,11.0,150.0,144.99,115.29
2016,4,10,15,0,6.0,192.0,2.8,11.0,196.0,188.6,151.13
2016,4,10,15,15,6.5,191.0,2.8,11.0,195.0,187.22,150.27
2016,4,10,15,30,7.0,190.0,2.8,11.0,194.0,185.69,149.39
2016,4,10,15,45,3.5,136.5,2.8,11.0,138.5,132.87,106.26
2016,4,10,16,0,0.0,83.0,2.8,11.0,83.0,80.28,62.64
2016,4,10,16,15,0.0,109.0,2.75,10.5,109.0,104.82,83.77
2016,4,10,16,30,0.0,135.0,2.7,10.0,135.0,128.32,104.03
2016,4,10,16,45,0.0,117.0,2.7,10.0,117.0,111.07,89.73
2016,4,10,17,0,0.0,99.0,2.7,10.0,99.0,93.92,75.37
2016,4,10,17,15,0.0,81.0,2.65,10.0,81.0,76.88,60.87
2016,4,10,17,30,0.0,63.0,2.6,10.0,63.0,60.0,46.26
2016,4,10,17,45,0.0,47.0,2.55,10.0,47.0,45.03,34.95
2016,4,10,18,0,0.0,31.0,2.5,10.0,31.0,29.93,20.92
2016,4,10,18,15,0.0,18.5,2.45,9.5,18.5,17.85,9.16
2016,4,10,18,30,0.0,6.0,2.4,9.0,6.0,5.78,0.0
2016,4,10,18,45,0.0,3.0,2.35,9.0,3.0,2.95,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,64.5,9.5,0.45,8.5,12.5,19.18,0.0
2016,4,11,6,0,129.0,19.0,0.4,9.0,25.0,52.37,5.58
2016,4,11,6,15,255.5,32.0,0.3,9.0,63.5,113.02,78.48
2016,4,11,6,30,382.0,45.0,0.2,9.0,102.0,181.55,137.68
2016,4,11,6,45,463.5,54.0,0.15,9.5,150.5,242.95,191.12
2016,4,11,7,0,545.0,63.0,0.1,10.0,199.0,312.55,250.07
2016,4,11,7,15,272.5,59.5,0.1,10.0,127.5,203.32,165.81
2016,4,11,7,30,0.0,56.0,0.1,10.0,56.0,54.11,40.87
2016,4,11,7,45,0.0,82.0,0.15,10.5,82.0,79.59,62.8
2016,4,11,8,0,0.0,108.0,0.2,11.0,108.0,105.72,84.26
2016,4,11,8,15,1.5,136.5,0.25,11.5,137.5,135.54,108.34
2016,4,11,8,30,3.0,165.0,0.3,12.0,167.0,165.56,132.07
2016,4,11,8,45,12.5,195.5,0.35,12.5,203.5,203.77,162.17
2016,4,11,9,0,22.0,226.0,0.4,13.0,240.0,242.68,192.17
2016,4,11,9,15,27.5,249.0,0.45,13.0,267.0,279.02,219.87
2016,4,11,9,30,33.0,272.0,0.5,13.0,294.0,308.25,241.83
2016,4,11,9,45,36.5,291.0,0.55,13.0,316.5,331.53,259.08
2016,4,11,10,0,40.0,310.0,0.6,13.0,339.0,354.81,276.25
2016,4,11,10,15,55.5,338.5,0.6,13.0,381.5,399.17,309.19
2016,4,11,10,30,71.0,367.0,0.6,13.0,424.0,443.74,341.58
2016,4,11,10,45,56.0,361.0,0.65,13.5,406.5,422.71,324.54
2016,4,11,11,0,41.0,355.0,0.7,14.0,389.0,401.35,307.85
2016,4,11,11,15,42.5,364.5,0.7,14.0,400.5,411.78,315.46
2016,4,11,11,30,44.0,374.0,0.7,14.0,412.0,421.97,322.64
2016,4,11,11,45,29.0,322.5,0.75,14.0,348.0,352.83,271.31
2016,4,11,12,0,14.0,271.0,0.8,14.0,284.0,279.18,215.96
2016,4,11,12,15,11.5,241.5,0.85,14.0,252.0,247.03,191.82
2016,4,11,12,30,9.0,212.0,0.9,14.0,220.0,215.16,167.35
2016,4,11,12,45,6.5,188.0,0.95,14.0,194.0,188.95,147.01
2016,4,11,13,0,4.0,164.0,1.0,14.0,168.0,162.96,126.63
2016,4,11,13,15,7.0,194.5,1.05,13.5,201.0,195.12,152.62
2016,4,11,13,30,10.0,225.0,1.1,13.0,234.0,227.0,178.09
2016,4,11,13,45,5.5,187.5,1.15,13.0,192.5,186.31,145.98
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,146.12,114.11
2016,4,11,14,15,0.5,137.0,1.2,13.0,137.5,133.03,103.83
2016,4,11,14,30,0.0,124.0,1.2,13.0,124.0,120.03,93.49
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,124.29,97.2
2016,4,11,15,0,0.0,133.0,1.3,13.0,133.0,128.52,100.86
2016,4,11,15,15,0.0,137.0,1.3,12.5,137.0,132.22,104.32
2016,4,11,15,30,0.0,141.0,1.3,12.0,141.0,135.83,107.76
2016,4,11,15,45,0.0,129.5,1.35,12.0,129.5,124.68,98.92
2016,4,11,16,0,0.0,118.0,1.4,12.0,118.0,113.57,90.08
2016,4,11,16,15,0.0,91.0,1.4,11.5,91.0,87.87,69.08
2016,4,11,16,30,0.0,64.0,1.4,11.0,64.0,61.86,47.44
2016,4,11,16,45,0.0,55.5,1.45,11.0,55.5,53.62,40.59
2016,4,11,17,0,0.0,47.0,1.5,11.0,47.0,45.39,33.64
2016,4,11,17,15,240.0,58.5,1.55,10.5,116.5,75.62,49.09
2016,4,11,17,30,480.0,70.0,1.6,10.0,186.0,83.23,50.07
2016,4,11,17,45,397.5,59.0,1.65,10.0,139.0,44.26,34.29
2016,4,11,18,0,315.0,48.0,1.7,10.0,92.0,36.38,26.69
2016,4,11,18,15,195.0,32.0,1.7,10.0,55.5,24.72,15.03
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,12.48,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,7.86,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,10.0,2.8,8.5,13.0,18.39,0.0
2016,4,12,6,0,110.0,20.0,2.9,9.0,26.0,50.46,13.12
2016,4,12,6,15,225.0,35.0,2.95,9.0,64.0,108.13,76.47
2016,4,12,6,30,340.0,50.0,3.0,9.0,102.0,173.68,133.99
2016,4,12,6,45,427.5,59.0,3.1,9.5,150.5,236.37,189.91
2016,4,12,7,0,515.0,68.0,3.2,10.0,199.0,306.95,252.07
2016,4,12,7,15,327.5,105.0,3.25,10.0,195.0,282.77,235.25
2016,4,12,7,30,140.0,142.0,3.3,10.0,191.0,228.85,190.39
2016,4,12,7,45,75.0,148.0,3.35,10.5,175.0,197.04,162.94
2016,4,12,8,0,10.0,154.0,3.4,11.0,159.0,159.85,130.06
2016,4,12,8,15,43.5,191.5,3.45,11.5,214.5,227.88,186.48
2016,4,12,8,30,77.0,229.0,3.5,12.0,270.0,293.48,239.55
2016,4,12,8,45,444.5,166.5,3.55,12.5,435.5,524.77,431.26
2016,4,12,9,0,812.0,104.0,3.6,13.0,601.0,760.66,612.24
2016,4,12,9,15,595.0,195.0,3.65,13.0,573.0,711.53,570.73
2016,4,12,9,30,378.0,286.0,3.7,13.0,545.0,632.19,504.72
2016,4,12,9,45,347.5,312.5,3.8,13.5,560.0,643.34,510.86
2016,4,12,10,0,317.0,339.0,3.9,14.0,575.0,651.56,514.23
2016,4,12,10,15,272.5,363.5,3.95,14.0,572.5,642.14,504.99
2016,4,12,10,30,228.0,388.0,4.0,14.0,570.0,621.04,487.33
2016,4,12,10,45,261.5,393.0,4.05,14.0,607.0,667.73,522.41
2016,4,12,11,0,295.0,398.0,4.1,14.0,644.0,705.14,550.19
2016,4,12,11,15,600.0,261.5,4.1,14.0,772.0,861.53,673.29
2016,4,12,11,30,905.0,125.0,4.1,14.0,900.0,999.58,770.97
2016,4,12,11,45,910.5,123.5,4.15,14.0,909.5,999.72,769.94
2016,4,12,12,0,916.0,122.0,4.2,14.0,919.0,996.4,767.75
2016,4,12,12,15,916.5,122.0,4.2,14.0,919.0,986.48,760.82
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,973.18,751.69
2016,4,12,12,45,890.0,137.0,4.25,14.0,904.5,946.87,733.8
2016,4,12,13,0,863.0,152.0,4.3,14.0,890.0,922.11,717.3
2016,4,12,13,15,697.5,232.0,4.25,13.5,821.5,839.63,659.35
2016,4,12,13,30,532.0,312.0,4.2,13.0,753.0,758.51,596.85
2016,4,12,13,45,508.0,307.0,4.2,13.0,718.5,714.87,564.97
2016,4,12,14,0,484.0,302.0,4.2,13.0,684.0,671.27,532.5
2016,4,12,14,15,653.0,223.0,4.2,13.0,717.5,697.36,556.39
2016,4,12,14,30,822.0,144.0,4.2,13.0,751.0,708.21,567.63
2016,4,12,14,45,623.0,206.5,4.2,13.0,653.5,603.4,484.12
2016,4,12,15,0,424.0,269.0,4.2,13.0,556.0,512.28,410.66
2016,4,12,15,15,378.5,261.0,4.1,12.5,505.5,456.8,367.31
2016,4,12,15,30,333.0,253.0,4.0,12.0,455.0,405.38,326.42
2016,4,12,15,45,269.5,241.0,3.95,12.0,396.0,346.15,278.44
2016,4,12,16,0,206.0,229.0,3.9,12.0,337.0,294.49,236.45
2016,4,12,16,15,370.5,176.5,3.8,11.5,347.0,288.9,228.77
2016,4,12,16,30,535.0,124.0,3.7,11.0,357.0,264.69,202.45
2016,4,12,16,45,476.5,122.5,3.65,11.0,310.5,217.6,161.49
2016,4,12,17,0,418.0,121.0,3.6,11.0,264.0,176.62,126.99
2016,4,12,17,15,375.0,105.5,3.55,10.5,217.5,131.72,90.84
2016,4,12,17,30,332.0,90.0,3.5,10.0,171.0,91.76,62.12
2016,4,12,17,45,260.5,73.0,3.45,9.5,127.5,55.48,44.45
2016,4,12,18,0,189.0,56.0,3.4,9.0,84.0,45.13,34.59
2016,4,12,18,15,94.5,36.5,3.3,9.0,50.5,30.04,19.76
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,16.23,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,8.36,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,60.5,11.5,1.95,7.5,15.0,20.92,0.0
2016,4,13,6,0,121.0,23.0,2.0,8.0,30.0,57.29,22.02
2016,4,13,6,15,242.0,38.0,2.0,8.0,70.0,116.82,83.98
2016,4,13,6,30,363.0,53.0,2.0,8.0,110.0,185.57,144.08
2016,4,13,6,45,446.0,63.0,2.05,8.5,160.0,248.94,200.58
2016,4,13,7,0,529.0,73.0,2.1,9.0,210.0,319.98,262.78
2016,4,13,7,15,582.5,80.5,2.1,9.5,262.0,381.95,316.2
2016,4,13,7,30,636.0,88.0,2.1,10.0,314.0,448.24,371.38
2016,4,13,7,45,678.5,92.5,2.15,10.5,367.5,508.74,420.33
2016,4,13,8,0,721.0,97.0,2.2,11.0,421.0,571.67,469.62
2016,4,13,8,15,748.0,101.5,2.15,11.0,471.0,626.24,511.35
2016,4,13,8,30,775.0,106.0,2.1,11.0,521.0,678.84,550.27
2016,4,13,8,45,796.0,109.0,2.05,11.5,568.0,727.57,582.92
2016,4,13,9,0,817.0,112.0,2.0,12.0,615.0,775.46,614.2
2016,4,13,9,15,832.0,115.0,1.95,12.0,657.5,817.28,641.65
2016,4,13,9,30,847.0,118.0,1.9,12.0,700.0,857.31,667.47
2016,4,13,9,45,862.5,118.0,1.85,12.5,737.5,892.42,688.27
2016,4,13,10,0,878.0,118.0,1.8,13.0,775.0,919.85,703.56
2016,4,13,10,15,886.5,120.0,1.75,13.0,805.0,945.88,719.13
2016,4,13,10,30,895.0,122.0,1.7,13.0,835.0,968.99,732.67
2016,4,13,10,45,897.0,125.5,1.7,13.0,857.0,984.49,741.84
2016,4,13,11,0,899.0,129.0,1.7,13.0,879.0,996.63,748.98
2016,4,13,11,15,902.5,130.0,1.65,13.0,895.0,1004.2,752.5
2016,4,13,11,30,906.0,131.0,1.6,13.0,911.0,1008.37,753.93
2016,4,13,11,45,902.5,134.5,1.6,13.5,917.0,1005.02,749.98
2016,4,13,12,0,899.0,138.0,1.6,14.0,923.0,998.26,744.03
2016,4,13,12,15,899.0,138.0,1.6,14.0,922.5,987.9,737.27
2016,4,13,12,30,899.0,138.0,1.6,14.0,922.0,974.24,728.49
2016,4,13,12,45,896.0,138.5,1.6,14.0,913.5,955.14,716.22
2016,4,13,13,0,893.0,139.0,1.6,14.0,905.0,932.98,702.03
2016,4,13,13,15,889.5,138.0,1.6,13.5,889.0,905.98,685.9
2016,4,13,13,30,886.0,137.0,1.6,13.0,873.0,876.2,667.82
2016,4,13,13,45,872.0,140.0,1.6,13.0,848.0,841.54,645.06
2016,4,13,14,0,858.0,143.0,1.6,13.0,823.0,802.41,619.08
2016,4,13,14,15,849.5,140.5,1.65,12.5,792.0,760.31,592.34
2016,4,13,14,30,841.0,138.0,1.7,12.0,761.0,716.53,562.79
2016,4,13,14,45,825.5,137.0,1.75,12.0,723.5,668.24,527.39
2016,4,13,15,0,810.0,136.0,1.8,12.0,686.0,619.31,490.56
2016,4,13,15,15,793.5,132.5,1.85,12.0,643.0,567.07,450.2
2016,4,13,15,30,777.0,129.0,1.9,12.0,600.0,513.25,407.41
2016,4,13,15,45,754.0,124.5,1.95,12.0,552.5,457.12,361.51
2016,4,13,16,0,731.0,120.0,2.0,12.0,505.0,402.23,315.2
2016,4,13,16,15,542.5,141.0,2.05,11.5,411.0,315.05,245.21
2016,4,13,16,30,354.0,162.0,2.1,11.0,317.0,249.04,193.37
2016,4,13,16,45,310.0,151.5,2.2,10.5,274.5,207.21,158.58
2016,4,13,17,0,266.0,141.0,2.3,10.0,232.0,169.98,128.09
2016,4,13,17,15,238.5,120.0,2.25,9.5,191.5,130.84,96.31
2016,4,13,17,30,211.0,99.0,2.2,9.0,151.0,95.05,69.15
2016,4,13,17,45,160.5,78.0,2.2,9.0,112.5,62.57,50.93
2016,4,13,18,0,110.0,57.0,2.2,9.0,74.0,48.2,37.38
2016,4,13,18,15,55.0,36.5,2.15,9.0,45.0,31.64,21.33
2016,4,13,18,30,0.0,16.0,2.1,9.0,16.0,15.43,0.0
2016,4,13,18,45,0.0,8.0,2.1,9.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
