Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,48.5,13.0,2.0,7.0,16.0,20.64,0.0
2016,4,14,6,0,97.0,26.0,2.0,7.0,32.0,53.54,24.85
2016,4,14,6,15,216.0,42.0,2.05,7.5,72.5,115.1,84.07
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,183.24,143.16
2016,4,14,6,45,400.0,72.5,2.2,8.5,161.0,242.02,195.81
2016,4,14,7,0,465.0,87.0,2.3,9.0,209.0,307.4,253.19
2016,4,14,7,15,381.5,116.0,2.35,9.0,231.0,322.94,268.67
2016,4,14,7,30,298.0,145.0,2.4,9.0,253.0,323.23,269.85
2016,4,14,7,45,336.5,155.0,2.45,9.5,294.0,370.12,308.68
2016,4,14,8,0,375.0,165.0,2.5,10.0,335.0,427.39,354.58
2016,4,14,8,15,540.0,150.5,2.55,10.0,425.5,538.73,444.89
2016,4,14,8,30,705.0,136.0,2.6,10.0,516.0,666.49,544.75
2016,4,14,8,45,509.5,201.0,2.65,10.5,488.5,613.57,498.09
2016,4,14,9,0,314.0,266.0,2.7,11.0,461.0,539.93,435.86
2016,4,14,9,15,239.5,297.5,2.7,11.0,452.0,514.02,413.53
2016,4,14,9,30,165.0,329.0,2.7,11.0,443.0,490.94,392.67
2016,4,14,9,45,311.0,310.0,2.75,11.0,539.0,609.82,486.84
2016,4,14,10,0,457.0,291.0,2.8,11.0,635.0,734.83,581.86
2016,4,14,10,15,351.5,340.0,2.85,11.0,611.0,689.93,544.07
2016,4,14,10,30,246.0,389.0,2.9,11.0,587.0,639.36,502.97
2016,4,14,10,45,392.0,353.0,2.95,11.5,677.5,748.83,586.81
2016,4,14,11,0,538.0,317.0,3.0,12.0,768.0,859.48,667.82
2016,4,14,11,15,307.0,365.0,3.05,12.0,623.5,681.69,532.57
2016,4,14,11,30,76.0,413.0,3.1,12.0,479.0,493.28,385.56
2016,4,14,11,45,75.0,416.5,3.2,12.0,482.0,494.21,387.18
2016,4,14,12,0,74.0,420.0,3.3,12.0,485.0,494.8,387.65
2016,4,14,12,15,445.5,306.5,3.35,12.0,696.5,743.25,585.31
2016,4,14,12,30,817.0,193.0,3.4,12.0,908.0,960.38,744.99
2016,4,14,12,45,845.0,173.5,3.5,12.0,907.0,949.96,736.7
2016,4,14,13,0,873.0,154.0,3.6,12.0,906.0,935.44,727.6
2016,4,14,13,15,869.0,153.0,3.65,12.0,889.5,907.88,709.01
2016,4,14,13,30,865.0,152.0,3.7,12.0,873.0,877.65,688.53
2016,4,14,13,45,858.5,150.0,3.75,12.0,849.5,841.88,663.97
2016,4,14,14,0,852.0,148.0,3.8,12.0,826.0,803.91,637.66
2016,4,14,14,15,842.5,146.0,3.8,11.5,794.5,761.75,608.93
2016,4,14,14,30,833.0,144.0,3.8,11.0,763.0,718.01,577.33
2016,4,14,14,45,538.0,230.0,3.85,11.0,622.5,571.75,461.02
2016,4,14,15,0,243.0,316.0,3.9,11.0,482.0,448.11,360.38
2016,4,14,15,15,520.0,218.0,3.9,11.0,544.0,495.84,401.44
2016,4,14,15,30,797.0,120.0,3.9,11.0,606.0,517.44,418.12
2016,4,14,15,45,519.0,174.0,3.9,11.0,480.5,397.57,320.17
2016,4,14,16,0,241.0,228.0,3.9,11.0,355.0,306.76,246.83
2016,4,14,16,15,145.0,202.0,3.85,10.5,276.5,236.38,190.41
2016,4,14,16,30,49.0,176.0,3.8,10.0,198.0,177.19,143.54
2016,4,14,16,45,42.0,155.0,3.8,10.0,172.5,152.38,123.09
2016,4,14,17,0,35.0,134.0,3.8,10.0,147.0,128.51,103.26
2016,4,14,17,15,272.5,103.5,3.7,9.5,173.5,122.01,87.47
2016,4,14,17,30,510.0,73.0,3.6,9.0,200.0,90.51,54.61
2016,4,14,17,45,424.5,62.0,3.5,9.0,151.0,49.45,39.15
2016,4,14,18,0,339.0,51.0,3.4,9.0,102.0,38.53,28.82
2016,4,14,18,15,214.5,35.5,3.35,8.5,63.5,27.37,17.87
2016,4,14,18,30,90.0,20.0,3.3,8.0,25.0,15.65,0.0
2016,4,14,18,45,45.0,10.0,3.3,8.0,12.5,9.83,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,12.0,3.1,5.0,19.5,30.3,0.0
2016,4,15,6,0,224.0,24.0,3.1,5.0,39.0,83.68,44.72
2016,4,15,6,15,349.0,36.0,3.0,5.5,83.0,146.18,107.34
2016,4,15,6,30,474.0,48.0,2.9,6.0,127.0,220.11,173.0
2016,4,15,6,45,546.5,56.5,2.85,6.5,179.0,283.46,230.9
2016,4,15,7,0,619.0,65.0,2.8,7.0,231.0,353.89,293.6
2016,4,15,7,15,668.5,71.0,2.7,7.5,285.0,416.92,348.47
2016,4,15,7,30,718.0,77.0,2.6,8.0,339.0,483.76,404.41
2016,4,15,7,45,752.0,82.0,2.55,9.0,392.5,541.94,450.75
2016,4,15,8,0,786.0,87.0,2.5,10.0,446.0,603.54,497.83
2016,4,15,8,15,811.0,91.0,2.4,10.5,497.5,659.05,539.1
2016,4,15,8,30,836.0,95.0,2.3,11.0,549.0,714.52,577.58
2016,4,15,8,45,857.5,96.5,2.25,11.5,597.5,764.2,610.55
2016,4,15,9,0,879.0,98.0,2.2,12.0,646.0,812.9,642.1
2016,4,15,9,15,893.0,100.0,2.1,12.0,689.0,849.99,665.51
2016,4,15,9,30,907.0,102.0,2.0,12.0,732.0,889.61,690.39
2016,4,15,9,45,922.0,101.5,1.95,12.5,770.0,925.13,711.24
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,958.22,730.15
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.5,983.45,746.23
2016,4,15,10,30,951.0,104.0,2.0,13.0,869.0,1005.52,760.32
2016,4,15,10,45,956.0,105.0,2.05,13.5,892.0,1021.85,769.28
2016,4,15,11,0,961.0,106.0,2.1,14.0,915.0,1034.72,776.08
2016,4,15,11,15,963.5,106.5,2.2,14.0,929.5,1041.11,780.84
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,1043.9,783.38
2016,4,15,11,45,967.0,107.5,2.45,14.5,951.0,1041.61,781.83
2016,4,15,12,0,968.0,108.0,2.6,15.0,958.0,1035.69,777.94
2016,4,15,12,15,967.0,107.5,2.7,15.0,957.0,1023.26,770.7
2016,4,15,12,30,966.0,107.0,2.8,15.0,956.0,1007.32,761.2
2016,4,15,12,45,963.5,107.0,2.9,15.5,946.5,987.11,747.44
2016,4,15,13,0,961.0,107.0,3.0,16.0,937.0,963.61,731.47
2016,4,15,13,15,956.5,106.0,3.05,16.0,919.5,934.2,712.42
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,901.87,691.28
2016,4,15,13,45,944.5,105.0,3.15,16.0,877.0,865.36,667.1
2016,4,15,14,0,937.0,105.0,3.2,16.0,852.0,826.43,641.02
2016,4,15,14,15,928.5,103.5,3.25,15.5,820.0,783.08,612.65
2016,4,15,14,30,920.0,102.0,3.3,15.0,788.0,737.82,582.45
2016,4,15,14,45,907.0,100.5,3.35,15.0,749.5,687.95,545.72
2016,4,15,15,0,894.0,99.0,3.4,15.0,711.0,637.02,506.55
2016,4,15,15,15,879.0,96.5,3.45,15.0,667.0,583.21,464.13
2016,4,15,15,30,864.0,94.0,3.5,15.0,623.0,527.55,419.06
2016,4,15,15,45,844.0,91.5,3.55,15.0,575.0,470.72,371.73
2016,4,15,16,0,824.0,89.0,3.6,15.0,527.0,414.64,323.61
2016,4,15,16,15,798.0,85.5,3.65,14.5,475.5,356.55,273.24
2016,4,15,16,30,772.0,82.0,3.7,14.0,424.0,300.41,223.32
2016,4,15,16,45,735.5,77.0,3.75,13.5,370.5,242.62,171.95
2016,4,15,17,0,699.0,72.0,3.8,13.0,317.0,185.97,122.31
2016,4,15,17,15,647.5,66.0,3.75,12.5,264.0,132.76,78.97
2016,4,15,17,30,596.0,60.0,3.7,12.0,211.0,85.35,46.22
2016,4,15,17,45,518.5,51.5,3.7,11.5,161.0,41.47,31.64
2016,4,15,18,0,441.0,43.0,3.7,11.0,111.0,31.74,22.6
2016,4,15,18,15,312.0,31.0,3.65,10.5,70.0,23.57,14.57
2016,4,15,18,30,183.0,19.0,3.6,10.0,29.0,14.78,0.02
2016,4,15,18,45,91.5,9.5,3.55,9.5,14.5,9.34,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,20.5,32.23,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,41.0,89.12,50.4
2016,4,16,6,15,351.5,36.5,0.7,10.5,84.5,148.49,107.28
2016,4,16,6,30,466.0,48.0,0.7,11.0,128.0,218.93,168.08
2016,4,16,6,45,539.0,56.5,0.7,12.0,179.5,282.21,223.07
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,352.64,282.19
2016,4,16,7,15,659.5,71.0,0.65,13.5,284.5,414.41,332.8
2016,4,16,7,30,707.0,77.0,0.6,14.0,338.0,479.82,384.04
2016,4,16,7,45,738.0,82.5,0.55,14.5,390.5,536.33,426.4
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,595.96,469.19
2016,4,16,8,15,793.5,92.0,0.5,15.0,494.0,650.39,508.04
2016,4,16,8,30,818.0,96.0,0.5,15.0,545.0,704.78,544.54
2016,4,16,8,45,831.0,101.5,0.55,15.5,591.0,751.77,574.4
2016,4,16,9,0,844.0,107.0,0.6,16.0,637.0,797.23,602.8
2016,4,16,9,15,858.0,109.5,0.6,16.5,679.0,838.43,627.04
2016,4,16,9,30,872.0,112.0,0.6,17.0,721.0,877.7,649.64
2016,4,16,9,45,890.0,110.0,0.65,17.5,759.0,908.17,667.25
2016,4,16,10,0,908.0,108.0,0.7,18.0,797.0,941.56,686.74
2016,4,16,10,15,915.0,109.5,0.7,18.0,826.5,966.15,700.76
2016,4,16,10,30,922.0,111.0,0.7,18.0,856.0,987.67,712.98
2016,4,16,10,45,933.0,108.5,0.75,18.5,880.0,1005.51,722.72
2016,4,16,11,0,944.0,106.0,0.8,19.0,904.0,1020.13,730.58
2016,4,16,11,15,947.0,106.5,0.85,19.0,919.0,1026.88,735.07
2016,4,16,11,30,950.0,107.0,0.9,19.0,934.0,1030.08,737.61
2016,4,16,11,45,952.5,106.5,1.0,19.5,941.0,1028.18,736.79
2016,4,16,12,0,955.0,106.0,1.1,20.0,948.0,1022.71,733.83
2016,4,16,12,15,954.5,106.0,1.15,20.0,947.0,1011.37,727.72
2016,4,16,12,30,954.0,106.0,1.2,20.0,946.0,996.57,719.55
2016,4,16,12,45,953.0,105.0,1.3,20.0,937.5,976.88,709.17
2016,4,16,13,0,952.0,104.0,1.4,20.0,929.0,953.91,696.6
2016,4,16,13,15,948.0,103.5,1.45,19.5,912.0,925.65,681.04
2016,4,16,13,30,944.0,103.0,1.5,19.0,895.0,894.47,663.41
2016,4,16,13,45,937.0,102.5,1.55,19.0,870.5,858.11,640.86
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,819.33,616.45
2016,4,16,14,15,922.0,100.5,1.6,19.0,815.0,776.62,588.53
2016,4,16,14,30,914.0,99.0,1.6,19.0,784.0,731.99,558.97
2016,4,16,14,45,893.0,102.0,1.65,19.0,744.0,681.56,523.8
2016,4,16,15,0,872.0,105.0,1.7,19.0,704.0,630.72,486.53
2016,4,16,15,15,857.5,103.0,1.65,19.0,661.5,577.58,446.07
2016,4,16,15,30,843.0,101.0,1.6,19.0,619.0,524.82,404.74
2016,4,16,15,45,803.0,105.0,1.6,19.0,568.0,466.09,357.93
2016,4,16,16,0,763.0,109.0,1.6,19.0,517.0,408.13,310.6
2016,4,16,16,15,632.5,122.5,1.55,18.5,438.5,332.14,250.17
2016,4,16,16,30,502.0,136.0,1.5,18.0,360.0,269.07,200.11
2016,4,16,16,45,446.0,132.5,1.45,17.5,313.0,222.26,161.62
2016,4,16,17,0,390.0,129.0,1.4,17.0,266.0,181.35,128.64
2016,4,16,17,15,357.5,111.5,1.3,16.5,221.5,137.39,93.74
2016,4,16,17,30,325.0,94.0,1.2,16.0,177.0,97.23,64.64
2016,4,16,17,45,270.5,76.5,1.1,16.0,134.5,60.69,43.28
2016,4,16,18,0,216.0,59.0,1.0,16.0,92.0,47.43,35.81
2016,4,16,18,15,139.5,40.0,1.0,16.0,58.0,32.82,22.1
2016,4,16,18,30,63.0,21.0,1.0,16.0,24.0,17.69,2.61
2016,4,16,18,45,31.5,10.5,1.0,16.0,12.0,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,13.5,0.65,11.5,21.5,31.78,0.0
2016,4,17,6,0,216.0,27.0,0.7,12.0,43.0,87.99,52.3
2016,4,17,6,15,324.0,40.0,0.75,12.0,86.0,145.48,105.54
2016,4,17,6,30,432.0,53.0,0.8,12.0,129.0,214.21,164.85
2016,4,17,6,45,509.0,61.0,0.9,12.5,180.0,277.03,219.65
2016,4,17,7,0,586.0,69.0,1.0,13.0,231.0,347.34,279.45
2016,4,17,7,15,634.5,75.5,1.0,13.0,284.0,408.98,331.09
2016,4,17,7,30,683.0,82.0,1.0,13.0,337.0,474.37,383.94
2016,4,17,7,45,721.5,86.0,1.0,13.5,390.5,534.34,430.12
2016,4,17,8,0,760.0,90.0,1.0,14.0,444.0,594.44,474.76
2016,4,17,8,15,785.5,94.0,1.0,14.5,495.0,649.16,513.79
2016,4,17,8,30,811.0,98.0,1.0,15.0,546.0,703.95,550.4
2016,4,17,8,45,829.5,101.5,1.05,15.5,593.0,752.59,581.92
2016,4,17,9,0,848.0,105.0,1.1,16.0,640.0,800.11,612.17
2016,4,17,9,15,862.5,107.5,1.15,16.5,682.5,841.82,637.99
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,876.57,658.89
2016,4,17,9,45,892.0,110.0,1.25,17.5,763.0,911.75,679.96
2016,4,17,10,0,907.0,110.0,1.3,18.0,801.0,944.6,699.33
2016,4,17,10,15,915.0,111.5,1.3,18.0,831.0,970.03,714.32
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,992.43,727.45
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,1008.79,736.26
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,1021.8,743.07
2016,4,17,11,15,936.0,117.0,1.45,19.0,922.5,1028.91,747.68
2016,4,17,11,30,939.0,118.0,1.5,19.0,938.0,1032.51,750.26
2016,4,17,11,45,939.5,119.0,1.55,19.5,945.0,1030.18,747.82
2016,4,17,12,0,940.0,120.0,1.6,20.0,952.0,1024.32,743.33
2016,4,17,12,15,939.5,120.0,1.55,20.0,951.0,1013.01,735.4
2016,4,17,12,30,939.0,120.0,1.5,20.0,950.0,998.29,725.48
2016,4,17,12,45,937.0,119.5,1.5,20.0,940.5,978.35,713.12
2016,4,17,13,0,935.0,119.0,1.5,20.0,931.0,955.22,698.8
2016,4,17,13,15,930.5,118.0,1.4,20.0,914.0,926.34,679.38
2016,4,17,13,30,926.0,117.0,1.3,20.0,897.0,894.63,658.19
2016,4,17,13,45,921.5,115.0,1.25,20.0,873.0,859.26,635.3
2016,4,17,14,0,917.0,113.0,1.2,20.0,849.0,821.38,610.67
2016,4,17,14,15,908.5,111.0,1.1,20.0,817.0,778.22,581.73
2016,4,17,14,30,900.0,109.0,1.0,20.0,785.0,733.23,551.4
2016,4,17,14,45,891.0,106.0,0.95,20.0,748.0,685.31,517.84
2016,4,17,15,0,882.0,103.0,0.9,20.0,711.0,636.05,482.05
2016,4,17,15,15,867.5,100.5,0.8,20.0,667.5,583.07,442.18
2016,4,17,15,30,853.0,98.0,0.7,20.0,624.0,528.23,399.99
2016,4,17,15,45,836.0,93.5,0.65,20.0,576.5,471.41,355.58
2016,4,17,16,0,819.0,89.0,0.6,20.0,529.0,415.08,310.15
2016,4,17,16,15,794.0,85.5,0.55,19.5,478.0,357.61,263.11
2016,4,17,16,30,769.0,82.0,0.5,19.0,427.0,301.99,216.27
2016,4,17,16,45,736.0,77.0,0.45,19.0,374.5,245.17,167.74
2016,4,17,17,0,703.0,72.0,0.4,19.0,322.0,189.12,120.42
2016,4,17,17,15,654.5,66.0,0.45,18.5,269.0,135.97,78.7
2016,4,17,17,30,606.0,60.0,0.5,18.0,216.0,88.27,46.38
2016,4,17,17,45,532.0,51.5,0.55,17.5,166.0,43.66,25.95
2016,4,17,18,0,458.0,43.0,0.6,17.0,116.0,31.38,21.8
2016,4,17,18,15,340.5,31.5,0.65,16.5,74.5,23.7,14.48
2016,4,17,18,30,223.0,20.0,0.7,16.0,33.0,15.46,2.72
2016,4,17,18,45,111.5,10.0,0.8,16.0,16.5,9.83,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.0,13.5,0.6,13.0,24.5,37.18,0.0
2016,4,18,6,0,274.0,27.0,0.6,13.0,49.0,102.86,63.14
2016,4,18,6,15,384.0,38.5,0.55,13.5,94.0,162.01,116.95
2016,4,18,6,30,494.0,50.0,0.5,14.0,139.0,233.42,177.76
2016,4,18,6,45,560.0,58.5,0.5,14.5,190.5,295.86,231.61
2016,4,18,7,0,626.0,67.0,0.5,15.0,242.0,364.64,288.89
2016,4,18,7,15,673.0,73.0,0.5,16.0,296.0,427.08,338.67
2016,4,18,7,30,720.0,79.0,0.5,17.0,350.0,493.05,388.9
2016,4,18,7,45,750.0,85.0,0.5,18.0,403.5,550.17,430.41
2016,4,18,8,0,780.0,91.0,0.5,19.0,457.0,610.29,472.24
2016,4,18,8,15,804.0,95.0,0.5,19.5,508.0,664.86,509.39
2016,4,18,8,30,828.0,99.0,0.5,20.0,559.0,719.31,543.9
2016,4,18,8,45,846.0,102.0,0.55,20.5,606.5,767.63,573.89
2016,4,18,9,0,864.0,105.0,0.6,21.0,654.0,814.75,602.63
2016,4,18,9,15,877.5,107.5,0.6,21.0,696.0,856.1,627.45
2016,4,18,9,30,891.0,110.0,0.6,21.0,738.0,890.39,647.5
2016,4,18,9,45,906.0,109.5,0.65,21.0,775.5,925.35,668.93
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,957.94,688.77
2016,4,18,10,15,928.0,110.5,0.7,20.5,843.0,982.66,703.97
2016,4,18,10,30,935.0,112.0,0.7,20.0,873.0,1004.27,717.41
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.5,1020.14,727.17
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,1032.63,735.05
2016,4,18,11,15,948.5,114.0,0.8,20.0,933.0,1039.28,738.39
2016,4,18,11,30,951.0,115.0,0.8,20.0,948.0,1042.38,739.77
2016,4,18,11,45,951.0,116.0,0.85,20.5,954.5,1039.5,737.38
2016,4,18,12,0,951.0,117.0,0.9,21.0,961.0,1033.06,733.0
2016,4,18,12,15,950.0,117.0,0.85,20.5,960.0,1021.14,726.04
2016,4,18,12,30,949.0,117.0,0.8,20.0,959.0,1005.8,717.13
2016,4,18,12,45,938.5,121.5,0.8,20.0,947.5,982.98,703.4
2016,4,18,13,0,928.0,126.0,0.8,20.0,936.0,957.22,687.94
2016,4,18,13,15,924.0,125.5,0.8,20.0,919.0,929.38,671.18
2016,4,18,13,30,920.0,125.0,0.8,20.0,902.0,898.71,652.57
2016,4,18,13,45,907.0,127.5,0.85,20.0,876.0,861.03,630.21
2016,4,18,14,0,894.0,130.0,0.9,20.0,850.0,821.38,606.3
2016,4,18,14,15,885.5,128.0,0.9,19.5,818.5,778.98,580.57
2016,4,18,14,30,877.0,126.0,0.9,19.0,787.0,735.25,553.35
2016,4,18,14,45,859.5,126.5,0.9,19.0,748.0,685.62,518.64
2016,4,18,15,0,842.0,127.0,0.9,19.0,709.0,635.44,482.67
2016,4,18,15,15,729.5,149.0,0.9,19.0,631.0,551.03,420.57
2016,4,18,15,30,617.0,171.0,0.9,19.0,553.0,476.62,364.69
2016,4,18,15,45,692.5,142.0,0.95,19.0,540.0,450.63,344.03
2016,4,18,16,0,768.0,113.0,1.0,19.0,527.0,416.11,314.67
2016,4,18,16,15,746.5,96.5,1.0,18.5,467.5,352.41,262.79
2016,4,18,16,30,725.0,80.0,1.0,18.0,408.0,288.24,209.17
2016,4,18,16,45,686.0,76.0,1.05,17.5,356.0,231.11,160.58
2016,4,18,17,0,647.0,72.0,1.1,17.0,304.0,179.94,117.09
2016,4,18,17,15,560.0,76.5,1.15,16.0,254.0,134.3,82.52
2016,4,18,17,30,473.0,81.0,1.2,15.0,204.0,98.3,60.06
2016,4,18,17,45,406.5,68.0,1.25,14.5,157.0,57.05,38.22
2016,4,18,18,0,340.0,55.0,1.3,14.0,110.0,41.35,30.86
2016,4,18,18,15,237.5,39.0,1.3,13.5,71.0,29.92,20.08
2016,4,18,18,30,135.0,23.0,1.3,13.0,32.0,17.92,5.23
2016,4,18,18,45,67.5,11.5,1.35,13.0,16.0,11.3,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,15.0,0.9,12.0,25.5,36.41,0.0
2016,4,19,6,0,244.0,30.0,0.9,12.0,51.0,99.71,63.61
2016,4,19,6,15,352.5,42.5,0.85,12.0,95.5,158.27,116.09
2016,4,19,6,30,461.0,55.0,0.8,12.0,140.0,228.88,176.95
2016,4,19,6,45,540.5,62.0,0.75,12.5,193.0,293.58,232.82
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,365.93,293.25
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,427.91,343.54
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,493.37,394.35
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,552.83,438.29
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,616.22,483.18
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,670.41,521.14
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,724.41,556.29
2016,4,19,8,45,855.0,98.0,0.75,17.5,611.0,771.97,586.28
2016,4,19,9,0,870.0,102.0,0.8,18.0,658.0,818.08,614.85
2016,4,19,9,15,883.5,105.0,0.85,18.0,700.5,855.34,638.32
2016,4,19,9,30,897.0,108.0,0.9,18.0,743.0,895.15,663.44
2016,4,19,9,45,776.0,167.0,0.95,18.5,736.0,882.82,653.11
2016,4,19,10,0,655.0,226.0,1.0,19.0,729.0,852.32,631.25
2016,4,19,10,15,785.5,174.5,1.0,19.0,800.5,926.02,679.21
2016,4,19,10,30,916.0,123.0,1.0,19.0,872.0,999.69,724.26
2016,4,19,10,45,916.5,127.0,1.05,19.0,893.0,1014.15,732.45
2016,4,19,11,0,917.0,131.0,1.1,19.0,914.0,1025.17,739.45
2016,4,19,11,15,733.0,235.5,1.05,19.0,868.0,969.59,702.74
2016,4,19,11,30,549.0,340.0,1.0,19.0,822.0,896.49,650.67
2016,4,19,11,45,524.0,353.0,1.0,19.0,816.5,881.64,641.0
2016,4,19,12,0,499.0,366.0,1.0,19.0,811.0,864.73,629.24
2016,4,19,12,15,488.0,367.5,1.0,19.0,802.0,847.71,618.04
2016,4,19,12,30,477.0,369.0,1.0,19.0,793.0,829.01,605.73
2016,4,19,12,45,459.5,367.0,1.05,19.0,772.5,799.38,586.87
2016,4,19,13,0,442.0,365.0,1.1,19.0,752.0,768.75,567.23
2016,4,19,13,15,436.5,359.0,1.15,18.5,735.0,743.84,552.57
2016,4,19,13,30,431.0,353.0,1.2,18.0,718.0,717.8,536.8
2016,4,19,13,45,290.0,377.0,1.25,18.0,619.5,608.39,458.41
2016,4,19,14,0,149.0,401.0,1.3,18.0,521.0,507.72,384.55
2016,4,19,14,15,180.5,383.5,1.35,17.5,523.5,505.82,386.15
2016,4,19,14,30,212.0,366.0,1.4,17.0,526.0,501.17,384.79
2016,4,19,14,45,226.5,345.0,1.45,17.0,508.5,479.17,369.51
2016,4,19,15,0,241.0,324.0,1.5,17.0,491.0,455.58,352.83
2016,4,19,15,15,174.0,304.0,1.5,16.5,421.0,385.54,300.37
2016,4,19,15,30,107.0,284.0,1.5,16.0,351.0,322.74,252.85
2016,4,19,15,45,86.0,257.0,1.55,15.5,308.0,280.95,221.35
2016,4,19,16,0,65.0,230.0,1.6,15.0,265.0,241.48,191.11
2016,4,19,16,15,104.0,212.0,1.6,14.5,262.0,233.63,184.9
2016,4,19,16,30,143.0,194.0,1.6,14.0,259.0,219.3,172.51
2016,4,19,16,45,87.5,165.0,1.6,14.0,203.0,172.59,135.71
2016,4,19,17,0,32.0,136.0,1.6,14.0,147.0,130.32,102.97
2016,4,19,17,15,23.5,115.5,1.55,13.5,123.0,107.84,84.95
2016,4,19,17,30,15.0,95.0,1.5,13.0,99.0,88.95,69.7
2016,4,19,17,45,217.5,73.0,1.45,12.5,109.5,62.55,45.03
2016,4,19,18,0,420.0,51.0,1.4,12.0,120.0,38.45,28.59
2016,4,19,18,15,302.0,37.5,1.3,11.5,78.0,29.08,19.62
2016,4,19,18,30,184.0,24.0,1.2,11.0,36.0,18.7,6.69
2016,4,19,18,45,92.0,12.0,1.15,11.0,18.0,11.8,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,6.5,1.6,10.0,6.5,6.26,0.0
2016,4,20,6,0,0.0,13.0,1.7,10.0,13.0,12.54,4.36
2016,4,20,6,15,0.0,24.5,1.7,10.5,24.5,23.64,14.4
2016,4,20,6,30,0.0,36.0,1.7,11.0,36.0,34.76,24.23
2016,4,20,6,45,0.0,49.0,1.75,11.5,49.0,47.34,35.2
2016,4,20,7,0,0.0,62.0,1.8,12.0,62.0,60.02,46.06
2016,4,20,7,15,0.0,75.5,1.75,12.0,75.5,73.38,57.39
2016,4,20,7,30,0.0,89.0,1.7,12.0,89.0,86.74,68.55
2016,4,20,7,45,18.0,137.5,1.65,12.5,146.5,147.11,118.96
2016,4,20,8,0,36.0,186.0,1.6,13.0,204.0,215.88,174.78
2016,4,20,8,15,97.5,219.5,1.55,13.0,273.5,295.29,239.12
2016,4,20,8,30,159.0,253.0,1.5,13.0,343.0,387.05,311.23
2016,4,20,8,45,97.0,255.5,1.5,13.5,312.0,339.05,270.69
2016,4,20,9,0,35.0,258.0,1.5,14.0,281.0,294.05,232.8
2016,4,20,9,15,105.5,299.5,1.45,14.0,373.5,397.85,314.52
2016,4,20,9,30,176.0,341.0,1.4,14.0,466.0,514.18,401.79
2016,4,20,9,45,193.5,358.0,1.4,14.5,502.0,551.3,426.9
2016,4,20,10,0,211.0,375.0,1.4,15.0,538.0,588.48,452.31
2016,4,20,10,15,332.0,352.0,1.4,15.0,619.0,687.5,525.46
2016,4,20,10,30,453.0,329.0,1.4,15.0,700.0,788.83,597.41
2016,4,20,10,45,687.5,219.5,1.4,15.5,800.0,904.51,679.21
2016,4,20,11,0,922.0,110.0,1.4,16.0,900.0,1009.26,744.48
2016,4,20,11,15,925.5,111.0,1.35,16.0,915.5,1016.7,746.44
2016,4,20,11,30,929.0,112.0,1.3,16.0,931.0,1020.69,747.6
2016,4,20,11,45,610.5,274.5,1.3,16.0,814.5,886.37,658.17
2016,4,20,12,0,292.0,437.0,1.3,16.0,698.0,734.32,546.5
2016,4,20,12,15,369.0,405.5,1.3,16.0,735.0,768.99,574.34
2016,4,20,12,30,446.0,374.0,1.3,16.0,772.0,805.53,601.01
2016,4,20,12,45,457.0,367.5,1.3,16.0,771.5,797.99,595.89
2016,4,20,13,0,468.0,361.0,1.3,16.0,771.0,788.39,589.9
2016,4,20,13,15,456.0,355.0,1.3,16.0,749.0,757.21,568.76
2016,4,20,13,30,444.0,349.0,1.3,16.0,727.0,725.18,547.09
2016,4,20,13,45,500.5,320.5,1.3,16.0,735.0,726.1,549.8
2016,4,20,14,0,557.0,292.0,1.3,16.0,743.0,722.07,548.53
2016,4,20,14,15,559.0,275.5,1.3,15.5,714.0,684.06,523.27
2016,4,20,14,30,561.0,259.0,1.3,15.0,685.0,644.57,496.73
2016,4,20,14,45,540.5,249.0,1.3,15.0,643.0,595.13,461.06
2016,4,20,15,0,520.0,239.0,1.3,15.0,601.0,546.32,425.18
2016,4,20,15,15,658.0,177.5,1.25,14.5,607.0,539.72,421.94
2016,4,20,15,30,796.0,116.0,1.2,14.0,613.0,519.7,406.66
2016,4,20,15,45,550.5,170.5,1.2,14.0,502.5,413.11,323.22
2016,4,20,16,0,305.0,225.0,1.2,14.0,392.0,332.18,260.21
2016,4,20,16,15,337.5,196.5,1.15,13.5,364.5,299.38,233.34
2016,4,20,16,30,370.0,168.0,1.1,13.0,337.0,263.08,202.12
2016,4,20,16,45,502.5,122.0,1.05,13.0,322.0,229.8,168.6
2016,4,20,17,0,635.0,76.0,1.0,13.0,307.0,183.45,122.4
2016,4,20,17,15,577.5,75.0,0.9,12.5,260.0,137.27,85.22
2016,4,20,17,30,520.0,74.0,0.8,12.0,213.0,97.69,57.98
2016,4,20,17,45,443.0,64.0,0.75,12.0,164.5,56.33,36.34
2016,4,20,18,0,366.0,54.0,0.7,12.0,116.0,40.35,30.33
2016,4,20,18,15,259.5,39.5,0.6,11.5,75.5,30.16,20.67
2016,4,20,18,30,153.0,25.0,0.5,11.0,35.0,19.46,7.96
2016,4,20,18,45,76.5,12.5,0.45,11.0,17.5,12.29,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,1.3,10.5,11.0,10.61,0.0
2016,4,21,6,0,0.0,22.0,1.3,11.0,22.0,21.24,11.46
2016,4,21,6,15,0.0,40.0,1.3,11.0,40.0,39.21,27.56
2016,4,21,6,30,0.0,58.0,1.3,11.0,58.0,57.39,43.59
2016,4,21,6,45,1.0,78.5,1.35,11.0,79.0,78.55,61.97
2016,4,21,7,0,2.0,99.0,1.4,11.0,100.0,99.72,80.06
2016,4,21,7,15,8.0,118.5,1.4,11.0,121.5,122.38,99.14
2016,4,21,7,30,14.0,138.0,1.4,11.0,143.0,145.6,118.4
2016,4,21,7,45,35.5,167.5,1.45,11.5,183.5,194.94,158.97
2016,4,21,8,0,57.0,197.0,1.5,12.0,224.0,241.6,196.46
2016,4,21,8,15,39.0,202.5,1.5,12.0,222.0,236.08,190.84
2016,4,21,8,30,21.0,208.0,1.5,12.0,220.0,222.68,179.02
2016,4,21,8,45,51.5,249.0,1.5,12.5,281.5,296.92,238.07
2016,4,21,9,0,82.0,290.0,1.5,13.0,343.0,366.71,291.7
2016,4,21,9,15,56.5,286.5,1.5,13.0,324.5,342.73,271.37
2016,4,21,9,30,31.0,283.0,1.5,13.0,306.0,317.35,250.41
2016,4,21,9,45,84.5,331.0,1.55,13.5,396.0,416.32,327.04
2016,4,21,10,0,138.0,379.0,1.6,14.0,486.0,526.34,408.49
2016,4,21,10,15,163.0,394.5,1.65,14.0,525.5,567.38,437.92
2016,4,21,10,30,188.0,410.0,1.7,14.0,565.0,608.52,467.67
2016,4,21,10,45,100.0,323.5,1.75,14.5,406.0,432.91,336.08
2016,4,21,11,0,12.0,237.0,1.8,15.0,247.0,244.29,189.79
2016,4,21,11,15,10.5,219.5,1.8,15.0,229.0,225.22,175.45
2016,4,21,11,30,9.0,202.0,1.8,15.0,211.0,206.23,160.52
2016,4,21,11,45,9.5,203.5,1.85,15.0,212.5,208.03,161.98
2016,4,21,12,0,10.0,205.0,1.9,15.0,214.0,209.77,163.35
2016,4,21,12,15,6.5,178.5,1.95,15.0,185.0,180.1,139.89
2016,4,21,12,30,3.0,152.0,2.0,15.0,156.0,150.64,116.51
2016,4,21,12,45,18.0,257.5,2.05,15.0,274.5,267.77,209.12
2016,4,21,13,0,33.0,363.0,2.1,15.0,393.0,388.99,301.56
2016,4,21,13,15,23.5,312.5,2.1,15.0,333.5,328.33,255.01
2016,4,21,13,30,14.0,262.0,2.1,15.0,274.0,266.41,207.62
2016,4,21,13,45,50.5,325.0,2.15,15.0,366.5,358.73,280.15
2016,4,21,14,0,87.0,388.0,2.2,15.0,459.0,445.19,346.03
2016,4,21,14,15,138.0,379.5,2.2,14.5,487.0,470.78,367.09
2016,4,21,14,30,189.0,371.0,2.2,14.0,515.0,490.15,383.59
2016,4,21,14,45,128.0,342.0,2.2,14.0,438.0,412.13,323.78
2016,4,21,15,0,67.0,313.0,2.2,14.0,361.0,339.65,267.79
2016,4,21,15,15,90.0,300.5,2.2,14.0,359.5,335.89,265.89
2016,4,21,15,30,113.0,288.0,2.2,14.0,358.0,329.71,261.52
2016,4,21,15,45,140.5,266.0,2.2,14.0,347.0,313.18,248.75
2016,4,21,16,0,168.0,244.0,2.2,14.0,336.0,294.8,233.94
2016,4,21,16,15,84.0,161.0,2.2,13.5,207.0,179.83,142.69
2016,4,21,16,30,0.0,78.0,2.2,13.0,78.0,75.43,58.3
2016,4,21,16,45,0.0,65.0,2.2,13.0,65.0,62.83,47.96
2016,4,21,17,0,0.0,52.0,2.2,13.0,52.0,50.23,37.41
2016,4,21,17,15,0.0,43.5,2.15,12.5,43.5,42.01,30.54
2016,4,21,17,30,0.0,35.0,2.1,12.0,35.0,33.79,23.54
2016,4,21,17,45,0.0,27.0,2.1,12.0,27.0,26.05,16.79
2016,4,21,18,0,0.0,19.0,2.1,12.0,19.0,18.32,10.73
2016,4,21,18,15,0.0,12.5,2.1,11.5,12.5,12.05,4.89
2016,4,21,18,30,0.0,6.0,2.1,11.0,6.0,5.78,0.0
2016,4,21,18,45,0.0,3.0,2.1,11.0,3.0,2.95,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,69.5,18.5,3.05,10.0,25.0,34.91,1.51
2016,4,22,6,0,139.0,37.0,3.1,10.0,50.0,79.58,54.4
2016,4,22,6,15,213.5,53.5,3.15,10.0,88.5,131.25,99.78
2016,4,22,6,30,288.0,70.0,3.2,10.0,127.0,187.17,149.07
2016,4,22,6,45,330.0,87.0,3.3,10.0,170.5,238.34,194.95
2016,4,22,7,0,372.0,104.0,3.4,10.0,214.0,293.58,243.5
2016,4,22,7,15,425.5,111.0,3.45,10.0,260.0,347.43,290.09
2016,4,22,7,30,479.0,118.0,3.5,10.0,306.0,405.89,339.57
2016,4,22,7,45,239.5,102.5,3.6,10.5,196.5,265.88,222.81
2016,4,22,8,0,0.0,87.0,3.7,11.0,87.0,84.22,66.05
2016,4,22,8,15,2.0,130.0,3.75,11.0,131.0,128.69,103.33
2016,4,22,8,30,4.0,173.0,3.8,11.0,175.0,173.8,140.35
2016,4,22,8,45,2.0,142.0,3.9,11.0,143.0,140.46,112.33
2016,4,22,9,0,0.0,111.0,4.0,11.0,111.0,107.8,84.94
2016,4,22,9,15,0.0,80.0,4.1,11.0,80.0,77.43,59.49
2016,4,22,9,30,0.0,49.0,4.2,11.0,49.0,47.41,34.27
2016,4,22,9,45,39.0,206.0,4.3,11.0,236.5,243.09,196.69
2016,4,22,10,0,78.0,363.0,4.4,11.0,424.0,445.37,356.71
2016,4,22,10,15,39.5,251.5,4.45,11.0,282.5,291.65,234.03
2016,4,22,10,30,1.0,140.0,4.5,11.0,141.0,137.33,108.07
2016,4,22,10,45,7.5,202.0,4.6,11.0,209.0,205.07,163.44
2016,4,22,11,0,14.0,264.0,4.7,11.0,277.0,273.3,218.12
2016,4,22,11,15,171.5,343.0,4.65,11.0,496.0,521.55,418.01
2016,4,22,11,30,329.0,422.0,4.6,11.0,715.0,763.16,601.51
2016,4,22,11,45,251.0,441.0,4.55,11.0,665.0,703.86,553.24
2016,4,22,12,0,173.0,460.0,4.5,11.0,615.0,637.48,501.07
2016,4,22,12,15,93.0,356.5,4.45,11.0,440.0,451.21,358.34
2016,4,22,12,30,13.0,253.0,4.4,11.0,265.0,259.28,205.85
2016,4,22,12,45,42.0,336.5,4.35,11.0,374.0,372.59,296.56
2016,4,22,13,0,71.0,420.0,4.3,11.0,483.0,480.09,379.87
2016,4,22,13,15,165.0,420.0,4.3,11.0,562.5,562.12,445.32
2016,4,22,13,30,259.0,420.0,4.3,11.0,642.0,637.1,504.26
2016,4,22,13,45,142.5,367.5,4.3,11.0,489.0,477.57,380.41
2016,4,22,14,0,26.0,315.0,4.3,11.0,336.0,326.89,260.38
2016,4,22,14,15,37.0,323.0,4.25,11.0,352.0,340.43,272.05
2016,4,22,14,30,48.0,331.0,4.2,11.0,368.0,352.77,282.29
2016,4,22,14,45,24.0,212.0,4.2,11.0,230.5,220.25,176.61
2016,4,22,15,0,0.0,93.0,4.2,11.0,93.0,90.05,69.84
2016,4,22,15,15,410.0,103.5,4.15,11.0,362.0,330.84,273.38
2016,4,22,15,30,820.0,114.0,4.1,11.0,631.0,532.31,431.5
2016,4,22,15,45,411.0,138.0,4.05,11.0,397.0,319.69,258.95
2016,4,22,16,0,2.0,162.0,4.0,11.0,163.0,155.68,125.2
2016,4,22,16,15,358.0,132.5,3.95,10.5,298.0,248.37,197.85
2016,4,22,16,30,714.0,103.0,3.9,10.0,433.0,308.32,236.01
2016,4,22,16,45,673.5,98.0,3.85,10.0,380.0,252.33,185.37
2016,4,22,17,0,633.0,93.0,3.8,10.0,327.0,200.51,139.31
2016,4,22,17,15,579.5,86.0,3.7,9.5,274.5,149.53,96.98
2016,4,22,17,30,526.0,79.0,3.6,9.0,222.0,104.68,64.17
2016,4,22,17,45,452.5,68.5,3.5,9.0,172.5,62.44,40.8
2016,4,22,18,0,379.0,58.0,3.4,9.0,123.0,43.36,33.43
2016,4,22,18,15,261.0,44.0,3.3,9.0,81.5,33.68,24.06
2016,4,22,18,30,143.0,30.0,3.2,9.0,40.0,23.5,12.19
2016,4,22,18,45,71.5,15.0,3.1,9.0,20.0,14.74,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.0,16.5,2.05,8.5,31.5,50.97,11.34
2016,4,23,6,0,292.0,33.0,2.1,9.0,63.0,117.33,80.81
2016,4,23,6,15,392.0,43.5,2.1,9.0,108.0,175.26,132.56
2016,4,23,6,30,492.0,54.0,2.1,9.0,153.0,244.05,193.62
2016,4,23,6,45,544.0,63.5,2.15,9.5,202.5,302.54,246.19
2016,4,23,7,0,596.0,73.0,2.2,10.0,252.0,365.86,301.33
2016,4,23,7,15,640.5,79.0,2.2,10.0,304.0,425.91,352.74
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,489.23,405.2
2016,4,23,7,45,711.0,91.5,2.2,10.5,406.5,544.78,449.07
2016,4,23,8,0,737.0,98.0,2.2,11.0,457.0,601.14,492.12
2016,4,23,8,15,761.0,102.0,2.2,11.0,506.5,651.81,530.59
2016,4,23,8,30,785.0,106.0,2.2,11.0,556.0,704.46,568.27
2016,4,23,8,45,801.5,109.5,2.2,11.5,601.0,750.41,598.95
2016,4,23,9,0,818.0,113.0,2.2,12.0,646.0,795.16,628.23
2016,4,23,9,15,544.5,223.0,2.2,12.0,587.5,709.36,561.16
2016,4,23,9,30,271.0,333.0,2.2,12.0,529.0,596.93,470.04
2016,4,23,9,45,579.0,222.0,2.25,12.5,666.5,770.53,605.6
2016,4,23,10,0,887.0,111.0,2.3,13.0,804.0,936.93,720.65
2016,4,23,10,15,894.5,112.5,2.3,13.0,833.0,961.22,734.4
2016,4,23,10,30,902.0,114.0,2.3,13.0,862.0,982.54,747.65
2016,4,23,10,45,904.0,117.0,2.3,13.5,883.0,997.07,755.0
2016,4,23,11,0,906.0,120.0,2.3,14.0,904.0,1008.26,760.25
2016,4,23,11,15,909.5,120.5,2.3,13.5,919.0,1014.92,765.44
2016,4,23,11,30,913.0,121.0,2.3,13.0,934.0,1018.2,768.56
2016,4,23,11,45,909.5,124.5,2.35,13.0,939.5,1014.38,766.26
2016,4,23,12,0,906.0,128.0,2.4,13.0,945.0,1007.19,761.88
2016,4,23,12,15,905.5,128.0,2.45,13.0,943.5,996.0,754.95
2016,4,23,12,30,905.0,128.0,2.5,13.0,942.0,981.56,745.92
2016,4,23,12,45,901.5,128.5,2.65,13.0,932.5,961.68,734.22
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,938.81,720.38
2016,4,23,13,15,894.0,128.5,2.85,13.0,906.5,911.64,702.63
2016,4,23,13,30,890.0,128.0,2.9,13.0,890.0,881.76,682.93
2016,4,23,13,45,876.5,130.5,2.95,13.0,864.5,844.52,657.91
2016,4,23,14,0,863.0,133.0,3.0,13.0,839.0,805.46,631.41
2016,4,23,14,15,854.5,131.5,3.05,12.5,808.5,765.63,605.18
2016,4,23,14,30,846.0,130.0,3.1,12.0,778.0,722.71,576.11
2016,4,23,14,45,832.5,128.5,3.15,12.0,740.5,675.06,540.17
2016,4,23,15,0,819.0,127.0,3.2,12.0,703.0,626.63,502.77
2016,4,23,15,15,803.5,124.0,3.15,12.0,661.0,575.11,461.76
2016,4,23,15,30,788.0,121.0,3.1,12.0,619.0,523.51,419.67
2016,4,23,15,45,762.5,119.5,3.1,12.0,572.0,466.95,372.75
2016,4,23,16,0,737.0,118.0,3.1,12.0,525.0,413.42,327.02
2016,4,23,16,15,709.5,113.0,3.05,11.5,475.0,357.68,278.99
2016,4,23,16,30,682.0,108.0,3.0,11.0,425.0,304.2,231.78
2016,4,23,16,45,644.5,102.0,3.0,11.0,373.5,249.79,183.32
2016,4,23,17,0,607.0,96.0,3.0,11.0,322.0,199.26,138.7
2016,4,23,17,15,555.5,88.5,2.9,10.5,270.5,149.52,97.58
2016,4,23,17,30,504.0,81.0,2.8,10.0,219.0,105.7,65.42
2016,4,23,17,45,433.0,70.0,2.75,10.0,171.0,63.63,41.47
2016,4,23,18,0,362.0,59.0,2.7,10.0,123.0,44.04,33.94
2016,4,23,18,15,255.5,44.5,2.65,10.0,82.0,33.99,24.29
2016,4,23,18,30,149.0,30.0,2.6,10.0,41.0,23.42,12.55
2016,4,23,18,45,74.5,15.0,2.6,10.0,20.5,14.74,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
