Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.0,19.5,3.9,8.5,33.0,51.09,16.76
2016,4,24,6,0,260.0,39.0,4.0,9.0,66.0,116.17,81.62
2016,4,24,6,15,360.5,51.0,4.0,9.0,112.0,174.49,133.41
2016,4,24,6,30,461.0,63.0,4.0,9.0,158.0,243.75,195.02
2016,4,24,6,45,528.5,71.5,4.05,9.5,210.0,306.18,251.0
2016,4,24,7,0,596.0,80.0,4.1,10.0,262.0,374.96,311.12
2016,4,24,7,15,641.0,87.0,4.1,10.0,315.0,436.53,364.44
2016,4,24,7,30,686.0,94.0,4.1,10.0,368.0,501.4,418.96
2016,4,24,7,45,723.0,97.5,4.1,10.5,421.5,560.41,466.54
2016,4,24,8,0,760.0,101.0,4.1,11.0,475.0,621.17,514.04
2016,4,24,8,15,696.5,124.0,4.1,11.5,493.5,634.87,522.32
2016,4,24,8,30,633.0,147.0,4.1,12.0,512.0,641.09,524.45
2016,4,24,8,45,743.5,129.0,4.1,12.5,591.0,730.79,591.86
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,823.64,657.63
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,863.99,684.85
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,897.17,707.04
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,928.04,726.43
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,956.07,743.73
2016,4,24,10,15,897.0,127.0,4.3,14.0,851.0,980.35,760.17
2016,4,24,10,30,904.0,129.0,4.4,14.0,880.0,1001.64,774.83
2016,4,24,10,45,902.5,134.0,4.55,14.0,900.5,1014.75,784.38
2016,4,24,11,0,901.0,139.0,4.7,14.0,921.0,1024.44,791.73
2016,4,24,11,15,721.5,244.0,4.85,14.0,877.0,971.78,755.39
2016,4,24,11,30,542.0,349.0,5.0,14.0,833.0,901.85,701.19
2016,4,24,11,45,714.0,253.5,5.15,14.0,895.5,968.13,755.2
2016,4,24,12,0,886.0,158.0,5.3,14.0,958.0,1024.99,796.05
2016,4,24,12,15,696.5,264.0,5.4,13.5,892.5,944.74,740.56
2016,4,24,12,30,507.0,370.0,5.5,13.0,827.0,860.16,674.93
2016,4,24,12,45,678.0,273.5,5.65,13.0,878.5,909.51,718.23
2016,4,24,13,0,849.0,177.0,5.8,13.0,930.0,947.42,747.89
2016,4,24,13,15,686.0,255.5,5.85,12.5,857.0,862.07,686.12
2016,4,24,13,30,523.0,334.0,5.9,12.0,784.0,778.72,620.92
2016,4,24,13,45,684.5,247.0,5.95,12.0,818.5,806.58,647.49
2016,4,24,14,0,846.0,160.0,6.0,12.0,853.0,821.13,661.29
2016,4,24,14,15,708.5,210.0,6.0,12.0,776.0,734.71,594.13
2016,4,24,14,30,571.0,260.0,6.0,12.0,699.0,654.85,529.76
2016,4,24,14,45,552.0,249.0,6.05,12.0,657.0,605.01,491.03
2016,4,24,15,0,533.0,238.0,6.1,12.0,615.0,555.67,451.91
2016,4,24,15,15,663.5,184.5,6.1,11.5,625.0,552.63,451.1
2016,4,24,15,30,794.0,131.0,6.1,11.0,635.0,537.18,438.62
2016,4,24,15,45,770.5,128.0,6.1,11.0,587.0,479.67,389.41
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,425.12,341.58
2016,4,24,16,15,719.5,120.0,6.1,10.5,488.5,368.81,291.96
2016,4,24,16,30,692.0,115.0,6.1,10.0,438.0,314.75,243.29
2016,4,24,16,45,645.0,110.5,6.1,10.0,384.0,258.74,192.86
2016,4,24,17,0,598.0,106.0,6.1,10.0,330.0,207.7,147.51
2016,4,24,17,15,547.0,97.0,6.05,9.5,278.0,157.17,105.19
2016,4,24,17,30,496.0,88.0,6.0,9.0,226.0,111.62,71.02
2016,4,24,17,45,439.0,74.5,6.0,9.0,178.0,68.34,45.09
2016,4,24,18,0,382.0,61.0,6.0,9.0,130.0,45.55,35.44
2016,4,24,18,15,277.0,46.0,5.95,8.5,87.5,35.14,25.49
2016,4,24,18,30,172.0,31.0,5.9,8.0,45.0,24.18,13.66
2016,4,24,18,45,86.0,15.5,5.9,8.0,22.5,15.24,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.0,16.0,4.45,5.5,38.5,63.8,26.12
2016,4,25,6,0,412.0,32.0,4.5,6.0,77.0,147.91,104.51
2016,4,25,6,15,507.5,40.5,4.5,6.5,126.0,209.35,160.95
2016,4,25,6,30,603.0,49.0,4.5,7.0,175.0,281.03,226.2
2016,4,25,6,45,663.5,54.5,4.55,7.5,229.0,343.15,283.44
2016,4,25,7,0,724.0,60.0,4.6,8.0,283.0,412.39,345.13
2016,4,25,7,15,763.0,64.5,4.55,8.0,338.0,474.47,399.73
2016,4,25,7,30,802.0,69.0,4.5,8.0,393.0,539.06,454.65
2016,4,25,7,45,828.5,73.0,4.5,8.5,446.5,597.55,502.22
2016,4,25,8,0,855.0,77.0,4.5,9.0,500.0,656.64,548.72
2016,4,25,8,15,875.0,80.0,4.45,9.5,551.0,706.62,585.02
2016,4,25,8,30,895.0,83.0,4.4,10.0,602.0,759.46,622.07
2016,4,25,8,45,909.0,85.5,4.35,10.5,649.0,806.17,653.69
2016,4,25,9,0,923.0,88.0,4.3,11.0,696.0,851.25,683.53
2016,4,25,9,15,934.0,90.0,4.3,11.0,737.5,891.37,710.96
2016,4,25,9,30,945.0,92.0,4.3,11.0,779.0,929.17,736.52
2016,4,25,9,45,949.0,95.5,4.3,11.5,814.0,959.8,755.36
2016,4,25,10,0,953.0,99.0,4.3,12.0,849.0,987.35,771.94
2016,4,25,10,15,959.0,100.5,4.3,12.0,878.0,1011.42,787.51
2016,4,25,10,30,965.0,102.0,4.3,12.0,907.0,1032.26,800.87
2016,4,25,10,45,967.0,104.0,4.35,12.5,928.5,1046.41,808.65
2016,4,25,11,0,969.0,106.0,4.4,13.0,950.0,1057.03,814.13
2016,4,25,11,15,971.0,106.5,4.45,13.0,964.0,1062.49,817.76
2016,4,25,11,30,973.0,107.0,4.5,13.0,978.0,1064.34,819.08
2016,4,25,11,45,971.0,109.0,4.55,13.0,983.0,1060.25,816.45
2016,4,25,12,0,969.0,111.0,4.6,13.0,988.0,1052.57,811.52
2016,4,25,12,15,968.0,111.0,4.6,13.0,986.5,1040.29,803.02
2016,4,25,12,30,967.0,111.0,4.6,13.0,985.0,1024.55,792.26
2016,4,25,12,45,962.5,111.5,4.65,13.5,974.5,1002.71,776.3
2016,4,25,13,0,958.0,112.0,4.7,14.0,964.0,977.72,758.22
2016,4,25,13,15,953.5,111.5,4.75,14.0,946.5,948.72,738.77
2016,4,25,13,30,949.0,111.0,4.8,14.0,929.0,916.85,717.21
2016,4,25,13,45,940.5,111.5,4.85,14.0,903.0,879.99,691.94
2016,4,25,14,0,932.0,112.0,4.9,14.0,877.0,840.84,664.81
2016,4,25,14,15,923.5,110.5,4.95,13.5,845.0,797.67,635.69
2016,4,25,14,30,915.0,109.0,5.0,13.0,813.0,752.64,604.74
2016,4,25,14,45,902.0,107.5,5.05,13.0,774.5,703.01,567.65
2016,4,25,15,0,889.0,106.0,5.1,13.0,736.0,652.37,527.78
2016,4,25,15,15,875.0,103.5,5.1,13.0,692.5,599.45,485.02
2016,4,25,15,30,861.0,101.0,5.1,13.0,649.0,544.52,439.64
2016,4,25,15,45,841.0,98.5,5.15,13.0,601.0,487.92,391.8
2016,4,25,16,0,821.0,96.0,5.2,13.0,553.0,432.09,343.3
2016,4,25,16,15,796.0,92.5,5.2,12.5,502.0,374.55,292.81
2016,4,25,16,30,771.0,89.0,5.2,12.0,451.0,318.88,242.74
2016,4,25,16,45,735.5,84.5,5.2,11.5,397.5,259.21,189.15
2016,4,25,17,0,700.0,80.0,5.2,11.0,344.0,205.35,140.85
2016,4,25,17,15,652.5,74.0,5.15,10.5,291.0,152.2,95.82
2016,4,25,17,30,605.0,68.0,5.1,10.0,238.0,104.38,59.92
2016,4,25,17,45,533.5,60.0,5.05,10.0,187.0,59.57,34.96
2016,4,25,18,0,462.0,52.0,5.0,10.0,136.0,38.12,28.66
2016,4,25,18,15,349.5,40.5,4.85,9.5,92.5,30.76,21.58
2016,4,25,18,30,237.0,29.0,4.7,9.0,49.0,22.89,12.89
2016,4,25,18,45,118.5,14.5,4.6,8.5,24.5,14.25,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,67.0,20.5,3.1,6.5,28.0,38.07,16.95
2016,4,26,6,0,134.0,41.0,3.2,7.0,56.0,83.52,60.13
2016,4,26,6,15,180.0,60.0,3.2,7.5,91.5,125.68,97.82
2016,4,26,6,30,226.0,79.0,3.2,8.0,127.0,172.62,139.68
2016,4,26,6,45,248.5,99.5,3.25,8.5,166.0,216.2,178.58
2016,4,26,7,0,271.0,120.0,3.3,9.0,205.0,261.77,218.25
2016,4,26,7,15,304.0,134.5,3.25,9.0,245.5,307.9,257.9
2016,4,26,7,30,337.0,149.0,3.2,9.0,286.0,356.84,299.04
2016,4,26,7,45,349.5,169.0,3.2,9.5,327.5,401.85,335.2
2016,4,26,8,0,362.0,189.0,3.2,10.0,369.0,447.19,370.69
2016,4,26,8,15,476.0,176.0,3.1,10.0,438.0,535.72,441.98
2016,4,26,8,30,590.0,163.0,3.0,10.0,507.0,628.58,514.64
2016,4,26,8,45,501.5,213.0,2.9,10.0,522.0,632.24,513.19
2016,4,26,9,0,413.0,263.0,2.8,10.0,537.0,630.69,507.95
2016,4,26,9,15,347.0,299.5,2.75,10.5,539.5,618.92,495.14
2016,4,26,9,30,281.0,336.0,2.7,11.0,542.0,609.64,484.02
2016,4,26,9,45,349.5,330.5,2.7,11.5,598.5,671.22,530.08
2016,4,26,10,0,418.0,325.0,2.7,12.0,655.0,742.7,581.67
2016,4,26,10,15,433.5,331.5,2.75,12.0,684.5,770.73,601.13
2016,4,26,10,30,449.0,338.0,2.8,12.0,714.0,797.51,619.95
2016,4,26,10,45,488.0,340.0,2.9,12.5,758.0,840.82,650.19
2016,4,26,11,0,527.0,342.0,3.0,13.0,802.0,882.86,679.05
2016,4,26,11,15,523.5,351.5,3.1,13.0,815.0,889.38,683.19
2016,4,26,11,30,520.0,361.0,3.2,13.0,828.0,893.65,686.11
2016,4,26,11,45,677.0,270.0,3.35,13.0,882.5,950.3,732.0
2016,4,26,12,0,834.0,179.0,3.5,13.0,937.0,998.2,766.05
2016,4,26,12,15,833.5,179.0,3.55,13.0,935.5,987.08,758.3
2016,4,26,12,30,833.0,179.0,3.6,13.0,934.0,972.92,749.04
2016,4,26,12,45,859.5,160.0,3.7,13.0,932.5,961.57,742.17
2016,4,26,13,0,886.0,141.0,3.8,13.0,931.0,942.71,730.05
2016,4,26,13,15,882.0,140.0,3.85,13.0,914.5,915.27,711.62
2016,4,26,13,30,878.0,139.0,3.9,13.0,898.0,885.18,691.31
2016,4,26,13,45,863.5,143.0,3.95,13.0,872.0,850.96,667.94
2016,4,26,14,0,849.0,147.0,4.0,13.0,846.0,812.52,641.36
2016,4,26,14,15,839.5,145.0,4.0,12.5,815.0,770.49,612.86
2016,4,26,14,30,830.0,143.0,4.0,12.0,784.0,726.94,582.33
2016,4,26,14,45,705.0,184.0,4.05,12.0,710.5,646.16,518.95
2016,4,26,15,0,580.0,225.0,4.1,12.0,637.0,573.63,461.14
2016,4,26,15,15,529.5,225.5,4.1,11.5,584.5,515.66,415.95
2016,4,26,15,30,479.0,226.0,4.1,11.0,532.0,461.41,372.77
2016,4,26,15,45,360.5,234.5,4.15,11.0,455.0,387.72,312.84
2016,4,26,16,0,242.0,243.0,4.2,11.0,378.0,324.28,261.28
2016,4,26,16,15,268.0,215.5,4.15,10.5,352.5,293.71,235.67
2016,4,26,16,30,294.0,188.0,4.1,10.0,327.0,260.41,206.69
2016,4,26,16,45,229.0,171.0,4.1,10.0,272.0,210.09,165.16
2016,4,26,17,0,164.0,154.0,4.1,10.0,217.0,169.82,132.8
2016,4,26,17,15,145.0,134.0,4.0,9.5,183.5,138.3,106.86
2016,4,26,17,30,126.0,114.0,3.9,9.0,150.0,109.05,83.53
2016,4,26,17,45,102.0,92.0,3.8,9.0,117.0,80.54,61.88
2016,4,26,18,0,78.0,70.0,3.7,9.0,84.0,58.61,47.24
2016,4,26,18,15,49.0,49.5,3.6,9.0,57.0,42.36,31.95
2016,4,26,18,30,20.0,29.0,3.5,9.0,30.0,26.82,16.39
2016,4,26,18,45,10.0,14.5,3.45,9.0,15.0,14.25,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,2.3,8.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,2.5,8.0,1.0,0.98,0.0
2016,4,27,5,45,0.0,7.0,2.75,8.5,7.0,6.74,0.0
2016,4,27,6,0,0.0,13.0,3.0,9.0,13.0,12.53,4.88
2016,4,27,6,15,0.0,21.5,3.2,9.0,21.5,20.74,12.21
2016,4,27,6,30,0.0,30.0,3.4,9.0,30.0,28.95,19.53
2016,4,27,6,45,0.0,39.5,3.6,9.0,39.5,38.14,27.62
2016,4,27,7,0,0.0,49.0,3.8,9.0,49.0,47.33,35.6
2016,4,27,7,15,0.0,58.5,3.95,9.0,58.5,56.53,43.48
2016,4,27,7,30,0.0,68.0,4.1,9.0,68.0,65.73,51.26
2016,4,27,7,45,168.0,132.0,4.3,9.0,216.5,249.32,209.87
2016,4,27,8,0,336.0,196.0,4.5,9.0,365.0,438.31,367.01
2016,4,27,8,15,554.5,158.5,4.55,9.0,470.0,572.69,478.1
2016,4,27,8,30,773.0,121.0,4.6,9.0,575.0,720.24,595.75
2016,4,27,8,45,793.0,124.5,4.7,9.0,621.5,765.87,628.77
2016,4,27,9,0,813.0,128.0,4.8,9.0,668.0,813.07,663.27
2016,4,27,9,15,507.5,239.5,4.8,9.0,583.5,699.01,570.43
2016,4,27,9,30,202.0,351.0,4.8,9.0,499.0,548.37,444.16
2016,4,27,9,45,218.5,367.0,4.85,9.0,534.0,584.26,472.31
2016,4,27,10,0,235.0,383.0,4.9,9.0,569.0,620.06,499.47
2016,4,27,10,15,378.0,352.0,4.9,9.0,664.0,732.97,589.17
2016,4,27,10,30,521.0,321.0,4.9,9.0,759.0,849.0,678.58
2016,4,27,10,45,267.5,294.5,4.95,9.5,520.0,572.11,462.22
2016,4,27,11,0,14.0,268.0,5.0,10.0,281.0,277.23,221.36
2016,4,27,11,15,17.5,298.0,5.0,10.0,314.0,310.5,248.37
2016,4,27,11,30,21.0,328.0,5.0,10.0,347.0,343.66,274.47
2016,4,27,11,45,23.0,338.0,5.0,10.0,359.0,355.08,283.34
2016,4,27,12,0,25.0,348.0,5.0,10.0,371.0,372.81,297.21
2016,4,27,12,15,18.0,285.0,5.0,10.0,301.5,296.18,236.55
2016,4,27,12,30,11.0,222.0,5.0,10.0,232.0,226.84,181.06
2016,4,27,12,45,11.0,226.5,5.05,10.5,236.5,230.84,184.1
2016,4,27,13,0,11.0,231.0,5.1,11.0,241.0,234.76,186.99
2016,4,27,13,15,439.0,194.5,5.1,11.0,575.0,586.84,479.25
2016,4,27,13,30,867.0,158.0,5.1,11.0,909.0,898.14,715.91
2016,4,27,13,45,866.5,152.5,5.15,11.0,885.5,863.67,689.7
2016,4,27,14,0,866.0,147.0,5.2,11.0,862.0,826.7,663.55
2016,4,27,14,15,857.0,144.5,5.2,11.0,830.5,783.94,632.6
2016,4,27,14,30,848.0,142.0,5.2,11.0,799.0,739.59,599.87
2016,4,27,14,45,843.5,135.5,5.2,11.5,763.0,692.99,562.61
2016,4,27,15,0,839.0,129.0,5.2,12.0,727.0,644.87,523.53
2016,4,27,15,15,823.5,126.0,5.2,11.5,684.0,592.47,482.01
2016,4,27,15,30,808.0,123.0,5.2,11.0,641.0,539.98,439.24
2016,4,27,15,45,795.5,116.0,5.2,11.0,595.0,485.27,392.76
2016,4,27,16,0,783.0,109.0,5.2,11.0,549.0,430.7,345.15
2016,4,27,16,15,756.5,104.5,5.15,11.0,498.0,371.35,292.6
2016,4,27,16,30,730.0,100.0,5.1,11.0,447.0,316.15,242.57
2016,4,27,16,45,701.0,93.0,5.1,11.0,395.0,260.38,191.82
2016,4,27,17,0,672.0,86.0,5.1,11.0,343.0,207.47,143.95
2016,4,27,17,15,623.0,80.0,5.1,10.5,290.5,155.6,100.03
2016,4,27,17,30,574.0,74.0,5.1,10.0,238.0,109.24,64.95
2016,4,27,17,45,508.5,64.5,5.1,10.0,188.0,64.88,38.94
2016,4,27,18,0,443.0,55.0,5.1,10.0,138.0,40.48,30.83
2016,4,27,18,15,334.5,43.5,5.05,9.5,95.0,33.24,23.86
2016,4,27,18,30,226.0,32.0,5.0,9.0,52.0,24.79,14.96
2016,4,27,18,45,113.0,16.0,5.0,9.0,26.0,12.5,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,7.0,6.0,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,7.0,12.0,21.31,0.0
2016,4,28,5,45,216.5,23.5,4.3,7.5,46.5,77.53,43.05
2016,4,28,6,0,363.0,36.0,4.3,8.0,81.0,142.6,102.54
2016,4,28,6,15,454.0,45.0,4.2,8.5,128.0,201.29,155.44
2016,4,28,6,30,545.0,54.0,4.1,9.0,175.0,269.66,216.78
2016,4,28,6,45,605.5,60.5,4.0,9.5,227.0,331.63,272.53
2016,4,28,7,0,666.0,67.0,3.9,10.0,279.0,399.18,331.41
2016,4,28,7,15,706.0,71.5,3.8,10.5,332.0,457.48,381.1
2016,4,28,7,30,746.0,76.0,3.7,11.0,385.0,519.98,432.39
2016,4,28,7,45,774.5,80.0,3.65,11.5,437.5,577.09,477.75
2016,4,28,8,0,803.0,84.0,3.6,12.0,490.0,635.07,522.3
2016,4,28,8,15,824.0,87.5,3.5,12.5,539.5,687.73,560.05
2016,4,28,8,30,845.0,91.0,3.4,13.0,589.0,739.97,595.8
2016,4,28,8,45,858.5,94.5,3.3,13.5,634.5,781.37,622.72
2016,4,28,9,0,872.0,98.0,3.2,14.0,680.0,825.23,650.96
2016,4,28,9,15,884.5,100.5,3.1,14.0,721.5,865.38,677.21
2016,4,28,9,30,897.0,103.0,3.0,14.0,763.0,903.45,701.64
2016,4,28,9,45,908.5,103.5,2.95,14.5,799.0,936.14,721.08
2016,4,28,10,0,920.0,104.0,2.9,15.0,835.0,966.3,738.57
2016,4,28,10,15,926.5,105.5,2.9,15.0,864.0,990.06,753.42
2016,4,28,10,30,933.0,107.0,2.9,15.0,893.0,1010.74,766.25
2016,4,28,10,45,927.5,114.0,2.9,15.5,912.0,1022.4,771.65
2016,4,28,11,0,922.0,121.0,2.9,16.0,931.0,1030.45,774.8
2016,4,28,11,15,925.0,121.5,2.95,16.0,945.0,1036.5,778.69
2016,4,28,11,30,928.0,122.0,3.0,16.0,959.0,1039.13,780.45
2016,4,28,11,45,923.0,126.5,3.15,16.0,964.0,1034.62,778.49
2016,4,28,12,0,918.0,131.0,3.3,16.0,969.0,1026.72,774.35
2016,4,28,12,15,917.5,130.5,3.4,16.0,967.5,1014.78,767.15
2016,4,28,12,30,917.0,130.0,3.5,16.0,966.0,999.58,757.81
2016,4,28,12,45,920.5,126.5,3.6,16.0,958.5,981.88,746.81
2016,4,28,13,0,924.0,123.0,3.7,16.0,951.0,960.93,733.57
2016,4,28,13,15,920.0,122.5,3.8,16.0,934.0,933.15,715.59
2016,4,28,13,30,916.0,122.0,3.9,16.0,917.0,902.6,695.6
2016,4,28,13,45,905.5,123.5,4.0,16.0,892.0,866.06,671.22
2016,4,28,14,0,895.0,125.0,4.1,16.0,867.0,827.47,645.17
2016,4,28,14,15,887.0,123.5,4.2,15.5,836.0,786.01,617.93
2016,4,28,14,30,879.0,122.0,4.3,15.0,805.0,742.78,589.12
2016,4,28,14,45,865.5,121.0,4.45,15.0,767.0,694.55,553.83
2016,4,28,15,0,852.0,120.0,4.6,15.0,729.0,645.27,516.15
2016,4,28,15,15,837.5,117.0,4.6,14.5,686.5,592.91,475.47
2016,4,28,15,30,823.0,114.0,4.6,14.0,644.0,540.33,433.4
2016,4,28,15,45,807.5,109.5,4.65,14.0,598.0,485.89,387.95
2016,4,28,16,0,792.0,105.0,4.7,14.0,552.0,431.84,341.55
2016,4,28,16,15,767.0,101.0,4.7,13.5,501.5,375.4,292.63
2016,4,28,16,30,742.0,97.0,4.7,13.0,451.0,318.35,242.14
2016,4,28,16,45,710.5,91.5,4.75,13.0,399.0,262.64,191.95
2016,4,28,17,0,679.0,86.0,4.8,13.0,347.0,210.05,144.78
2016,4,28,17,15,631.5,79.5,4.7,12.5,294.5,157.53,100.49
2016,4,28,17,30,584.0,73.0,4.6,12.0,242.0,110.34,64.76
2016,4,28,17,45,508.5,65.5,4.55,11.5,191.0,66.78,39.8
2016,4,28,18,0,433.0,58.0,4.5,11.0,140.0,43.09,33.06
2016,4,28,18,15,325.5,46.0,4.35,10.5,97.0,34.78,25.17
2016,4,28,18,30,218.0,34.0,4.2,10.0,54.0,26.38,16.42
2016,4,28,18,45,109.0,17.0,4.05,9.5,27.0,13.29,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,7.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,7.0,11.0,10.81,0.0
2016,4,29,5,45,113.5,30.0,3.05,7.5,44.0,60.64,35.8
2016,4,29,6,0,227.0,49.0,3.1,8.0,77.0,121.49,89.49
2016,4,29,6,15,318.0,62.5,3.1,8.0,122.5,177.26,138.64
2016,4,29,6,30,409.0,76.0,3.1,8.0,168.0,242.92,196.83
2016,4,29,6,45,477.5,85.0,3.15,8.5,219.0,303.47,250.45
2016,4,29,7,0,546.0,94.0,3.2,9.0,270.0,372.91,310.32
2016,4,29,7,15,591.0,101.5,3.25,9.0,322.0,432.93,361.7
2016,4,29,7,30,636.0,109.0,3.3,9.0,374.0,496.25,414.44
2016,4,29,7,45,666.0,115.5,3.4,9.5,425.0,552.11,459.16
2016,4,29,8,0,696.0,122.0,3.5,10.0,476.0,609.17,503.61
2016,4,29,8,15,720.5,127.0,3.5,10.0,524.5,661.57,543.97
2016,4,29,8,30,745.0,132.0,3.5,10.0,573.0,714.05,583.23
2016,4,29,8,45,581.0,198.5,3.5,10.0,559.0,681.22,553.57
2016,4,29,9,0,417.0,265.0,3.5,10.0,545.0,637.71,515.31
2016,4,29,9,15,503.0,250.5,3.55,10.5,608.0,708.25,569.36
2016,4,29,9,30,589.0,236.0,3.6,11.0,671.0,781.98,623.96
2016,4,29,9,45,725.0,185.5,3.65,11.5,746.5,868.57,686.58
2016,4,29,10,0,861.0,135.0,3.7,12.0,822.0,951.72,743.06
2016,4,29,10,15,869.0,136.5,3.75,12.5,850.5,975.74,757.1
2016,4,29,10,30,877.0,138.0,3.8,13.0,879.0,990.93,765.48
2016,4,29,10,45,886.5,137.0,3.9,13.5,902.0,1007.84,775.52
2016,4,29,11,0,896.0,136.0,4.0,14.0,925.0,1021.68,783.49
2016,4,29,11,15,899.5,136.5,4.05,14.0,939.5,1028.0,787.52
2016,4,29,11,30,903.0,137.0,4.1,14.0,954.0,1031.0,789.46
2016,4,29,11,45,906.5,136.5,4.2,14.5,961.0,1029.63,787.4
2016,4,29,12,0,910.0,136.0,4.3,15.0,968.0,1024.92,783.16
2016,4,29,12,15,910.0,135.5,4.4,15.0,967.0,1013.5,776.31
2016,4,29,12,30,910.0,135.0,4.5,15.0,966.0,998.84,767.3
2016,4,29,12,45,893.5,143.5,4.65,15.0,953.0,974.66,752.09
2016,4,29,13,0,877.0,152.0,4.8,15.0,940.0,947.91,734.99
2016,4,29,13,15,873.5,151.0,4.85,14.5,923.5,924.39,720.69
2016,4,29,13,30,870.0,150.0,4.9,14.0,907.0,894.4,701.62
2016,4,29,13,45,869.5,145.5,5.0,14.0,885.0,860.91,678.86
2016,4,29,14,0,869.0,141.0,5.1,14.0,863.0,824.9,654.06
2016,4,29,14,15,861.5,139.0,5.1,14.0,832.5,783.72,624.68
2016,4,29,14,30,854.0,137.0,5.1,14.0,802.0,740.81,593.79
2016,4,29,14,45,848.5,132.0,5.15,14.0,767.0,694.84,558.68
2016,4,29,15,0,843.0,127.0,5.2,14.0,732.0,647.4,521.63
2016,4,29,15,15,829.5,124.5,5.2,13.5,690.0,596.51,481.64
2016,4,29,15,30,816.0,122.0,5.2,13.0,648.0,545.31,440.25
2016,4,29,15,45,803.5,116.0,5.2,13.0,603.0,491.22,394.64
2016,4,29,16,0,791.0,110.0,5.2,13.0,558.0,437.25,347.91
2016,4,29,16,15,767.0,106.0,5.2,12.5,508.0,378.86,297.15
2016,4,29,16,30,743.0,102.0,5.2,12.0,458.0,324.36,248.41
2016,4,29,16,45,574.5,114.5,5.2,12.0,371.5,249.2,186.1
2016,4,29,17,0,406.0,127.0,5.2,12.0,285.0,191.61,140.8
2016,4,29,17,15,363.5,117.0,5.2,11.5,242.5,151.51,107.7
2016,4,29,17,30,321.0,107.0,5.2,11.0,200.0,116.13,80.75
2016,4,29,17,45,400.5,82.0,5.25,10.5,174.5,77.65,51.44
2016,4,29,18,0,480.0,57.0,5.3,10.0,149.0,41.95,32.19
2016,4,29,18,15,373.5,45.5,5.25,10.0,104.0,34.78,25.25
2016,4,29,18,30,267.0,34.0,5.2,10.0,59.0,27.12,17.21
2016,4,29,18,45,133.5,17.0,5.2,10.0,29.5,13.24,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,6.5,2.9,7.0,8.5,6.39,0.0
2016,4,30,5,30,142.0,13.0,2.9,7.0,17.0,34.78,0.0
2016,4,30,5,45,291.5,24.0,2.95,7.5,54.5,95.99,57.64
2016,4,30,6,0,441.0,35.0,3.0,8.0,92.0,163.8,118.46
2016,4,30,6,15,526.5,43.0,2.9,8.5,141.0,224.25,173.32
2016,4,30,6,30,612.0,51.0,2.8,9.0,190.0,293.7,235.64
2016,4,30,6,45,666.0,56.5,2.75,9.5,243.0,354.18,289.95
2016,4,30,7,0,720.0,62.0,2.7,10.0,296.0,420.86,347.59
2016,4,30,7,15,756.5,66.0,2.65,10.5,350.0,480.98,398.04
2016,4,30,7,30,793.0,70.0,2.6,11.0,404.0,543.34,448.36
2016,4,30,7,45,819.0,73.5,2.6,11.5,456.5,600.47,492.95
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,658.15,536.47
2016,4,30,8,15,864.0,80.0,2.55,12.5,559.0,706.88,569.79
2016,4,30,8,30,883.0,83.0,2.5,13.0,609.0,758.37,604.25
2016,4,30,8,45,897.5,85.0,2.5,13.5,655.0,804.26,634.2
2016,4,30,9,0,912.0,87.0,2.5,14.0,701.0,848.59,662.56
2016,4,30,9,15,922.5,89.0,2.45,14.0,742.0,887.7,687.66
2016,4,30,9,30,933.0,91.0,2.4,14.0,783.0,924.51,710.9
2016,4,30,9,45,944.5,90.5,2.35,14.5,819.0,956.99,729.6
2016,4,30,10,0,956.0,90.0,2.3,15.0,855.0,986.82,746.3
2016,4,30,10,15,961.5,91.0,2.3,15.0,883.0,1009.75,760.24
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,1029.45,772.13
2016,4,30,10,45,970.0,93.0,2.3,15.5,932.0,1043.37,778.84
2016,4,30,11,0,973.0,94.0,2.3,16.0,953.0,1053.8,783.39
2016,4,30,11,15,975.0,94.5,2.25,16.0,967.0,1059.17,785.62
2016,4,30,11,30,977.0,95.0,2.2,16.0,981.0,1060.95,785.68
2016,4,30,11,45,976.5,96.0,2.2,16.5,986.5,1057.2,781.48
2016,4,30,12,0,976.0,97.0,2.2,17.0,992.0,1049.89,775.16
2016,4,30,12,15,975.0,97.0,2.15,17.0,990.0,1037.53,766.56
2016,4,30,12,30,974.0,97.0,2.1,17.0,988.0,1021.72,755.88
2016,4,30,12,45,966.5,100.0,2.1,17.0,977.0,999.56,741.77
2016,4,30,13,0,959.0,103.0,2.1,17.0,966.0,974.35,725.74
2016,4,30,13,15,955.0,102.0,2.1,17.0,948.5,945.33,707.2
2016,4,30,13,30,951.0,101.0,2.1,17.0,931.0,913.45,686.71
2016,4,30,13,45,946.5,99.5,2.15,17.0,906.5,877.95,664.16
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,839.93,639.66
2016,4,30,14,15,934.5,97.0,2.2,17.0,851.0,797.81,611.64
2016,4,30,14,30,927.0,96.0,2.2,17.0,820.0,753.75,581.98
2016,4,30,14,45,917.5,94.0,2.25,17.0,782.5,705.66,549.21
2016,4,30,15,0,908.0,92.0,2.3,17.0,745.0,656.25,512.67
2016,4,30,15,15,895.5,89.5,2.35,17.0,702.0,603.55,472.62
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,550.28,430.88
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,494.54,385.92
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,439.28,339.9
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,379.67,289.68
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,323.98,241.15
2016,4,30,16,45,770.0,74.0,2.55,15.5,411.0,267.15,191.17
2016,4,30,17,0,737.0,71.0,2.6,15.0,358.0,213.52,143.91
2016,4,30,17,15,694.5,66.0,2.55,14.5,305.0,160.08,98.86
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,108.54,59.48
2016,4,30,17,45,585.5,55.0,2.5,13.5,201.0,62.6,32.98
2016,4,30,18,0,519.0,49.0,2.5,13.0,150.0,34.54,25.24
2016,4,30,18,15,417.0,39.5,2.45,12.5,105.0,28.94,19.92
2016,4,30,18,30,315.0,30.0,2.4,12.0,60.0,22.97,13.74
2016,4,30,18,45,157.5,15.0,2.4,12.0,30.0,11.21,0.0
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.0,1.1,10.0,9.0,6.88,0.0
2016,5,1,5,30,125.0,14.0,1.1,10.0,18.0,33.42,0.0
2016,5,1,5,45,265.0,26.0,1.1,10.5,54.5,93.37,57.17
2016,5,1,6,0,405.0,38.0,1.1,11.0,91.0,158.44,113.83
2016,5,1,6,15,491.0,46.0,1.1,11.5,139.5,217.34,165.85
2016,5,1,6,30,577.0,54.0,1.1,12.0,188.0,285.25,225.06
2016,5,1,6,45,631.0,60.0,1.15,12.5,240.0,345.84,277.73
2016,5,1,7,0,685.0,66.0,1.2,13.0,292.0,409.91,331.55
2016,5,1,7,15,723.0,71.0,1.15,13.5,345.0,470.24,380.16
2016,5,1,7,30,761.0,76.0,1.1,14.0,398.0,533.0,428.59
2016,5,1,7,45,787.5,80.0,1.1,14.5,450.0,589.53,470.77
2016,5,1,8,0,814.0,84.0,1.1,15.0,502.0,646.71,511.94
2016,5,1,8,15,834.5,87.0,1.1,15.5,551.5,698.83,546.68
2016,5,1,8,30,855.0,90.0,1.1,16.0,601.0,746.5,577.03
2016,5,1,8,45,869.0,93.0,1.1,16.5,646.5,792.0,605.26
2016,5,1,9,0,883.0,96.0,1.1,17.0,692.0,835.97,631.92
2016,5,1,9,15,894.5,98.0,1.1,17.5,733.0,874.94,654.78
2016,5,1,9,30,906.0,100.0,1.1,18.0,774.0,911.76,675.93
2016,5,1,9,45,914.5,102.0,1.1,18.5,809.0,943.49,693.52
2016,5,1,10,0,923.0,104.0,1.1,19.0,844.0,972.5,709.26
2016,5,1,10,15,929.0,105.0,1.05,19.0,872.5,995.19,721.32
2016,5,1,10,30,935.0,106.0,1.0,19.0,901.0,1014.77,731.45
2016,5,1,10,45,938.5,107.5,0.95,19.5,922.0,1029.23,737.0
2016,5,1,11,0,942.0,109.0,0.9,20.0,943.0,1040.32,740.53
2016,5,1,11,15,944.0,109.5,0.8,20.0,956.5,1045.44,740.79
2016,5,1,11,30,946.0,110.0,0.7,20.0,970.0,1047.1,739.02
2016,5,1,11,45,946.5,110.5,0.65,20.5,976.0,1043.8,734.15
2016,5,1,12,0,947.0,111.0,0.6,21.0,982.0,1037.04,727.39
2016,5,1,12,15,946.0,111.0,0.55,21.0,980.0,1024.9,718.95
2016,5,1,12,30,945.0,111.0,0.5,21.0,978.0,1009.43,708.69
2016,5,1,12,45,943.5,110.0,0.45,21.0,968.5,989.21,695.7
2016,5,1,13,0,942.0,109.0,0.4,21.0,959.0,965.85,680.94
2016,5,1,13,15,938.0,108.0,0.5,20.5,941.5,937.23,667.53
2016,5,1,13,30,934.0,107.0,0.6,20.0,924.0,905.81,652.1
2016,5,1,13,45,928.0,106.0,0.7,20.0,899.5,870.09,632.32
2016,5,1,14,0,922.0,105.0,0.8,20.0,875.0,832.0,610.58
2016,5,1,14,15,914.0,103.5,0.9,19.5,843.5,789.74,586.64
2016,5,1,14,30,906.0,102.0,1.0,19.0,812.0,745.64,560.76
2016,5,1,14,45,895.0,100.5,1.1,19.0,774.5,697.92,530.15
2016,5,1,15,0,884.0,99.0,1.2,19.0,737.0,649.05,496.02
2016,5,1,15,15,870.5,97.0,1.2,18.5,694.5,597.35,458.69
2016,5,1,15,30,857.0,95.0,1.2,18.0,652.0,545.22,419.73
2016,5,1,15,45,838.5,92.5,1.3,18.0,605.0,487.94,375.39
2016,5,1,16,0,820.0,90.0,1.4,18.0,558.0,433.08,331.16
2016,5,1,16,15,797.0,86.5,1.4,17.5,508.0,376.49,284.36
2016,5,1,16,30,774.0,83.0,1.4,17.0,458.0,321.53,237.47
2016,5,1,16,45,741.5,79.0,1.4,17.0,405.5,265.49,188.7
2016,5,1,17,0,709.0,75.0,1.4,17.0,353.0,212.63,142.64
2016,5,1,17,15,665.5,70.0,1.4,16.5,301.0,157.82,97.23
2016,5,1,17,30,622.0,65.0,1.4,16.0,249.0,110.32,61.47
2016,5,1,17,45,558.5,58.0,1.4,15.5,199.0,65.23,35.08
2016,5,1,18,0,495.0,51.0,1.4,15.0,149.0,36.12,26.45
2016,5,1,18,15,396.0,41.0,1.3,14.5,104.5,30.14,20.84
2016,5,1,18,30,297.0,31.0,1.2,14.0,60.0,23.75,14.4
2016,5,1,18,45,148.5,15.5,1.2,13.5,30.0,11.56,0.0
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,7.5,1.15,8.0,7.5,7.37,0.0
2016,5,2,5,30,0.0,15.0,1.1,8.0,15.0,14.54,0.0
2016,5,2,5,45,88.5,32.0,1.1,8.5,44.0,58.33,37.44
2016,5,2,6,0,177.0,49.0,1.1,9.0,73.0,105.21,77.83
2016,5,2,6,15,226.0,67.0,1.1,9.5,111.5,150.06,117.33
2016,5,2,6,30,275.0,85.0,1.1,10.0,150.0,200.01,161.01
2016,5,2,6,45,328.0,96.5,1.1,10.5,192.0,254.68,207.87
2016,5,2,7,0,381.0,108.0,1.1,11.0,234.0,309.79,254.11
2016,5,2,7,15,263.5,143.0,1.1,11.0,237.5,298.72,245.4
2016,5,2,7,30,146.0,178.0,1.1,11.0,241.0,275.35,225.4
2016,5,2,7,45,103.0,196.0,1.1,11.5,243.0,267.58,217.86
2016,5,2,8,0,60.0,214.0,1.1,12.0,245.0,261.51,211.13
2016,5,2,8,15,112.5,243.5,1.1,12.0,308.5,339.46,273.28
2016,5,2,8,30,165.0,273.0,1.1,12.0,372.0,414.63,331.31
2016,5,2,8,45,327.5,255.5,1.1,12.5,471.5,536.76,425.54
2016,5,2,9,0,490.0,238.0,1.1,13.0,571.0,670.6,523.75
2016,5,2,9,15,303.0,296.5,1.05,13.0,506.5,580.07,450.9
2016,5,2,9,30,116.0,355.0,1.0,13.0,442.0,477.14,369.39
2016,5,2,9,45,74.5,341.0,1.0,13.5,398.0,417.47,323.73
2016,5,2,10,0,33.0,327.0,1.0,14.0,354.0,364.53,282.07
2016,5,2,10,15,92.5,376.5,1.0,14.0,455.0,472.93,364.36
2016,5,2,10,30,152.0,426.0,1.0,14.0,556.0,591.35,449.53
2016,5,2,10,45,125.0,431.0,1.05,14.5,540.0,570.41,431.67
2016,5,2,11,0,98.0,436.0,1.1,15.0,524.0,540.28,408.74
2016,5,2,11,15,100.5,440.5,1.1,15.0,531.5,546.3,413.09
2016,5,2,11,30,103.0,445.0,1.1,15.0,539.0,551.89,416.85
2016,5,2,11,45,74.0,426.5,1.15,15.5,494.5,502.38,379.98
2016,5,2,12,0,45.0,408.0,1.2,16.0,450.0,453.16,343.35
2016,5,2,12,15,140.5,435.5,1.2,16.0,565.0,576.92,435.66
2016,5,2,12,30,236.0,463.0,1.2,16.0,680.0,690.72,516.36
2016,5,2,12,45,228.5,459.5,1.25,16.0,668.0,673.35,503.52
2016,5,2,13,0,221.0,456.0,1.3,16.0,656.0,655.45,491.65
2016,5,2,13,15,338.0,407.5,1.25,15.5,707.0,705.71,531.18
2016,5,2,13,30,455.0,359.0,1.2,15.0,758.0,747.99,563.83
2016,5,2,13,45,487.0,338.5,1.2,15.0,755.0,737.12,557.02
2016,5,2,14,0,519.0,318.0,1.2,15.0,752.0,722.95,548.36
2016,5,2,14,15,484.0,313.0,1.15,15.0,706.5,669.67,510.36
2016,5,2,14,30,449.0,308.0,1.1,15.0,661.0,617.83,473.26
2016,5,2,14,45,466.0,285.5,1.1,15.0,637.0,586.21,451.53
2016,5,2,15,0,483.0,263.0,1.1,15.0,613.0,552.3,427.38
2016,5,2,15,15,490.5,243.0,1.05,14.5,580.5,512.9,398.82
2016,5,2,15,30,498.0,223.0,1.0,14.0,548.0,472.09,368.38
2016,5,2,15,45,453.5,219.0,1.0,14.0,499.0,419.59,327.58
2016,5,2,16,0,409.0,215.0,1.0,14.0,450.0,370.93,289.15
2016,5,2,16,15,328.5,208.0,1.0,13.5,386.0,312.12,243.26
2016,5,2,16,30,248.0,201.0,1.0,13.0,322.0,259.73,202.37
2016,5,2,16,45,308.0,169.0,1.0,13.0,302.0,231.78,177.03
2016,5,2,17,0,368.0,137.0,1.0,13.0,282.0,194.4,142.72
2016,5,2,17,15,315.0,128.0,1.0,12.5,239.5,158.61,114.47
2016,5,2,17,30,262.0,119.0,1.0,12.0,197.0,125.26,89.91
2016,5,2,17,45,221.5,99.5,1.0,11.5,156.5,89.99,65.37
2016,5,2,18,0,181.0,80.0,1.0,11.0,116.0,62.89,50.84
2016,5,2,18,15,129.5,59.5,1.0,10.5,81.5,47.74,36.84
2016,5,2,18,30,78.0,39.0,1.0,10.0,47.0,33.68,23.31
2016,5,2,18,45,39.0,19.5,1.0,10.0,23.5,17.51,1.82
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,9.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.1,9.0,6.0,5.78,0.0
2016,5,3,5,45,0.0,18.5,1.1,9.5,18.5,17.85,8.67
2016,5,3,6,0,0.0,31.0,1.1,10.0,31.0,29.93,19.78
2016,5,3,6,15,0.0,47.5,1.1,10.5,47.5,46.21,34.1
2016,5,3,6,30,0.0,64.0,1.1,11.0,64.0,62.67,48.41
2016,5,3,6,45,0.0,81.5,1.15,11.5,81.5,80.14,63.31
2016,5,3,7,0,0.0,99.0,1.2,12.0,99.0,97.58,77.86
2016,5,3,7,15,41.0,138.0,1.25,12.0,155.5,163.81,133.47
2016,5,3,7,30,82.0,177.0,1.3,12.0,212.0,231.24,188.91
2016,5,3,7,45,72.0,196.5,1.4,12.5,230.0,248.64,201.82
2016,5,3,8,0,62.0,216.0,1.5,13.0,248.0,264.98,213.79
2016,5,3,8,15,161.0,240.5,1.55,13.0,335.0,370.82,299.03
2016,5,3,8,30,260.0,265.0,1.6,13.0,422.0,485.21,387.75
2016,5,3,8,45,332.0,269.5,1.65,13.5,485.5,555.87,440.33
2016,5,3,9,0,404.0,274.0,1.7,14.0,549.0,630.69,495.02
2016,5,3,9,15,304.5,316.5,1.7,14.0,531.0,603.21,470.44
2016,5,3,9,30,205.0,359.0,1.7,14.0,513.0,560.11,435.19
2016,5,3,9,45,266.0,364.5,1.7,14.5,573.5,633.83,489.01
2016,5,3,10,0,327.0,370.0,1.7,15.0,634.0,700.91,536.01
2016,5,3,10,15,285.5,395.0,1.65,15.0,631.0,692.72,527.01
2016,5,3,10,30,244.0,420.0,1.6,15.0,628.0,673.48,511.16
2016,5,3,10,45,174.0,430.0,1.6,15.0,580.5,616.98,468.63
2016,5,3,11,0,104.0,440.0,1.6,15.0,533.0,550.3,418.61
2016,5,3,11,15,119.5,451.5,1.6,15.0,560.0,584.24,443.52
2016,5,3,11,30,135.0,463.0,1.6,15.0,587.0,609.45,461.36
2016,5,3,11,45,107.0,455.5,1.6,15.0,554.5,564.63,428.24
2016,5,3,12,0,79.0,448.0,1.6,15.0,522.0,527.17,400.61
2016,5,3,12,15,55.5,412.5,1.55,15.0,464.5,465.79,355.49
2016,5,3,12,30,32.0,377.0,1.5,15.0,407.0,405.33,310.54
2016,5,3,12,45,97.5,419.0,1.5,15.0,508.5,506.36,387.38
2016,5,3,13,0,163.0,461.0,1.5,15.0,610.0,607.81,461.11
2016,5,3,13,15,220.0,444.5,1.5,15.0,641.0,635.02,481.55
2016,5,3,13,30,277.0,428.0,1.5,15.0,672.0,661.23,501.65
2016,5,3,13,45,323.5,401.0,1.5,15.5,678.5,661.45,502.37
2016,5,3,14,0,370.0,374.0,1.5,16.0,685.0,658.04,500.63
2016,5,3,14,15,384.5,353.0,1.55,16.0,665.5,632.3,483.5
2016,5,3,14,30,399.0,332.0,1.6,16.0,646.0,604.7,464.88
2016,5,3,14,45,418.0,307.5,1.65,16.0,623.0,575.03,444.45
2016,5,3,15,0,437.0,283.0,1.7,16.0,600.0,542.59,421.45
2016,5,3,15,15,364.0,285.5,1.75,15.5,539.5,480.0,374.81
2016,5,3,15,30,291.0,288.0,1.8,15.0,479.0,423.18,331.92
2016,5,3,15,45,360.0,249.5,1.85,15.0,468.5,404.23,317.58
2016,5,3,16,0,429.0,211.0,1.9,15.0,458.0,376.44,294.86
2016,5,3,16,15,409.0,194.5,1.9,14.5,413.0,328.87,256.38
2016,5,3,16,30,389.0,178.0,1.9,14.0,368.0,283.17,218.69
2016,5,3,16,45,440.0,147.0,1.95,13.5,339.5,245.76,185.08
2016,5,3,17,0,491.0,116.0,2.0,13.0,311.0,202.98,145.81
2016,5,3,17,15,424.0,113.0,2.0,12.5,264.5,160.29,111.53
2016,5,3,17,30,357.0,110.0,2.0,12.0,218.0,124.85,85.69
2016,5,3,17,45,305.5,94.0,2.0,12.0,174.0,86.62,59.92
2016,5,3,18,0,254.0,78.0,2.0,12.0,130.0,61.49,49.44
2016,5,3,18,15,185.0,59.5,1.95,11.5,91.5,47.78,36.76
2016,5,3,18,30,116.0,41.0,1.9,11.0,53.0,33.57,23.22
2016,5,3,18,45,58.0,20.5,1.9,11.0,26.5,17.3,3.1
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
