Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,1.4,10.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,1.3,10.0,11.0,10.61,0.0
2016,5,4,5,45,20.5,32.0,1.25,10.0,35.0,37.78,24.1
2016,5,4,6,0,41.0,53.0,1.2,10.0,59.0,66.85,49.77
2016,5,4,6,15,67.0,75.5,1.1,10.0,90.0,104.71,82.58
2016,5,4,6,30,93.0,98.0,1.0,10.0,121.0,142.12,114.98
2016,5,4,6,45,130.5,115.5,0.95,10.0,155.5,181.35,148.55
2016,5,4,7,0,168.0,133.0,0.9,10.0,190.0,224.39,184.83
2016,5,4,7,15,169.5,156.5,0.85,10.0,222.5,258.45,212.77
2016,5,4,7,30,171.0,180.0,0.8,10.0,255.0,292.32,239.76
2016,5,4,7,45,102.0,191.0,0.8,10.5,237.0,267.64,217.92
2016,5,4,8,0,33.0,202.0,0.8,11.0,219.0,230.02,185.43
2016,5,4,8,15,28.5,214.0,0.75,11.0,230.0,240.0,192.84
2016,5,4,8,30,24.0,226.0,0.7,11.0,241.0,242.96,194.34
2016,5,4,8,45,42.0,262.0,0.7,11.0,290.5,302.5,240.97
2016,5,4,9,0,60.0,298.0,0.7,11.0,340.0,356.51,281.99
2016,5,4,9,15,31.5,230.5,0.7,11.0,253.0,261.01,206.71
2016,5,4,9,30,3.0,163.0,0.7,11.0,166.0,161.97,127.49
2016,5,4,9,45,29.0,262.0,0.75,11.5,286.0,292.31,230.99
2016,5,4,10,0,55.0,361.0,0.8,12.0,406.0,420.95,327.21
2016,5,4,10,15,129.5,394.0,0.8,12.0,504.0,535.16,411.57
2016,5,4,10,30,204.0,427.0,0.8,12.0,602.0,642.43,488.06
2016,5,4,10,45,111.0,364.5,0.8,12.5,460.5,486.54,372.5
2016,5,4,11,0,18.0,302.0,0.8,13.0,319.0,315.16,243.02
2016,5,4,11,15,91.0,384.5,0.8,13.0,468.5,478.48,367.66
2016,5,4,11,30,164.0,467.0,0.8,13.0,618.0,642.1,483.47
2016,5,4,11,45,155.5,470.0,0.8,13.5,614.0,634.05,474.59
2016,5,4,12,0,147.0,473.0,0.8,14.0,610.0,625.36,467.35
2016,5,4,12,15,87.5,420.5,0.85,14.0,502.0,504.67,381.54
2016,5,4,12,30,28.0,368.0,0.9,14.0,394.0,392.41,299.46
2016,5,4,12,45,65.5,409.5,0.95,14.0,469.5,467.04,356.51
2016,5,4,13,0,103.0,451.0,1.0,14.0,545.0,539.43,409.32
2016,5,4,13,15,165.5,445.0,1.05,14.0,593.0,587.4,445.31
2016,5,4,13,30,228.0,439.0,1.1,14.0,641.0,627.64,475.65
2016,5,4,13,45,230.0,423.0,1.2,14.0,622.0,603.91,459.77
2016,5,4,14,0,232.0,407.0,1.3,14.0,603.0,579.55,443.79
2016,5,4,14,15,212.0,396.5,1.35,14.0,570.0,543.2,417.93
2016,5,4,14,30,192.0,386.0,1.4,14.0,537.0,507.88,392.57
2016,5,4,14,45,114.5,341.5,1.45,14.0,430.5,403.42,314.39
2016,5,4,15,0,37.0,297.0,1.5,14.0,324.0,306.38,240.06
2016,5,4,15,15,64.0,297.0,1.5,13.5,340.5,318.62,251.3
2016,5,4,15,30,91.0,297.0,1.5,13.0,357.0,327.87,259.45
2016,5,4,15,45,113.0,278.0,1.55,13.0,347.0,312.82,248.1
2016,5,4,16,0,135.0,259.0,1.6,13.0,337.0,296.87,235.68
2016,5,4,16,15,201.5,230.0,1.6,12.5,335.0,286.73,227.18
2016,5,4,16,30,268.0,201.0,1.6,12.0,333.0,267.0,209.62
2016,5,4,16,45,179.0,182.0,1.6,12.0,266.0,212.04,166.15
2016,5,4,17,0,90.0,163.0,1.6,12.0,199.0,167.12,131.85
2016,5,4,17,15,77.5,142.0,1.55,11.5,169.5,139.93,109.99
2016,5,4,17,30,65.0,121.0,1.5,11.0,140.0,114.31,89.48
2016,5,4,17,45,55.0,98.5,1.45,11.0,113.0,89.33,69.49
2016,5,4,18,0,45.0,76.0,1.4,11.0,86.0,66.65,54.25
2016,5,4,18,15,26.5,55.5,1.3,10.5,61.0,49.65,38.61
2016,5,4,18,30,8.0,35.0,1.2,10.0,36.0,32.96,22.92
2016,5,4,18,45,4.0,17.5,1.15,10.0,18.0,16.9,4.05
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,10.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,0.9,10.0,12.0,11.58,0.0
2016,5,5,5,45,3.0,30.5,1.0,10.0,31.0,30.79,19.3
2016,5,5,6,0,6.0,49.0,1.1,10.0,50.0,50.59,37.16
2016,5,5,6,15,20.0,70.0,1.1,10.0,75.0,79.26,62.03
2016,5,5,6,30,34.0,91.0,1.1,10.0,100.0,107.49,86.49
2016,5,5,6,45,47.5,112.0,1.15,10.5,127.0,136.84,111.46
2016,5,5,7,0,61.0,133.0,1.2,11.0,154.0,167.49,137.06
2016,5,5,7,15,84.5,157.5,1.2,11.0,191.5,208.67,171.22
2016,5,5,7,30,108.0,182.0,1.2,11.0,229.0,257.74,211.14
2016,5,5,7,45,94.5,203.0,1.2,11.0,248.0,269.93,220.09
2016,5,5,8,0,81.0,224.0,1.2,11.0,267.0,286.49,232.38
2016,5,5,8,15,60.0,234.5,1.2,11.0,268.0,284.81,229.8
2016,5,5,8,30,39.0,245.0,1.2,11.0,269.0,281.39,225.82
2016,5,5,8,45,115.5,283.5,1.2,11.5,361.0,391.81,312.95
2016,5,5,9,0,192.0,322.0,1.2,12.0,453.0,499.81,394.29
2016,5,5,9,15,153.5,341.0,1.15,12.0,450.0,492.06,385.24
2016,5,5,9,30,115.0,360.0,1.1,12.0,447.0,481.48,375.06
2016,5,5,9,45,109.0,375.5,1.1,12.5,461.0,485.7,376.72
2016,5,5,10,0,103.0,391.0,1.1,13.0,475.0,497.66,383.84
2016,5,5,10,15,179.0,405.5,1.1,13.0,557.0,594.4,455.45
2016,5,5,10,30,255.0,420.0,1.1,13.0,639.0,692.53,525.07
2016,5,5,10,45,349.0,396.5,1.1,13.0,704.5,760.46,573.47
2016,5,5,11,0,443.0,373.0,1.1,13.0,770.0,835.78,625.97
2016,5,5,11,15,429.5,384.0,1.1,13.0,773.5,833.29,622.39
2016,5,5,11,30,416.0,395.0,1.1,13.0,777.0,828.84,618.57
2016,5,5,11,45,302.0,435.0,1.1,13.0,713.0,748.45,560.37
2016,5,5,12,0,188.0,475.0,1.1,13.0,649.0,667.32,501.28
2016,5,5,12,15,94.0,295.5,1.1,13.0,382.5,389.83,301.69
2016,5,5,12,30,0.0,116.0,1.1,13.0,116.0,112.67,85.9
2016,5,5,12,45,6.5,187.0,1.15,13.5,193.0,187.97,146.64
2016,5,5,13,0,13.0,258.0,1.2,14.0,270.0,262.97,204.71
2016,5,5,13,15,11.5,235.5,1.2,14.0,246.0,239.03,185.96
2016,5,5,13,30,10.0,213.0,1.2,14.0,222.0,215.26,167.68
2016,5,5,13,45,56.0,311.5,1.25,14.0,359.5,349.87,272.97
2016,5,5,14,0,102.0,410.0,1.3,14.0,497.0,478.25,368.85
2016,5,5,14,15,100.5,394.0,1.3,13.5,477.0,455.97,352.48
2016,5,5,14,30,99.0,378.0,1.3,13.0,457.0,433.66,337.09
2016,5,5,14,45,62.5,328.5,1.35,13.0,377.5,356.36,278.89
2016,5,5,15,0,26.0,279.0,1.4,13.0,298.0,283.66,223.19
2016,5,5,15,15,55.5,288.0,1.4,13.0,325.5,305.43,241.35
2016,5,5,15,30,85.0,297.0,1.4,13.0,353.0,324.77,256.84
2016,5,5,15,45,289.0,244.5,1.4,13.0,415.5,366.25,290.09
2016,5,5,16,0,493.0,192.0,1.4,13.0,478.0,388.08,304.99
2016,5,5,16,15,311.5,202.5,1.35,12.5,378.0,302.27,237.5
2016,5,5,16,30,130.0,213.0,1.3,12.0,278.0,235.4,186.56
2016,5,5,16,45,114.5,193.5,1.3,12.0,246.0,204.52,161.77
2016,5,5,17,0,99.0,174.0,1.3,12.0,214.0,178.28,140.56
2016,5,5,17,15,237.5,145.5,1.2,11.5,223.0,162.4,121.59
2016,5,5,17,30,376.0,117.0,1.1,11.0,232.0,134.18,92.71
2016,5,5,17,45,325.0,100.0,1.0,11.0,186.5,93.87,65.15
2016,5,5,18,0,274.0,83.0,0.9,11.0,141.0,65.12,52.9
2016,5,5,18,15,195.0,64.5,0.9,10.5,100.0,51.5,40.31
2016,5,5,18,30,116.0,46.0,0.9,10.0,59.0,37.4,26.87
2016,5,5,18,45,58.0,23.0,0.95,10.0,29.5,19.32,6.47
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,11.8,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,24.18,2.96
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.0,75.33,51.74
2016,5,6,6,0,243.0,56.0,2.5,9.0,92.0,136.23,102.76
2016,5,6,6,15,319.5,69.5,2.45,9.0,136.5,189.49,149.78
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,250.89,203.9
2016,5,6,6,45,431.5,98.5,2.35,9.5,228.0,304.29,250.65
2016,5,6,7,0,467.0,114.0,2.3,10.0,275.0,360.84,298.61
2016,5,6,7,15,509.5,123.0,2.15,10.0,324.5,416.95,345.25
2016,5,6,7,30,552.0,132.0,2.0,10.0,374.0,476.32,393.06
2016,5,6,7,45,582.5,140.0,1.95,10.5,423.0,532.81,436.56
2016,5,6,8,0,613.0,148.0,1.9,11.0,472.0,588.24,477.93
2016,5,6,8,15,514.5,190.5,1.75,11.0,480.0,585.85,472.43
2016,5,6,8,30,416.0,233.0,1.6,11.0,488.0,576.78,461.7
2016,5,6,8,45,347.5,271.5,1.45,11.5,495.0,571.17,453.21
2016,5,6,9,0,279.0,310.0,1.3,12.0,502.0,567.08,445.4
2016,5,6,9,15,199.5,336.0,1.15,12.0,477.5,526.19,411.29
2016,5,6,9,30,120.0,362.0,1.0,12.0,453.0,488.01,379.1
2016,5,6,9,45,123.0,380.0,0.9,12.5,477.0,511.77,394.79
2016,5,6,10,0,126.0,398.0,0.8,13.0,501.0,535.13,409.29
2016,5,6,10,15,71.0,340.0,0.7,13.0,398.5,413.7,318.38
2016,5,6,10,30,16.0,282.0,0.6,13.0,296.0,293.41,226.73
2016,5,6,10,45,111.0,367.0,0.55,13.5,466.5,489.08,374.58
2016,5,6,11,0,206.0,452.0,0.5,14.0,637.0,671.05,500.1
2016,5,6,11,15,241.5,453.0,0.5,14.0,672.5,705.98,522.06
2016,5,6,11,30,277.0,454.0,0.5,14.0,708.0,747.1,549.74
2016,5,6,11,45,223.5,465.0,0.5,14.0,671.5,695.64,512.89
2016,5,6,12,0,170.0,476.0,0.5,14.0,635.0,650.76,481.2
2016,5,6,12,15,154.5,474.5,0.5,14.0,618.5,629.92,467.01
2016,5,6,12,30,139.0,473.0,0.5,14.0,602.0,608.82,452.31
2016,5,6,12,45,142.0,468.5,0.5,14.0,599.0,601.9,448.02
2016,5,6,13,0,145.0,464.0,0.5,14.0,596.0,594.36,443.16
2016,5,6,13,15,185.5,453.0,0.5,14.0,619.0,612.99,457.68
2016,5,6,13,30,226.0,442.0,0.5,14.0,642.0,629.0,469.93
2016,5,6,13,45,167.5,428.0,0.55,14.0,574.0,557.27,419.18
2016,5,6,14,0,109.0,414.0,0.6,14.0,506.0,487.67,369.75
2016,5,6,14,15,141.0,401.5,0.6,14.0,516.0,494.52,376.64
2016,5,6,14,30,173.0,389.0,0.6,14.0,526.0,497.32,379.7
2016,5,6,14,45,280.0,349.0,0.6,14.0,559.0,521.9,400.05
2016,5,6,15,0,387.0,309.0,0.6,14.0,592.0,536.86,412.43
2016,5,6,15,15,306.5,306.0,0.6,14.0,522.5,466.45,359.8
2016,5,6,15,30,226.0,303.0,0.6,14.0,453.0,404.35,313.43
2016,5,6,15,45,216.0,281.0,0.65,14.0,416.0,365.76,284.93
2016,5,6,16,0,206.0,259.0,0.7,14.0,379.0,328.07,256.25
2016,5,6,16,15,228.0,232.5,0.75,13.5,354.5,299.65,234.26
2016,5,6,16,30,250.0,206.0,0.8,13.0,330.0,266.3,207.3
2016,5,6,16,45,429.0,154.0,0.85,13.0,339.0,251.08,189.0
2016,5,6,17,0,608.0,102.0,0.9,13.0,348.0,218.35,153.41
2016,5,6,17,15,562.5,95.0,0.9,12.5,297.5,169.41,112.71
2016,5,6,17,30,517.0,88.0,0.9,12.0,247.0,125.59,78.98
2016,5,6,17,45,447.0,79.0,0.9,12.0,198.5,83.58,52.22
2016,5,6,18,0,377.0,70.0,0.9,12.0,150.0,51.39,40.51
2016,5,6,18,15,289.5,56.0,0.95,11.5,107.5,42.1,31.89
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,32.33,22.47
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,16.19,5.18
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,10.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,0.9,10.0,10.0,9.64,0.0
2016,5,7,5,45,0.0,24.5,0.95,10.0,24.5,23.65,13.84
2016,5,7,6,0,0.0,39.0,1.0,10.0,39.0,37.89,26.69
2016,5,7,6,15,0.0,58.0,1.0,10.0,58.0,57.03,43.54
2016,5,7,6,30,0.0,77.0,1.0,10.0,77.0,76.1,60.15
2016,5,7,6,45,2.0,97.0,1.05,10.0,97.5,97.05,78.07
2016,5,7,7,0,4.0,117.0,1.1,10.0,118.0,118.16,95.82
2016,5,7,7,15,2.0,102.0,1.15,10.0,102.5,100.92,80.97
2016,5,7,7,30,0.0,87.0,1.2,10.0,87.0,84.35,66.71
2016,5,7,7,45,0.0,92.5,1.25,10.5,92.5,89.69,70.87
2016,5,7,8,0,0.0,98.0,1.3,11.0,98.0,95.06,74.97
2016,5,7,8,15,1.5,134.5,1.35,11.0,135.5,132.53,105.86
2016,5,7,8,30,3.0,171.0,1.4,11.0,173.0,170.38,136.47
2016,5,7,8,45,3.0,171.0,1.45,11.0,173.5,170.18,135.83
2016,5,7,9,0,3.0,171.0,1.5,11.0,174.0,170.05,135.41
2016,5,7,9,15,7.0,201.0,1.5,11.0,207.0,203.61,162.26
2016,5,7,9,30,11.0,231.0,1.5,11.0,240.0,237.42,188.88
2016,5,7,9,45,5.5,179.5,1.5,11.0,184.0,180.67,143.0
2016,5,7,10,0,0.0,128.0,1.5,11.0,128.0,124.53,97.36
2016,5,7,10,15,5.5,179.0,1.5,11.0,184.0,180.21,142.56
2016,5,7,10,30,11.0,230.0,1.5,11.0,240.0,236.33,187.0
2016,5,7,10,45,5.5,179.0,1.5,11.5,184.0,180.22,141.63
2016,5,7,11,0,0.0,128.0,1.5,12.0,128.0,124.54,96.55
2016,5,7,11,15,7.0,199.5,1.5,12.0,206.5,201.88,158.75
2016,5,7,11,30,14.0,271.0,1.5,12.0,285.0,279.58,219.4
2016,5,7,11,45,21.5,321.0,1.5,12.0,342.0,336.39,262.8
2016,5,7,12,0,29.0,371.0,1.5,12.0,399.0,399.45,310.21
2016,5,7,12,15,25.0,353.0,1.45,12.0,377.5,375.84,291.82
2016,5,7,12,30,21.0,335.0,1.4,12.0,356.0,347.67,270.48
2016,5,7,12,45,15.5,271.5,1.4,12.0,287.0,279.15,218.24
2016,5,7,13,0,10.0,208.0,1.4,12.0,218.0,211.36,165.67
2016,5,7,13,15,8.5,193.0,1.35,12.0,201.5,194.96,152.99
2016,5,7,13,30,7.0,178.0,1.3,12.0,185.0,178.68,140.16
2016,5,7,13,45,56.0,295.5,1.3,12.0,343.5,334.3,263.48
2016,5,7,14,0,105.0,413.0,1.3,12.0,502.0,483.56,375.63
2016,5,7,14,15,108.5,395.0,1.25,12.0,484.0,463.04,359.57
2016,5,7,14,30,112.0,377.0,1.2,12.0,466.0,442.38,344.66
2016,5,7,14,45,73.5,337.5,1.2,12.0,395.0,372.3,291.7
2016,5,7,15,0,35.0,298.0,1.2,12.0,324.0,306.09,241.04
2016,5,7,15,15,106.0,303.0,1.15,12.0,375.0,348.87,275.89
2016,5,7,15,30,177.0,308.0,1.1,12.0,426.0,382.82,302.25
2016,5,7,15,45,120.0,278.0,1.05,12.0,355.5,316.64,250.57
2016,5,7,16,0,63.0,248.0,1.0,12.0,285.0,258.48,205.37
2016,5,7,16,15,80.0,230.0,0.95,12.0,273.0,243.53,193.76
2016,5,7,16,30,97.0,212.0,0.9,12.0,261.0,226.75,179.99
2016,5,7,16,45,72.5,185.5,0.85,12.0,220.0,189.56,150.41
2016,5,7,17,0,48.0,159.0,0.8,12.0,179.0,155.33,123.31
2016,5,7,17,15,40.0,138.0,0.75,11.5,153.0,131.32,104.15
2016,5,7,17,30,32.0,117.0,0.7,11.0,127.0,108.4,85.73
2016,5,7,17,45,21.5,95.5,0.65,11.0,102.0,86.13,67.65
2016,5,7,18,0,11.0,74.0,0.6,11.0,77.0,67.92,55.45
2016,5,7,18,15,5.5,54.0,0.55,11.0,55.5,50.25,39.21
2016,5,7,18,30,0.0,34.0,0.5,11.0,34.0,32.35,22.58
2016,5,7,18,45,0.0,19.0,0.45,11.0,19.0,18.34,7.26
2016,5,7,19,0,0.0,4.0,0.4,11.0,4.0,3.93,0.0
2016,5,7,19,15,0.0,2.0,0.35,10.5,2.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,64.5,11.0,1.1,9.0,14.5,18.58,0.0
2016,5,8,5,30,129.0,22.0,1.1,9.0,29.0,50.16,17.31
2016,5,8,5,45,245.0,35.0,1.15,9.5,66.5,100.94,68.69
2016,5,8,6,0,361.0,48.0,1.2,10.0,104.0,162.22,120.83
2016,5,8,6,15,438.0,57.0,1.2,10.0,150.0,218.07,170.4
2016,5,8,6,30,515.0,66.0,1.2,10.0,196.0,281.83,226.38
2016,5,8,6,45,257.5,81.0,1.2,10.0,146.0,209.3,171.54
2016,5,8,7,0,0.0,96.0,1.2,10.0,96.0,94.19,75.26
2016,5,8,7,15,0.0,114.5,1.2,10.0,114.5,112.65,90.89
2016,5,8,7,30,0.0,133.0,1.2,10.0,133.0,131.1,106.01
2016,5,8,7,45,32.0,178.0,1.2,10.5,195.0,202.73,165.2
2016,5,8,8,0,64.0,223.0,1.2,11.0,257.0,273.67,221.98
2016,5,8,8,15,62.5,243.0,1.2,11.5,279.0,295.67,237.94
2016,5,8,8,30,61.0,263.0,1.2,12.0,301.0,317.38,253.66
2016,5,8,8,45,82.5,291.5,1.2,12.5,346.5,366.37,290.85
2016,5,8,9,0,104.0,320.0,1.2,13.0,392.0,416.58,328.0
2016,5,8,9,15,72.5,319.0,1.15,13.0,371.0,390.21,305.88
2016,5,8,9,30,41.0,318.0,1.1,13.0,350.0,362.0,282.82
2016,5,8,9,45,81.5,358.5,1.1,13.5,424.5,442.16,343.3
2016,5,8,10,0,122.0,399.0,1.1,14.0,499.0,532.31,408.32
2016,5,8,10,15,76.5,374.0,1.1,14.0,438.0,454.71,349.31
2016,5,8,10,30,31.0,349.0,1.1,14.0,377.0,384.45,295.93
2016,5,8,10,45,32.0,359.5,1.15,14.0,389.0,395.79,304.73
2016,5,8,11,0,33.0,370.0,1.2,14.0,401.0,406.93,312.83
2016,5,8,11,15,60.0,411.0,1.2,14.0,466.5,475.19,363.54
2016,5,8,11,30,87.0,452.0,1.2,14.0,532.0,543.0,412.43
2016,5,8,11,45,157.5,462.0,1.3,14.5,608.5,627.59,473.88
2016,5,8,12,0,228.0,472.0,1.4,15.0,685.0,703.27,527.64
2016,5,8,12,15,565.0,299.5,1.45,15.0,825.5,859.76,646.02
2016,5,8,12,30,902.0,127.0,1.5,15.0,966.0,989.79,734.03
2016,5,8,12,45,617.0,281.5,1.6,15.0,853.5,867.36,650.94
2016,5,8,13,0,332.0,436.0,1.7,15.0,741.0,740.68,557.2
2016,5,8,13,15,622.5,273.0,1.75,14.5,830.5,830.14,631.68
2016,5,8,13,30,913.0,110.0,1.8,14.0,920.0,896.45,680.36
2016,5,8,13,45,906.5,109.5,1.9,14.0,896.5,861.63,657.56
2016,5,8,14,0,900.0,109.0,2.0,14.0,873.0,824.56,633.99
2016,5,8,14,15,893.0,107.5,2.05,14.0,842.5,784.08,607.23
2016,5,8,14,30,886.0,106.0,2.1,14.0,812.0,741.76,578.82
2016,5,8,14,45,875.5,105.0,2.2,14.0,775.5,695.92,547.51
2016,5,8,15,0,865.0,104.0,2.3,14.0,739.0,648.95,512.71
2016,5,8,15,15,852.0,101.5,2.4,13.5,698.0,598.19,474.91
2016,5,8,15,30,839.0,99.0,2.5,13.0,657.0,547.01,435.4
2016,5,8,15,45,818.0,98.0,2.6,13.0,610.5,490.99,390.01
2016,5,8,16,0,797.0,97.0,2.7,13.0,564.0,437.7,345.31
2016,5,8,16,15,775.0,93.5,2.75,12.5,515.5,382.86,298.6
2016,5,8,16,30,753.0,90.0,2.8,12.0,467.0,329.58,251.83
2016,5,8,16,45,714.5,88.5,2.85,12.0,415.0,272.79,201.4
2016,5,8,17,0,676.0,87.0,2.9,12.0,363.0,222.04,156.07
2016,5,8,17,15,634.0,81.0,2.9,11.5,312.0,170.76,112.03
2016,5,8,17,30,592.0,75.0,2.9,11.0,261.0,124.1,74.91
2016,5,8,17,45,522.5,69.0,2.95,11.0,211.0,80.74,47.01
2016,5,8,18,0,453.0,63.0,3.0,11.0,161.0,45.6,35.51
2016,5,8,18,15,361.5,52.0,2.95,10.5,117.5,39.12,29.39
2016,5,8,18,30,270.0,41.0,2.9,10.0,74.0,31.35,21.82
2016,5,8,18,45,148.5,26.0,2.85,10.0,42.5,20.22,9.15
2016,5,8,19,0,27.0,11.0,2.8,10.0,11.0,10.81,0.0
2016,5,8,19,15,13.5,5.5,2.7,10.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,18.27,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,46.43,18.56
2016,5,9,5,45,208.0,40.5,1.6,9.0,68.5,99.14,69.01
2016,5,9,6,0,318.0,56.0,1.6,9.0,106.0,158.48,119.69
2016,5,9,6,15,397.0,66.5,1.55,9.0,152.5,213.73,168.64
2016,5,9,6,30,476.0,77.0,1.5,9.0,199.0,278.93,225.8
2016,5,9,6,45,242.0,98.5,1.5,9.5,161.0,216.64,178.22
2016,5,9,7,0,8.0,120.0,1.5,10.0,123.0,123.15,99.85
2016,5,9,7,15,24.5,146.5,1.5,10.0,157.5,159.37,130.44
2016,5,9,7,30,41.0,173.0,1.5,10.0,192.0,202.35,165.88
2016,5,9,7,45,23.0,171.0,1.5,10.5,182.0,184.38,149.87
2016,5,9,8,0,5.0,169.0,1.5,11.0,172.0,170.32,137.18
2016,5,9,8,15,11.5,194.5,1.45,11.0,202.0,200.88,161.83
2016,5,9,8,30,18.0,220.0,1.4,11.0,232.0,231.95,186.4
2016,5,9,8,45,14.5,219.0,1.35,11.5,228.5,228.17,182.25
2016,5,9,9,0,11.0,218.0,1.3,12.0,225.0,224.25,178.19
2016,5,9,9,15,11.0,224.5,1.25,12.5,232.5,230.81,182.61
2016,5,9,9,30,11.0,231.0,1.2,13.0,240.0,237.37,186.96
2016,5,9,9,45,34.5,300.0,1.2,13.5,328.0,336.98,263.93
2016,5,9,10,0,58.0,369.0,1.2,14.0,416.0,431.81,334.07
2016,5,9,10,15,86.5,398.5,1.2,14.0,471.5,490.15,376.65
2016,5,9,10,30,115.0,428.0,1.2,14.0,527.0,557.3,424.9
2016,5,9,10,45,67.5,374.0,1.25,14.5,433.0,445.59,341.45
2016,5,9,11,0,20.0,320.0,1.3,15.0,339.0,335.12,257.85
2016,5,9,11,15,469.5,222.5,1.35,15.0,656.5,709.06,546.88
2016,5,9,11,30,919.0,125.0,1.4,15.0,974.0,1041.78,768.37
2016,5,9,11,45,916.0,128.0,1.45,15.0,979.0,1037.5,761.61
2016,5,9,12,0,913.0,131.0,1.5,15.0,984.0,1029.91,757.5
2016,5,9,12,15,472.0,256.0,1.55,15.0,697.5,725.75,551.51
2016,5,9,12,30,31.0,381.0,1.6,15.0,411.0,408.03,311.05
2016,5,9,12,45,78.0,422.0,1.7,15.5,494.5,491.01,375.33
2016,5,9,13,0,125.0,463.0,1.8,16.0,578.0,575.02,436.35
2016,5,9,13,15,252.5,428.5,1.85,16.0,655.0,651.4,494.78
2016,5,9,13,30,380.0,394.0,1.9,16.0,732.0,717.21,544.64
2016,5,9,13,45,238.0,402.5,2.0,16.0,613.0,592.93,453.13
2016,5,9,14,0,96.0,411.0,2.1,16.0,494.0,474.51,364.31
2016,5,9,14,15,483.0,268.0,2.15,15.5,657.0,628.66,490.23
2016,5,9,14,30,870.0,125.0,2.2,15.0,820.0,749.27,584.1
2016,5,9,14,45,493.5,237.5,2.3,15.0,628.0,562.68,441.48
2016,5,9,15,0,117.0,350.0,2.4,15.0,436.0,405.57,317.04
2016,5,9,15,15,190.0,325.0,2.45,15.0,455.5,417.47,328.44
2016,5,9,15,30,263.0,300.0,2.5,15.0,475.0,420.89,331.81
2016,5,9,15,45,522.5,205.0,2.55,15.0,522.5,444.55,350.88
2016,5,9,16,0,782.0,110.0,2.6,15.0,570.0,444.4,347.96
2016,5,9,16,15,576.5,148.5,2.6,14.5,472.0,355.7,276.92
2016,5,9,16,30,371.0,187.0,2.6,14.0,374.0,291.2,226.38
2016,5,9,16,45,370.5,165.5,2.65,14.0,335.0,249.86,190.91
2016,5,9,17,0,370.0,144.0,2.7,14.0,296.0,205.42,152.43
2016,5,9,17,15,471.5,113.0,2.75,13.5,280.0,173.0,120.0
2016,5,9,17,30,573.0,82.0,2.8,13.0,264.0,129.32,79.44
2016,5,9,17,45,513.5,73.5,2.85,12.5,214.0,85.29,50.53
2016,5,9,18,0,454.0,65.0,2.9,12.0,164.0,48.16,37.67
2016,5,9,18,15,362.0,53.5,2.85,11.5,119.5,39.84,29.94
2016,5,9,18,30,270.0,42.0,2.8,11.0,75.0,32.09,22.43
2016,5,9,18,45,153.0,26.5,2.8,10.5,43.5,20.57,9.86
2016,5,9,19,0,36.0,11.0,2.8,10.0,12.0,10.81,0.0
2016,5,9,19,15,18.0,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,75.0,12.0,1.1,11.0,16.5,21.09,0.0
2016,5,10,5,30,150.0,24.0,1.0,11.0,33.0,57.15,25.31
2016,5,10,5,45,267.0,36.5,0.9,11.5,72.0,108.35,74.02
2016,5,10,6,0,384.0,49.0,0.8,12.0,111.0,171.06,126.79
2016,5,10,6,15,460.0,57.5,0.75,12.5,158.0,227.5,175.94
2016,5,10,6,30,536.0,66.0,0.7,13.0,205.0,291.67,230.78
2016,5,10,6,45,382.0,101.0,0.65,13.5,211.0,287.45,230.85
2016,5,10,7,0,228.0,136.0,0.6,14.0,217.0,263.35,212.51
2016,5,10,7,15,473.0,112.5,0.6,14.0,314.0,388.16,313.5
2016,5,10,7,30,718.0,89.0,0.6,14.0,411.0,533.79,425.85
2016,5,10,7,45,747.5,92.5,0.6,14.5,462.5,588.06,464.36
2016,5,10,8,0,777.0,96.0,0.6,15.0,514.0,644.86,504.31
2016,5,10,8,15,797.0,99.5,0.6,15.5,562.0,695.4,537.25
2016,5,10,8,30,817.0,103.0,0.6,16.0,610.0,745.49,568.68
2016,5,10,8,45,538.0,210.5,0.6,16.5,554.5,666.85,507.96
2016,5,10,9,0,259.0,318.0,0.6,17.0,499.0,559.52,424.31
2016,5,10,9,15,566.5,215.0,0.65,17.0,639.5,733.36,554.88
2016,5,10,9,30,874.0,112.0,0.7,17.0,780.0,904.56,667.97
2016,5,10,9,45,875.5,118.5,0.75,17.5,812.5,933.51,682.55
2016,5,10,10,0,877.0,125.0,0.8,18.0,845.0,959.52,697.33
2016,5,10,10,15,884.0,126.5,0.85,18.0,873.0,982.48,711.52
2016,5,10,10,30,891.0,128.0,0.9,18.0,901.0,1002.55,723.99
2016,5,10,10,45,720.5,238.0,1.0,18.0,873.0,969.24,703.91
2016,5,10,11,0,550.0,348.0,1.1,18.0,845.0,916.61,667.02
2016,5,10,11,15,729.0,239.0,1.15,18.0,908.0,983.26,715.73
2016,5,10,11,30,908.0,130.0,1.2,18.0,971.0,1036.58,749.07
2016,5,10,11,45,910.0,130.0,1.3,18.5,977.0,1034.18,747.0
2016,5,10,12,0,912.0,130.0,1.4,19.0,983.0,1028.5,743.65
2016,5,10,12,15,503.5,296.0,1.45,19.0,767.0,797.25,590.06
2016,5,10,12,30,95.0,462.0,1.5,19.0,551.0,550.6,409.13
2016,5,10,12,45,503.0,294.0,1.6,19.0,757.0,773.41,580.55
2016,5,10,13,0,911.0,126.0,1.7,19.0,963.0,961.17,708.79
2016,5,10,13,15,907.0,125.0,1.75,18.5,946.0,933.41,690.79
2016,5,10,13,30,903.0,124.0,1.8,18.0,929.0,903.0,673.38
2016,5,10,13,45,899.0,122.0,1.85,18.0,905.5,869.1,652.16
2016,5,10,14,0,895.0,120.0,1.9,18.0,882.0,832.82,629.14
2016,5,10,14,15,887.0,118.5,1.95,18.0,851.0,791.78,602.56
2016,5,10,14,30,879.0,117.0,2.0,18.0,820.0,749.01,574.42
2016,5,10,14,45,869.5,114.5,2.05,18.0,784.0,702.73,542.9
2016,5,10,15,0,860.0,112.0,2.1,18.0,748.0,655.26,508.31
2016,5,10,15,15,847.0,109.5,2.1,17.5,706.0,603.4,470.17
2016,5,10,15,30,834.0,107.0,2.1,17.0,664.0,552.13,431.22
2016,5,10,15,45,818.0,103.0,2.1,17.0,618.5,497.85,387.96
2016,5,10,16,0,802.0,99.0,2.1,17.0,573.0,443.99,343.74
2016,5,10,16,15,598.0,141.0,2.05,16.5,477.5,357.92,275.63
2016,5,10,16,30,394.0,183.0,2.0,16.0,382.0,293.42,225.47
2016,5,10,16,45,548.5,132.5,1.95,15.5,377.5,268.44,199.45
2016,5,10,17,0,703.0,82.0,1.9,15.0,373.0,226.02,156.38
2016,5,10,17,15,662.5,76.5,1.85,14.5,321.5,173.94,112.04
2016,5,10,17,30,622.0,71.0,1.8,14.0,270.0,126.28,74.27
2016,5,10,17,45,568.0,64.0,1.8,14.0,220.5,81.1,44.5
2016,5,10,18,0,514.0,57.0,1.8,14.0,171.0,42.12,32.01
2016,5,10,18,15,427.5,47.5,1.75,13.5,125.5,34.56,25.06
2016,5,10,18,30,341.0,38.0,1.7,13.0,80.0,28.89,19.52
2016,5,10,18,45,213.0,25.0,1.7,12.5,47.5,19.33,9.21
2016,5,10,19,0,85.0,12.0,1.7,12.0,15.0,11.8,0.0
2016,5,10,19,15,42.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,106.0,12.0,1.05,10.0,19.0,25.12,0.0
2016,5,11,5,30,212.0,24.0,1.1,10.0,38.0,69.36,33.22
2016,5,11,5,45,327.5,35.0,1.15,10.5,78.5,122.19,83.8
2016,5,11,6,0,443.0,46.0,1.2,11.0,119.0,185.52,137.98
2016,5,11,6,15,517.0,54.0,1.2,11.0,168.0,243.9,189.99
2016,5,11,6,30,591.0,62.0,1.2,11.0,217.0,309.79,247.75
2016,5,11,6,45,348.0,102.5,1.2,11.5,199.0,274.37,223.37
2016,5,11,7,0,105.0,143.0,1.2,12.0,181.0,205.0,167.19
2016,5,11,7,15,88.5,164.0,1.2,12.5,199.5,217.87,177.56
2016,5,11,7,30,72.0,185.0,1.2,13.0,218.0,233.82,189.54
2016,5,11,7,45,84.0,209.5,1.2,13.5,252.0,270.18,217.94
2016,5,11,8,0,96.0,234.0,1.2,14.0,286.0,307.4,246.35
2016,5,11,8,15,246.0,238.5,1.2,14.0,388.0,437.93,349.76
2016,5,11,8,30,396.0,243.0,1.2,14.0,490.0,566.47,447.27
2016,5,11,8,45,214.5,260.0,1.2,14.5,395.0,453.28,356.58
2016,5,11,9,0,33.0,277.0,1.2,15.0,300.0,310.91,242.72
2016,5,11,9,15,81.5,322.5,1.2,15.5,384.0,401.54,312.66
2016,5,11,9,30,130.0,368.0,1.2,16.0,468.0,503.05,386.74
2016,5,11,9,45,224.0,374.0,1.25,16.5,555.0,597.6,455.62
2016,5,11,10,0,318.0,380.0,1.3,17.0,642.0,704.07,530.48
2016,5,11,10,15,296.0,400.5,1.35,17.0,650.5,709.09,531.7
2016,5,11,10,30,274.0,421.0,1.4,17.0,659.0,712.09,532.64
2016,5,11,10,45,299.5,427.0,1.45,17.5,693.5,744.59,554.44
2016,5,11,11,0,325.0,433.0,1.5,18.0,728.0,776.27,575.17
2016,5,11,11,15,634.5,274.5,1.55,18.0,859.5,926.3,685.65
2016,5,11,11,30,944.0,116.0,1.6,18.0,991.0,1058.43,770.49
2016,5,11,11,45,705.0,259.5,1.65,18.0,915.5,974.22,715.32
2016,5,11,12,0,466.0,403.0,1.7,18.0,840.0,876.7,644.97
2016,5,11,12,15,253.0,404.0,1.75,17.5,641.5,658.93,494.33
2016,5,11,12,30,40.0,405.0,1.8,17.0,443.0,440.63,333.81
2016,5,11,12,45,487.5,261.5,1.85,17.0,710.5,726.51,556.13
2016,5,11,13,0,935.0,118.0,1.9,17.0,978.0,975.85,726.8
2016,5,11,13,15,674.5,248.5,1.9,17.0,863.5,853.65,642.2
2016,5,11,13,30,414.0,379.0,1.9,17.0,749.0,734.21,553.53
2016,5,11,13,45,663.0,248.0,1.9,17.0,822.0,799.05,607.21
2016,5,11,14,0,912.0,117.0,1.9,17.0,895.0,844.26,640.01
2016,5,11,14,15,904.5,115.5,1.85,16.5,864.0,803.04,612.71
2016,5,11,14,30,897.0,114.0,1.8,16.0,833.0,760.0,584.7
2016,5,11,14,45,744.0,173.5,1.75,16.0,752.0,673.47,521.28
2016,5,11,15,0,591.0,233.0,1.7,16.0,671.0,597.32,463.12
2016,5,11,15,15,720.0,169.5,1.65,15.5,673.0,584.71,456.13
2016,5,11,15,30,849.0,106.0,1.6,15.0,675.0,560.35,438.4
2016,5,11,15,45,833.5,102.5,1.55,15.0,629.0,506.08,394.86
2016,5,11,16,0,818.0,99.0,1.5,15.0,583.0,452.16,350.56
2016,5,11,16,15,590.0,145.0,1.45,14.5,478.5,359.35,277.62
2016,5,11,16,30,362.0,191.0,1.4,14.0,374.0,292.85,226.45
2016,5,11,16,45,541.0,136.5,1.35,14.0,377.5,270.74,202.03
2016,5,11,17,0,720.0,82.0,1.3,14.0,381.0,231.08,160.12
2016,5,11,17,15,680.0,76.5,1.25,13.5,329.0,178.13,114.98
2016,5,11,17,30,640.0,71.0,1.2,13.0,277.0,129.55,76.31
2016,5,11,17,45,586.5,64.0,1.2,12.5,226.5,83.36,45.67
2016,5,11,18,0,533.0,57.0,1.2,12.0,176.0,43.31,33.37
2016,5,11,18,15,446.0,47.5,1.15,11.5,130.0,34.41,25.18
2016,5,11,18,30,359.0,38.0,1.1,11.0,84.0,28.72,19.62
2016,5,11,18,45,227.5,25.5,1.1,11.0,50.0,19.66,9.88
2016,5,11,19,0,96.0,13.0,1.1,11.0,16.0,12.78,0.0
2016,5,11,19,15,48.0,6.5,1.1,10.5,8.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,10.0,1.45,8.0,10.0,9.83,0.0
2016,5,12,5,30,0.0,20.0,1.5,8.0,20.0,19.31,7.8
2016,5,12,5,45,15.5,39.5,1.6,8.5,42.0,44.4,31.1
2016,5,12,6,0,31.0,59.0,1.7,9.0,64.0,70.04,53.54
2016,5,12,6,15,45.5,80.5,1.65,9.0,91.0,99.08,79.02
2016,5,12,6,30,60.0,102.0,1.6,9.0,118.0,129.48,105.51
2016,5,12,6,45,74.5,122.5,1.6,9.5,146.5,160.14,131.65
2016,5,12,7,0,89.0,143.0,1.6,10.0,175.0,192.17,158.43
2016,5,12,7,15,55.5,154.0,1.55,10.5,175.0,188.72,154.76
2016,5,12,7,30,22.0,165.0,1.5,11.0,175.0,177.27,144.12
2016,5,12,7,45,11.0,160.5,1.5,11.5,165.5,165.69,133.7
2016,5,12,8,0,0.0,156.0,1.5,12.0,156.0,153.45,122.71
2016,5,12,8,15,41.0,216.0,1.5,12.0,241.5,250.61,202.13
2016,5,12,8,30,82.0,276.0,1.5,12.0,327.0,347.27,278.32
2016,5,12,8,45,150.5,301.0,1.5,12.5,403.5,438.61,348.59
2016,5,12,9,0,219.0,326.0,1.5,13.0,480.0,526.85,414.42
2016,5,12,9,15,155.5,343.0,1.5,13.0,455.5,495.77,387.88
2016,5,12,9,30,92.0,360.0,1.5,13.0,431.0,452.12,352.74
2016,5,12,9,45,100.5,380.0,1.5,13.5,460.5,482.29,374.36
2016,5,12,10,0,109.0,400.0,1.5,14.0,490.0,512.42,395.14
2016,5,12,10,15,73.5,383.5,1.5,14.0,445.0,461.62,355.99
2016,5,12,10,30,38.0,367.0,1.5,14.0,400.0,409.77,316.19
2016,5,12,10,45,39.5,378.5,1.5,14.5,414.0,422.65,325.19
2016,5,12,11,0,41.0,390.0,1.5,15.0,428.0,435.31,333.57
2016,5,12,11,15,206.5,404.5,1.55,15.0,596.5,620.96,473.89
2016,5,12,11,30,372.0,419.0,1.6,15.0,765.0,805.19,604.65
2016,5,12,11,45,378.0,419.0,1.65,15.5,772.5,807.37,603.48
2016,5,12,12,0,384.0,419.0,1.7,16.0,780.0,807.97,603.24
2016,5,12,12,15,300.5,447.0,1.75,16.0,729.5,748.57,560.3
2016,5,12,12,30,217.0,475.0,1.8,16.0,679.0,685.0,514.4
2016,5,12,12,45,543.5,314.0,1.85,16.0,816.5,831.79,628.12
2016,5,12,13,0,870.0,153.0,1.9,16.0,954.0,951.26,711.94
2016,5,12,13,15,866.0,152.0,1.9,15.5,937.5,924.43,694.42
2016,5,12,13,30,862.0,151.0,1.9,15.0,921.0,897.77,678.57
2016,5,12,13,45,851.5,152.0,1.95,15.0,896.0,862.03,655.68
2016,5,12,14,0,841.0,153.0,2.0,15.0,871.0,824.47,631.35
2016,5,12,14,15,691.0,220.0,2.0,15.0,796.5,742.57,572.96
2016,5,12,14,30,541.0,287.0,2.0,15.0,722.0,668.17,516.7
2016,5,12,14,45,561.5,262.0,2.05,15.0,696.0,633.41,492.92
2016,5,12,15,0,582.0,237.0,2.1,15.0,670.0,595.93,466.09
2016,5,12,15,15,548.5,230.5,2.1,14.5,620.5,540.92,425.25
2016,5,12,15,30,515.0,224.0,2.1,14.0,571.0,488.08,385.18
2016,5,12,15,45,427.0,233.0,2.15,14.0,507.0,424.87,335.45
2016,5,12,16,0,339.0,242.0,2.2,14.0,443.0,371.41,292.95
2016,5,12,16,15,328.5,221.5,2.2,13.5,402.5,328.86,258.94
2016,5,12,16,30,318.0,201.0,2.2,13.0,362.0,287.28,224.9
2016,5,12,16,45,307.0,179.5,2.25,13.0,322.0,245.8,189.97
2016,5,12,17,0,296.0,158.0,2.3,13.0,282.0,205.57,155.79
2016,5,12,17,15,265.5,143.0,2.3,12.5,243.0,168.68,125.58
2016,5,12,17,30,235.0,128.0,2.3,12.0,204.0,135.11,99.12
2016,5,12,17,45,215.0,107.0,2.35,11.5,167.0,100.94,73.4
2016,5,12,18,0,195.0,86.0,2.4,11.0,130.0,69.35,56.84
2016,5,12,18,15,154.5,66.5,2.35,10.5,96.0,53.0,41.88
2016,5,12,18,30,114.0,47.0,2.3,10.0,62.0,38.26,28.12
2016,5,12,18,45,57.0,29.5,2.3,10.0,37.0,25.94,15.21
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,11.8,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,5.9,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,27.5,12.5,1.85,8.5,14.5,15.84,0.0
2016,5,13,5,30,55.0,25.0,1.9,9.0,29.0,37.46,19.23
2016,5,13,5,45,105.5,43.5,1.95,9.5,59.0,75.71,54.02
2016,5,13,6,0,156.0,62.0,2.0,10.0,89.0,115.99,88.88
2016,5,13,6,15,187.0,82.0,1.95,10.0,124.5,156.58,124.92
2016,5,13,6,30,218.0,102.0,1.9,10.0,160.0,200.27,163.31
2016,5,13,6,45,253.0,117.5,1.9,10.5,198.5,243.74,200.61
2016,5,13,7,0,288.0,133.0,1.9,11.0,237.0,290.53,239.84
2016,5,13,7,15,272.5,158.0,1.9,11.0,268.5,323.16,266.65
2016,5,13,7,30,257.0,183.0,1.9,11.0,300.0,353.75,290.95
2016,5,13,7,45,159.5,205.0,1.9,11.5,280.5,319.86,261.35
2016,5,13,8,0,62.0,227.0,1.9,12.0,261.0,276.33,223.44
2016,5,13,8,15,53.5,242.0,1.9,12.0,273.5,287.69,231.81
2016,5,13,8,30,45.0,257.0,1.9,12.0,286.0,298.27,239.22
2016,5,13,8,45,37.5,266.0,1.95,12.5,291.0,302.47,241.23
2016,5,13,9,0,30.0,275.0,2.0,13.0,296.0,306.11,242.81
2016,5,13,9,15,41.0,305.0,2.05,13.0,336.0,347.6,274.85
2016,5,13,9,30,52.0,335.0,2.1,13.0,376.0,389.52,306.67
2016,5,13,9,45,84.5,369.0,2.2,13.5,437.5,455.77,356.74
2016,5,13,10,0,117.0,403.0,2.3,14.0,499.0,531.49,412.57
2016,5,13,10,15,188.0,414.5,2.35,14.0,575.5,612.34,473.27
2016,5,13,10,30,259.0,426.0,2.4,14.0,652.0,702.79,539.37
2016,5,13,10,45,598.0,270.0,2.5,14.0,808.0,882.93,677.3
2016,5,13,11,0,937.0,114.0,2.6,14.0,964.0,1049.07,790.39
2016,5,13,11,15,939.5,114.5,2.65,14.0,978.0,1054.47,792.22
2016,5,13,11,30,942.0,115.0,2.7,14.0,992.0,1056.47,793.64
2016,5,13,11,45,944.0,115.0,2.8,14.0,998.5,1054.06,792.8
2016,5,13,12,0,946.0,115.0,2.9,14.0,1005.0,1048.25,789.82
2016,5,13,12,15,946.0,114.5,2.9,13.5,1003.5,1036.61,783.53
2016,5,13,12,30,946.0,114.0,2.9,13.0,1002.0,1021.69,775.15
2016,5,13,12,45,949.5,110.5,2.9,13.0,994.5,1003.83,763.43
2016,5,13,13,0,953.0,107.0,2.9,13.0,987.0,982.69,749.55
2016,5,13,13,15,950.0,106.5,2.8,12.5,970.5,955.48,732.07
2016,5,13,13,30,947.0,106.0,2.7,12.0,954.0,925.44,712.62
2016,5,13,13,45,664.0,240.0,2.65,12.0,827.5,793.08,618.54
2016,5,13,14,0,381.0,374.0,2.6,12.0,701.0,669.15,521.66
2016,5,13,14,15,379.0,362.0,2.55,12.0,677.5,639.43,500.83
2016,5,13,14,30,377.0,350.0,2.5,12.0,654.0,609.01,478.55
2016,5,13,14,45,398.0,324.0,2.5,12.0,632.0,580.54,458.26
2016,5,13,15,0,419.0,298.0,2.5,12.0,610.0,549.2,435.33
2016,5,13,15,15,272.5,305.5,2.45,11.5,504.0,448.03,356.76
2016,5,13,15,30,126.0,313.0,2.4,11.0,398.0,360.76,288.11
2016,5,13,15,45,143.5,291.0,2.35,11.0,381.5,340.74,272.94
2016,5,13,16,0,161.0,269.0,2.3,11.0,365.0,318.95,255.6
2016,5,13,16,15,135.5,244.5,2.25,10.5,320.5,276.34,221.86
2016,5,13,16,30,110.0,220.0,2.2,10.0,276.0,236.53,190.15
2016,5,13,16,45,75.5,191.0,2.15,10.0,228.0,196.15,157.71
2016,5,13,17,0,41.0,162.0,2.1,10.0,180.0,157.17,126.54
2016,5,13,17,15,37.0,141.5,2.05,9.5,156.0,134.64,108.19
2016,5,13,17,30,33.0,121.0,2.0,9.0,132.0,112.74,90.2
2016,5,13,17,45,27.0,101.0,2.0,9.0,109.0,91.77,72.87
2016,5,13,18,0,21.0,81.0,2.0,9.0,86.0,71.76,56.33
2016,5,13,18,15,10.5,62.0,1.95,8.5,64.5,57.19,46.01
2016,5,13,18,30,0.0,43.0,1.9,8.0,43.0,40.25,30.18
2016,5,13,18,45,0.0,26.0,1.85,8.0,26.0,24.8,14.72
2016,5,13,19,0,0.0,9.0,1.8,8.0,9.0,8.68,0.0
2016,5,13,19,15,0.0,4.5,1.8,8.0,4.5,4.42,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
