Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.0,12.0,1.45,10.0,22.5,30.08,0.0
2016,5,14,5,30,280.0,24.0,1.5,10.0,45.0,83.99,45.58
2016,5,14,5,45,388.5,33.0,1.55,10.5,86.0,135.98,93.89
2016,5,14,6,0,497.0,42.0,1.6,11.0,127.0,198.87,148.41
2016,5,14,6,15,564.5,48.5,1.6,11.0,175.5,256.37,200.35
2016,5,14,6,30,632.0,55.0,1.6,11.0,224.0,319.56,256.45
2016,5,14,6,45,317.0,87.5,1.6,11.5,172.5,245.0,200.36
2016,5,14,7,0,2.0,120.0,1.6,12.0,121.0,119.84,96.18
2016,5,14,7,15,46.5,155.5,1.55,12.0,176.5,185.31,151.16
2016,5,14,7,30,91.0,191.0,1.5,12.0,232.0,251.63,205.38
2016,5,14,7,45,59.0,198.5,1.5,12.5,226.5,241.92,195.84
2016,5,14,8,0,27.0,206.0,1.5,13.0,221.0,229.43,184.14
2016,5,14,8,15,39.5,234.5,1.45,13.0,258.5,269.3,215.63
2016,5,14,8,30,52.0,263.0,1.4,13.0,296.0,310.04,247.07
2016,5,14,8,45,45.5,275.5,1.35,13.0,306.0,319.02,252.87
2016,5,14,9,0,39.0,288.0,1.3,13.0,316.0,327.44,258.36
2016,5,14,9,15,48.5,314.5,1.3,13.0,351.0,364.17,286.12
2016,5,14,9,30,58.0,341.0,1.3,13.0,386.0,401.21,313.6
2016,5,14,9,45,91.0,373.0,1.3,13.5,447.0,465.94,361.48
2016,5,14,10,0,124.0,405.0,1.3,14.0,508.0,540.12,414.72
2016,5,14,10,15,89.0,399.0,1.3,14.0,474.0,492.7,378.07
2016,5,14,10,30,54.0,393.0,1.3,14.0,440.0,452.44,347.24
2016,5,14,10,45,38.0,362.5,1.3,14.0,396.5,404.36,311.26
2016,5,14,11,0,22.0,332.0,1.3,14.0,353.0,349.05,269.48
2016,5,14,11,15,19.0,310.0,1.3,14.0,328.0,323.67,250.44
2016,5,14,11,30,16.0,288.0,1.3,14.0,303.0,298.4,231.2
2016,5,14,11,45,18.5,311.5,1.35,14.5,329.0,323.86,250.26
2016,5,14,12,0,21.0,335.0,1.4,15.0,355.0,349.11,268.73
2016,5,14,12,15,17.0,297.0,1.4,15.0,313.5,306.91,236.73
2016,5,14,12,30,13.0,259.0,1.4,15.0,272.0,265.06,204.99
2016,5,14,12,45,12.0,241.5,1.45,15.0,253.5,246.43,190.96
2016,5,14,13,0,11.0,224.0,1.5,15.0,235.0,227.89,176.8
2016,5,14,13,15,12.5,244.0,1.5,14.5,256.0,248.19,193.08
2016,5,14,13,30,14.0,264.0,1.5,14.0,277.0,268.26,209.03
2016,5,14,13,45,13.5,261.5,1.55,14.0,274.0,264.59,206.33
2016,5,14,14,0,13.0,259.0,1.6,14.0,271.0,260.91,203.74
2016,5,14,14,15,14.5,262.5,1.65,14.0,275.0,264.51,206.89
2016,5,14,14,30,16.0,266.0,1.7,14.0,279.0,267.87,209.85
2016,5,14,14,45,11.5,233.5,1.75,14.0,243.0,232.63,182.59
2016,5,14,15,0,7.0,201.0,1.8,14.0,207.0,197.91,155.56
2016,5,14,15,15,7.5,200.0,1.8,14.0,206.0,196.55,154.9
2016,5,14,15,30,8.0,199.0,1.8,14.0,205.0,195.05,154.06
2016,5,14,15,45,8.5,196.0,1.8,14.0,202.0,191.53,151.62
2016,5,14,16,0,9.0,193.0,1.8,14.0,199.0,187.84,149.05
2016,5,14,16,15,18.5,193.0,1.8,13.5,203.5,190.2,151.58
2016,5,14,16,30,28.0,193.0,1.8,13.0,208.0,188.27,150.48
2016,5,14,16,45,134.5,180.5,1.85,13.0,239.0,201.49,158.77
2016,5,14,17,0,241.0,168.0,1.9,13.0,270.0,202.32,155.08
2016,5,14,17,15,221.5,149.0,1.85,12.5,233.5,166.89,125.86
2016,5,14,17,30,202.0,130.0,1.8,12.0,197.0,133.74,99.28
2016,5,14,17,45,355.5,95.5,1.8,12.0,188.0,98.4,65.8
2016,5,14,18,0,509.0,61.0,1.8,12.0,179.0,49.79,32.41
2016,5,14,18,15,424.0,51.5,1.75,11.5,133.5,37.54,28.02
2016,5,14,18,30,339.0,42.0,1.7,11.0,88.0,32.01,22.62
2016,5,14,18,45,169.5,31.0,1.65,11.0,54.0,23.98,14.07
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,18.58,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.0,10.0,9.83,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,13.5,3.25,9.0,21.5,26.81,0.0
2016,5,15,5,30,205.0,27.0,3.3,9.0,43.0,73.28,41.65
2016,5,15,5,45,329.0,37.0,3.35,9.5,84.5,126.52,88.9
2016,5,15,6,0,453.0,47.0,3.4,10.0,126.0,192.02,145.22
2016,5,15,6,15,524.0,54.5,3.3,10.5,174.5,249.65,197.14
2016,5,15,6,30,595.0,62.0,3.2,11.0,223.0,314.41,254.49
2016,5,15,6,45,651.5,66.0,3.15,11.5,276.0,375.54,307.85
2016,5,15,7,0,708.0,70.0,3.1,12.0,329.0,440.44,362.74
2016,5,15,7,15,741.0,74.0,3.1,12.5,381.0,498.11,410.22
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,557.62,457.57
2016,5,15,7,45,801.5,80.0,3.1,13.5,484.5,612.89,500.15
2016,5,15,8,0,829.0,82.0,3.1,14.0,536.0,668.84,541.37
2016,5,15,8,15,847.0,85.0,3.1,14.5,584.5,715.77,573.37
2016,5,15,8,30,865.0,88.0,3.1,15.0,633.0,765.34,606.74
2016,5,15,8,45,880.0,89.5,3.1,15.5,677.5,809.88,635.83
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,852.97,663.44
2016,5,15,9,15,905.0,93.0,3.1,16.0,761.5,890.55,688.08
2016,5,15,9,30,915.0,95.0,3.1,16.0,801.0,925.9,711.01
2016,5,15,9,45,924.5,95.5,3.15,16.5,835.5,956.73,729.71
2016,5,15,10,0,934.0,96.0,3.2,17.0,870.0,984.92,746.53
2016,5,15,10,15,939.5,97.0,3.3,17.0,897.5,1007.0,761.01
2016,5,15,10,30,945.0,98.0,3.4,17.0,925.0,1025.97,773.53
2016,5,15,10,45,947.0,100.0,3.5,17.0,945.5,1039.35,782.39
2016,5,15,11,0,949.0,102.0,3.6,17.0,966.0,1049.36,789.14
2016,5,15,11,15,951.0,103.0,3.65,17.0,979.5,1054.9,792.65
2016,5,15,11,30,953.0,104.0,3.7,17.0,993.0,1057.01,794.02
2016,5,15,11,45,951.5,106.0,3.8,17.0,998.0,1053.24,791.97
2016,5,15,12,0,950.0,108.0,3.9,17.0,1003.0,1046.07,787.76
2016,5,15,12,15,949.5,108.0,3.95,17.0,1001.5,1034.49,780.34
2016,5,15,12,30,949.0,108.0,4.0,17.0,1000.0,1019.63,770.81
2016,5,15,12,45,946.5,108.0,4.05,17.0,990.5,999.67,757.88
2016,5,15,13,0,944.0,108.0,4.1,17.0,981.0,976.66,742.9
2016,5,15,13,15,940.5,107.5,4.1,17.0,964.5,949.3,724.64
2016,5,15,13,30,937.0,107.0,4.1,17.0,948.0,919.16,704.45
2016,5,15,13,45,933.5,105.0,4.15,17.0,925.0,884.92,681.57
2016,5,15,14,0,930.0,103.0,4.2,17.0,902.0,848.19,656.79
2016,5,15,14,15,923.0,101.5,4.25,16.5,871.5,806.95,629.75
2016,5,15,14,30,916.0,100.0,4.3,16.0,841.0,763.82,601.09
2016,5,15,14,45,907.0,98.5,4.35,16.0,805.0,717.63,568.65
2016,5,15,15,0,898.0,97.0,4.4,16.0,769.0,670.13,532.97
2016,5,15,15,15,886.5,95.0,4.4,15.5,727.5,619.58,494.31
2016,5,15,15,30,875.0,93.0,4.4,15.0,686.0,568.41,453.99
2016,5,15,15,45,856.5,91.5,4.45,15.0,639.5,513.82,409.1
2016,5,15,16,0,838.0,90.0,4.5,15.0,593.0,457.21,361.42
2016,5,15,16,15,818.0,87.0,4.45,14.5,543.5,401.74,313.8
2016,5,15,16,30,798.0,84.0,4.4,14.0,494.0,347.54,265.96
2016,5,15,16,45,767.5,81.0,4.4,14.0,442.5,291.82,215.87
2016,5,15,17,0,737.0,78.0,4.4,14.0,391.0,238.98,168.13
2016,5,15,17,15,699.5,73.5,4.35,13.5,339.0,186.64,122.42
2016,5,15,17,30,662.0,69.0,4.3,13.0,287.0,135.36,80.34
2016,5,15,17,45,602.0,63.5,4.25,13.0,236.0,88.62,48.22
2016,5,15,18,0,542.0,58.0,4.2,13.0,185.0,48.67,30.21
2016,5,15,18,15,459.5,49.5,4.15,12.5,139.0,35.57,26.14
2016,5,15,18,30,377.0,41.0,4.1,12.0,93.0,30.89,21.54
2016,5,15,18,45,246.0,28.5,4.05,11.5,57.0,21.95,12.52
2016,5,15,19,0,115.0,16.0,4.0,11.0,21.0,12.46,0.0
2016,5,15,19,15,57.5,8.0,3.95,11.0,10.5,7.86,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,84.0,14.5,3.3,9.5,21.0,25.47,0.0
2016,5,16,5,30,168.0,29.0,3.3,10.0,42.0,69.26,40.62
2016,5,16,5,45,276.5,41.0,3.3,10.5,81.5,117.53,83.11
2016,5,16,6,0,385.0,53.0,3.3,11.0,121.0,178.8,135.6
2016,5,16,6,15,457.0,62.0,3.25,11.5,168.5,234.95,185.53
2016,5,16,6,30,529.0,71.0,3.2,12.0,216.0,298.36,241.13
2016,5,16,6,45,585.5,76.5,3.15,12.5,267.5,357.91,292.71
2016,5,16,7,0,642.0,82.0,3.1,13.0,319.0,422.42,346.88
2016,5,16,7,15,677.5,87.0,3.05,13.5,370.0,479.36,393.4
2016,5,16,7,30,713.0,92.0,3.0,14.0,421.0,538.51,440.14
2016,5,16,7,45,744.0,95.0,3.0,14.5,472.5,592.9,481.95
2016,5,16,8,0,775.0,98.0,3.0,15.0,524.0,649.94,524.49
2016,5,16,8,15,795.0,101.0,2.95,15.5,572.0,699.7,558.72
2016,5,16,8,30,815.0,104.0,2.9,16.0,620.0,749.01,591.61
2016,5,16,8,45,833.0,106.0,2.85,16.5,665.0,794.88,621.32
2016,5,16,9,0,851.0,108.0,2.8,17.0,710.0,835.09,646.47
2016,5,16,9,15,862.5,110.0,2.75,17.0,749.5,872.55,670.58
2016,5,16,9,30,874.0,112.0,2.7,17.0,789.0,907.97,693.03
2016,5,16,9,45,889.5,110.0,2.7,17.5,824.5,940.57,712.45
2016,5,16,10,0,905.0,108.0,2.7,18.0,860.0,970.93,730.18
2016,5,16,10,15,911.5,109.5,2.7,18.0,888.0,993.91,744.28
2016,5,16,10,30,918.0,111.0,2.7,18.0,916.0,1013.91,756.49
2016,5,16,10,45,922.5,112.0,2.75,18.5,937.0,1028.32,764.12
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,1039.5,769.74
2016,5,16,11,15,929.5,113.5,2.9,19.0,971.5,1044.87,773.63
2016,5,16,11,30,932.0,114.0,3.0,19.0,985.0,1046.91,775.48
2016,5,16,11,45,932.5,115.0,3.1,19.0,991.0,1044.11,774.28
2016,5,16,12,0,933.0,116.0,3.2,19.0,997.0,1037.97,770.99
2016,5,16,12,15,932.5,116.0,3.3,19.0,995.5,1026.54,764.3
2016,5,16,12,30,932.0,116.0,3.4,19.0,994.0,1011.9,755.54
2016,5,16,12,45,929.5,116.5,3.5,19.0,984.5,992.73,743.77
2016,5,16,13,0,927.0,117.0,3.6,19.0,975.0,970.55,729.98
2016,5,16,13,15,923.0,116.0,3.7,19.0,958.5,942.66,712.25
2016,5,16,13,30,919.0,115.0,3.8,19.0,942.0,912.08,692.59
2016,5,16,13,45,913.0,114.5,3.9,19.0,918.5,877.76,670.18
2016,5,16,14,0,907.0,114.0,4.0,19.0,895.0,841.17,645.98
2016,5,16,14,15,900.0,112.5,4.05,18.5,864.5,800.76,619.77
2016,5,16,14,30,893.0,111.0,4.1,18.0,834.0,758.51,591.87
2016,5,16,14,45,878.5,111.5,4.15,18.0,796.5,711.39,558.88
2016,5,16,15,0,864.0,112.0,4.2,18.0,759.0,663.45,522.61
2016,5,16,15,15,851.0,109.5,4.25,17.5,717.5,613.05,484.64
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,560.44,443.95
2016,5,16,15,45,814.0,107.0,4.35,17.0,629.0,505.97,399.66
2016,5,16,16,0,790.0,107.0,4.4,17.0,582.0,452.68,355.14
2016,5,16,16,15,767.5,103.5,4.4,16.5,533.0,398.21,309.13
2016,5,16,16,30,745.0,100.0,4.4,16.0,484.0,345.34,263.23
2016,5,16,16,45,715.0,95.5,4.4,16.0,433.5,288.44,213.03
2016,5,16,17,0,685.0,91.0,4.4,16.0,383.0,236.92,167.11
2016,5,16,17,15,644.5,85.0,4.35,15.5,331.5,185.25,122.7
2016,5,16,17,30,604.0,79.0,4.3,15.0,280.0,138.0,84.42
2016,5,16,17,45,546.0,72.0,4.3,14.5,230.5,93.21,53.56
2016,5,16,18,0,488.0,65.0,4.3,14.0,181.0,55.05,35.35
2016,5,16,18,15,404.0,55.5,4.2,13.5,135.5,40.88,30.75
2016,5,16,18,30,320.0,46.0,4.1,13.0,90.0,34.81,24.91
2016,5,16,18,45,160.0,34.0,4.1,12.5,56.0,26.34,16.24
2016,5,16,19,0,0.0,22.0,4.1,12.0,22.0,20.34,0.0
2016,5,16,19,15,0.0,11.0,4.05,12.0,11.0,10.81,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.0,13.0,1.8,12.5,24.5,31.67,0.0
2016,5,17,5,30,280.0,26.0,1.8,13.0,49.0,88.19,50.92
2016,5,17,5,45,384.5,35.5,1.8,13.5,91.0,139.16,96.27
2016,5,17,6,0,489.0,45.0,1.8,14.0,133.0,201.6,149.87
2016,5,17,6,15,556.0,52.0,1.8,14.0,182.0,259.26,201.29
2016,5,17,6,30,623.0,59.0,1.8,14.0,231.0,323.62,257.61
2016,5,17,6,45,667.5,64.5,1.8,14.5,282.5,382.43,307.9
2016,5,17,7,0,712.0,70.0,1.8,15.0,334.0,443.85,358.59
2016,5,17,7,15,744.5,74.0,1.75,15.5,386.0,501.4,404.33
2016,5,17,7,30,777.0,78.0,1.7,16.0,438.0,560.75,449.69
2016,5,17,7,45,800.5,82.0,1.7,16.5,489.0,615.75,490.37
2016,5,17,8,0,824.0,86.0,1.7,17.0,540.0,671.1,529.49
2016,5,17,8,15,842.0,88.5,1.7,17.0,588.0,720.79,563.14
2016,5,17,8,30,860.0,91.0,1.7,17.0,636.0,765.95,593.04
2016,5,17,8,45,874.0,93.5,1.7,17.5,681.0,810.53,620.97
2016,5,17,9,0,888.0,96.0,1.7,18.0,726.0,853.61,647.35
2016,5,17,9,15,898.5,98.0,1.7,18.0,765.5,891.34,670.98
2016,5,17,9,30,909.0,100.0,1.7,18.0,805.0,926.89,692.99
2016,5,17,9,45,918.5,101.0,1.7,18.5,839.5,958.06,710.61
2016,5,17,10,0,928.0,102.0,1.7,19.0,874.0,986.6,726.4
2016,5,17,10,15,934.0,103.0,1.7,19.0,901.5,1009.0,739.55
2016,5,17,10,30,940.0,104.0,1.7,19.0,929.0,1028.33,750.82
2016,5,17,10,45,943.0,105.5,1.75,19.5,949.5,1042.06,757.91
2016,5,17,11,0,946.0,107.0,1.8,20.0,970.0,1052.47,763.03
2016,5,17,11,15,948.5,107.5,1.85,20.0,983.5,1057.95,766.61
2016,5,17,11,30,951.0,108.0,1.9,20.0,997.0,1060.03,768.21
2016,5,17,11,45,950.5,109.0,1.95,20.5,1003.0,1056.23,764.76
2016,5,17,12,0,950.0,110.0,2.0,21.0,1009.0,1049.03,759.33
2016,5,17,12,15,949.5,110.0,2.05,21.0,1007.0,1037.49,752.7
2016,5,17,12,30,949.0,110.0,2.1,21.0,1005.0,1022.67,744.08
2016,5,17,12,45,945.0,111.0,2.2,21.0,995.0,1002.35,732.55
2016,5,17,13,0,941.0,112.0,2.3,21.0,985.0,979.03,719.03
2016,5,17,13,15,937.5,111.0,2.35,21.0,968.5,951.31,702.02
2016,5,17,13,30,934.0,110.0,2.4,21.0,952.0,920.83,683.11
2016,5,17,13,45,928.5,109.5,2.45,21.0,928.0,886.55,661.52
2016,5,17,14,0,923.0,109.0,2.5,21.0,904.0,849.92,638.15
2016,5,17,14,15,915.5,107.5,2.55,20.5,873.5,808.61,612.5
2016,5,17,14,30,908.0,106.0,2.6,20.0,843.0,765.48,585.16
2016,5,17,14,45,898.0,104.5,2.7,20.0,806.5,719.0,554.14
2016,5,17,15,0,888.0,103.0,2.8,20.0,770.0,671.32,519.85
2016,5,17,15,15,876.0,100.5,2.8,20.0,728.0,620.52,481.55
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,569.16,441.82
2016,5,17,15,45,846.5,96.0,2.85,20.0,640.0,515.2,399.11
2016,5,17,16,0,829.0,94.0,2.9,20.0,594.0,459.16,353.62
2016,5,17,16,15,808.5,90.5,2.9,19.5,545.0,403.55,307.65
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,349.27,261.4
2016,5,17,16,45,757.5,84.0,2.9,19.0,444.5,294.1,213.26
2016,5,17,17,0,727.0,81.0,2.9,19.0,393.0,241.82,167.28
2016,5,17,17,15,689.5,76.0,2.85,18.0,341.0,186.71,120.65
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,138.25,81.71
2016,5,17,17,45,593.5,65.5,2.8,16.5,238.5,92.04,50.09
2016,5,17,18,0,535.0,60.0,2.8,16.0,188.0,52.45,31.53
2016,5,17,18,15,455.0,51.0,2.75,15.5,142.0,36.61,26.75
2016,5,17,18,30,375.0,42.0,2.7,15.0,96.0,31.5,21.87
2016,5,17,18,45,187.5,33.0,2.7,14.5,60.0,25.44,15.5
2016,5,17,19,0,0.0,24.0,2.7,14.0,24.0,22.0,0.0
2016,5,17,19,15,0.0,12.0,2.65,13.5,12.0,11.8,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,114.5,14.0,1.65,15.0,24.0,32.01,0.0
2016,5,18,5,30,229.0,28.0,1.6,15.0,48.0,80.88,47.52
2016,5,18,5,45,328.0,39.5,1.55,15.5,88.0,130.05,90.18
2016,5,18,6,0,427.0,51.0,1.5,16.0,128.0,190.1,141.0
2016,5,18,6,15,494.5,59.0,1.4,16.5,175.5,245.89,189.45
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,308.42,242.53
2016,5,18,6,45,606.0,73.5,1.25,17.5,273.0,365.06,289.82
2016,5,18,7,0,650.0,80.0,1.2,18.0,323.0,425.38,338.28
2016,5,18,7,15,684.0,85.0,1.15,18.0,373.5,481.85,382.75
2016,5,18,7,30,718.0,90.0,1.1,18.0,424.0,540.38,427.22
2016,5,18,7,45,739.0,96.0,1.1,18.0,473.0,591.84,465.34
2016,5,18,8,0,760.0,102.0,1.1,18.0,522.0,644.99,503.55
2016,5,18,8,15,779.5,105.5,1.15,18.0,569.0,694.28,537.45
2016,5,18,8,30,799.0,109.0,1.2,18.0,616.0,743.11,570.11
2016,5,18,8,45,810.0,113.5,1.25,18.5,658.5,785.45,596.73
2016,5,18,9,0,821.0,118.0,1.3,19.0,701.0,826.21,621.96
2016,5,18,9,15,832.5,120.5,1.35,19.0,740.0,863.44,645.74
2016,5,18,9,30,844.0,123.0,1.4,19.0,779.0,898.7,668.1
2016,5,18,9,45,859.0,121.5,1.5,19.5,813.5,925.51,684.22
2016,5,18,10,0,874.0,120.0,1.6,20.0,848.0,955.25,702.29
2016,5,18,10,15,880.5,121.5,1.6,20.0,875.5,977.6,715.45
2016,5,18,10,30,887.0,123.0,1.6,20.0,903.0,997.08,726.87
2016,5,18,10,45,893.0,123.0,1.65,20.0,924.0,1011.52,735.89
2016,5,18,11,0,899.0,123.0,1.7,20.0,945.0,1022.88,743.09
2016,5,18,11,15,902.0,123.5,1.7,20.0,958.5,1028.6,746.12
2016,5,18,11,30,905.0,124.0,1.7,20.0,972.0,1031.09,747.27
2016,5,18,11,45,908.0,123.5,1.75,20.0,978.5,1029.3,746.59
2016,5,18,12,0,911.0,123.0,1.8,20.0,985.0,1024.27,743.98
2016,5,18,12,15,911.0,123.0,1.9,20.0,984.0,1013.57,738.55
2016,5,18,12,30,911.0,123.0,2.0,20.0,983.0,999.74,731.13
2016,5,18,12,45,905.5,125.0,2.1,20.0,973.5,979.61,719.63
2016,5,18,13,0,900.0,127.0,2.2,20.0,964.0,956.68,706.24
2016,5,18,13,15,897.0,126.0,2.3,19.5,948.0,930.36,691.83
2016,5,18,13,30,894.0,125.0,2.4,19.0,932.0,901.4,675.43
2016,5,18,13,45,887.0,125.5,2.5,19.0,908.5,868.01,654.51
2016,5,18,14,0,880.0,126.0,2.6,19.0,885.0,832.48,631.88
2016,5,18,14,15,873.0,124.0,2.65,18.5,855.5,792.6,606.75
2016,5,18,14,30,866.0,122.0,2.7,18.0,826.0,750.96,579.98
2016,5,18,14,45,862.5,117.0,2.8,18.0,792.0,707.34,550.34
2016,5,18,15,0,859.0,112.0,2.9,18.0,758.0,662.07,517.2
2016,5,18,15,15,847.0,109.5,3.0,18.0,718.0,612.59,479.86
2016,5,18,15,30,835.0,107.0,3.1,18.0,678.0,560.8,439.75
2016,5,18,15,45,824.5,102.5,3.25,18.0,634.0,509.09,398.57
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,457.24,355.91
2016,5,18,16,15,793.5,94.5,3.5,17.5,542.0,402.42,310.19
2016,5,18,16,30,773.0,91.0,3.6,17.0,494.0,348.95,264.2
2016,5,18,16,45,744.0,87.5,3.75,16.5,443.0,294.57,216.71
2016,5,18,17,0,715.0,84.0,3.9,16.0,392.0,240.19,168.83
2016,5,18,17,15,677.5,79.5,3.95,15.5,341.0,188.75,124.32
2016,5,18,17,30,640.0,75.0,4.0,15.0,290.0,141.36,85.54
2016,5,18,17,45,579.5,69.5,4.1,14.5,239.5,95.6,53.78
2016,5,18,18,0,519.0,64.0,4.2,14.0,189.0,56.71,34.99
2016,5,18,18,15,437.0,55.0,4.2,13.5,143.0,40.08,30.07
2016,5,18,18,30,355.0,46.0,4.2,13.0,97.0,35.16,25.29
2016,5,18,18,45,177.5,35.5,4.25,13.0,61.0,27.45,17.41
2016,5,18,19,0,0.0,25.0,4.3,13.0,25.0,22.87,0.45
2016,5,18,19,15,0.0,12.5,4.35,12.5,12.5,12.29,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,71.0,15.5,5.25,8.0,22.0,27.93,0.0
2016,5,19,5,30,142.0,31.0,5.4,8.0,44.0,67.13,41.93
2016,5,19,5,45,217.0,47.0,5.55,8.5,80.0,110.48,80.42
2016,5,19,6,0,292.0,63.0,5.7,9.0,116.0,161.99,125.58
2016,5,19,6,15,340.0,77.5,5.6,9.0,158.5,210.33,169.55
2016,5,19,6,30,388.0,92.0,5.5,9.0,201.0,263.55,217.45
2016,5,19,6,45,449.5,97.0,5.45,9.5,247.0,317.18,264.71
2016,5,19,7,0,511.0,102.0,5.4,10.0,293.0,379.22,318.09
2016,5,19,7,15,620.0,91.0,5.35,10.5,356.5,453.46,380.92
2016,5,19,7,30,729.0,80.0,5.3,11.0,420.0,535.18,448.56
2016,5,19,7,45,790.0,84.5,5.3,11.5,490.5,612.82,510.54
2016,5,19,8,0,851.0,89.0,5.3,12.0,561.0,694.15,573.1
2016,5,19,8,15,868.0,92.0,5.25,12.0,609.5,744.73,609.79
2016,5,19,8,30,885.0,95.0,5.2,12.0,658.0,790.57,642.46
2016,5,19,8,45,898.5,96.5,5.2,12.5,703.0,834.5,672.29
2016,5,19,9,0,912.0,98.0,5.2,13.0,748.0,876.83,700.51
2016,5,19,9,15,921.5,100.0,5.2,13.0,787.5,914.37,726.25
2016,5,19,9,30,931.0,102.0,5.2,13.0,827.0,949.6,750.18
2016,5,19,9,45,787.5,180.0,5.2,13.5,811.0,930.9,733.74
2016,5,19,10,0,644.0,258.0,5.2,14.0,795.0,893.0,702.79
2016,5,19,10,15,793.0,187.5,5.2,14.0,870.5,968.77,757.74
2016,5,19,10,30,942.0,117.0,5.2,14.0,946.0,1044.7,810.12
2016,5,19,10,45,767.5,224.0,5.25,14.0,910.0,1003.53,780.23
2016,5,19,11,0,593.0,331.0,5.3,14.0,874.0,943.24,733.58
2016,5,19,11,15,531.5,367.0,5.3,14.0,859.0,919.15,714.01
2016,5,19,11,30,470.0,403.0,5.3,14.0,844.0,892.13,692.13
2016,5,19,11,45,482.5,394.5,5.35,14.5,850.0,891.7,691.26
2016,5,19,12,0,495.0,386.0,5.4,15.0,856.0,889.25,688.84
2016,5,19,12,15,392.5,425.0,5.5,15.0,797.5,816.1,633.27
2016,5,19,12,30,290.0,464.0,5.6,15.0,739.0,748.49,581.11
2016,5,19,12,45,627.0,287.0,5.7,15.5,873.0,885.37,692.55
2016,5,19,13,0,964.0,110.0,5.8,16.0,1007.0,999.33,774.88
2016,5,19,13,15,959.5,109.0,5.9,15.5,989.5,970.25,756.1
2016,5,19,13,30,955.0,108.0,6.0,15.0,972.0,938.4,735.92
2016,5,19,13,45,946.0,109.5,6.1,15.0,946.0,902.59,711.27
2016,5,19,14,0,937.0,111.0,6.2,15.0,920.0,864.59,684.81
2016,5,19,14,15,929.0,109.5,6.2,14.5,889.0,822.49,655.91
2016,5,19,14,30,921.0,108.0,6.2,14.0,858.0,778.56,625.3
2016,5,19,14,45,730.5,183.0,6.2,13.5,761.5,678.94,548.48
2016,5,19,15,0,540.0,258.0,6.2,13.0,665.0,592.51,478.45
2016,5,19,15,15,702.0,182.0,6.2,12.5,681.0,592.0,481.1
2016,5,19,15,30,864.0,106.0,6.2,12.0,697.0,578.69,471.69
2016,5,19,15,45,670.0,157.0,6.25,11.5,597.0,481.15,391.32
2016,5,19,16,0,476.0,208.0,6.3,11.0,497.0,404.08,327.37
2016,5,19,16,15,485.5,186.5,6.25,10.5,460.5,361.63,291.14
2016,5,19,16,30,495.0,165.0,6.2,10.0,424.0,317.95,252.72
2016,5,19,16,45,341.0,171.5,6.2,10.0,341.5,252.57,199.03
2016,5,19,17,0,187.0,178.0,6.2,10.0,259.0,203.22,160.8
2016,5,19,17,15,172.0,158.0,6.1,9.5,225.5,170.73,133.51
2016,5,19,17,30,157.0,138.0,6.0,9.0,192.0,140.0,108.14
2016,5,19,17,45,141.5,116.5,5.95,9.0,159.0,109.94,84.08
2016,5,19,18,0,126.0,95.0,5.9,9.0,126.0,81.94,63.29
2016,5,19,18,15,104.0,74.0,5.9,9.0,95.5,61.77,50.19
2016,5,19,18,30,82.0,53.0,5.9,9.0,65.0,45.29,34.75
2016,5,19,18,45,41.0,35.5,5.9,9.0,41.5,30.96,20.84
2016,5,19,19,0,0.0,18.0,5.9,9.0,18.0,17.27,0.75
2016,5,19,19,15,0.0,9.0,5.9,9.0,9.0,8.85,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,15.5,4.25,7.0,26.5,35.54,0.0
2016,5,20,5,30,249.0,31.0,4.2,7.0,53.0,88.19,55.12
2016,5,20,5,45,360.5,41.0,4.2,7.5,95.5,140.28,101.03
2016,5,20,6,0,472.0,51.0,4.2,8.0,138.0,204.44,157.28
2016,5,20,6,15,540.0,58.0,4.2,8.0,187.0,261.8,209.97
2016,5,20,6,30,608.0,65.0,4.2,8.0,236.0,325.88,267.99
2016,5,20,6,45,657.0,70.0,4.25,8.5,288.0,385.5,320.97
2016,5,20,7,0,706.0,75.0,4.3,9.0,340.0,449.22,375.88
2016,5,20,7,15,738.5,79.5,4.25,9.0,392.5,505.79,423.97
2016,5,20,7,30,771.0,84.0,4.2,9.0,445.0,565.39,473.07
2016,5,20,7,45,571.0,149.0,4.2,9.5,432.5,539.56,448.85
2016,5,20,8,0,371.0,214.0,4.2,10.0,420.0,488.87,403.88
2016,5,20,8,15,612.5,155.5,4.2,10.0,531.0,628.81,518.72
2016,5,20,8,30,854.0,97.0,4.2,10.0,642.0,773.17,629.28
2016,5,20,8,45,594.5,203.0,4.2,10.5,595.0,710.16,575.69
2016,5,20,9,0,335.0,309.0,4.2,11.0,548.0,613.98,493.72
2016,5,20,9,15,617.5,208.5,4.15,11.0,679.0,773.74,621.78
2016,5,20,9,30,900.0,108.0,4.1,11.0,810.0,928.56,733.24
2016,5,20,9,45,910.0,108.5,4.1,11.5,844.5,959.36,751.37
2016,5,20,10,0,920.0,109.0,4.1,12.0,879.0,987.6,768.51
2016,5,20,10,15,926.0,110.5,4.1,12.0,906.5,1010.33,783.16
2016,5,20,10,30,932.0,112.0,4.1,12.0,934.0,1030.02,795.78
2016,5,20,10,45,934.5,114.0,4.1,12.0,954.5,1043.65,804.28
2016,5,20,11,0,937.0,116.0,4.1,12.0,975.0,1053.97,810.64
2016,5,20,11,15,939.5,117.0,4.05,12.0,988.5,1059.91,813.77
2016,5,20,11,30,942.0,118.0,4.0,12.0,1002.0,1062.48,814.73
2016,5,20,11,45,939.5,120.5,4.0,12.0,1007.0,1058.23,811.52
2016,5,20,12,0,937.0,123.0,4.0,12.0,1012.0,1050.64,806.21
2016,5,20,12,15,936.5,122.5,4.0,12.0,1010.5,1038.73,798.06
2016,5,20,12,30,936.0,122.0,4.0,12.0,1009.0,1023.62,787.83
2016,5,20,12,45,931.0,124.0,4.05,12.0,998.5,1003.59,774.63
2016,5,20,13,0,926.0,126.0,4.1,12.0,988.0,980.66,759.43
2016,5,20,13,15,922.0,125.0,4.1,12.0,971.5,952.91,740.57
2016,5,20,13,30,918.0,124.0,4.1,12.0,955.0,922.49,719.8
2016,5,20,13,45,912.0,123.0,4.1,12.0,931.0,887.85,695.97
2016,5,20,14,0,906.0,122.0,4.1,12.0,907.0,850.96,670.4
2016,5,20,14,15,898.5,120.5,4.05,12.0,876.5,810.35,641.75
2016,5,20,14,30,891.0,119.0,4.0,12.0,846.0,767.96,611.59
2016,5,20,14,45,881.0,117.5,4.0,12.0,809.5,722.26,578.89
2016,5,20,15,0,871.0,116.0,4.0,12.0,773.0,675.38,542.73
2016,5,20,15,15,630.0,197.5,3.95,11.5,659.5,564.04,454.02
2016,5,20,15,30,389.0,279.0,3.9,11.0,546.0,474.74,381.63
2016,5,20,15,45,599.0,192.5,3.9,11.0,572.0,479.14,385.95
2016,5,20,16,0,809.0,106.0,3.9,11.0,598.0,464.61,372.09
2016,5,20,16,15,787.5,102.5,3.85,10.5,549.0,409.68,324.74
2016,5,20,16,30,766.0,99.0,3.8,10.0,500.0,356.21,277.51
2016,5,20,16,45,736.5,95.0,3.8,10.0,449.0,298.88,226.03
2016,5,20,17,0,707.0,91.0,3.8,10.0,398.0,246.79,178.64
2016,5,20,17,15,667.5,85.5,3.75,9.5,346.0,194.49,132.54
2016,5,20,17,30,628.0,80.0,3.7,9.0,294.0,146.46,92.33
2016,5,20,17,45,571.5,73.5,3.65,9.0,243.5,100.67,59.12
2016,5,20,18,0,515.0,67.0,3.6,9.0,193.0,61.32,38.51
2016,5,20,18,15,434.0,57.5,3.5,8.5,147.0,42.04,32.53
2016,5,20,18,30,353.0,48.0,3.4,8.0,101.0,36.74,27.33
2016,5,20,18,45,231.0,35.0,3.35,8.0,64.5,26.91,17.6
2016,5,20,19,0,109.0,22.0,3.3,8.0,28.0,17.23,2.16
2016,5,20,19,15,54.5,11.0,3.25,8.0,14.0,10.81,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,9.0,1.25,8.0,9.0,8.68,0.0
2016,5,21,5,30,0.0,18.0,1.3,8.0,18.0,17.37,8.33
2016,5,21,5,45,0.0,32.0,1.4,8.0,32.0,30.9,20.75
2016,5,21,6,0,0.0,46.0,1.5,8.0,46.0,44.66,33.07
2016,5,21,6,15,0.0,63.0,1.55,8.0,63.0,61.59,48.03
2016,5,21,6,30,0.0,80.0,1.6,8.0,80.0,78.5,62.76
2016,5,21,6,45,0.0,98.0,1.7,8.0,98.0,96.42,78.12
2016,5,21,7,0,0.0,116.0,1.8,8.0,116.0,114.33,93.21
2016,5,21,7,15,0.5,130.5,1.8,8.0,131.0,128.9,105.24
2016,5,21,7,30,1.0,145.0,1.8,8.0,146.0,143.52,117.16
2016,5,21,7,45,29.5,188.0,1.8,8.5,205.0,211.07,173.26
2016,5,21,8,0,58.0,231.0,1.8,9.0,264.0,277.38,226.79
2016,5,21,8,15,85.5,260.5,1.75,9.0,313.5,330.62,269.1
2016,5,21,8,30,113.0,290.0,1.7,9.0,363.0,385.79,312.17
2016,5,21,8,45,95.5,306.0,1.7,9.0,370.5,391.68,315.11
2016,5,21,9,0,78.0,322.0,1.7,9.0,378.0,396.11,317.15
2016,5,21,9,15,65.5,331.5,1.7,9.0,380.5,396.59,316.38
2016,5,21,9,30,53.0,341.0,1.7,9.0,383.0,396.19,314.96
2016,5,21,9,45,132.0,375.5,1.7,9.5,485.0,514.18,405.92
2016,5,21,10,0,211.0,410.0,1.7,10.0,587.0,626.92,488.89
2016,5,21,10,15,150.0,418.0,1.7,10.0,546.5,579.14,450.4
2016,5,21,10,30,89.0,426.0,1.7,10.0,506.0,520.7,405.09
2016,5,21,10,45,133.5,445.5,1.7,10.0,567.5,592.58,459.28
2016,5,21,11,0,178.0,465.0,1.7,10.0,629.0,656.37,505.67
2016,5,21,11,15,182.5,472.0,1.7,10.0,642.0,666.89,512.36
2016,5,21,11,30,187.0,479.0,1.7,10.0,655.0,676.57,518.97
2016,5,21,11,45,240.5,472.0,1.7,10.5,699.5,719.62,550.09
2016,5,21,12,0,294.0,465.0,1.7,11.0,744.0,766.79,583.14
2016,5,21,12,15,275.0,469.5,1.7,11.0,730.0,746.71,567.96
2016,5,21,12,30,256.0,474.0,1.7,11.0,716.0,725.92,552.97
2016,5,21,12,45,340.5,436.5,1.75,11.0,756.0,760.48,580.96
2016,5,21,13,0,425.0,399.0,1.8,11.0,796.0,793.71,607.14
2016,5,21,13,15,340.5,422.5,1.8,11.0,737.0,725.15,556.34
2016,5,21,13,30,256.0,446.0,1.8,11.0,678.0,662.04,509.58
2016,5,21,13,45,263.0,432.0,1.85,11.0,665.5,643.33,497.61
2016,5,21,14,0,270.0,418.0,1.9,11.0,653.0,623.59,484.34
2016,5,21,14,15,285.0,399.0,1.9,11.0,639.0,604.22,471.17
2016,5,21,14,30,300.0,380.0,1.9,11.0,625.0,583.23,456.61
2016,5,21,14,45,214.0,370.5,1.95,11.0,542.0,500.24,393.72
2016,5,21,15,0,128.0,361.0,2.0,11.0,459.0,423.87,335.06
2016,5,21,15,15,220.5,330.0,2.0,11.0,487.0,442.74,351.84
2016,5,21,15,30,313.0,299.0,2.0,11.0,515.0,451.19,359.19
2016,5,21,15,45,539.0,209.0,2.05,11.0,550.0,464.37,370.41
2016,5,21,16,0,765.0,119.0,2.1,11.0,585.0,457.8,363.34
2016,5,21,16,15,418.5,170.0,2.1,11.0,422.0,321.21,254.72
2016,5,21,16,30,72.0,221.0,2.1,11.0,259.0,228.49,183.31
2016,5,21,16,45,36.0,158.5,2.15,11.0,177.5,157.89,126.6
2016,5,21,17,0,0.0,96.0,2.2,11.0,96.0,92.22,73.1
2016,5,21,17,15,291.5,92.0,2.15,10.5,192.0,131.48,94.73
2016,5,21,17,30,583.0,88.0,2.1,10.0,288.0,148.63,95.68
2016,5,21,17,45,527.0,80.0,2.05,10.0,238.5,103.96,63.14
2016,5,21,18,0,471.0,72.0,2.0,10.0,189.0,65.69,42.35
2016,5,21,18,15,393.0,62.0,1.9,9.5,144.0,45.56,35.6
2016,5,21,18,30,315.0,52.0,1.8,9.0,99.0,39.28,29.53
2016,5,21,18,45,208.5,37.5,1.75,9.0,63.5,28.9,19.35
2016,5,21,19,0,102.0,23.0,1.7,9.0,28.0,18.01,3.68
2016,5,21,19,15,51.0,11.5,1.6,8.5,14.0,11.3,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,17.0,1.0,8.0,27.0,35.32,0.0
2016,5,22,5,30,216.0,34.0,1.0,8.0,54.0,85.02,54.41
2016,5,22,5,45,310.0,46.5,1.05,8.5,94.5,133.34,96.47
2016,5,22,6,0,404.0,59.0,1.1,9.0,135.0,192.98,148.01
2016,5,22,6,15,471.0,68.0,1.1,9.0,182.5,248.76,197.6
2016,5,22,6,30,538.0,77.0,1.1,9.0,230.0,311.17,252.09
2016,5,22,6,45,572.0,87.5,1.15,9.5,278.5,366.39,299.39
2016,5,22,7,0,606.0,98.0,1.2,10.0,327.0,424.33,347.31
2016,5,22,7,15,502.0,131.5,1.2,10.0,340.0,429.65,351.94
2016,5,22,7,30,398.0,165.0,1.2,10.0,353.0,426.67,348.89
2016,5,22,7,45,475.0,163.0,1.2,10.5,411.0,492.8,400.72
2016,5,22,8,0,552.0,161.0,1.2,11.0,469.0,564.57,454.88
2016,5,22,8,15,544.0,181.0,1.2,11.0,506.5,602.89,481.88
2016,5,22,8,30,536.0,201.0,1.2,11.0,544.0,639.09,507.02
2016,5,22,8,45,382.5,266.5,1.2,11.5,520.0,596.28,469.63
2016,5,22,9,0,229.0,332.0,1.2,12.0,496.0,541.65,423.66
2016,5,22,9,15,322.5,324.0,1.2,12.0,568.5,628.55,489.23
2016,5,22,9,30,416.0,316.0,1.2,12.0,641.0,719.48,554.55
2016,5,22,9,45,455.5,318.0,1.25,12.0,688.0,767.49,587.71
2016,5,22,10,0,495.0,320.0,1.3,12.0,735.0,815.58,621.02
2016,5,22,10,15,491.5,337.0,1.35,12.0,760.5,837.55,634.92
2016,5,22,10,30,488.0,354.0,1.4,12.0,786.0,857.42,647.69
2016,5,22,10,45,477.5,369.0,1.45,12.5,800.0,866.21,651.71
2016,5,22,11,0,467.0,384.0,1.5,13.0,814.0,872.77,654.41
2016,5,22,11,15,464.5,394.0,1.55,13.0,826.0,880.08,659.2
2016,5,22,11,30,462.0,404.0,1.6,13.0,838.0,885.37,662.69
2016,5,22,11,45,448.0,407.5,1.65,13.0,831.0,870.75,652.79
2016,5,22,12,0,434.0,411.0,1.7,13.0,824.0,854.4,641.94
2016,5,22,12,15,452.0,410.5,1.75,12.5,839.5,863.76,650.54
2016,5,22,12,30,470.0,410.0,1.8,12.0,855.0,870.92,657.43
2016,5,22,12,45,379.5,433.0,1.85,12.0,790.5,793.86,602.45
2016,5,22,13,0,289.0,456.0,1.9,12.0,726.0,722.1,550.78
2016,5,22,13,15,375.5,416.0,1.95,12.0,760.5,750.33,574.84
2016,5,22,13,30,462.0,376.0,2.0,12.0,795.0,775.27,595.35
2016,5,22,13,45,460.5,362.0,2.05,12.0,771.5,743.33,573.35
2016,5,22,14,0,459.0,348.0,2.1,12.0,748.0,710.32,550.81
2016,5,22,14,15,486.5,325.5,2.1,12.0,736.0,690.66,537.94
2016,5,22,14,30,514.0,303.0,2.1,12.0,724.0,667.95,522.44
2016,5,22,14,45,486.0,294.5,2.15,12.0,679.0,616.76,484.92
2016,5,22,15,0,458.0,286.0,2.2,12.0,634.0,566.93,447.91
2016,5,22,15,15,461.0,268.0,2.2,12.0,602.0,528.68,419.18
2016,5,22,15,30,464.0,250.0,2.2,12.0,570.0,489.49,388.99
2016,5,22,15,45,455.5,235.5,2.2,12.0,532.0,446.79,355.24
2016,5,22,16,0,447.0,221.0,2.2,12.0,494.0,404.42,320.99
2016,5,22,16,15,430.5,205.0,2.2,11.5,450.5,357.93,283.32
2016,5,22,16,30,414.0,189.0,2.2,11.0,407.0,312.87,245.94
2016,5,22,16,45,380.0,174.0,2.2,11.0,359.0,265.04,205.64
2016,5,22,17,0,346.0,159.0,2.2,11.0,311.0,223.99,170.82
2016,5,22,17,15,317.5,145.0,2.2,10.5,271.0,185.45,138.57
2016,5,22,17,30,289.0,131.0,2.2,10.0,231.0,149.96,109.76
2016,5,22,17,45,269.5,111.0,2.2,10.0,192.5,113.63,81.41
2016,5,22,18,0,250.0,91.0,2.2,10.0,154.0,79.78,58.28
2016,5,22,18,15,210.5,73.0,2.1,9.5,117.5,57.81,46.62
2016,5,22,18,30,171.0,55.0,2.0,9.0,81.0,44.41,34.13
2016,5,22,18,45,112.0,38.0,1.9,9.0,52.5,31.28,21.48
2016,5,22,19,0,53.0,21.0,1.8,9.0,24.0,17.71,4.48
2016,5,22,19,15,26.5,10.5,1.75,8.5,12.0,10.32,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,38.5,16.0,1.6,8.5,20.0,23.09,0.0
2016,5,23,5,30,77.0,32.0,1.6,9.0,40.0,52.53,33.81
2016,5,23,5,45,118.5,50.5,1.65,9.5,70.0,87.0,64.02
2016,5,23,6,0,160.0,69.0,1.7,10.0,100.0,125.73,97.74
2016,5,23,6,15,186.0,89.0,1.7,10.0,134.5,164.94,132.5
2016,5,23,6,30,212.0,109.0,1.7,10.0,169.0,206.71,169.0
2016,5,23,6,45,235.0,127.0,1.75,10.5,206.0,247.35,203.63
2016,5,23,7,0,258.0,145.0,1.8,11.0,243.0,290.03,239.12
2016,5,23,7,15,238.5,170.5,1.8,11.5,271.0,319.11,262.19
2016,5,23,7,30,219.0,196.0,1.8,12.0,299.0,339.89,277.89
2016,5,23,7,45,489.0,149.5,1.8,12.5,413.5,487.46,397.5
2016,5,23,8,0,759.0,103.0,1.8,13.0,528.0,647.26,520.87
2016,5,23,8,15,778.0,106.5,1.8,13.0,575.0,696.03,554.18
2016,5,23,8,30,797.0,110.0,1.8,13.0,622.0,744.33,587.19
2016,5,23,8,45,811.0,113.5,1.85,13.5,665.0,787.83,615.57
2016,5,23,9,0,825.0,117.0,1.9,14.0,708.0,829.96,642.63
2016,5,23,9,15,836.5,119.5,1.9,14.0,746.5,867.24,666.69
2016,5,23,9,30,848.0,122.0,1.9,14.0,785.0,897.52,685.8
2016,5,23,9,45,586.0,254.0,1.9,14.5,721.5,823.03,629.73
2016,5,23,10,0,324.0,386.0,1.9,15.0,658.0,716.22,545.31
2016,5,23,10,15,377.0,376.5,1.9,15.0,702.5,761.56,579.03
2016,5,23,10,30,430.0,367.0,1.9,15.0,747.0,814.23,615.81
2016,5,23,10,45,432.0,377.5,1.95,15.0,767.0,830.06,625.89
2016,5,23,11,0,434.0,388.0,2.0,15.0,787.0,844.1,635.15
2016,5,23,11,15,661.0,262.0,2.0,14.5,880.0,942.33,710.48
2016,5,23,11,30,888.0,136.0,2.0,14.0,973.0,1027.9,767.33
2016,5,23,11,45,698.5,267.5,2.05,14.0,928.5,978.82,734.25
2016,5,23,12,0,509.0,399.0,2.1,14.0,884.0,916.46,686.4
2016,5,23,12,15,699.0,268.5,2.1,14.0,933.0,963.29,725.58
2016,5,23,12,30,889.0,138.0,2.1,14.0,982.0,995.56,746.67
2016,5,23,12,45,888.5,136.5,2.15,14.0,973.5,977.18,734.85
2016,5,23,13,0,888.0,135.0,2.2,14.0,965.0,955.91,721.67
2016,5,23,13,15,884.5,134.0,2.2,13.5,949.0,929.61,705.85
2016,5,23,13,30,881.0,133.0,2.2,13.0,933.0,900.75,688.22
2016,5,23,13,45,668.5,242.0,2.2,13.0,840.5,803.14,620.06
2016,5,23,14,0,456.0,351.0,2.2,13.0,748.0,711.04,549.3
2016,5,23,14,15,657.0,238.5,2.2,13.0,788.5,740.01,576.75
2016,5,23,14,30,858.0,126.0,2.2,13.0,829.0,752.78,589.23
2016,5,23,14,45,665.5,203.5,2.2,13.0,735.0,656.08,515.86
2016,5,23,15,0,473.0,281.0,2.2,13.0,641.0,572.48,450.38
2016,5,23,15,15,644.5,198.0,2.2,13.0,659.5,575.26,455.41
2016,5,23,15,30,816.0,115.0,2.2,13.0,678.0,562.67,446.63
2016,5,23,15,45,801.5,111.0,2.2,13.0,634.0,510.53,404.48
2016,5,23,16,0,787.0,107.0,2.2,13.0,590.0,458.67,361.62
2016,5,23,16,15,766.0,103.0,2.2,12.5,542.0,404.69,316.51
2016,5,23,16,30,745.0,99.0,2.2,12.0,494.0,352.14,271.23
2016,5,23,16,45,720.0,94.0,2.25,12.0,444.5,296.45,222.13
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,245.51,176.42
2016,5,23,17,15,658.0,84.0,2.35,11.5,344.5,194.74,132.09
2016,5,23,17,30,621.0,79.0,2.4,11.0,294.0,147.95,93.0
2016,5,23,17,45,571.0,72.0,2.45,11.0,245.0,102.46,59.5
2016,5,23,18,0,521.0,65.0,2.5,11.0,196.0,62.65,37.54
2016,5,23,18,15,446.5,56.0,2.5,10.5,150.5,40.18,30.64
2016,5,23,18,30,372.0,47.0,2.5,10.0,105.0,35.26,25.88
2016,5,23,18,45,263.0,34.5,2.5,10.0,68.5,26.55,17.37
2016,5,23,19,0,154.0,22.0,2.5,10.0,32.0,17.09,4.85
2016,5,23,19,15,77.0,11.0,2.5,10.0,16.0,10.81,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
