Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,123.5,16.0,2.35,9.0,28.0,36.77,1.08
2016,5,24,5,30,247.0,32.0,2.4,9.0,56.0,88.95,56.76
2016,5,24,5,45,343.0,43.0,2.5,9.5,97.0,139.18,100.35
2016,5,24,6,0,439.0,54.0,2.6,10.0,138.0,199.08,152.57
2016,5,24,6,15,503.5,61.5,2.6,10.0,185.5,254.14,202.3
2016,5,24,6,30,568.0,69.0,2.6,10.0,233.0,315.55,256.86
2016,5,24,6,45,611.5,75.5,2.6,10.5,282.5,372.28,306.18
2016,5,24,7,0,655.0,82.0,2.6,11.0,332.0,432.61,356.92
2016,5,24,7,15,687.5,87.0,2.55,11.5,382.5,488.42,402.37
2016,5,24,7,30,720.0,92.0,2.5,12.0,433.0,546.14,447.76
2016,5,24,7,45,742.5,97.0,2.5,12.5,482.0,597.47,486.94
2016,5,24,8,0,765.0,102.0,2.5,13.0,531.0,650.6,526.27
2016,5,24,8,15,537.0,188.5,2.45,13.0,502.0,606.07,486.86
2016,5,24,8,30,309.0,275.0,2.4,13.0,473.0,535.55,427.3
2016,5,24,8,45,233.0,307.0,2.35,13.5,462.5,511.33,405.65
2016,5,24,9,0,157.0,339.0,2.3,14.0,452.0,488.47,384.39
2016,5,24,9,15,505.0,229.5,2.25,14.0,620.0,695.17,547.33
2016,5,24,9,30,853.0,120.0,2.2,14.0,788.0,900.08,692.43
2016,5,24,9,45,457.0,250.5,2.2,14.5,610.5,697.99,541.86
2016,5,24,10,0,61.0,381.0,2.2,15.0,433.0,446.17,344.1
2016,5,24,10,15,90.5,410.0,2.2,14.5,489.5,505.07,390.36
2016,5,24,10,30,120.0,439.0,2.2,14.0,546.0,572.49,440.4
2016,5,24,10,45,190.5,446.5,2.25,14.0,620.5,649.64,497.83
2016,5,24,11,0,261.0,454.0,2.3,14.0,695.0,734.58,559.42
2016,5,24,11,15,333.5,432.0,2.3,14.0,744.0,782.92,594.79
2016,5,24,11,30,406.0,410.0,2.3,14.0,793.0,835.68,632.93
2016,5,24,11,45,350.5,438.0,2.3,14.0,770.5,800.2,605.76
2016,5,24,12,0,295.0,466.0,2.3,14.0,748.0,768.82,582.01
2016,5,24,12,15,210.0,474.0,2.3,14.0,674.5,682.94,519.27
2016,5,24,12,30,125.0,482.0,2.3,14.0,601.0,603.71,460.35
2016,5,24,12,45,281.0,441.5,2.35,14.0,705.5,709.54,542.43
2016,5,24,13,0,437.0,401.0,2.4,14.0,810.0,807.18,615.23
2016,5,24,13,15,453.0,389.5,2.4,13.5,807.5,796.53,608.76
2016,5,24,13,30,469.0,378.0,2.4,13.0,805.0,783.75,601.7
2016,5,24,13,45,469.5,363.5,2.45,13.0,781.5,752.86,580.75
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,720.75,558.78
2016,5,24,14,15,474.0,331.5,2.5,13.0,732.5,687.37,535.42
2016,5,24,14,30,478.0,314.0,2.5,13.0,707.0,652.68,510.76
2016,5,24,14,45,647.0,222.5,2.55,13.0,730.0,661.8,521.94
2016,5,24,15,0,816.0,131.0,2.6,13.0,753.0,656.5,521.12
2016,5,24,15,15,803.0,128.5,2.6,12.5,712.5,608.13,484.48
2016,5,24,15,30,790.0,126.0,2.6,12.0,672.0,559.47,446.85
2016,5,24,15,45,771.0,123.0,2.65,12.0,627.5,507.23,404.7
2016,5,24,16,0,752.0,120.0,2.7,12.0,583.0,455.76,361.99
2016,5,24,16,15,729.5,116.0,2.7,11.5,535.5,400.43,315.63
2016,5,24,16,30,707.0,112.0,2.7,11.0,488.0,348.96,271.09
2016,5,24,16,45,679.0,106.5,2.7,11.0,438.5,296.32,224.38
2016,5,24,17,0,651.0,101.0,2.7,11.0,389.0,246.34,179.56
2016,5,24,17,15,613.0,95.0,2.65,11.0,339.0,196.83,136.07
2016,5,24,17,30,575.0,89.0,2.6,11.0,289.0,151.45,98.0
2016,5,24,17,45,527.0,80.0,2.6,11.0,241.0,106.81,64.78
2016,5,24,18,0,479.0,71.0,2.6,11.0,193.0,67.65,42.21
2016,5,24,18,15,405.5,61.0,2.5,10.5,148.5,44.58,34.61
2016,5,24,18,30,332.0,51.0,2.4,10.0,104.0,38.24,28.56
2016,5,24,18,45,239.0,37.5,2.35,10.0,68.5,28.71,19.31
2016,5,24,19,0,146.0,24.0,2.3,10.0,33.0,18.7,6.53
2016,5,24,19,15,73.0,12.0,2.25,10.0,16.5,11.8,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,132.0,16.0,2.25,9.0,29.0,38.16,3.39
2016,5,25,5,30,264.0,32.0,2.3,9.0,58.0,93.17,59.74
2016,5,25,5,45,360.0,41.5,2.35,9.5,99.0,142.11,102.33
2016,5,25,6,0,456.0,51.0,2.4,10.0,140.0,201.36,154.11
2016,5,25,6,15,519.5,58.5,2.4,10.0,187.0,256.9,204.31
2016,5,25,6,30,583.0,66.0,2.4,10.0,234.0,318.71,259.2
2016,5,25,6,45,319.0,107.5,2.45,10.5,202.0,270.0,222.63
2016,5,25,7,0,55.0,149.0,2.5,11.0,170.0,181.04,148.29
2016,5,25,7,15,73.0,174.0,2.5,11.5,206.0,219.69,180.22
2016,5,25,7,30,91.0,199.0,2.5,12.0,242.0,259.91,212.56
2016,5,25,7,45,49.5,189.5,2.55,12.5,213.5,225.5,182.93
2016,5,25,8,0,8.0,180.0,2.6,13.0,185.0,183.14,146.7
2016,5,25,8,15,39.5,230.5,2.6,13.0,256.0,264.31,212.67
2016,5,25,8,30,71.0,281.0,2.6,13.0,327.0,343.35,275.12
2016,5,25,8,45,163.5,305.0,2.6,13.5,420.0,452.88,361.06
2016,5,25,9,0,256.0,329.0,2.6,14.0,513.0,568.86,448.75
2016,5,25,9,15,227.0,353.5,2.6,14.0,523.0,568.71,446.14
2016,5,25,9,30,198.0,378.0,2.6,14.0,533.0,573.89,448.06
2016,5,25,9,45,128.5,378.5,2.6,14.5,481.0,513.85,399.91
2016,5,25,10,0,59.0,379.0,2.6,15.0,429.0,442.1,342.94
2016,5,25,10,15,494.0,238.0,2.65,15.0,675.0,739.24,576.73
2016,5,25,10,30,929.0,97.0,2.7,15.0,921.0,1012.48,766.36
2016,5,25,10,45,933.5,97.5,2.75,15.5,942.0,1026.62,771.33
2016,5,25,11,0,938.0,98.0,2.8,16.0,963.0,1037.54,776.88
2016,5,25,11,15,941.0,98.5,2.85,16.0,976.5,1043.67,780.84
2016,5,25,11,30,944.0,99.0,2.9,16.0,990.0,1046.46,782.74
2016,5,25,11,45,945.5,99.5,2.95,16.0,996.5,1044.39,781.57
2016,5,25,12,0,947.0,100.0,3.0,16.0,1003.0,1038.97,778.32
2016,5,25,12,15,947.5,100.0,3.1,16.0,1002.5,1028.74,772.43
2016,5,25,12,30,948.0,100.0,3.2,16.0,1002.0,1015.26,764.44
2016,5,25,12,45,939.5,104.5,3.3,16.0,992.0,994.56,751.6
2016,5,25,13,0,931.0,109.0,3.4,16.0,982.0,971.03,736.85
2016,5,25,13,15,928.0,108.5,3.45,16.0,966.5,944.87,719.89
2016,5,25,13,30,925.0,108.0,3.5,16.0,951.0,915.97,700.99
2016,5,25,13,45,920.0,107.5,3.6,16.0,928.0,882.78,679.29
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,847.26,655.75
2016,5,25,14,15,909.0,106.0,3.75,16.0,876.0,808.3,629.28
2016,5,25,14,30,903.0,105.0,3.8,16.0,847.0,767.43,601.18
2016,5,25,14,45,892.5,104.5,3.9,16.0,811.5,722.17,569.74
2016,5,25,15,0,882.0,104.0,4.0,16.0,776.0,675.75,535.52
2016,5,25,15,15,871.0,102.0,4.05,15.5,736.0,626.69,498.52
2016,5,25,15,30,860.0,100.0,4.1,15.0,696.0,576.98,459.89
2016,5,25,15,45,840.5,99.5,4.15,15.0,650.5,521.64,414.93
2016,5,25,16,0,821.0,99.0,4.2,15.0,605.0,468.91,370.83
2016,5,25,16,15,801.0,95.5,4.2,14.5,557.0,414.15,324.5
2016,5,25,16,30,781.0,92.0,4.2,14.0,509.0,360.66,277.9
2016,5,25,16,45,746.0,90.5,4.25,14.0,457.0,305.95,229.26
2016,5,25,17,0,711.0,89.0,4.3,14.0,405.0,251.71,180.84
2016,5,25,17,15,674.0,84.0,4.3,13.5,354.0,200.06,135.55
2016,5,25,17,30,637.0,79.0,4.3,13.0,303.0,152.36,95.52
2016,5,25,17,45,576.0,74.0,4.3,12.5,252.0,106.7,62.24
2016,5,25,18,0,515.0,69.0,4.3,12.0,201.0,67.92,41.02
2016,5,25,18,15,438.0,60.0,4.2,11.5,155.0,43.51,33.51
2016,5,25,18,30,361.0,51.0,4.1,11.0,109.0,38.77,28.92
2016,5,25,18,45,246.5,38.5,4.05,11.0,71.5,29.47,19.92
2016,5,25,19,0,132.0,26.0,4.0,11.0,34.0,20.32,8.15
2016,5,25,19,15,66.0,13.0,3.95,10.5,17.0,12.78,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,113.0,17.5,2.85,9.5,28.5,37.28,5.15
2016,5,26,5,30,226.0,35.0,2.8,10.0,57.0,88.43,57.37
2016,5,26,5,45,325.0,46.0,2.75,10.5,98.0,137.18,99.14
2016,5,26,6,0,424.0,57.0,2.7,11.0,139.0,198.13,151.79
2016,5,26,6,15,490.0,65.0,2.65,11.5,186.5,253.56,201.07
2016,5,26,6,30,556.0,73.0,2.6,12.0,234.0,315.48,255.09
2016,5,26,6,45,601.5,79.0,2.6,12.5,284.0,372.01,303.76
2016,5,26,7,0,647.0,85.0,2.6,13.0,334.0,432.33,354.04
2016,5,26,7,15,680.5,90.0,2.55,13.5,385.0,488.31,399.22
2016,5,26,7,30,714.0,95.0,2.5,14.0,436.0,546.28,444.44
2016,5,26,7,45,737.5,100.0,2.45,14.5,485.0,599.42,484.42
2016,5,26,8,0,761.0,105.0,2.4,15.0,534.0,651.45,522.35
2016,5,26,8,15,780.5,108.5,2.35,15.5,581.0,700.64,555.82
2016,5,26,8,30,800.0,112.0,2.3,16.0,628.0,749.37,587.82
2016,5,26,8,45,814.0,115.5,2.3,16.5,671.0,792.93,615.8
2016,5,26,9,0,828.0,119.0,2.3,17.0,714.0,835.14,642.4
2016,5,26,9,15,840.0,121.5,2.3,17.0,753.0,872.91,666.78
2016,5,26,9,30,852.0,124.0,2.3,17.0,792.0,903.7,686.21
2016,5,26,9,45,857.5,128.0,2.3,17.5,825.0,932.79,703.14
2016,5,26,10,0,863.0,132.0,2.3,18.0,858.0,959.27,718.19
2016,5,26,10,15,870.0,133.5,2.35,18.0,885.5,981.85,732.5
2016,5,26,10,30,877.0,135.0,2.4,18.0,913.0,1001.63,745.04
2016,5,26,10,45,883.5,135.0,2.5,18.5,934.5,1016.47,753.52
2016,5,26,11,0,890.0,135.0,2.6,19.0,956.0,1028.29,760.12
2016,5,26,11,15,893.5,136.0,2.65,19.0,970.0,1035.04,764.45
2016,5,26,11,30,897.0,137.0,2.7,19.0,984.0,1038.61,766.85
2016,5,26,11,45,900.5,136.0,2.8,19.0,991.0,1036.96,766.48
2016,5,26,12,0,904.0,135.0,2.9,19.0,998.0,1032.12,764.14
2016,5,26,12,15,904.5,135.0,3.0,18.5,997.5,1022.16,759.96
2016,5,26,12,30,905.0,135.0,3.1,18.0,997.0,1009.11,753.77
2016,5,26,12,45,908.0,131.5,3.25,18.0,990.0,991.93,743.82
2016,5,26,13,0,911.0,128.0,3.4,18.0,983.0,971.7,731.75
2016,5,26,13,15,908.5,127.5,3.5,18.0,967.5,946.41,715.83
2016,5,26,13,30,906.0,127.0,3.6,18.0,952.0,918.43,697.99
2016,5,26,13,45,902.5,125.0,3.7,18.0,930.0,885.59,676.65
2016,5,26,14,0,899.0,123.0,3.8,18.0,908.0,850.37,653.47
2016,5,26,14,15,892.5,121.5,3.85,17.5,879.0,811.09,628.13
2016,5,26,14,30,886.0,120.0,3.9,17.0,850.0,769.98,601.12
2016,5,26,14,45,878.0,117.5,3.95,17.0,815.0,725.22,569.97
2016,5,26,15,0,870.0,115.0,4.0,17.0,780.0,679.15,535.63
2016,5,26,15,15,859.0,113.0,4.0,16.5,740.0,630.61,499.13
2016,5,26,15,30,848.0,111.0,4.0,16.0,700.0,579.65,459.76
2016,5,26,15,45,831.5,108.5,4.05,16.0,655.0,526.47,416.77
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,473.71,372.93
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,419.26,327.17
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,366.08,281.18
2016,5,26,16,45,745.5,95.5,4.1,15.0,462.5,311.52,232.85
2016,5,26,17,0,716.0,92.0,4.1,15.0,412.0,256.72,184.08
2016,5,26,17,15,679.0,87.0,4.05,14.5,360.5,204.77,138.74
2016,5,26,17,30,642.0,82.0,4.0,14.0,309.0,156.78,98.58
2016,5,26,17,45,585.0,76.0,4.0,13.5,258.0,110.27,64.45
2016,5,26,18,0,528.0,70.0,4.0,13.0,207.0,70.21,42.02
2016,5,26,18,15,452.0,61.0,3.95,12.5,160.0,44.28,34.07
2016,5,26,18,30,376.0,52.0,3.9,12.0,113.0,39.58,29.54
2016,5,26,18,45,259.5,39.0,3.85,11.5,74.5,29.82,20.24
2016,5,26,19,0,143.0,26.0,3.8,11.0,36.0,20.27,8.65
2016,5,26,19,15,71.5,13.0,3.75,10.5,18.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,114.5,18.0,2.95,9.5,29.5,38.2,6.96
2016,5,27,5,30,229.0,36.0,2.9,10.0,59.0,90.21,58.88
2016,5,27,5,45,333.5,46.5,2.85,10.5,101.0,140.94,102.08
2016,5,27,6,0,438.0,57.0,2.8,11.0,143.0,202.61,155.28
2016,5,27,6,15,503.5,65.0,2.65,11.5,191.0,258.6,205.06
2016,5,27,6,30,569.0,73.0,2.5,12.0,239.0,321.03,259.41
2016,5,27,6,45,621.5,77.5,2.45,12.5,290.5,379.81,309.76
2016,5,27,7,0,674.0,82.0,2.4,13.0,342.0,443.04,362.15
2016,5,27,7,15,707.0,86.5,2.25,13.5,393.5,499.45,407.17
2016,5,27,7,30,740.0,91.0,2.1,14.0,445.0,556.43,450.94
2016,5,27,7,45,769.0,93.5,2.0,14.5,495.5,611.56,491.86
2016,5,27,8,0,798.0,96.0,1.9,15.0,546.0,667.55,531.75
2016,5,27,8,15,816.5,99.0,1.8,15.5,593.5,716.91,563.85
2016,5,27,8,30,835.0,102.0,1.7,16.0,641.0,765.68,594.64
2016,5,27,8,45,850.0,104.5,1.65,16.5,685.0,810.19,622.1
2016,5,27,9,0,865.0,107.0,1.6,17.0,729.0,848.96,645.06
2016,5,27,9,15,876.0,109.0,1.55,17.5,768.5,886.26,666.64
2016,5,27,9,30,887.0,111.0,1.5,18.0,808.0,921.5,686.45
2016,5,27,9,45,898.5,110.5,1.45,18.5,842.5,952.28,703.02
2016,5,27,10,0,910.0,110.0,1.4,19.0,877.0,980.64,717.82
2016,5,27,10,15,916.0,111.5,1.45,19.0,904.0,1003.21,731.76
2016,5,27,10,30,922.0,113.0,1.5,19.0,931.0,1022.81,743.92
2016,5,27,10,45,926.0,114.0,1.55,19.5,952.0,1036.83,751.23
2016,5,27,11,0,930.0,115.0,1.6,20.0,973.0,1047.65,756.64
2016,5,27,11,15,932.5,115.5,1.65,20.0,986.5,1053.19,760.3
2016,5,27,11,30,935.0,116.0,1.7,20.0,1000.0,1055.42,762.04
2016,5,27,11,45,934.0,117.5,1.8,20.0,1005.5,1051.85,761.01
2016,5,27,12,0,933.0,119.0,1.9,20.0,1011.0,1045.0,758.0
2016,5,27,12,15,933.0,119.0,2.0,20.0,1009.5,1034.39,752.64
2016,5,27,12,30,933.0,119.0,2.1,20.0,1008.0,1020.59,745.27
2016,5,27,12,45,925.0,122.5,2.25,20.0,997.5,999.56,733.76
2016,5,27,13,0,917.0,126.0,2.4,20.0,987.0,975.75,720.31
2016,5,27,13,15,913.5,125.5,2.45,20.0,971.0,949.48,704.1
2016,5,27,13,30,910.0,125.0,2.5,20.0,955.0,920.55,686.05
2016,5,27,13,45,902.0,125.5,2.65,20.0,931.5,886.25,665.06
2016,5,27,14,0,894.0,126.0,2.8,20.0,908.0,849.85,642.3
2016,5,27,14,15,887.5,124.5,2.85,20.0,878.5,810.79,616.7
2016,5,27,14,30,881.0,123.0,2.9,20.0,849.0,769.9,589.54
2016,5,27,14,45,866.0,123.5,3.0,20.0,812.5,723.33,558.24
2016,5,27,15,0,851.0,124.0,3.1,20.0,776.0,675.16,523.22
2016,5,27,15,15,839.0,121.5,3.2,19.5,735.5,625.98,487.5
2016,5,27,15,30,827.0,119.0,3.3,19.0,695.0,576.35,450.24
2016,5,27,15,45,806.0,118.0,3.45,19.0,649.5,523.28,408.42
2016,5,27,16,0,785.0,117.0,3.6,19.0,604.0,471.11,366.05
2016,5,27,16,15,764.0,113.0,3.65,18.5,556.0,417.31,321.76
2016,5,27,16,30,743.0,109.0,3.7,18.0,508.0,362.21,275.24
2016,5,27,16,45,713.0,105.0,3.75,17.5,457.0,308.43,228.89
2016,5,27,17,0,683.0,101.0,3.8,17.0,406.0,257.47,184.34
2016,5,27,17,15,645.0,95.0,3.8,16.5,355.5,206.18,140.2
2016,5,27,17,30,607.0,89.0,3.8,16.0,305.0,158.98,101.15
2016,5,27,17,45,553.0,82.0,3.8,15.5,255.0,113.72,67.95
2016,5,27,18,0,499.0,75.0,3.8,15.0,205.0,74.61,45.63
2016,5,27,18,15,424.5,65.0,3.8,14.5,158.5,47.84,36.95
2016,5,27,18,30,350.0,55.0,3.8,14.0,112.0,41.25,30.78
2016,5,27,18,45,245.0,41.0,3.8,13.5,74.5,31.4,21.46
2016,5,27,19,0,140.0,27.0,3.8,13.0,37.0,21.06,9.54
2016,5,27,19,15,70.0,13.5,3.8,12.5,18.5,13.27,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.0,2.35,10.5,30.0,38.04,8.15
2016,5,28,5,30,225.0,36.0,2.3,11.0,60.0,89.46,58.36
2016,5,28,5,45,319.0,48.0,2.25,11.5,101.0,138.14,99.86
2016,5,28,6,0,413.0,60.0,2.2,12.0,142.0,198.21,151.53
2016,5,28,6,15,478.0,69.0,2.1,12.5,189.5,253.83,200.47
2016,5,28,6,30,543.0,78.0,2.0,13.0,237.0,315.84,253.9
2016,5,28,6,45,590.5,84.5,1.95,13.5,287.5,373.23,302.52
2016,5,28,7,0,638.0,91.0,1.9,14.0,338.0,434.6,352.77
2016,5,28,7,15,672.0,96.5,1.85,14.5,389.0,490.99,397.46
2016,5,28,7,30,706.0,102.0,1.8,15.0,440.0,549.43,442.15
2016,5,28,7,45,733.0,106.0,1.75,15.5,490.0,603.39,481.93
2016,5,28,8,0,760.0,110.0,1.7,16.0,540.0,656.37,519.72
2016,5,28,8,15,780.0,114.0,1.65,16.5,587.5,706.41,553.1
2016,5,28,8,30,800.0,118.0,1.6,17.0,635.0,756.04,584.8
2016,5,28,8,45,816.5,120.5,1.6,17.5,679.0,800.54,612.66
2016,5,28,9,0,833.0,123.0,1.6,18.0,723.0,843.84,639.24
2016,5,28,9,15,845.0,125.5,1.6,18.0,762.5,881.75,663.0
2016,5,28,9,30,857.0,128.0,1.6,18.0,802.0,917.73,685.3
2016,5,28,9,45,865.5,130.0,1.6,18.5,835.5,942.46,698.71
2016,5,28,10,0,874.0,132.0,1.6,19.0,869.0,969.85,713.9
2016,5,28,10,15,881.0,133.5,1.6,19.0,896.5,992.64,727.36
2016,5,28,10,30,888.0,135.0,1.6,19.0,924.0,1012.61,739.07
2016,5,28,10,45,892.5,136.0,1.65,19.5,944.5,1026.65,746.42
2016,5,28,11,0,897.0,137.0,1.7,20.0,965.0,1037.61,751.93
2016,5,28,11,15,900.0,137.5,1.75,20.0,978.5,1043.41,755.74
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,1046.02,757.69
2016,5,28,11,45,903.5,139.0,1.85,20.0,998.0,1043.42,756.48
2016,5,28,12,0,904.0,140.0,1.9,20.0,1004.0,1037.65,753.39
2016,5,28,12,15,903.5,139.5,1.95,20.0,1003.0,1026.26,746.84
2016,5,28,12,30,903.0,139.0,2.0,20.0,1002.0,1011.82,738.44
2016,5,28,12,45,897.0,141.5,2.05,20.0,992.0,992.11,726.68
2016,5,28,13,0,891.0,144.0,2.1,20.0,982.0,969.66,713.17
2016,5,28,13,15,887.0,143.0,2.15,20.0,965.5,943.03,696.88
2016,5,28,13,30,883.0,142.0,2.2,20.0,949.0,913.86,678.84
2016,5,28,13,45,878.5,140.5,2.25,20.0,926.0,881.37,658.45
2016,5,28,14,0,874.0,139.0,2.3,20.0,903.0,846.65,636.38
2016,5,28,14,15,866.0,137.0,2.35,20.0,873.5,806.64,610.45
2016,5,28,14,30,858.0,135.0,2.4,20.0,844.0,764.98,583.08
2016,5,28,14,45,849.5,132.0,2.45,20.0,809.0,720.29,552.92
2016,5,28,15,0,841.0,129.0,2.5,20.0,774.0,674.21,519.7
2016,5,28,15,15,827.5,126.5,2.55,19.5,733.0,624.59,483.89
2016,5,28,15,30,814.0,124.0,2.6,19.0,692.0,574.67,446.73
2016,5,28,15,45,799.5,120.0,2.7,19.0,647.5,522.78,406.23
2016,5,28,16,0,785.0,116.0,2.8,19.0,603.0,471.17,364.68
2016,5,28,16,15,763.0,112.0,2.85,18.5,555.0,416.98,320.49
2016,5,28,16,30,741.0,108.0,2.9,18.0,507.0,361.63,274.13
2016,5,28,16,45,715.5,102.5,2.95,18.0,457.0,308.01,227.66
2016,5,28,17,0,690.0,97.0,3.0,18.0,407.0,256.74,182.63
2016,5,28,17,15,652.5,91.5,3.05,17.0,356.5,205.6,139.09
2016,5,28,17,30,615.0,86.0,3.1,16.0,306.0,158.49,100.33
2016,5,28,17,45,565.5,78.5,3.15,15.5,256.5,112.69,66.41
2016,5,28,18,0,516.0,71.0,3.2,15.0,207.0,72.51,43.01
2016,5,28,18,15,442.0,62.0,3.15,14.5,160.5,44.88,34.35
2016,5,28,18,30,368.0,53.0,3.1,14.0,114.0,40.21,29.89
2016,5,28,18,45,263.5,40.0,3.1,13.5,76.5,30.52,20.76
2016,5,28,19,0,159.0,27.0,3.1,13.0,39.0,21.01,9.9
2016,5,28,19,15,79.5,13.5,3.05,12.5,19.5,13.27,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,18.0,2.85,10.5,30.5,38.96,9.52
2016,5,29,5,30,236.0,36.0,2.8,11.0,61.0,91.69,59.89
2016,5,29,5,45,334.5,47.0,2.75,12.0,102.5,141.02,101.69
2016,5,29,6,0,433.0,58.0,2.7,13.0,144.0,202.45,154.21
2016,5,29,6,15,497.5,66.5,2.6,13.5,192.0,258.36,203.51
2016,5,29,6,30,562.0,75.0,2.5,14.0,240.0,320.62,257.27
2016,5,29,6,45,609.0,81.0,2.45,14.5,290.5,378.15,306.16
2016,5,29,7,0,656.0,87.0,2.4,15.0,341.0,439.59,356.66
2016,5,29,7,15,689.0,92.0,2.3,15.5,392.0,495.7,401.22
2016,5,29,7,30,722.0,97.0,2.2,16.0,443.0,553.74,445.64
2016,5,29,7,45,746.0,101.5,2.15,16.5,492.0,606.96,485.05
2016,5,29,8,0,770.0,106.0,2.1,17.0,541.0,659.11,522.43
2016,5,29,8,15,789.0,109.0,2.1,17.5,588.5,707.71,555.14
2016,5,29,8,30,808.0,112.0,2.1,18.0,636.0,755.81,586.48
2016,5,29,8,45,820.5,116.0,2.1,18.5,678.5,798.96,613.73
2016,5,29,9,0,833.0,120.0,2.1,19.0,721.0,840.63,639.54
2016,5,29,9,15,844.5,122.5,2.1,19.0,760.0,878.11,663.36
2016,5,29,9,30,856.0,125.0,2.1,19.0,799.0,908.57,682.28
2016,5,29,9,45,863.0,128.0,2.15,19.5,832.0,938.1,699.74
2016,5,29,10,0,870.0,131.0,2.2,20.0,865.0,965.08,715.42
2016,5,29,10,15,876.5,132.5,2.25,20.0,892.0,987.34,729.36
2016,5,29,10,30,883.0,134.0,2.3,20.0,919.0,1006.78,741.55
2016,5,29,10,45,889.5,134.0,2.35,20.0,940.0,1021.74,750.92
2016,5,29,11,0,896.0,134.0,2.4,20.0,961.0,1033.68,758.46
2016,5,29,11,15,898.5,134.5,2.45,20.0,975.0,1039.03,761.87
2016,5,29,11,30,901.0,135.0,2.5,20.0,989.0,1041.18,763.39
2016,5,29,11,45,904.5,134.0,2.6,20.5,995.5,1039.63,761.72
2016,5,29,12,0,908.0,133.0,2.7,21.0,1002.0,1034.88,758.08
2016,5,29,12,15,908.0,133.0,2.75,20.5,1001.5,1024.52,753.31
2016,5,29,12,30,908.0,133.0,2.8,20.0,1001.0,1011.08,746.6
2016,5,29,12,45,903.5,134.5,2.9,20.0,991.5,991.81,735.11
2016,5,29,13,0,899.0,136.0,3.0,20.0,982.0,969.73,721.76
2016,5,29,13,15,895.5,135.5,3.05,20.0,966.5,943.94,705.47
2016,5,29,13,30,892.0,135.0,3.1,20.0,951.0,915.54,687.38
2016,5,29,13,45,888.5,132.5,3.2,20.0,928.5,882.76,666.53
2016,5,29,14,0,885.0,130.0,3.3,20.0,906.0,847.66,643.87
2016,5,29,14,15,878.5,128.5,3.3,20.0,877.5,809.0,617.96
2016,5,29,14,30,872.0,127.0,3.3,20.0,849.0,768.53,590.57
2016,5,29,14,45,864.0,124.5,3.35,20.0,814.0,724.47,560.56
2016,5,29,15,0,856.0,122.0,3.4,20.0,779.0,679.11,527.32
2016,5,29,15,15,844.0,119.5,3.4,19.5,739.0,628.91,490.41
2016,5,29,15,30,832.0,117.0,3.4,19.0,699.0,579.14,452.72
2016,5,29,15,45,817.0,113.5,3.45,19.0,654.5,526.66,411.15
2016,5,29,16,0,802.0,110.0,3.5,19.0,610.0,474.47,368.63
2016,5,29,16,15,781.5,106.5,3.5,18.5,562.0,420.54,324.18
2016,5,29,16,30,761.0,103.0,3.5,18.0,514.0,367.95,279.52
2016,5,29,16,45,744.5,89.0,3.5,17.5,458.5,308.49,228.39
2016,5,29,17,0,728.0,75.0,3.5,17.0,403.0,250.51,177.58
2016,5,29,17,15,680.0,79.5,3.45,16.5,357.0,201.69,135.34
2016,5,29,17,30,632.0,84.0,3.4,16.0,311.0,160.25,101.11
2016,5,29,17,45,579.0,77.5,3.4,15.5,260.5,114.03,66.84
2016,5,29,18,0,526.0,71.0,3.4,15.0,210.0,73.81,43.44
2016,5,29,18,15,452.0,62.0,3.3,14.5,163.5,44.74,34.22
2016,5,29,18,30,378.0,53.0,3.2,14.0,117.0,40.05,29.77
2016,5,29,18,45,270.0,40.5,3.15,13.5,78.5,30.87,21.11
2016,5,29,19,0,162.0,28.0,3.1,13.0,40.0,21.8,10.82
2016,5,29,19,15,81.0,14.0,3.05,12.5,20.0,13.76,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,143.0,17.0,0.55,11.5,32.0,42.5,11.52
2016,5,30,5,30,286.0,34.0,0.5,12.0,64.0,100.18,64.62
2016,5,30,5,45,381.0,43.5,0.45,13.0,106.0,150.3,106.88
2016,5,30,6,0,476.0,53.0,0.4,14.0,148.0,210.54,157.63
2016,5,30,6,15,538.0,60.0,0.35,14.5,196.0,266.12,205.37
2016,5,30,6,30,600.0,67.0,0.3,15.0,244.0,327.74,256.75
2016,5,30,6,45,397.0,110.5,0.25,15.5,237.0,309.56,245.17
2016,5,30,7,0,194.0,154.0,0.2,16.0,230.0,262.21,208.26
2016,5,30,7,15,472.5,120.0,0.15,16.5,338.0,401.57,318.12
2016,5,30,7,30,751.0,86.0,0.1,17.0,446.0,558.03,434.02
2016,5,30,7,45,576.5,148.0,0.1,17.5,442.0,546.38,420.45
2016,5,30,8,0,402.0,210.0,0.1,18.0,438.0,513.25,392.71
2016,5,30,8,15,617.5,155.0,0.2,18.5,538.5,633.1,481.63
2016,5,30,8,30,833.0,100.0,0.3,19.0,639.0,762.1,568.66
2016,5,30,8,45,845.5,103.0,0.45,19.5,682.0,800.93,592.39
2016,5,30,9,0,858.0,106.0,0.6,20.0,725.0,842.14,618.93
2016,5,30,9,15,615.5,222.5,0.7,20.0,679.5,787.11,581.32
2016,5,30,9,30,373.0,339.0,0.8,20.0,634.0,697.62,515.64
2016,5,30,9,45,425.5,333.5,0.9,20.5,683.0,755.7,556.39
2016,5,30,10,0,478.0,328.0,1.0,21.0,732.0,807.77,590.96
2016,5,30,10,15,697.0,219.5,1.05,21.0,829.0,915.43,666.0
2016,5,30,10,30,916.0,111.0,1.1,21.0,926.0,1015.16,727.71
2016,5,30,10,45,714.0,243.5,1.2,21.0,888.0,972.22,700.47
2016,5,30,11,0,512.0,376.0,1.3,21.0,850.0,909.52,655.93
2016,5,30,11,15,719.0,246.0,1.35,21.0,922.0,984.57,711.12
2016,5,30,11,30,926.0,116.0,1.4,21.0,994.0,1047.04,749.86
2016,5,30,11,45,927.0,116.5,1.45,21.0,1000.0,1044.59,748.11
2016,5,30,12,0,928.0,117.0,1.5,21.0,1006.0,1038.87,745.26
2016,5,30,12,15,928.0,117.0,1.5,21.0,1005.0,1028.44,738.77
2016,5,30,12,30,928.0,117.0,1.5,21.0,1004.0,1014.86,730.45
2016,5,30,12,45,918.5,122.0,1.55,21.0,993.5,994.11,718.45
2016,5,30,13,0,909.0,127.0,1.6,21.0,983.0,970.65,704.75
2016,5,30,13,15,906.0,126.0,1.65,21.0,967.5,944.68,689.38
2016,5,30,13,30,903.0,125.0,1.7,21.0,952.0,916.06,672.19
2016,5,30,13,45,898.5,124.0,1.8,21.0,929.5,883.64,652.92
2016,5,30,14,0,894.0,123.0,1.9,21.0,907.0,848.92,631.83
2016,5,30,14,15,745.5,199.0,1.95,20.5,838.5,774.6,583.65
2016,5,30,14,30,597.0,275.0,2.0,20.0,770.0,706.34,534.4
2016,5,30,14,45,731.0,195.0,2.05,20.0,775.0,698.03,532.54
2016,5,30,15,0,865.0,115.0,2.1,20.0,780.0,679.32,521.87
2016,5,30,15,15,854.0,113.0,2.15,19.5,740.5,631.19,487.26
2016,5,30,15,30,843.0,111.0,2.2,19.0,701.0,580.63,449.97
2016,5,30,15,45,830.5,107.0,2.25,19.0,657.5,528.51,409.42
2016,5,30,16,0,818.0,103.0,2.3,19.0,614.0,476.42,367.63
2016,5,30,16,15,799.0,100.0,2.3,18.5,566.5,422.81,323.91
2016,5,30,16,30,780.0,97.0,2.3,18.0,519.0,370.35,279.75
2016,5,30,16,45,578.5,128.5,2.3,18.0,425.0,290.94,216.87
2016,5,30,17,0,377.0,160.0,2.3,18.0,331.0,234.05,173.91
2016,5,30,17,15,522.5,119.0,2.25,17.5,325.0,205.85,143.93
2016,5,30,17,30,668.0,78.0,2.2,17.0,319.0,161.41,99.93
2016,5,30,17,45,623.5,71.5,2.2,16.5,269.0,114.02,64.52
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,71.66,39.63
2016,5,30,18,15,507.5,57.0,2.15,15.0,171.5,40.14,30.1
2016,5,30,18,30,436.0,49.0,2.1,14.0,124.0,36.13,26.36
2016,5,30,18,45,326.5,38.5,2.05,13.5,84.0,29.44,19.93
2016,5,30,19,0,217.0,28.0,2.0,13.0,44.0,21.76,11.1
2016,5,30,19,15,108.5,14.0,2.05,12.5,22.0,13.76,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,137.5,18.0,1.55,12.5,32.5,42.03,12.15
2016,5,31,5,30,275.0,36.0,1.5,13.0,65.0,99.54,64.44
2016,5,31,5,45,372.5,46.0,1.45,14.0,107.5,150.8,107.62
2016,5,31,6,0,470.0,56.0,1.4,15.0,150.0,211.95,159.43
2016,5,31,6,15,534.0,63.0,1.35,15.5,198.5,267.99,208.17
2016,5,31,6,30,598.0,70.0,1.3,16.0,247.0,330.26,261.0
2016,5,31,6,45,643.5,75.5,1.3,17.0,298.0,388.29,308.72
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,450.06,357.54
2016,5,31,7,15,721.0,85.5,1.25,18.0,400.5,506.57,401.74
2016,5,31,7,30,753.0,90.0,1.2,18.0,452.0,563.61,444.88
2016,5,31,7,45,778.0,93.5,1.2,18.5,502.5,617.73,483.88
2016,5,31,8,0,803.0,97.0,1.2,19.0,553.0,672.36,521.79
2016,5,31,8,15,561.5,185.5,1.2,19.5,517.5,621.04,478.73
2016,5,31,8,30,320.0,274.0,1.2,20.0,482.0,542.68,415.86
2016,5,31,8,45,595.0,190.5,1.2,20.5,609.0,698.31,531.88
2016,5,31,9,0,870.0,107.0,1.2,21.0,736.0,853.32,634.65
2016,5,31,9,15,881.0,109.5,1.2,21.0,775.5,891.3,656.34
2016,5,31,9,30,892.0,112.0,1.2,21.0,815.0,927.22,677.91
2016,5,31,9,45,902.0,112.5,1.3,21.5,849.5,957.83,696.19
2016,5,31,10,0,912.0,113.0,1.4,22.0,884.0,985.94,712.86
2016,5,31,10,15,918.5,114.5,1.45,22.0,912.0,1009.06,726.96
2016,5,31,10,30,925.0,116.0,1.5,22.0,940.0,1029.24,739.32
2016,5,31,10,45,929.5,117.0,1.55,22.5,961.0,1043.86,746.87
2016,5,31,11,0,934.0,118.0,1.6,23.0,982.0,1055.28,752.54
2016,5,31,11,15,937.0,118.5,1.65,23.0,996.0,1061.43,756.52
2016,5,31,11,30,940.0,119.0,1.7,23.0,1010.0,1064.26,758.62
2016,5,31,11,45,941.5,119.5,1.75,23.0,1017.0,1062.27,757.85
2016,5,31,12,0,943.0,120.0,1.8,23.0,1024.0,1056.97,755.17
2016,5,31,12,15,943.0,120.0,1.85,23.0,1023.0,1046.41,749.32
2016,5,31,12,30,943.0,120.0,1.9,23.0,1022.0,1032.65,741.56
2016,5,31,12,45,945.5,117.0,2.0,23.0,1015.0,1015.14,732.13
2016,5,31,13,0,948.0,114.0,2.1,23.0,1008.0,994.48,720.64
2016,5,31,13,15,945.0,113.0,2.2,23.0,992.0,967.7,705.11
2016,5,31,13,30,942.0,112.0,2.3,23.0,976.0,938.15,687.64
2016,5,31,13,45,937.5,111.5,2.4,23.0,953.0,905.17,667.71
2016,5,31,14,0,933.0,111.0,2.5,23.0,930.0,869.78,645.92
2016,5,31,14,15,926.5,109.5,2.55,22.5,900.5,829.62,621.44
2016,5,31,14,30,920.0,108.0,2.6,22.0,871.0,787.53,595.25
2016,5,31,14,45,911.5,106.5,2.65,22.0,835.5,742.32,565.31
2016,5,31,15,0,903.0,105.0,2.7,22.0,800.0,695.75,532.89
2016,5,31,15,15,892.0,103.0,2.7,22.0,759.5,646.02,496.11
2016,5,31,15,30,881.0,101.0,2.7,22.0,719.0,595.61,457.85
2016,5,31,15,45,866.5,98.5,2.75,22.0,674.0,542.45,416.65
2016,5,31,16,0,852.0,96.0,2.8,22.0,629.0,486.82,372.4
2016,5,31,16,15,833.5,93.0,2.8,21.5,580.5,431.75,327.77
2016,5,31,16,30,815.0,90.0,2.8,21.0,532.0,377.73,282.56
2016,5,31,16,45,772.0,82.5,2.8,20.5,469.5,313.24,228.64
2016,5,31,17,0,729.0,75.0,2.8,20.0,407.0,252.92,177.38
2016,5,31,17,15,713.5,74.5,2.75,19.5,366.5,208.95,138.37
2016,5,31,17,30,698.0,74.0,2.7,19.0,326.0,163.55,99.75
2016,5,31,17,45,651.0,68.0,2.7,18.5,275.0,114.71,63.35
2016,5,31,18,0,604.0,62.0,2.7,18.0,224.0,71.15,37.8
2016,5,31,18,15,533.5,55.0,2.6,17.0,176.0,38.29,28.21
2016,5,31,18,30,463.0,48.0,2.5,16.0,128.0,35.09,25.23
2016,5,31,18,45,353.5,37.5,2.45,15.5,87.5,28.36,18.84
2016,5,31,19,0,244.0,27.0,2.4,15.0,47.0,21.16,10.75
2016,5,31,19,15,122.0,13.5,2.4,14.5,23.5,13.27,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,154.0,18.0,2.1,12.5,34.5,45.45,14.2
2016,6,1,5,30,308.0,36.0,2.0,13.0,69.0,106.71,69.06
2016,6,1,5,45,403.5,45.5,1.9,13.5,112.5,158.24,113.07
2016,6,1,6,0,499.0,55.0,1.8,14.0,156.0,219.89,166.09
2016,6,1,6,15,562.0,62.5,1.7,14.0,205.5,277.6,217.08
2016,6,1,6,30,625.0,70.0,1.6,14.0,255.0,341.44,272.19
2016,6,1,6,45,534.5,94.5,1.55,14.0,274.0,358.21,289.09
2016,6,1,7,0,444.0,119.0,1.5,14.0,293.0,362.85,294.52
2016,6,1,7,15,244.0,154.0,1.5,14.5,251.5,304.07,246.69
2016,6,1,7,30,44.0,189.0,1.5,15.0,210.0,220.15,176.24
2016,6,1,7,45,32.0,196.5,1.55,15.5,213.0,221.28,176.44
2016,6,1,8,0,20.0,204.0,1.6,16.0,216.0,216.0,171.12
2016,6,1,8,15,56.5,247.5,1.6,16.0,283.5,294.66,233.44
2016,6,1,8,30,93.0,291.0,1.6,16.0,351.0,370.73,291.92
2016,6,1,8,45,102.5,314.5,1.6,16.5,385.0,405.81,316.97
2016,6,1,9,0,112.0,338.0,1.6,17.0,419.0,441.21,342.08
2016,6,1,9,15,75.5,332.0,1.6,17.0,388.0,405.16,313.27
2016,6,1,9,30,39.0,326.0,1.6,17.0,357.0,367.04,283.1
2016,6,1,9,45,307.5,310.5,1.6,17.5,569.5,614.78,472.62
2016,6,1,10,0,576.0,295.0,1.6,18.0,782.0,865.96,648.38
2016,6,1,10,15,411.5,366.5,1.55,18.0,720.0,790.77,588.58
2016,6,1,10,30,247.0,438.0,1.5,18.0,658.0,702.72,522.7
2016,6,1,10,45,176.5,448.5,1.5,18.5,608.0,637.48,474.96
2016,6,1,11,0,106.0,459.0,1.5,19.0,558.0,570.43,425.04
2016,6,1,11,15,196.5,461.5,1.5,19.0,647.5,669.57,497.26
2016,6,1,11,30,287.0,464.0,1.5,19.0,737.0,767.16,564.96
2016,6,1,11,45,377.0,441.5,1.5,19.0,802.5,830.36,608.75
2016,6,1,12,0,467.0,419.0,1.5,19.0,868.0,895.67,653.32
2016,6,1,12,15,285.0,448.5,1.5,19.0,722.5,735.6,541.34
2016,6,1,12,30,103.0,478.0,1.5,19.0,577.0,573.87,425.6
2016,6,1,12,45,352.0,409.0,1.55,19.0,742.5,745.07,554.03
2016,6,1,13,0,601.0,340.0,1.6,19.0,908.0,901.14,663.77
2016,6,1,13,15,566.0,351.5,1.6,19.0,879.0,863.52,636.34
2016,6,1,13,30,531.0,363.0,1.6,19.0,850.0,825.67,610.74
2016,6,1,13,45,721.0,245.0,1.65,19.0,889.0,854.27,637.04
2016,6,1,14,0,911.0,127.0,1.7,19.0,928.0,867.86,647.57
2016,6,1,14,15,789.5,183.5,1.7,19.0,861.5,795.11,598.99
2016,6,1,14,30,668.0,240.0,1.7,19.0,795.0,726.83,550.04
2016,6,1,14,45,432.0,305.0,1.7,19.0,658.0,592.98,451.59
2016,6,1,15,0,196.0,370.0,1.7,19.0,521.0,478.21,364.7
2016,6,1,15,15,230.0,344.0,1.7,18.5,512.5,463.9,356.47
2016,6,1,15,30,264.0,318.0,1.7,18.0,504.0,444.45,343.29
2016,6,1,15,45,550.5,211.0,1.75,18.0,566.5,479.25,371.51
2016,6,1,16,0,837.0,104.0,1.8,18.0,629.0,488.26,376.69
2016,6,1,16,15,430.0,151.5,1.8,18.0,420.5,315.69,243.96
2016,6,1,16,30,23.0,199.0,1.8,18.0,212.0,196.09,153.31
2016,6,1,16,45,21.0,181.0,1.8,18.0,192.0,176.81,138.64
2016,6,1,17,0,19.0,163.0,1.8,18.0,172.0,157.79,123.74
2016,6,1,17,15,183.0,143.5,1.75,17.5,211.5,165.75,124.52
2016,6,1,17,30,347.0,124.0,1.7,17.0,251.0,154.6,108.1
2016,6,1,17,45,313.0,111.0,1.7,16.5,212.0,123.35,84.82
2016,6,1,18,0,279.0,98.0,1.7,16.0,173.0,91.83,64.06
2016,6,1,18,15,244.5,80.0,1.65,15.0,136.0,62.9,50.23
2016,6,1,18,30,210.0,62.0,1.6,14.0,99.0,49.7,38.34
2016,6,1,18,45,156.5,45.0,1.55,13.5,68.0,36.75,26.34
2016,6,1,19,0,103.0,28.0,1.5,13.0,37.0,23.37,12.84
2016,6,1,19,15,51.5,14.0,1.55,12.5,18.5,13.76,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,164.5,18.0,1.9,10.5,35.5,47.11,15.62
2016,6,2,5,30,329.0,36.0,1.8,11.0,71.0,110.99,72.35
2016,6,2,5,45,426.5,45.0,1.75,12.0,115.5,163.63,117.41
2016,6,2,6,0,524.0,54.0,1.7,13.0,160.0,226.57,171.54
2016,6,2,6,15,586.5,61.0,1.55,13.5,210.0,284.85,222.79
2016,6,2,6,30,649.0,68.0,1.4,14.0,260.0,349.17,277.7
2016,6,2,6,45,691.0,73.5,1.3,15.0,312.5,408.13,326.24
2016,6,2,7,0,733.0,79.0,1.2,16.0,365.0,470.42,375.22
2016,6,2,7,15,568.5,123.5,1.15,16.5,364.0,461.83,367.93
2016,6,2,7,30,404.0,168.0,1.1,17.0,363.0,433.83,344.62
2016,6,2,7,45,621.5,131.0,1.05,17.5,467.0,557.74,439.68
2016,6,2,8,0,839.0,94.0,1.0,18.0,571.0,694.04,537.82
2016,6,2,8,15,443.5,181.5,1.0,18.5,435.5,529.73,411.44
2016,6,2,8,30,48.0,269.0,1.0,19.0,300.0,312.19,240.33
2016,6,2,8,45,301.0,251.5,1.05,20.0,467.5,513.87,396.54
2016,6,2,9,0,554.0,234.0,1.1,21.0,635.0,726.13,546.87
2016,6,2,9,15,318.5,300.0,1.1,21.5,533.5,598.89,449.23
2016,6,2,9,30,83.0,366.0,1.1,22.0,432.0,449.0,335.55
2016,6,2,9,45,505.0,241.0,1.15,22.5,666.0,732.04,546.19
2016,6,2,10,0,927.0,116.0,1.2,23.0,900.0,1003.27,720.74
2016,6,2,10,15,932.5,117.0,1.2,23.0,927.5,1025.19,729.74
2016,6,2,10,30,938.0,118.0,1.2,23.0,955.0,1044.1,740.28
2016,6,2,10,45,943.0,118.5,1.25,23.5,976.0,1058.88,747.86
2016,6,2,11,0,948.0,119.0,1.3,24.0,997.0,1070.43,753.58
2016,6,2,11,15,950.0,119.5,1.35,24.0,1010.5,1075.69,757.07
2016,6,2,11,30,952.0,120.0,1.4,24.0,1024.0,1077.6,758.69
2016,6,2,11,45,953.0,120.0,1.45,24.0,1030.0,1074.64,757.49
2016,6,2,12,0,954.0,120.0,1.5,24.0,1036.0,1068.34,754.39
2016,6,2,12,15,953.5,120.0,1.55,24.0,1034.5,1057.27,748.46
2016,6,2,12,30,953.0,120.0,1.6,24.0,1033.0,1042.97,740.64
2016,6,2,12,45,956.0,116.0,1.7,24.0,1025.0,1024.89,731.24
2016,6,2,13,0,959.0,112.0,1.8,24.0,1017.0,1003.6,719.76
2016,6,2,13,15,744.0,237.5,1.9,23.5,933.0,913.61,665.27
2016,6,2,13,30,529.0,363.0,2.0,23.0,849.0,824.2,603.79
2016,6,2,13,45,735.5,236.0,2.1,23.0,893.5,858.34,634.9
2016,6,2,14,0,942.0,109.0,2.2,23.0,938.0,876.5,648.29
2016,6,2,14,15,935.5,107.5,2.25,23.0,908.0,836.14,622.27
2016,6,2,14,30,929.0,106.0,2.3,23.0,878.0,793.83,595.13
2016,6,2,14,45,920.0,104.5,2.4,23.0,842.5,748.02,565.51
2016,6,2,15,0,911.0,103.0,2.5,23.0,807.0,700.86,533.52
2016,6,2,15,15,900.0,101.0,2.55,22.5,766.0,650.89,498.09
2016,6,2,15,30,889.0,99.0,2.6,22.0,725.0,600.2,460.94
2016,6,2,15,45,875.0,96.0,2.7,22.0,679.5,546.55,419.66
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,492.95,377.07
2016,6,2,16,15,842.0,90.5,2.85,21.5,585.5,435.12,330.55
2016,6,2,16,30,823.0,88.0,2.9,21.0,537.0,380.99,285.35
2016,6,2,16,45,799.5,84.0,2.95,21.0,486.0,325.39,237.42
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,271.84,190.51
2016,6,2,17,15,742.5,76.0,3.0,20.0,383.0,218.46,144.89
2016,6,2,17,30,709.0,72.0,3.0,19.0,331.0,168.62,103.51
2016,6,2,17,45,664.0,66.5,3.0,18.5,280.0,116.83,64.33
2016,6,2,18,0,619.0,61.0,3.0,18.0,229.0,73.01,38.11
2016,6,2,18,15,551.0,54.0,3.0,17.0,180.5,37.22,27.29
2016,6,2,18,30,483.0,47.0,3.0,16.0,132.0,33.96,24.26
2016,6,2,18,45,376.5,37.5,3.0,15.5,91.0,28.14,18.7
2016,6,2,19,0,270.0,28.0,3.0,15.0,50.0,21.92,11.73
