Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,15,135.0,14.0,3.0,14.5,25.0,10.71,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.0,16.5,1.75,13.5,35.5,47.24,15.67
2016,6,3,5,30,352.0,33.0,1.7,14.0,71.0,112.64,72.04
2016,6,3,5,45,444.0,41.5,1.7,15.0,114.5,164.44,116.23
2016,6,3,6,0,536.0,50.0,1.7,16.0,158.0,226.01,168.94
2016,6,3,6,15,595.5,56.0,1.65,16.5,207.5,282.65,218.59
2016,6,3,6,30,655.0,62.0,1.6,17.0,257.0,345.04,271.82
2016,6,3,6,45,695.5,67.0,1.55,18.0,308.0,402.0,318.78
2016,6,3,7,0,736.0,72.0,1.5,19.0,359.0,463.16,367.03
2016,6,3,7,15,765.0,75.5,1.45,19.5,410.5,519.08,410.1
2016,6,3,7,30,794.0,79.0,1.4,20.0,462.0,576.43,452.55
2016,6,3,7,45,816.5,82.0,1.35,20.5,512.0,630.1,490.71
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,684.02,526.8
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,729.48,554.87
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,777.36,583.93
2016,6,3,8,45,885.0,92.0,1.2,22.5,701.0,820.81,609.9
2016,6,3,9,0,898.0,94.0,1.2,23.0,745.0,862.71,634.4
2016,6,3,9,15,908.0,96.0,1.2,23.0,783.5,900.2,656.92
2016,6,3,9,30,918.0,98.0,1.2,23.0,822.0,935.52,677.87
2016,6,3,9,45,929.0,97.0,1.2,23.5,857.0,966.16,694.37
2016,6,3,10,0,940.0,96.0,1.2,24.0,892.0,994.31,709.2
2016,6,3,10,15,945.5,97.0,1.2,24.0,919.0,1016.59,721.72
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,1035.84,732.45
2016,6,3,10,45,953.0,100.0,1.3,24.5,966.5,1049.51,740.25
2016,6,3,11,0,955.0,102.0,1.4,25.0,987.0,1059.87,746.11
2016,6,3,11,15,957.0,102.5,1.45,25.0,1000.5,1065.3,749.68
2016,6,3,11,30,959.0,103.0,1.5,25.0,1014.0,1067.37,751.35
2016,6,3,11,45,959.0,104.0,1.6,25.0,1020.0,1064.56,750.99
2016,6,3,12,0,959.0,105.0,1.7,25.0,1026.0,1058.39,748.64
2016,6,3,12,15,959.0,105.0,1.75,24.5,1025.0,1047.9,744.39
2016,6,3,12,30,959.0,105.0,1.8,24.0,1024.0,1034.16,738.19
2016,6,3,12,45,951.0,108.5,1.85,24.0,1014.0,1013.1,725.99
2016,6,3,13,0,943.0,112.0,1.9,24.0,1004.0,989.19,712.02
2016,6,3,13,15,940.5,111.5,1.95,24.0,988.5,963.64,696.96
2016,6,3,13,30,938.0,111.0,2.0,24.0,973.0,935.3,680.02
2016,6,3,13,45,934.0,110.0,2.05,24.0,950.5,902.55,660.08
2016,6,3,14,0,930.0,109.0,2.1,24.0,928.0,867.36,638.37
2016,6,3,14,15,924.0,107.5,2.15,24.0,899.0,827.87,613.54
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,786.42,587.09
2016,6,3,14,45,911.0,104.0,2.25,24.0,835.5,742.03,558.26
2016,6,3,15,0,904.0,102.0,2.3,24.0,801.0,696.16,527.13
2016,6,3,15,15,893.5,100.0,2.3,24.0,761.0,646.85,491.23
2016,6,3,15,30,883.0,98.0,2.3,24.0,721.0,596.8,453.84
2016,6,3,15,45,870.5,95.0,2.3,24.0,676.5,544.26,413.57
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,491.63,372.03
2016,6,3,16,15,652.0,140.5,2.3,23.5,532.5,399.66,301.54
2016,6,3,16,30,446.0,189.0,2.3,23.0,433.0,331.67,249.62
2016,6,3,16,45,609.5,134.5,2.3,22.5,434.0,309.39,227.21
2016,6,3,17,0,773.0,80.0,2.3,22.0,435.0,272.13,189.81
2016,6,3,17,15,741.0,76.0,2.25,21.5,383.5,219.21,144.52
2016,6,3,17,30,709.0,72.0,2.2,21.0,332.0,169.67,103.42
2016,6,3,17,45,662.5,67.0,2.15,20.5,281.0,118.13,64.75
2016,6,3,18,0,616.0,62.0,2.1,20.0,230.0,74.7,38.88
2016,6,3,18,15,548.5,55.0,2.05,19.0,182.0,37.98,27.72
2016,6,3,18,30,481.0,48.0,2.0,18.0,134.0,34.75,24.76
2016,6,3,18,45,377.0,38.0,1.95,17.0,92.5,28.5,18.92
2016,6,3,19,0,273.0,28.0,1.9,16.0,51.0,21.8,11.75
2016,6,3,19,15,136.5,14.0,1.85,15.5,25.5,10.64,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,18.5,1.1,16.0,18.5,17.86,4.46
2016,6,4,5,30,0.0,32.0,1.0,16.0,32.0,31.32,19.7
2016,6,4,5,45,5.5,50.5,0.95,16.5,52.0,51.36,36.93
2016,6,4,6,0,11.0,69.0,0.9,17.0,72.0,71.85,54.36
2016,6,4,6,15,18.5,88.5,0.8,17.5,94.0,94.63,73.44
2016,6,4,6,30,26.0,108.0,0.7,18.0,116.0,121.07,95.19
2016,6,4,6,45,31.5,127.5,0.65,19.0,139.0,144.88,114.11
2016,6,4,7,0,37.0,147.0,0.6,20.0,162.0,169.18,132.91
2016,6,4,7,15,210.5,160.0,0.55,20.5,260.0,291.63,230.08
2016,6,4,7,30,384.0,173.0,0.5,21.0,358.0,426.81,332.18
2016,6,4,7,45,364.0,199.0,0.5,21.5,390.0,452.56,348.62
2016,6,4,8,0,344.0,225.0,0.5,22.0,422.0,481.94,367.97
2016,6,4,8,15,225.5,259.5,0.55,21.5,393.5,438.52,334.38
2016,6,4,8,30,107.0,294.0,0.6,21.0,365.0,384.62,292.63
2016,6,4,8,45,100.0,313.5,0.7,21.0,382.5,402.52,305.67
2016,6,4,9,0,93.0,333.0,0.8,21.0,400.0,419.64,317.47
2016,6,4,9,15,67.5,332.0,0.8,21.0,382.5,398.02,300.27
2016,6,4,9,30,42.0,331.0,0.8,21.0,365.0,374.89,282.21
2016,6,4,9,45,85.5,373.0,0.85,21.0,445.0,459.53,344.37
2016,6,4,10,0,129.0,415.0,0.9,21.0,525.0,553.8,410.72
2016,6,4,10,15,142.5,431.0,0.85,21.0,555.5,584.67,430.48
2016,6,4,10,30,156.0,447.0,0.8,21.0,586.0,615.31,450.42
2016,6,4,10,45,97.5,421.0,0.8,21.0,508.5,522.86,384.76
2016,6,4,11,0,39.0,395.0,0.8,21.0,431.0,437.29,323.31
2016,6,4,11,15,37.0,395.5,0.8,21.0,430.5,434.9,322.04
2016,6,4,11,30,35.0,396.0,0.8,21.0,430.0,432.33,319.99
2016,6,4,11,45,111.5,443.5,0.8,21.0,551.0,562.01,412.9
2016,6,4,12,0,188.0,491.0,0.8,21.0,672.0,683.12,495.16
2016,6,4,12,15,125.5,470.5,0.75,21.0,591.5,596.84,433.63
2016,6,4,12,30,63.0,450.0,0.7,21.0,511.0,507.17,370.77
2016,6,4,12,45,116.0,465.5,0.7,21.0,576.0,573.94,419.26
2016,6,4,13,0,169.0,481.0,0.7,21.0,641.0,633.42,460.38
2016,6,4,13,15,105.0,438.5,0.7,21.0,537.5,524.48,384.29
2016,6,4,13,30,41.0,396.0,0.7,21.0,434.0,422.15,312.04
2016,6,4,13,45,42.5,389.0,0.75,21.0,427.5,413.78,307.51
2016,6,4,14,0,44.0,382.0,0.8,21.0,421.0,405.22,302.06
2016,6,4,14,15,76.0,392.0,0.8,21.0,457.0,436.46,325.66
2016,6,4,14,30,108.0,402.0,0.8,21.0,493.0,464.84,346.64
2016,6,4,14,45,193.0,380.0,0.8,21.5,533.0,496.9,370.77
2016,6,4,15,0,278.0,358.0,0.8,22.0,573.0,520.82,388.39
2016,6,4,15,15,263.0,340.5,0.8,21.5,535.5,480.25,360.07
2016,6,4,15,30,248.0,323.0,0.8,21.0,498.0,440.71,332.53
2016,6,4,15,45,333.5,281.5,0.85,21.0,501.0,433.35,328.29
2016,6,4,16,0,419.0,240.0,0.9,21.0,504.0,415.54,314.97
2016,6,4,16,15,335.5,235.5,0.9,20.5,437.0,354.75,269.33
2016,6,4,16,30,252.0,231.0,0.9,20.0,370.0,299.89,228.2
2016,6,4,16,45,319.0,196.5,0.9,19.5,355.0,275.51,207.64
2016,6,4,17,0,386.0,162.0,0.9,19.0,340.0,240.95,177.42
2016,6,4,17,15,505.0,124.5,0.9,18.5,328.5,210.82,147.42
2016,6,4,17,30,624.0,87.0,0.9,18.0,317.0,167.48,105.99
2016,6,4,17,45,582.5,79.0,0.9,17.5,268.5,121.24,71.13
2016,6,4,18,0,541.0,71.0,0.9,17.0,220.0,79.7,45.36
2016,6,4,18,15,473.5,62.5,0.85,16.0,173.5,44.39,33.77
2016,6,4,18,30,406.0,54.0,0.8,15.0,127.0,40.15,29.89
2016,6,4,18,45,316.0,41.5,0.8,14.5,88.0,31.7,21.98
2016,6,4,19,0,226.0,29.0,0.8,14.0,49.0,22.37,12.5
2016,6,4,19,15,113.0,14.5,0.8,13.5,24.5,11.25,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,5.0,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,0.0,10.0,0.4,11.0,10.0,9.83,0.0
2016,6,5,5,15,163.0,22.0,0.35,11.5,40.0,50.65,19.1
2016,6,5,5,30,326.0,34.0,0.3,12.0,70.0,108.43,70.18
2016,6,5,5,45,415.5,43.0,0.3,12.5,112.5,158.76,112.97
2016,6,5,6,0,505.0,52.0,0.3,13.0,155.0,218.59,163.97
2016,6,5,6,15,564.5,59.0,0.35,13.5,203.5,274.69,212.6
2016,6,5,6,30,624.0,66.0,0.4,14.0,252.0,336.56,264.83
2016,6,5,6,45,664.5,71.5,0.45,14.5,303.0,393.47,311.86
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,453.6,359.8
2016,6,5,7,15,402.5,140.0,0.55,15.5,303.0,383.63,305.28
2016,6,5,7,30,100.0,203.0,0.6,16.0,252.0,269.17,213.21
2016,6,5,7,45,119.5,227.5,0.7,16.5,292.0,317.63,251.2
2016,6,5,8,0,139.0,252.0,0.8,17.0,332.0,361.93,284.27
2016,6,5,8,15,252.0,258.0,0.9,17.0,417.0,463.24,362.14
2016,6,5,8,30,365.0,264.0,1.0,17.0,502.0,566.31,438.86
2016,6,5,8,45,226.5,298.0,1.1,17.5,449.0,495.64,382.4
2016,6,5,9,0,88.0,332.0,1.2,18.0,396.0,414.3,318.11
2016,6,5,9,15,489.5,220.5,1.2,18.0,604.5,671.51,515.87
2016,6,5,9,30,891.0,109.0,1.2,18.0,813.0,922.77,685.62
2016,6,5,9,45,903.5,108.0,1.3,18.5,847.5,954.16,701.79
2016,6,5,10,0,916.0,107.0,1.4,19.0,882.0,983.19,719.28
2016,6,5,10,15,921.5,108.0,1.4,19.0,909.5,1005.04,731.93
2016,6,5,10,30,927.0,109.0,1.4,19.0,937.0,1023.93,742.81
2016,6,5,10,45,725.5,240.5,1.4,19.5,898.0,980.51,712.85
2016,6,5,11,0,524.0,372.0,1.4,20.0,859.0,917.36,665.09
2016,6,5,11,15,319.5,424.5,1.4,20.0,723.0,761.06,557.13
2016,6,5,11,30,115.0,477.0,1.4,20.0,587.0,602.12,443.32
2016,6,5,11,45,529.5,294.5,1.45,20.0,803.5,838.46,620.17
2016,6,5,12,0,944.0,112.0,1.5,20.0,1020.0,1051.06,758.36
2016,6,5,12,15,944.0,112.0,1.5,20.0,1019.0,1040.78,749.08
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,1027.29,740.81
2016,6,5,12,45,713.5,258.0,1.55,20.5,939.5,943.09,686.85
2016,6,5,13,0,483.0,404.0,1.6,21.0,861.0,854.82,622.34
2016,6,5,13,15,700.0,263.0,1.6,21.0,913.5,899.68,660.31
2016,6,5,13,30,917.0,122.0,1.6,21.0,966.0,928.57,679.46
2016,6,5,13,45,914.0,120.0,1.6,21.0,944.0,896.37,658.7
2016,6,5,14,0,911.0,118.0,1.6,21.0,922.0,861.75,636.91
2016,6,5,14,15,904.0,116.5,1.6,21.0,892.5,822.2,611.67
2016,6,5,14,30,897.0,115.0,1.6,21.0,863.0,780.82,584.97
2016,6,5,14,45,599.0,234.0,1.65,21.0,725.0,645.64,488.23
2016,6,5,15,0,301.0,353.0,1.7,21.0,587.0,531.71,402.06
2016,6,5,15,15,580.5,229.0,1.75,21.0,650.0,573.14,437.78
2016,6,5,15,30,860.0,105.0,1.8,21.0,713.0,592.0,453.72
2016,6,5,15,45,846.0,101.5,1.85,21.0,669.0,537.1,411.47
2016,6,5,16,0,832.0,98.0,1.9,21.0,625.0,484.23,369.88
2016,6,5,16,15,566.5,161.0,1.95,20.5,507.0,383.86,292.97
2016,6,5,16,30,301.0,224.0,2.0,20.0,389.0,312.37,239.11
2016,6,5,16,45,345.5,193.0,2.05,19.5,365.5,281.41,213.34
2016,6,5,17,0,390.0,162.0,2.1,19.0,342.0,242.56,179.88
2016,6,5,17,15,367.0,144.5,2.1,18.5,298.5,199.41,144.31
2016,6,5,17,30,344.0,127.0,2.1,18.0,255.0,158.84,111.36
2016,6,5,17,45,314.0,112.5,2.1,17.5,215.5,126.81,87.12
2016,6,5,18,0,284.0,98.0,2.1,17.0,176.0,94.17,64.96
2016,6,5,18,15,251.0,80.5,2.05,16.0,139.5,63.25,50.37
2016,6,5,18,30,218.0,63.0,2.0,15.0,103.0,50.45,38.92
2016,6,5,18,45,166.5,46.5,2.0,14.5,71.5,37.92,27.37
2016,6,5,19,0,115.0,30.0,2.0,14.0,40.0,24.98,14.71
2016,6,5,19,15,57.5,15.0,2.0,13.5,20.0,12.8,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,1.1,13.0,10.0,14.31,0.0
2016,6,6,5,15,175.0,21.0,1.05,13.0,38.0,52.06,19.71
2016,6,6,5,30,294.0,33.0,1.0,13.0,66.0,100.93,65.24
2016,6,6,5,45,378.5,42.5,1.0,13.5,106.5,148.78,106.06
2016,6,6,6,0,463.0,52.0,1.0,14.0,147.0,205.61,154.92
2016,6,6,6,15,521.0,59.0,1.0,14.5,193.0,258.95,201.53
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,317.92,251.81
2016,6,6,6,45,619.5,71.5,1.0,15.5,287.5,372.52,297.39
2016,6,6,7,0,660.0,77.0,1.0,16.0,336.0,430.4,343.99
2016,6,6,7,15,382.0,140.5,1.0,16.0,295.5,372.56,298.4
2016,6,6,7,30,104.0,204.0,1.0,16.0,255.0,272.63,217.11
2016,6,6,7,45,435.5,148.5,1.05,16.5,393.0,451.38,361.03
2016,6,6,8,0,767.0,93.0,1.1,17.0,531.0,642.33,504.92
2016,6,6,8,15,785.0,96.0,1.1,17.5,576.5,689.97,534.34
2016,6,6,8,30,803.0,99.0,1.1,18.0,622.0,737.08,564.26
2016,6,6,8,45,817.0,101.5,1.1,18.5,664.5,779.62,590.43
2016,6,6,9,0,831.0,104.0,1.1,19.0,707.0,816.62,612.43
2016,6,6,9,15,842.0,106.0,1.1,19.0,745.0,852.95,634.91
2016,6,6,9,30,853.0,108.0,1.1,19.0,783.0,887.37,655.91
2016,6,6,9,45,861.0,110.0,1.15,19.0,815.5,916.89,674.38
2016,6,6,10,0,869.0,112.0,1.2,19.0,848.0,943.96,691.3
2016,6,6,10,15,875.5,113.5,1.2,19.0,875.0,966.47,704.49
2016,6,6,10,30,882.0,115.0,1.2,19.0,902.0,986.2,715.96
2016,6,6,10,45,490.5,286.5,1.2,19.5,726.0,793.76,584.89
2016,6,6,11,0,99.0,458.0,1.2,20.0,550.0,562.25,414.23
2016,6,6,11,15,169.5,467.5,1.2,20.0,627.5,648.66,477.83
2016,6,6,11,30,240.0,477.0,1.2,20.0,705.0,727.09,531.79
2016,6,6,11,45,148.5,461.0,1.2,20.0,602.5,616.73,453.45
2016,6,6,12,0,57.0,445.0,1.2,20.0,500.0,500.99,370.8
2016,6,6,12,15,53.0,438.5,1.2,20.0,489.5,488.34,362.66
2016,6,6,12,30,49.0,432.0,1.2,20.0,479.0,475.61,353.65
2016,6,6,12,45,224.0,422.5,1.2,20.0,635.0,637.46,472.94
2016,6,6,13,0,399.0,413.0,1.2,20.0,791.0,783.36,574.48
2016,6,6,13,15,638.0,269.0,1.2,19.5,862.0,849.63,625.88
2016,6,6,13,30,877.0,125.0,1.2,19.0,933.0,896.77,658.93
2016,6,6,13,45,870.5,125.0,1.25,19.0,911.0,864.74,638.62
2016,6,6,14,0,864.0,125.0,1.3,19.0,889.0,830.61,617.68
2016,6,6,14,15,672.5,223.5,1.3,18.5,806.5,744.74,560.1
2016,6,6,14,30,481.0,322.0,1.3,18.0,724.0,667.38,503.33
2016,6,6,14,45,655.0,221.0,1.3,18.0,744.0,673.41,512.62
2016,6,6,15,0,829.0,120.0,1.3,18.0,764.0,665.8,510.48
2016,6,6,15,15,661.5,183.0,1.3,17.5,680.5,580.93,447.12
2016,6,6,15,30,494.0,246.0,1.3,17.0,597.0,510.61,393.94
2016,6,6,15,45,459.0,242.5,1.35,17.0,552.0,462.94,358.14
2016,6,6,16,0,424.0,239.0,1.4,17.0,507.0,417.99,323.51
2016,6,6,16,15,212.0,190.5,1.4,16.5,324.5,263.4,205.43
2016,6,6,16,30,0.0,142.0,1.4,16.0,142.0,135.77,106.2
2016,6,6,16,45,21.5,161.0,1.4,16.0,171.5,159.32,125.55
2016,6,6,17,0,43.0,180.0,1.4,16.0,201.0,175.83,138.45
2016,6,6,17,15,84.0,164.5,1.4,15.5,198.5,166.8,129.92
2016,6,6,17,30,125.0,149.0,1.4,15.0,196.0,149.85,114.5
2016,6,6,17,45,113.5,128.0,1.45,15.0,166.0,122.04,92.38
2016,6,6,18,0,102.0,107.0,1.5,15.0,136.0,95.77,72.26
2016,6,6,18,15,85.5,86.5,1.5,14.5,107.5,71.51,57.97
2016,6,6,18,30,69.0,66.0,1.5,14.0,79.0,55.7,43.72
2016,6,6,18,45,43.5,47.5,1.5,13.5,55.0,42.82,31.79
2016,6,6,19,0,18.0,29.0,1.5,13.0,31.0,26.93,16.52
2016,6,6,19,15,9.0,14.5,1.5,12.5,15.5,13.92,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,39.0,9.0,1.2,11.0,10.0,12.65,0.0
2016,6,7,5,15,156.0,22.5,1.2,11.0,38.5,50.19,19.66
2016,6,7,5,30,273.0,36.0,1.2,11.0,67.0,98.99,65.02
2016,6,7,5,45,364.0,46.0,1.2,11.5,108.0,148.66,107.31
2016,6,7,6,0,455.0,56.0,1.2,12.0,149.0,207.29,157.79
2016,6,7,6,15,516.0,63.5,1.15,12.0,196.5,261.88,206.05
2016,6,7,6,30,577.0,71.0,1.1,12.0,244.0,322.41,258.38
2016,6,7,6,45,303.0,108.0,1.1,12.5,200.0,262.97,213.63
2016,6,7,7,0,29.0,145.0,1.1,13.0,156.0,162.81,131.18
2016,6,7,7,15,22.0,157.0,1.1,13.0,166.0,167.97,135.39
2016,6,7,7,30,15.0,169.0,1.1,13.0,176.0,176.39,141.7
2016,6,7,7,45,33.0,201.0,1.15,13.5,219.0,226.54,181.78
2016,6,7,8,0,51.0,233.0,1.2,14.0,262.0,273.77,218.55
2016,6,7,8,15,37.5,237.0,1.2,14.5,259.5,269.2,213.38
2016,6,7,8,30,24.0,241.0,1.2,15.0,257.0,257.32,202.76
2016,6,7,8,45,30.0,266.5,1.3,15.5,288.0,295.57,231.83
2016,6,7,9,0,36.0,292.0,1.4,16.0,319.0,327.8,255.65
2016,6,7,9,15,71.0,334.0,1.45,16.0,389.5,403.06,312.94
2016,6,7,9,30,106.0,376.0,1.5,16.0,460.0,480.08,369.97
2016,6,7,9,45,99.5,390.5,1.55,16.0,472.0,490.86,376.59
2016,6,7,10,0,93.0,405.0,1.6,16.0,484.0,500.99,383.2
2016,6,7,10,15,66.0,392.0,1.6,16.0,449.0,461.85,353.23
2016,6,7,10,30,39.0,379.0,1.6,16.0,414.0,421.86,322.7
2016,6,7,10,45,199.0,400.0,1.6,16.0,584.0,608.92,463.98
2016,6,7,11,0,359.0,421.0,1.6,16.0,754.0,797.35,596.9
2016,6,7,11,15,278.5,452.0,1.5,16.0,713.5,748.42,557.48
2016,6,7,11,30,198.0,483.0,1.4,16.0,673.0,691.25,514.76
2016,6,7,11,45,129.5,466.5,1.35,16.0,591.5,603.4,451.71
2016,6,7,12,0,61.0,450.0,1.3,16.0,510.0,510.03,383.64
2016,6,7,12,15,73.0,460.0,1.25,15.5,531.5,529.64,399.21
2016,6,7,12,30,85.0,470.0,1.2,15.0,553.0,548.51,413.29
2016,6,7,12,45,101.0,473.0,1.15,15.0,570.0,563.34,423.93
2016,6,7,13,0,117.0,476.0,1.1,15.0,587.0,580.31,435.99
2016,6,7,13,15,163.0,469.5,1.1,15.0,621.5,610.15,458.51
2016,6,7,13,30,209.0,463.0,1.1,15.0,656.0,637.23,478.73
2016,6,7,13,45,284.5,429.5,1.1,15.5,685.5,661.49,497.1
2016,6,7,14,0,360.0,396.0,1.1,16.0,715.0,679.04,510.51
2016,6,7,14,15,266.5,403.5,1.15,16.0,635.5,597.28,451.61
2016,6,7,14,30,173.0,411.0,1.2,16.0,556.0,521.74,396.77
2016,6,7,14,45,103.0,360.5,1.25,16.0,446.0,416.39,319.85
2016,6,7,15,0,33.0,310.0,1.3,16.0,336.0,316.8,244.96
2016,6,7,15,15,72.5,319.5,1.35,16.0,373.0,346.88,269.58
2016,6,7,15,30,112.0,329.0,1.4,16.0,410.0,372.75,289.87
2016,6,7,15,45,73.5,289.5,1.45,16.0,341.0,309.44,241.56
2016,6,7,16,0,35.0,250.0,1.5,16.0,272.0,250.2,196.15
2016,6,7,16,15,25.5,221.0,1.55,15.5,236.0,219.79,173.23
2016,6,7,16,30,16.0,192.0,1.6,15.0,200.0,187.49,148.37
2016,6,7,16,45,106.5,192.5,1.65,15.0,242.0,208.51,163.97
2016,6,7,17,0,197.0,193.0,1.7,15.0,284.0,224.84,174.03
2016,6,7,17,15,98.5,144.0,1.75,14.5,189.5,149.86,116.03
2016,6,7,17,30,0.0,95.0,1.8,14.0,95.0,90.54,71.14
2016,6,7,17,45,281.5,82.5,1.85,14.0,161.0,95.46,63.42
2016,6,7,18,0,563.0,70.0,1.9,14.0,227.0,82.41,46.72
2016,6,7,18,15,496.0,62.0,1.85,13.5,180.0,44.3,34.06
2016,6,7,18,30,429.0,54.0,1.8,13.0,133.0,39.8,29.85
2016,6,7,18,45,331.5,43.0,1.8,12.5,93.0,32.81,23.2
2016,6,7,19,0,234.0,32.0,1.8,12.0,53.0,24.73,14.89
2016,6,7,19,15,117.0,16.0,1.8,11.5,26.5,12.42,0.0
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,1.65,10.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,1.7,10.0,6.0,5.9,0.0
2016,6,8,5,15,10.0,21.0,1.75,10.0,22.5,22.43,7.68
2016,6,8,5,30,20.0,36.0,1.8,10.0,39.0,40.68,27.25
2016,6,8,5,45,34.5,55.0,1.9,10.5,61.5,65.11,48.55
2016,6,8,6,0,49.0,74.0,2.0,11.0,84.0,90.89,70.98
2016,6,8,6,15,59.0,94.5,2.05,11.0,110.0,118.14,94.79
2016,6,8,6,30,69.0,115.0,2.1,11.0,136.0,146.33,119.11
2016,6,8,6,45,76.0,136.0,2.15,11.5,163.0,174.61,142.86
2016,6,8,7,0,83.0,157.0,2.2,12.0,190.0,203.48,166.6
2016,6,8,7,15,57.0,169.5,2.2,12.0,193.5,205.19,167.45
2016,6,8,7,30,31.0,182.0,2.2,12.0,197.0,204.44,165.96
2016,6,8,7,45,90.5,217.0,2.25,12.5,267.5,281.19,228.6
2016,6,8,8,0,150.0,252.0,2.3,13.0,338.0,369.34,298.43
2016,6,8,8,15,146.0,275.0,2.3,13.0,364.5,396.44,318.28
2016,6,8,8,30,142.0,298.0,2.3,13.0,391.0,422.8,337.58
2016,6,8,8,45,187.5,317.0,2.3,13.5,448.0,484.19,384.09
2016,6,8,9,0,233.0,336.0,2.3,14.0,505.0,548.13,431.31
2016,6,8,9,15,252.5,352.0,2.3,14.0,544.5,596.11,465.82
2016,6,8,9,30,272.0,368.0,2.3,14.0,584.0,636.7,494.72
2016,6,8,9,45,169.5,378.5,2.3,14.0,515.5,550.79,427.9
2016,6,8,10,0,67.0,389.0,2.3,14.0,447.0,459.49,356.46
2016,6,8,10,15,139.5,416.5,2.3,14.0,540.5,566.3,437.89
2016,6,8,10,30,212.0,444.0,2.3,14.0,634.0,666.69,511.32
2016,6,8,10,45,248.0,447.5,2.3,14.5,674.5,714.25,543.85
2016,6,8,11,0,284.0,451.0,2.3,15.0,715.0,753.75,570.78
2016,6,8,11,15,378.5,430.5,2.3,15.0,787.5,826.2,623.34
2016,6,8,11,30,473.0,410.0,2.3,15.0,860.0,903.0,677.36
2016,6,8,11,45,484.0,410.5,2.3,15.0,873.5,910.54,681.7
2016,6,8,12,0,495.0,411.0,2.3,15.0,887.0,916.02,685.39
2016,6,8,12,15,703.5,270.0,2.3,15.0,946.0,972.26,730.7
2016,6,8,12,30,912.0,129.0,2.3,15.0,1005.0,1014.07,757.98
2016,6,8,12,45,903.5,133.0,2.35,15.0,995.5,993.86,744.86
2016,6,8,13,0,895.0,137.0,2.4,15.0,986.0,970.98,730.6
2016,6,8,13,15,892.0,136.0,2.4,15.0,970.5,945.75,714.24
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,917.91,696.11
2016,6,8,13,45,893.0,128.0,2.45,15.0,935.5,887.81,676.82
2016,6,8,14,0,897.0,121.0,2.5,15.0,916.0,854.95,655.48
2016,6,8,14,15,692.5,220.5,2.55,14.5,822.5,758.52,588.62
2016,6,8,14,30,488.0,320.0,2.6,14.0,729.0,671.49,522.41
2016,6,8,14,45,520.0,292.5,2.65,14.0,711.5,646.13,505.62
2016,6,8,15,0,552.0,265.0,2.7,14.0,694.0,617.28,485.27
2016,6,8,15,15,426.5,289.5,2.75,13.5,611.0,534.94,422.46
2016,6,8,15,30,301.0,314.0,2.8,13.0,528.0,464.1,367.66
2016,6,8,15,45,301.0,292.0,2.85,13.0,495.0,427.15,339.32
2016,6,8,16,0,301.0,270.0,2.9,13.0,462.0,389.99,310.03
2016,6,8,16,15,430.0,212.5,2.9,13.0,463.0,373.89,296.16
2016,6,8,16,30,559.0,155.0,2.9,13.0,464.0,346.61,270.99
2016,6,8,16,45,647.0,121.0,2.95,13.0,446.5,313.11,238.9
2016,6,8,17,0,735.0,87.0,3.0,13.0,429.0,273.35,199.69
2016,6,8,17,15,683.0,81.5,3.0,12.5,370.5,213.86,148.23
2016,6,8,17,30,631.0,76.0,3.0,12.0,312.0,162.52,104.88
2016,6,8,17,45,567.0,76.0,3.0,12.0,264.5,120.25,72.5
2016,6,8,18,0,503.0,76.0,3.0,12.0,217.0,85.17,51.13
2016,6,8,18,15,445.5,66.0,2.9,11.5,173.0,48.43,38.05
2016,6,8,18,30,388.0,56.0,2.8,11.0,129.0,41.54,31.66
2016,6,8,18,45,301.5,44.0,2.75,11.0,90.5,33.21,23.72
2016,6,8,19,0,215.0,32.0,2.7,11.0,52.0,24.68,15.01
2016,6,8,19,15,107.5,16.0,2.65,11.0,26.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.0,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,56.0,10.0,3.0,10.0,11.0,15.28,0.0
2016,6,9,5,15,183.5,22.5,3.1,10.5,40.5,54.84,21.99
2016,6,9,5,30,311.0,35.0,3.2,11.0,70.0,106.19,69.52
2016,6,9,5,45,400.5,44.5,3.3,11.5,112.5,156.19,112.74
2016,6,9,6,0,490.0,54.0,3.4,12.0,155.0,215.68,164.82
2016,6,9,6,15,549.5,61.0,3.45,12.5,202.5,270.94,214.37
2016,6,9,6,30,609.0,68.0,3.5,13.0,250.0,331.96,267.98
2016,6,9,6,45,305.5,97.5,3.55,13.5,189.0,252.5,206.62
2016,6,9,7,0,2.0,127.0,3.6,14.0,128.0,126.33,101.0
2016,6,9,7,15,6.5,145.0,3.55,14.0,148.5,146.82,117.93
2016,6,9,7,30,11.0,163.0,3.5,14.0,169.0,167.73,134.83
2016,6,9,7,45,13.0,179.5,3.5,14.5,187.0,185.86,148.95
2016,6,9,8,0,15.0,196.0,3.5,15.0,205.0,204.15,163.02
2016,6,9,8,15,22.0,222.5,3.45,15.0,237.0,236.52,188.66
2016,6,9,8,30,29.0,249.0,3.4,15.0,269.0,275.91,219.52
2016,6,9,8,45,58.5,290.0,3.4,15.5,332.0,343.53,272.29
2016,6,9,9,0,88.0,331.0,3.4,16.0,395.0,413.03,325.24
2016,6,9,9,15,206.5,343.0,3.35,16.0,503.5,538.51,422.82
2016,6,9,9,30,325.0,355.0,3.3,16.0,612.0,670.49,521.67
2016,6,9,9,45,607.0,237.5,3.25,16.5,742.5,824.72,638.54
2016,6,9,10,0,889.0,120.0,3.2,17.0,873.0,970.93,737.5
2016,6,9,10,15,589.0,274.0,3.2,17.0,779.5,866.93,661.49
2016,6,9,10,30,289.0,428.0,3.2,17.0,686.0,732.81,556.99
2016,6,9,10,45,597.5,277.5,3.25,17.5,827.0,891.7,678.65
2016,6,9,11,0,906.0,127.0,3.3,18.0,968.0,1037.1,776.24
2016,6,9,11,15,908.5,128.0,3.35,18.0,982.0,1043.43,779.03
2016,6,9,11,30,911.0,129.0,3.4,18.0,996.0,1046.55,781.08
2016,6,9,11,45,910.5,130.5,3.45,18.0,1002.0,1043.97,779.47
2016,6,9,12,0,910.0,132.0,3.5,18.0,1008.0,1038.2,775.9
2016,6,9,12,15,909.5,131.5,3.55,17.5,1007.0,1027.33,770.49
2016,6,9,12,30,909.0,131.0,3.6,17.0,1006.0,1013.41,763.11
2016,6,9,12,45,918.5,123.0,3.65,17.0,1001.0,998.64,753.78
2016,6,9,13,0,928.0,115.0,3.7,17.0,996.0,980.6,742.27
2016,6,9,13,15,925.0,114.5,3.7,17.0,980.5,955.24,725.47
2016,6,9,13,30,922.0,114.0,3.7,17.0,965.0,927.18,706.84
2016,6,9,13,45,918.5,112.5,3.75,17.0,943.0,895.14,685.69
2016,6,9,14,0,915.0,111.0,3.8,17.0,921.0,860.68,662.72
2016,6,9,14,15,908.5,109.5,3.85,16.5,892.5,821.6,637.5
2016,6,9,14,30,902.0,108.0,3.9,16.0,864.0,780.65,610.58
2016,6,9,14,45,894.0,106.0,3.95,16.0,829.5,736.46,579.81
2016,6,9,15,0,886.0,104.0,4.0,16.0,795.0,690.91,546.95
2016,6,9,15,15,875.0,102.0,4.0,16.0,755.5,642.32,509.55
2016,6,9,15,30,864.0,100.0,4.0,16.0,716.0,593.06,470.73
2016,6,9,15,45,849.5,98.0,4.0,16.0,672.0,541.48,429.14
2016,6,9,16,0,835.0,96.0,4.0,16.0,628.0,487.43,384.58
2016,6,9,16,15,817.0,93.0,4.0,15.5,580.5,433.64,339.66
2016,6,9,16,30,799.0,90.0,4.0,15.0,533.0,380.83,294.2
2016,6,9,16,45,773.0,87.0,4.0,15.0,483.0,326.65,246.22
2016,6,9,17,0,747.0,84.0,4.0,15.0,433.0,274.75,199.58
2016,6,9,17,15,715.5,79.5,4.0,14.5,382.5,222.8,153.61
2016,6,9,17,30,684.0,75.0,4.0,14.0,332.0,171.15,109.16
2016,6,9,17,45,641.0,69.5,4.0,13.5,282.5,123.57,71.67
2016,6,9,18,0,598.0,64.0,4.0,13.0,233.0,80.78,43.86
2016,6,9,18,15,534.5,57.0,3.9,12.5,186.0,41.51,31.7
2016,6,9,18,30,471.0,50.0,3.8,12.0,139.0,35.95,26.55
2016,6,9,18,45,382.0,40.0,3.7,12.0,98.5,29.78,20.6
2016,6,9,19,0,293.0,30.0,3.6,12.0,58.0,23.17,13.74
2016,6,9,19,15,146.5,15.0,3.55,11.5,29.0,11.22,0.0
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,9.83,0.0
2016,6,10,5,15,114.0,23.5,3.35,10.0,36.5,45.0,18.33
2016,6,10,5,30,228.0,37.0,3.4,10.0,63.0,90.83,60.44
2016,6,10,5,45,285.5,51.5,3.45,10.5,100.0,133.27,97.74
2016,6,10,6,0,343.0,66.0,3.5,11.0,137.0,181.83,140.71
2016,6,10,6,15,386.5,79.0,3.55,11.0,179.0,229.7,183.83
2016,6,10,6,30,430.0,92.0,3.6,11.0,221.0,281.85,230.11
2016,6,10,6,45,476.0,98.5,3.7,11.5,265.5,332.16,273.76
2016,6,10,7,0,522.0,105.0,3.8,12.0,310.0,389.26,321.93
2016,6,10,7,15,566.0,109.5,3.85,12.5,359.5,444.54,367.5
2016,6,10,7,30,610.0,114.0,3.9,13.0,409.0,502.94,414.42
2016,6,10,7,45,511.0,161.5,3.95,13.5,426.5,513.9,420.59
2016,6,10,8,0,412.0,209.0,4.0,14.0,444.0,517.86,420.48
2016,6,10,8,15,390.5,235.5,4.05,14.0,473.5,540.21,436.74
2016,6,10,8,30,369.0,262.0,4.1,14.0,503.0,566.58,455.5
2016,6,10,8,45,619.5,181.0,4.15,14.5,617.0,706.77,566.32
2016,6,10,9,0,870.0,100.0,4.2,15.0,731.0,844.32,665.45
2016,6,10,9,15,882.0,102.0,4.2,15.0,771.0,882.79,690.75
2016,6,10,9,30,894.0,104.0,4.2,15.0,811.0,919.29,715.13
2016,6,10,9,45,907.0,103.0,4.25,15.5,846.5,951.33,735.12
2016,6,10,10,0,920.0,102.0,4.3,16.0,882.0,981.06,753.35
2016,6,10,10,15,927.5,103.5,4.3,16.0,911.5,1005.62,769.17
2016,6,10,10,30,935.0,105.0,4.3,16.0,941.0,1027.27,782.98
2016,6,10,10,45,939.5,107.0,4.35,16.0,963.5,1043.44,793.49
2016,6,10,11,0,944.0,109.0,4.4,16.0,986.0,1056.39,802.06
2016,6,10,11,15,948.0,109.5,4.4,16.0,1001.5,1064.02,806.62
2016,6,10,11,30,952.0,110.0,4.4,16.0,1017.0,1068.33,809.08
2016,6,10,11,45,954.5,110.5,4.45,16.5,1025.0,1067.79,807.36
2016,6,10,12,0,957.0,111.0,4.5,17.0,1033.0,1063.91,803.52
2016,6,10,12,15,958.0,111.0,4.5,17.0,1033.5,1054.72,797.29
2016,6,10,12,30,959.0,111.0,4.5,17.0,1034.0,1042.27,788.98
2016,6,10,12,45,943.5,120.5,4.55,17.0,1022.5,1020.29,774.75
2016,6,10,13,0,928.0,130.0,4.6,17.0,1011.0,995.64,758.73
2016,6,10,13,15,925.5,129.0,4.6,16.5,996.0,970.23,743.18
2016,6,10,13,30,923.0,128.0,4.6,16.0,981.0,942.09,725.64
2016,6,10,13,45,921.0,125.5,4.65,16.0,959.5,910.32,704.44
2016,6,10,14,0,919.0,123.0,4.7,16.0,938.0,876.04,681.33
2016,6,10,14,15,912.5,121.5,4.7,16.0,909.0,836.82,654.17
2016,6,10,14,30,906.0,120.0,4.7,16.0,880.0,795.69,625.45
2016,6,10,14,45,900.0,117.0,4.7,16.0,845.5,751.8,594.45
2016,6,10,15,0,894.0,114.0,4.7,16.0,811.0,706.37,561.01
2016,6,10,15,15,882.5,111.5,4.7,16.0,771.0,656.63,522.53
2016,6,10,15,30,871.0,109.0,4.7,16.0,731.0,606.24,482.66
2016,6,10,15,45,856.5,106.5,4.75,16.0,686.0,551.67,438.74
2016,6,10,16,0,842.0,104.0,4.8,16.0,641.0,499.07,395.12
2016,6,10,16,15,823.0,100.5,4.8,15.5,592.5,444.01,348.99
2016,6,10,16,30,804.0,97.0,4.8,15.0,544.0,390.03,302.43
2016,6,10,16,45,778.5,93.5,4.8,15.0,493.5,335.27,253.77
2016,6,10,17,0,753.0,90.0,4.8,15.0,443.0,282.75,206.44
2016,6,10,17,15,719.5,85.5,4.75,14.5,391.5,227.0,157.26
2016,6,10,17,30,686.0,81.0,4.7,14.0,340.0,177.52,114.53
2016,6,10,17,45,640.0,75.0,4.7,13.5,289.0,129.0,76.27
2016,6,10,18,0,594.0,69.0,4.7,13.0,238.0,85.62,47.87
2016,6,10,18,15,527.5,61.5,4.65,12.5,190.0,46.07,35.79
2016,6,10,18,30,461.0,54.0,4.6,12.0,142.0,39.51,29.72
2016,6,10,18,45,363.0,43.5,4.55,12.0,100.5,33.0,23.44
2016,6,10,19,0,265.0,33.0,4.5,12.0,59.0,26.04,16.2
2016,6,10,19,15,132.5,16.5,4.5,11.5,29.5,12.77,0.0
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,10.81,0.0
2016,6,11,5,15,142.0,24.0,2.75,10.5,40.0,49.65,20.28
2016,6,11,5,30,284.0,37.0,2.7,11.0,69.0,102.54,67.56
2016,6,11,5,45,382.5,46.5,2.7,11.5,112.0,153.4,110.89
2016,6,11,6,0,481.0,56.0,2.7,12.0,155.0,214.66,163.92
2016,6,11,6,15,542.0,63.5,2.6,12.5,203.0,270.51,213.57
2016,6,11,6,30,603.0,71.0,2.5,13.0,251.0,332.28,267.25
2016,6,11,6,45,655.0,74.5,2.45,13.5,303.5,391.17,317.47
2016,6,11,7,0,707.0,78.0,2.4,14.0,356.0,454.41,369.61
2016,6,11,7,15,738.5,82.0,2.3,14.5,407.5,509.69,413.69
2016,6,11,7,30,770.0,86.0,2.2,15.0,459.0,567.81,458.31
2016,6,11,7,45,799.0,88.0,2.15,16.0,510.5,623.53,498.83
2016,6,11,8,0,828.0,90.0,2.1,17.0,562.0,680.09,537.91
2016,6,11,8,15,846.0,92.5,2.05,17.5,610.0,729.66,570.3
2016,6,11,8,30,864.0,95.0,2.0,18.0,658.0,774.88,598.88
2016,6,11,8,45,880.0,96.5,2.0,18.5,703.0,819.98,627.22
2016,6,11,9,0,896.0,98.0,2.0,19.0,748.0,863.77,654.15
2016,6,11,9,15,907.0,100.0,2.0,19.5,788.0,902.19,677.01
2016,6,11,9,30,918.0,102.0,2.0,20.0,828.0,938.5,698.21
2016,6,11,9,45,917.5,109.0,2.05,20.5,860.5,967.22,714.76
2016,6,11,10,0,917.0,116.0,2.1,21.0,893.0,992.87,729.3
2016,6,11,10,15,923.5,117.0,2.1,21.0,921.5,1015.84,742.92
2016,6,11,10,30,930.0,118.0,2.1,21.0,950.0,1035.89,754.7
2016,6,11,10,45,935.0,119.0,2.15,21.5,971.5,1051.41,762.83
2016,6,11,11,0,940.0,120.0,2.2,22.0,993.0,1063.75,769.03
2016,6,11,11,15,943.0,120.5,2.25,22.0,1007.5,1070.34,773.19
2016,6,11,11,30,946.0,121.0,2.3,22.0,1022.0,1073.62,775.43
2016,6,11,11,45,947.0,122.0,2.35,22.0,1029.0,1072.07,774.76
2016,6,11,12,0,948.0,123.0,2.4,22.0,1036.0,1067.22,772.13
2016,6,11,12,15,947.5,123.0,2.45,22.0,1035.0,1056.62,765.96
2016,6,11,12,30,947.0,123.0,2.5,22.0,1034.0,1042.83,757.87
2016,6,11,12,45,948.0,121.0,2.6,22.5,1026.5,1025.38,746.55
2016,6,11,13,0,949.0,119.0,2.7,23.0,1019.0,1004.83,733.25
2016,6,11,13,15,945.5,118.0,2.8,22.5,1003.5,978.13,718.71
2016,6,11,13,30,942.0,117.0,2.9,22.0,988.0,948.68,702.19
2016,6,11,13,45,936.0,117.0,3.0,22.0,965.0,915.45,681.58
2016,6,11,14,0,930.0,117.0,3.1,22.0,942.0,879.89,659.19
2016,6,11,14,15,923.5,115.5,3.2,22.0,913.0,840.36,633.79
2016,6,11,14,30,917.0,114.0,3.3,22.0,884.0,798.9,606.73
2016,6,11,14,45,908.0,112.5,3.45,22.0,848.5,753.92,577.04
2016,6,11,15,0,899.0,111.0,3.6,22.0,813.0,707.62,545.09
2016,6,11,15,15,887.5,109.0,3.7,21.5,772.5,658.18,509.54
2016,6,11,15,30,876.0,107.0,3.8,21.0,732.0,608.07,472.35
2016,6,11,15,45,861.0,104.5,3.95,21.0,687.0,553.0,429.54
2016,6,11,16,0,846.0,102.0,4.1,21.0,642.0,499.97,386.94
2016,6,11,16,15,827.0,99.0,4.1,20.5,594.0,445.19,342.21
2016,6,11,16,30,808.0,96.0,4.1,20.0,546.0,391.49,297.02
2016,6,11,16,45,781.5,92.5,4.2,20.0,495.0,336.19,249.19
2016,6,11,17,0,755.0,89.0,4.3,20.0,444.0,283.23,202.66
2016,6,11,17,15,722.0,84.5,4.3,19.0,392.5,227.52,154.84
2016,6,11,17,30,689.0,80.0,4.3,18.0,341.0,177.97,112.99
2016,6,11,17,45,641.5,74.5,4.3,17.5,289.5,129.51,75.35
2016,6,11,18,0,594.0,69.0,4.3,17.0,238.0,86.36,47.47
2016,6,11,18,15,529.0,61.5,4.2,16.0,190.0,46.74,35.87
2016,6,11,18,30,464.0,54.0,4.1,15.0,142.0,39.42,29.27
2016,6,11,18,45,366.0,43.5,4.1,14.5,100.5,32.91,23.13
2016,6,11,19,0,268.0,33.0,4.1,14.0,59.0,25.95,16.04
2016,6,11,19,15,134.0,16.5,4.05,13.5,29.5,12.75,0.0
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,5.0,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,73.0,10.0,2.1,13.0,12.0,16.88,0.0
2016,6,12,5,15,208.5,22.5,1.85,13.0,43.0,58.32,23.18
2016,6,12,5,30,344.0,35.0,1.6,13.0,74.0,112.43,72.65
2016,6,12,5,45,433.0,44.0,1.35,13.5,117.5,163.43,116.32
2016,6,12,6,0,522.0,53.0,1.1,14.0,161.0,223.82,168.2
2016,6,12,6,15,580.5,59.5,0.95,14.0,209.5,279.76,217.34
2016,6,12,6,30,639.0,66.0,0.8,14.0,258.0,341.33,269.82
2016,6,12,6,45,679.5,71.5,0.7,14.5,309.0,398.86,317.12
2016,6,12,7,0,720.0,77.0,0.6,15.0,360.0,458.53,364.04
2016,6,12,7,15,749.5,81.0,0.6,15.0,411.0,514.43,407.62
2016,6,12,7,30,779.0,85.0,0.6,15.0,462.0,571.84,450.87
2016,6,12,7,45,800.0,89.0,0.6,15.5,511.0,624.93,488.64
2016,6,12,8,0,821.0,93.0,0.6,16.0,560.0,678.19,524.9
2016,6,12,8,15,837.5,95.5,0.6,16.5,607.0,726.39,555.17
2016,6,12,8,30,854.0,98.0,0.6,17.0,654.0,770.09,581.75
2016,6,12,8,45,865.0,101.5,0.65,17.5,697.0,812.95,608.13
2016,6,12,9,0,876.0,105.0,0.7,18.0,740.0,854.2,633.07
2016,6,12,9,15,885.5,107.0,0.7,18.0,778.5,890.69,654.92
2016,6,12,9,30,895.0,109.0,0.7,18.0,817.0,925.06,675.25
2016,6,12,9,45,902.5,110.5,0.75,18.5,850.0,954.75,692.2
2016,6,12,10,0,910.0,112.0,0.8,19.0,883.0,981.87,707.5
2016,6,12,10,15,915.0,113.0,0.85,19.0,910.0,1003.33,720.62
2016,6,12,10,30,920.0,114.0,0.9,19.0,937.0,1021.84,732.05
2016,6,12,10,45,921.0,117.0,1.0,19.0,956.5,1035.44,741.58
2016,6,12,11,0,922.0,120.0,1.1,19.0,976.0,1045.81,749.24
2016,6,12,11,15,924.5,120.5,1.15,19.0,989.5,1051.87,753.36
2016,6,12,11,30,927.0,121.0,1.2,19.0,1003.0,1054.68,755.61
2016,6,12,11,45,925.0,123.0,1.3,19.5,1008.5,1051.25,753.64
2016,6,12,12,0,923.0,125.0,1.4,20.0,1014.0,1044.6,749.74
2016,6,12,12,15,922.5,125.0,1.4,19.5,1013.0,1034.28,744.74
2016,6,12,12,30,922.0,125.0,1.4,19.0,1012.0,1020.86,737.9
2016,6,12,12,45,920.0,124.5,1.45,19.0,1004.0,1002.48,727.42
2016,6,12,13,0,918.0,124.0,1.5,19.0,996.0,981.19,715.1
2016,6,12,13,15,914.5,123.5,1.55,19.0,980.5,955.71,700.05
2016,6,12,13,30,911.0,123.0,1.6,19.0,965.0,927.58,683.2
2016,6,12,13,45,906.0,122.0,1.65,19.0,942.5,895.16,663.4
2016,6,12,14,0,901.0,121.0,1.7,19.0,920.0,860.45,641.88
2016,6,12,14,15,894.5,119.5,1.7,19.0,891.5,821.94,617.05
2016,6,12,14,30,888.0,118.0,1.7,19.0,863.0,781.58,590.74
2016,6,12,14,45,878.5,116.5,1.75,19.0,828.5,737.43,561.93
2016,6,12,15,0,869.0,115.0,1.8,19.0,794.0,692.05,530.82
2016,6,12,15,15,858.0,112.5,1.8,18.5,755.0,643.78,496.46
2016,6,12,15,30,847.0,110.0,1.8,18.0,716.0,593.05,459.29
2016,6,12,15,45,833.0,107.0,1.85,18.0,672.0,541.29,419.53
2016,6,12,16,0,819.0,104.0,1.9,18.0,628.0,489.67,378.6
2016,6,12,16,15,800.5,101.0,1.9,17.5,581.0,436.46,335.7
2016,6,12,16,30,782.0,98.0,1.9,17.0,534.0,384.31,292.23
2016,6,12,16,45,431.0,146.0,1.9,17.0,383.0,268.25,203.47
2016,6,12,17,0,80.0,194.0,1.9,17.0,232.0,198.29,154.82
2016,6,12,17,15,41.0,159.0,1.9,16.5,178.5,153.75,120.52
