Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,30,2.0,124.0,1.9,16.0,125.0,116.54,92.04
2016,6,12,17,45,1.0,106.0,1.9,15.5,106.5,99.29,78.18
2016,6,12,18,0,0.0,88.0,1.9,15.0,88.0,82.29,64.2
2016,6,12,18,15,0.0,70.5,1.85,14.5,70.5,65.99,53.16
2016,6,12,18,30,0.0,53.0,1.8,14.0,53.0,50.17,38.93
2016,6,12,18,45,0.0,37.5,1.8,13.5,37.5,35.95,25.93
2016,6,12,19,0,0.0,22.0,1.8,13.0,22.0,21.24,12.25
2016,6,12,19,15,0.0,11.0,1.8,12.5,11.0,10.61,0.0
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,69.0,10.0,3.2,9.0,12.0,16.47,0.0
2016,6,13,5,15,200.0,22.0,3.2,9.5,41.5,56.47,22.63
2016,6,13,5,30,331.0,34.0,3.2,10.0,71.0,108.66,70.99
2016,6,13,5,45,423.5,42.5,3.25,10.5,114.0,159.25,114.87
2016,6,13,6,0,516.0,51.0,3.3,11.0,157.0,219.61,167.93
2016,6,13,6,15,266.0,78.0,3.35,11.5,134.0,184.95,147.79
2016,6,13,6,30,16.0,105.0,3.4,12.0,111.0,110.7,88.96
2016,6,13,6,45,21.5,124.5,3.5,12.5,133.0,133.47,108.09
2016,6,13,7,0,27.0,144.0,3.6,13.0,155.0,160.57,130.39
2016,6,13,7,15,165.5,166.0,3.65,13.5,245.0,266.84,219.15
2016,6,13,7,30,304.0,188.0,3.7,14.0,335.0,387.13,317.09
2016,6,13,7,45,562.5,137.5,3.75,14.5,445.0,524.1,428.26
2016,6,13,8,0,821.0,87.0,3.8,15.0,555.0,671.23,543.37
2016,6,13,8,15,522.0,190.0,3.8,15.5,496.5,594.74,477.7
2016,6,13,8,30,223.0,293.0,3.8,16.0,438.0,479.56,381.25
2016,6,13,8,45,555.0,194.5,3.85,16.5,588.5,668.06,531.61
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,853.45,665.97
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,891.21,690.25
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,926.88,713.99
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,957.74,732.89
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,986.08,749.97
2016,6,13,10,15,932.5,102.5,4.2,18.0,914.5,1008.95,765.02
2016,6,13,10,30,938.0,104.0,4.3,18.0,942.0,1028.84,778.13
2016,6,13,10,45,938.0,107.0,4.45,18.5,962.0,1041.77,785.64
2016,6,13,11,0,938.0,110.0,4.6,19.0,982.0,1051.4,791.34
2016,6,13,11,15,940.5,111.0,4.6,18.5,996.0,1058.14,796.87
2016,6,13,11,30,943.0,112.0,4.6,18.0,1010.0,1061.59,800.31
2016,6,13,11,45,939.5,115.5,4.7,18.0,1015.5,1058.25,798.72
2016,6,13,12,0,936.0,119.0,4.8,18.0,1021.0,1051.63,795.03
2016,6,13,12,15,935.5,119.0,4.85,18.0,1020.5,1041.27,788.43
2016,6,13,12,30,935.0,119.0,4.9,18.0,1020.0,1027.77,779.77
2016,6,13,12,45,931.5,120.0,4.95,18.0,1011.5,1009.3,767.77
2016,6,13,13,0,928.0,121.0,5.0,18.0,1003.0,987.93,753.8
2016,6,13,13,15,925.0,120.5,5.0,17.5,987.5,962.74,738.25
2016,6,13,13,30,922.0,120.0,5.0,17.0,972.0,934.83,720.74
2016,6,13,13,45,916.0,119.5,5.05,17.0,949.5,901.78,698.43
2016,6,13,14,0,910.0,119.0,5.1,17.0,927.0,866.46,674.38
2016,6,13,14,15,903.0,117.5,5.05,16.5,898.0,827.3,648.07
2016,6,13,14,30,896.0,116.0,5.0,16.0,869.0,786.3,620.16
2016,6,13,14,45,894.5,110.0,4.95,16.0,836.0,743.31,589.35
2016,6,13,15,0,893.0,104.0,4.9,16.0,803.0,698.45,556.38
2016,6,13,15,15,882.0,102.0,4.9,15.5,763.5,649.68,519.44
2016,6,13,15,30,871.0,100.0,4.9,15.0,724.0,600.22,480.93
2016,6,13,15,45,860.5,96.0,4.9,15.0,680.5,548.69,438.88
2016,6,13,16,0,850.0,92.0,4.9,15.0,637.0,496.87,395.5
2016,6,13,16,15,833.0,89.5,4.9,14.5,589.5,440.67,348.21
2016,6,13,16,30,816.0,87.0,4.9,14.0,542.0,387.93,302.3
2016,6,13,16,45,787.5,85.0,4.9,14.0,491.5,332.96,253.19
2016,6,13,17,0,759.0,83.0,4.9,14.0,441.0,280.49,205.65
2016,6,13,17,15,728.0,79.0,4.85,13.5,390.5,228.4,159.04
2016,6,13,17,30,697.0,75.0,4.8,13.0,340.0,176.59,113.89
2016,6,13,17,45,641.5,72.0,4.75,12.5,289.0,128.86,76.22
2016,6,13,18,0,586.0,69.0,4.7,12.0,238.0,87.27,49.07
2016,6,13,18,15,523.5,61.5,4.65,11.5,190.5,47.95,37.64
2016,6,13,18,30,461.0,54.0,4.6,11.0,143.0,39.24,29.64
2016,6,13,18,45,360.0,44.5,4.55,11.0,102.0,33.69,24.21
2016,6,13,19,0,259.0,35.0,4.5,11.0,61.0,27.01,17.29
2016,6,13,19,15,129.5,17.5,4.45,10.5,30.5,13.53,0.0
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.0,3.4,9.0,6.0,0.0,0.0
2016,6,14,5,0,71.0,10.0,3.4,9.0,12.0,16.63,0.0
2016,6,14,5,15,204.0,22.0,3.4,9.0,42.0,56.93,22.7
2016,6,14,5,30,337.0,34.0,3.4,9.0,72.0,109.68,71.83
2016,6,14,5,45,438.5,41.0,3.45,9.5,115.5,161.22,116.44
2016,6,14,6,0,540.0,48.0,3.5,10.0,159.0,223.42,171.16
2016,6,14,6,15,596.0,54.0,3.5,10.5,207.0,278.7,221.51
2016,6,14,6,30,652.0,60.0,3.5,11.0,255.0,339.38,275.53
2016,6,14,6,45,662.5,65.5,3.55,11.5,295.0,382.83,314.58
2016,6,14,7,0,673.0,71.0,3.6,12.0,335.0,427.39,353.08
2016,6,14,7,15,582.0,109.5,3.6,12.0,360.0,452.36,373.91
2016,6,14,7,30,491.0,148.0,3.6,12.0,385.0,463.21,382.08
2016,6,14,7,45,569.0,140.5,3.6,12.0,443.0,531.19,437.08
2016,6,14,8,0,647.0,133.0,3.6,12.0,501.0,602.04,493.07
2016,6,14,8,15,518.0,194.5,3.6,12.0,505.0,596.37,484.82
2016,6,14,8,30,389.0,256.0,3.6,12.0,509.0,574.92,464.38
2016,6,14,8,45,309.5,295.5,3.6,12.5,505.5,566.51,454.06
2016,6,14,9,0,230.0,335.0,3.6,13.0,502.0,543.97,432.86
2016,6,14,9,15,401.0,299.0,3.6,13.0,608.5,675.76,536.11
2016,6,14,9,30,572.0,263.0,3.6,13.0,715.0,802.37,631.84
2016,6,14,9,45,453.0,324.0,3.6,13.0,691.5,769.71,602.45
2016,6,14,10,0,334.0,385.0,3.6,13.0,668.0,723.05,563.93
2016,6,14,10,15,622.5,249.5,3.6,13.0,798.0,873.65,681.95
2016,6,14,10,30,911.0,114.0,3.6,13.0,928.0,1012.83,778.21
2016,6,14,10,45,681.5,252.5,3.65,13.0,870.0,948.96,732.33
2016,6,14,11,0,452.0,391.0,3.7,13.0,812.0,864.8,665.33
2016,6,14,11,15,420.0,404.5,3.7,13.0,800.5,846.48,651.57
2016,6,14,11,30,388.0,418.0,3.7,13.0,789.0,821.11,632.45
2016,6,14,11,45,665.0,263.5,3.75,13.5,903.0,943.92,727.97
2016,6,14,12,0,942.0,109.0,3.8,14.0,1017.0,1047.67,797.23
2016,6,14,12,15,942.0,109.0,3.9,14.0,1017.0,1037.86,790.32
2016,6,14,12,30,942.0,109.0,4.0,14.0,1017.0,1024.86,782.28
2016,6,14,12,45,945.5,106.0,4.1,14.5,1011.0,1009.1,770.95
2016,6,14,13,0,949.0,103.0,4.2,15.0,1005.0,990.16,757.5
2016,6,14,13,15,947.0,102.0,4.25,15.0,990.5,965.04,740.91
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,937.1,722.43
2016,6,14,13,45,941.5,100.0,4.35,15.0,954.5,905.17,701.17
2016,6,14,14,0,938.0,99.0,4.4,15.0,933.0,870.76,678.02
2016,6,14,14,15,933.0,98.0,4.45,15.0,905.0,832.82,652.14
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,792.82,624.53
2016,6,14,14,45,919.5,96.0,4.6,15.0,843.0,748.45,593.65
2016,6,14,15,0,911.0,95.0,4.7,15.0,809.0,702.67,561.19
2016,6,14,15,15,901.0,93.0,4.75,14.5,769.5,653.82,524.35
2016,6,14,15,30,891.0,91.0,4.8,14.0,730.0,604.15,485.76
2016,6,14,15,45,876.5,89.5,4.85,14.0,685.5,551.94,443.12
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,499.77,399.35
2016,6,14,16,15,845.0,85.5,4.9,13.5,594.0,445.89,353.64
2016,6,14,16,30,828.0,83.0,4.9,13.0,547.0,389.65,304.77
2016,6,14,16,45,804.5,80.5,4.95,13.0,497.0,335.24,255.81
2016,6,14,17,0,781.0,78.0,5.0,13.0,447.0,282.81,207.86
2016,6,14,17,15,581.5,102.0,4.95,12.5,359.5,214.02,153.2
2016,6,14,17,30,382.0,126.0,4.9,12.0,272.0,168.53,121.08
2016,6,14,17,45,502.5,94.5,4.85,12.0,257.5,133.34,86.2
2016,6,14,18,0,623.0,63.0,4.8,12.0,243.0,85.11,45.74
2016,6,14,18,15,561.5,56.5,4.7,11.5,195.0,44.63,28.49
2016,6,14,18,30,500.0,50.0,4.6,11.0,147.0,35.59,26.37
2016,6,14,18,45,388.0,42.0,4.55,10.5,104.5,31.26,22.12
2016,6,14,19,0,276.0,34.0,4.5,10.0,62.0,26.7,17.15
2016,6,14,19,15,138.0,17.0,4.45,9.5,31.0,13.11,0.0
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.55,8.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.5,9.0,10.0,9.83,0.0
2016,6,15,5,15,112.5,23.5,3.5,9.0,36.0,44.42,17.81
2016,6,15,5,30,225.0,37.0,3.5,9.0,62.0,89.67,59.73
2016,6,15,5,45,295.0,49.5,3.5,9.5,99.5,132.74,97.25
2016,6,15,6,0,365.0,62.0,3.5,10.0,137.0,183.29,141.79
2016,6,15,6,15,404.5,75.0,3.55,10.0,179.0,230.78,185.0
2016,6,15,6,30,444.0,88.0,3.6,10.0,221.0,282.13,230.96
2016,6,15,6,45,482.5,96.5,3.65,10.5,265.0,331.76,274.27
2016,6,15,7,0,521.0,105.0,3.7,11.0,309.0,387.41,321.39
2016,6,15,7,15,373.5,152.0,3.7,11.0,308.5,378.5,313.88
2016,6,15,7,30,226.0,199.0,3.7,11.0,308.0,351.61,290.24
2016,6,15,7,45,143.5,218.0,3.75,11.5,290.0,322.22,264.34
2016,6,15,8,0,61.0,237.0,3.8,12.0,272.0,284.73,231.2
2016,6,15,8,15,66.5,260.0,3.75,12.0,301.5,314.85,254.92
2016,6,15,8,30,72.0,283.0,3.7,12.0,331.0,345.21,278.39
2016,6,15,8,45,118.0,312.0,3.7,12.5,396.0,422.14,338.69
2016,6,15,9,0,164.0,341.0,3.7,13.0,461.0,494.85,394.28
2016,6,15,9,15,541.5,214.5,3.7,13.0,638.0,712.02,568.88
2016,6,15,9,30,919.0,88.0,3.7,13.0,815.0,923.3,721.92
2016,6,15,9,45,671.0,216.0,3.7,13.5,759.0,860.51,673.02
2016,6,15,10,0,423.0,344.0,3.7,14.0,703.0,770.88,599.29
2016,6,15,10,15,678.5,222.0,3.65,14.0,819.0,898.93,698.02
2016,6,15,10,30,934.0,100.0,3.6,14.0,935.0,1020.48,780.35
2016,6,15,10,45,942.5,98.5,3.6,14.0,957.5,1037.16,789.9
2016,6,15,11,0,951.0,97.0,3.6,14.0,980.0,1050.76,798.34
2016,6,15,11,15,953.5,97.5,3.55,14.0,994.5,1057.22,801.67
2016,6,15,11,30,956.0,98.0,3.5,14.0,1009.0,1060.35,802.91
2016,6,15,11,45,701.0,260.0,3.5,14.0,931.0,976.4,745.44
2016,6,15,12,0,446.0,422.0,3.5,14.0,853.0,878.96,669.49
2016,6,15,12,15,267.0,447.0,3.4,14.0,705.0,717.24,550.2
2016,6,15,12,30,88.0,472.0,3.3,14.0,557.0,553.63,425.7
2016,6,15,12,45,156.5,475.0,3.25,14.0,624.5,622.4,479.26
2016,6,15,13,0,225.0,478.0,3.2,14.0,692.0,683.51,525.15
2016,6,15,13,15,247.0,465.0,3.15,14.0,697.0,685.17,526.7
2016,6,15,13,30,269.0,452.0,3.1,14.0,702.0,682.28,525.39
2016,6,15,13,45,318.0,423.0,3.05,14.0,711.5,685.27,529.31
2016,6,15,14,0,367.0,394.0,3.0,14.0,721.0,684.75,530.53
2016,6,15,14,15,649.5,244.0,2.95,14.0,799.5,750.18,586.13
2016,6,15,14,30,932.0,94.0,2.9,14.0,878.0,793.55,619.92
2016,6,15,14,45,929.0,90.0,2.85,14.0,845.0,750.12,588.94
2016,6,15,15,0,926.0,86.0,2.8,14.0,812.0,704.85,557.02
2016,6,15,15,15,916.0,84.5,2.75,13.5,772.0,655.89,520.81
2016,6,15,15,30,906.0,83.0,2.7,13.0,732.0,606.08,482.61
2016,6,15,15,45,893.0,81.0,2.65,13.0,688.0,553.56,440.36
2016,6,15,16,0,880.0,79.0,2.6,13.0,644.0,500.93,396.87
2016,6,15,16,15,863.5,76.5,2.55,12.5,596.5,446.45,351.38
2016,6,15,16,30,847.0,74.0,2.5,12.0,549.0,392.68,305.04
2016,6,15,16,45,824.0,71.5,2.45,12.0,498.5,337.7,256.11
2016,6,15,17,0,801.0,69.0,2.4,12.0,448.0,281.02,205.13
2016,6,15,17,15,772.0,65.5,2.25,11.5,397.5,227.61,157.18
2016,6,15,17,30,743.0,62.0,2.1,11.0,347.0,177.15,112.8
2016,6,15,17,45,701.5,58.0,2.0,11.0,296.0,127.93,72.92
2016,6,15,18,0,660.0,54.0,1.9,11.0,245.0,83.34,42.87
2016,6,15,18,15,602.5,48.5,1.75,10.5,197.5,42.01,25.6
2016,6,15,18,30,545.0,43.0,1.6,10.0,150.0,29.54,21.08
2016,6,15,18,45,455.5,35.5,1.5,10.0,108.0,25.36,16.99
2016,6,15,19,0,366.0,28.0,1.4,10.0,66.0,20.9,12.28
2016,6,15,19,15,183.0,14.0,1.3,9.5,33.0,10.12,0.0
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.0,9.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.0,10.0,4.0,3.93,0.0
2016,6,16,5,15,0.0,14.0,1.0,10.0,14.0,13.51,2.48
2016,6,16,5,30,0.0,24.0,1.0,10.0,24.0,23.17,13.57
2016,6,16,5,45,0.0,38.5,1.05,10.0,38.5,37.29,26.21
2016,6,16,6,0,0.0,53.0,1.1,10.0,53.0,51.63,38.91
2016,6,16,6,15,0.0,69.0,1.05,10.0,69.0,67.49,52.78
2016,6,16,6,30,0.0,85.0,1.0,10.0,85.0,83.33,66.39
2016,6,16,6,45,0.0,102.0,1.0,10.5,102.0,100.2,80.47
2016,6,16,7,0,0.0,119.0,1.0,11.0,119.0,117.06,94.25
2016,6,16,7,15,0.0,114.0,0.95,11.0,114.0,111.47,89.21
2016,6,16,7,30,0.0,109.0,0.9,11.0,109.0,106.15,84.46
2016,6,16,7,45,11.0,158.0,0.9,11.5,164.5,162.5,130.78
2016,6,16,8,0,22.0,207.0,0.9,12.0,220.0,220.25,176.75
2016,6,16,8,15,48.0,245.5,0.9,12.5,276.0,285.74,228.01
2016,6,16,8,30,74.0,284.0,0.9,13.0,332.0,347.79,275.18
2016,6,16,8,45,49.0,276.5,0.9,13.5,309.5,321.3,252.62
2016,6,16,9,0,24.0,269.0,0.9,14.0,287.0,286.4,224.18
2016,6,16,9,15,41.0,309.0,0.9,14.0,341.0,350.18,273.0
2016,6,16,9,30,58.0,349.0,0.9,14.0,395.0,407.95,315.68
2016,6,16,9,45,51.0,355.5,0.95,14.5,397.0,408.82,314.69
2016,6,16,10,0,44.0,362.0,1.0,15.0,399.0,409.22,313.84
2016,6,16,10,15,73.5,399.0,1.0,15.0,463.5,476.2,363.29
2016,6,16,10,30,103.0,436.0,1.0,15.0,528.0,543.74,411.51
2016,6,16,10,45,124.5,452.0,1.05,15.0,565.5,589.27,443.55
2016,6,16,11,0,146.0,468.0,1.1,15.0,603.0,626.71,469.92
2016,6,16,11,15,142.0,475.0,1.1,15.0,608.5,628.84,470.5
2016,6,16,11,30,138.0,482.0,1.1,15.0,614.0,630.25,471.01
2016,6,16,11,45,147.0,476.0,1.15,15.0,617.5,630.68,471.96
2016,6,16,12,0,156.0,470.0,1.2,15.0,621.0,630.43,472.5
2016,6,16,12,15,94.0,432.5,1.15,15.0,524.0,522.71,394.47
2016,6,16,12,30,32.0,395.0,1.1,15.0,427.0,422.26,320.4
2016,6,16,12,45,174.0,426.5,1.1,15.0,593.0,591.03,447.44
2016,6,16,13,0,316.0,458.0,1.1,15.0,759.0,751.8,560.34
2016,6,16,13,15,161.0,311.5,1.1,15.0,465.0,454.41,348.02
2016,6,16,13,30,6.0,165.0,1.1,15.0,171.0,165.33,126.8
2016,6,16,13,45,10.5,220.0,1.15,15.0,230.0,222.1,172.39
2016,6,16,14,0,15.0,275.0,1.2,15.0,289.0,278.22,215.66
2016,6,16,14,15,15.0,270.5,1.15,15.0,284.0,272.91,211.46
2016,6,16,14,30,15.0,266.0,1.1,15.0,279.0,267.56,207.56
2016,6,16,14,45,18.5,275.5,1.1,15.0,291.0,277.96,215.93
2016,6,16,15,0,22.0,285.0,1.1,15.0,303.0,287.83,223.83
2016,6,16,15,15,14.0,238.5,1.05,14.5,250.0,237.37,185.38
2016,6,16,15,30,6.0,192.0,1.0,14.0,197.0,187.77,147.16
2016,6,16,15,45,3.0,166.5,1.0,14.0,169.0,161.49,126.71
2016,6,16,16,0,0.0,141.0,1.0,14.0,141.0,135.58,106.24
2016,6,16,16,15,0.0,124.0,0.95,13.5,124.0,119.35,93.59
2016,6,16,16,30,0.0,107.0,0.9,13.0,107.0,103.15,80.79
2016,6,16,16,45,35.5,150.5,0.9,13.0,167.5,152.58,121.07
2016,6,16,17,0,71.0,194.0,0.9,13.0,228.0,196.3,155.52
2016,6,16,17,15,35.5,136.0,0.8,13.0,153.0,133.49,105.2
2016,6,16,17,30,0.0,78.0,0.7,13.0,78.0,75.2,58.39
2016,6,16,17,45,0.0,66.5,0.65,13.0,66.5,64.28,49.42
2016,6,16,18,0,0.0,55.0,0.6,13.0,55.0,53.14,40.01
2016,6,16,18,15,0.0,44.5,0.5,12.5,44.5,42.98,31.36
2016,6,16,18,30,0.0,34.0,0.4,12.0,34.0,32.82,23.9
2016,6,16,18,45,0.0,24.0,0.35,12.0,24.0,23.16,14.95
2016,6,16,19,0,0.0,14.0,0.3,12.0,14.0,13.5,5.92
2016,6,16,19,15,0.0,7.0,0.3,11.5,7.0,6.75,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.5,0.8,10.5,0.5,0.0,0.0
2016,6,17,5,0,0.0,1.0,0.8,11.0,1.0,0.98,0.0
2016,6,17,5,15,0.0,5.5,0.8,11.0,5.5,5.3,0.0
2016,6,17,5,30,0.0,10.0,0.8,11.0,10.0,9.64,2.32
2016,6,17,5,45,0.0,16.5,0.8,11.5,16.5,15.91,7.91
2016,6,17,6,0,0.0,23.0,0.8,12.0,23.0,22.19,13.46
2016,6,17,6,15,0.0,30.0,0.8,12.0,30.0,28.95,19.4
2016,6,17,6,30,0.0,37.0,0.8,12.0,37.0,35.72,25.26
2016,6,17,6,45,0.0,44.0,0.8,12.5,44.0,42.49,30.98
2016,6,17,7,0,0.0,51.0,0.8,13.0,51.0,49.27,36.59
2016,6,17,7,15,0.0,82.0,0.8,13.0,82.0,79.36,61.86
2016,6,17,7,30,0.0,113.0,0.8,13.0,113.0,110.16,87.22
2016,6,17,7,45,0.0,107.0,0.8,13.5,107.0,103.98,81.56
2016,6,17,8,0,0.0,101.0,0.8,14.0,101.0,97.94,76.17
2016,6,17,8,15,11.0,168.5,0.85,14.0,175.5,173.34,137.5
2016,6,17,8,30,22.0,236.0,0.9,14.0,250.0,250.53,198.2
2016,6,17,8,45,26.0,258.5,0.95,14.5,276.5,277.03,217.67
2016,6,17,9,0,30.0,281.0,1.0,15.0,303.0,310.92,242.78
2016,6,17,9,15,40.0,311.0,1.05,15.0,342.0,351.41,273.16
2016,6,17,9,30,50.0,341.0,1.1,15.0,381.0,392.3,303.41
2016,6,17,9,45,36.5,326.0,1.15,15.0,356.0,364.46,281.59
2016,6,17,10,0,23.0,311.0,1.2,15.0,331.0,328.8,254.22
2016,6,17,10,15,26.5,333.5,1.2,15.0,357.0,362.65,279.56
2016,6,17,10,30,30.0,356.0,1.2,15.0,383.0,389.05,298.73
2016,6,17,10,45,31.5,368.0,1.2,15.5,397.0,402.47,307.62
2016,6,17,11,0,33.0,380.0,1.2,16.0,411.0,415.7,316.41
2016,6,17,11,15,52.5,417.0,1.2,16.0,467.0,472.41,357.92
2016,6,17,11,30,72.0,454.0,1.2,16.0,523.0,528.73,398.12
2016,6,17,11,45,100.0,471.0,1.25,16.0,567.0,572.42,429.63
2016,6,17,12,0,128.0,488.0,1.3,16.0,611.0,620.93,464.22
2016,6,17,12,15,84.0,451.0,1.3,16.0,532.0,531.56,399.69
2016,6,17,12,30,40.0,414.0,1.3,16.0,453.0,449.04,339.67
2016,6,17,12,45,156.0,441.0,1.35,16.0,589.5,588.33,444.45
2016,6,17,13,0,272.0,468.0,1.4,16.0,726.0,720.67,538.7
2016,6,17,13,15,196.5,465.0,1.45,16.0,650.0,637.13,478.02
2016,6,17,13,30,121.0,462.0,1.5,16.0,574.0,559.52,422.18
2016,6,17,13,45,106.0,445.0,1.55,16.0,541.5,522.68,396.61
2016,6,17,14,0,91.0,428.0,1.6,16.0,509.0,488.54,372.32
2016,6,17,14,15,95.0,411.0,1.65,15.5,493.5,470.33,360.68
2016,6,17,14,30,99.0,394.0,1.7,15.0,478.0,451.74,348.47
2016,6,17,14,45,133.5,386.0,1.75,15.0,494.0,462.18,357.72
2016,6,17,15,0,168.0,378.0,1.8,15.0,510.0,469.7,364.41
2016,6,17,15,15,120.0,348.5,1.85,14.5,440.5,402.57,314.33
2016,6,17,15,30,72.0,319.0,1.9,14.0,371.0,341.68,268.45
2016,6,17,15,45,78.5,301.5,1.95,14.0,355.0,323.83,255.44
2016,6,17,16,0,85.0,284.0,2.0,14.0,339.0,305.32,241.47
2016,6,17,16,15,79.0,261.0,2.05,13.5,309.0,275.87,219.05
2016,6,17,16,30,73.0,238.0,2.1,13.0,279.0,247.13,196.89
2016,6,17,16,45,36.5,186.0,2.15,13.0,206.5,184.14,146.87
2016,6,17,17,0,0.0,134.0,2.2,13.0,134.0,127.35,101.51
2016,6,17,17,15,0.0,95.0,2.15,12.5,95.0,91.21,71.9
2016,6,17,17,30,0.0,56.0,2.1,12.0,56.0,54.11,40.82
2016,6,17,17,45,0.0,48.0,2.05,11.5,48.0,46.36,34.39
2016,6,17,18,0,0.0,40.0,2.0,11.0,40.0,38.62,27.83
2016,6,17,18,15,0.0,32.0,1.9,10.5,32.0,30.88,21.15
2016,6,17,18,30,0.0,24.0,1.8,10.0,24.0,23.15,15.33
2016,6,17,18,45,0.0,17.0,1.7,10.0,17.0,16.39,9.01
2016,6,17,19,0,0.0,10.0,1.6,10.0,10.0,9.64,2.65
2016,6,17,19,15,0.0,5.0,1.5,10.0,5.0,4.82,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.0,1.35,8.5,6.0,0.0,0.0
2016,6,18,5,0,0.0,12.0,1.4,9.0,12.0,11.8,0.0
2016,6,18,5,15,203.0,21.5,1.45,9.0,44.0,55.57,20.81
2016,6,18,5,30,406.0,31.0,1.5,9.0,76.0,119.29,76.64
2016,6,18,5,45,495.5,38.0,1.55,9.5,120.0,171.11,122.15
2016,6,18,6,0,585.0,45.0,1.6,10.0,164.0,231.47,175.56
2016,6,18,6,15,641.5,50.5,1.6,10.5,213.5,288.68,227.15
2016,6,18,6,30,698.0,56.0,1.6,11.0,263.0,351.26,282.07
2016,6,18,6,45,739.0,59.5,1.65,11.5,315.5,409.66,332.35
2016,6,18,7,0,780.0,63.0,1.7,12.0,368.0,471.24,383.49
2016,6,18,7,15,807.5,66.0,1.7,12.5,420.0,527.66,428.67
2016,6,18,7,30,835.0,69.0,1.7,13.0,472.0,582.8,471.33
2016,6,18,7,45,857.0,71.5,1.75,13.5,522.5,637.13,512.15
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,691.67,550.48
2016,6,18,8,15,894.5,76.5,1.8,14.5,621.5,741.36,583.27
2016,6,18,8,30,910.0,79.0,1.8,15.0,670.0,790.15,614.75
2016,6,18,8,45,922.5,80.5,1.8,15.5,714.5,834.26,642.33
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,876.75,668.36
2016,6,18,9,15,944.0,84.0,1.8,16.5,798.5,914.87,691.03
2016,6,18,9,30,953.0,86.0,1.8,17.0,838.0,950.71,711.9
2016,6,18,9,45,961.0,86.5,1.85,17.5,873.0,981.52,729.88
2016,6,18,10,0,969.0,87.0,1.9,18.0,908.0,1009.64,746.05
2016,6,18,10,15,974.0,88.0,1.95,18.0,936.0,1032.54,760.24
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,1052.33,772.53
2016,6,18,10,45,983.0,89.5,2.1,18.5,985.5,1067.38,781.07
2016,6,18,11,0,987.0,90.0,2.2,19.0,1007.0,1079.1,787.59
2016,6,18,11,15,989.5,90.5,2.25,19.0,1021.5,1085.92,791.93
2016,6,18,11,30,992.0,91.0,2.3,19.0,1036.0,1089.28,794.24
2016,6,18,11,45,994.0,90.5,2.4,19.0,1043.0,1087.64,794.12
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,1082.53,791.89
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,1072.03,785.7
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,1058.16,777.46
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,1039.14,764.99
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,1017.0,750.5
2016,6,18,13,15,985.0,91.5,2.85,20.0,1017.0,990.82,734.3
2016,6,18,13,30,982.0,91.0,2.9,20.0,1002.0,961.73,716.13
2016,6,18,13,45,977.0,91.5,2.95,20.0,979.5,929.13,695.5
2016,6,18,14,0,972.0,92.0,3.0,20.0,957.0,894.02,673.02
2016,6,18,14,15,966.0,91.0,3.05,20.0,928.0,854.31,647.18
2016,6,18,14,30,960.0,90.0,3.1,20.0,899.0,812.51,619.63
2016,6,18,14,45,950.5,89.5,3.15,20.0,864.0,766.81,588.99
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,719.69,556.94
2016,6,18,15,15,931.0,87.5,3.25,19.5,789.0,670.14,521.53
2016,6,18,15,30,921.0,86.0,3.3,19.0,749.0,619.68,483.96
2016,6,18,15,45,906.5,85.0,3.35,19.0,704.0,566.61,442.3
2016,6,18,16,0,892.0,84.0,3.4,19.0,659.0,513.53,399.4
2016,6,18,16,15,875.5,81.5,3.4,18.5,610.5,458.42,354.31
2016,6,18,16,30,859.0,79.0,3.4,18.0,562.0,404.0,308.33
2016,6,18,16,45,837.0,76.0,3.45,18.0,511.5,348.22,259.64
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,290.66,208.81
2016,6,18,17,15,785.5,69.5,3.55,17.5,409.5,236.32,160.96
2016,6,18,17,30,756.0,66.0,3.6,17.0,358.0,184.98,116.56
2016,6,18,17,45,717.0,61.5,3.65,16.5,306.5,134.81,76.46
2016,6,18,18,0,678.0,57.0,3.7,16.0,255.0,89.03,45.67
2016,6,18,18,15,619.5,51.5,3.75,15.0,206.0,46.61,27.61
2016,6,18,18,30,561.0,46.0,3.8,14.0,157.0,31.95,22.83
2016,6,18,18,45,471.0,38.0,3.9,13.5,113.5,27.44,18.52
2016,6,18,19,0,381.0,30.0,4.0,13.0,70.0,22.63,13.6
2016,6,18,19,15,190.5,15.0,3.95,12.5,35.0,10.92,0.01
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,109.0,10.0,1.5,11.0,12.0,19.96,0.0
2016,6,19,5,15,255.5,20.5,1.45,11.5,43.5,61.87,22.11
2016,6,19,5,30,402.0,31.0,1.4,12.0,75.0,118.2,74.91
2016,6,19,5,45,492.5,38.5,1.4,13.0,119.5,170.53,120.03
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,232.43,173.53
2016,6,19,6,15,638.5,51.0,1.4,14.5,213.5,287.67,222.68
2016,6,19,6,30,694.0,56.0,1.4,15.0,263.0,349.13,275.79
2016,6,19,6,45,733.0,60.0,1.4,15.5,314.5,406.94,324.59
2016,6,19,7,0,772.0,64.0,1.4,16.0,366.0,467.76,373.98
2016,6,19,7,15,799.5,67.5,1.4,16.5,417.5,524.35,418.35
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,582.24,462.04
2016,6,19,7,45,848.0,73.5,1.4,18.0,519.0,633.0,498.12
2016,6,19,8,0,869.0,76.0,1.4,19.0,569.0,686.47,533.5
2016,6,19,8,15,884.5,78.5,1.4,19.0,616.5,735.77,566.14
2016,6,19,8,30,900.0,81.0,1.4,19.0,664.0,784.19,597.61
2016,6,19,8,45,721.5,158.0,1.4,19.5,646.0,762.06,579.16
2016,6,19,9,0,543.0,235.0,1.4,20.0,628.0,714.8,541.18
2016,6,19,9,15,743.5,160.5,1.45,20.0,730.0,829.59,622.69
2016,6,19,9,30,944.0,86.0,1.5,20.0,832.0,942.29,695.49
2016,6,19,9,45,952.0,87.0,1.6,20.5,866.0,973.46,713.18
2016,6,19,10,0,960.0,88.0,1.7,21.0,900.0,1001.96,730.06
2016,6,19,10,15,965.5,89.0,1.8,21.0,928.5,1025.22,744.99
2016,6,19,10,30,971.0,90.0,1.9,21.0,957.0,1045.41,758.09
2016,6,19,10,45,973.0,91.5,2.0,21.0,978.0,1059.49,767.4
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,1070.22,774.75
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,1077.01,779.07
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,1080.39,781.39
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,1078.39,779.57
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,1072.97,775.69
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,1063.13,771.5
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,1049.99,765.28
2016,6,19,12,45,971.5,101.5,2.65,21.0,1032.5,1030.81,754.77
2016,6,19,13,0,967.0,103.0,2.8,21.0,1024.0,1008.59,742.2
2016,6,19,13,15,964.5,102.5,2.85,20.5,1009.0,983.33,728.02
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,955.2,711.83
2016,6,19,13,45,958.5,101.0,2.95,20.0,972.5,922.99,691.4
2016,6,19,14,0,955.0,100.0,3.0,20.0,951.0,888.23,669.11
2016,6,19,14,15,950.0,99.0,3.05,20.0,923.0,849.89,644.16
2016,6,19,14,30,945.0,98.0,3.1,20.0,895.0,809.43,617.5
2016,6,19,14,45,781.5,169.0,3.15,20.0,810.5,721.74,555.73
2016,6,19,15,0,618.0,240.0,3.2,20.0,726.0,643.18,495.91
2016,6,19,15,15,627.5,219.5,3.2,19.5,691.5,600.78,466.07
2016,6,19,15,30,637.0,199.0,3.2,19.0,657.0,556.53,433.7
2016,6,19,15,45,603.0,194.0,3.25,19.0,606.5,501.53,391.16
2016,6,19,16,0,569.0,189.0,3.3,19.0,556.0,448.96,349.66
2016,6,19,16,15,713.0,135.0,3.3,18.5,560.5,431.95,334.7
2016,6,19,16,30,857.0,81.0,3.3,18.0,565.0,405.71,309.71
2016,6,19,16,45,752.0,91.0,3.35,18.0,487.0,330.85,247.62
2016,6,19,17,0,647.0,101.0,3.4,18.0,409.0,266.64,194.29
2016,6,19,17,15,661.5,85.0,3.35,17.5,369.5,219.89,152.12
2016,6,19,17,30,676.0,69.0,3.3,17.0,330.0,174.37,111.22
2016,6,19,17,45,624.0,69.0,3.3,16.5,283.0,127.88,74.67
2016,6,19,18,0,572.0,69.0,3.3,16.0,236.0,89.69,49.83
2016,6,19,18,15,518.5,61.5,3.25,15.5,191.0,50.88,31.91
2016,6,19,18,30,465.0,54.0,3.2,15.0,146.0,38.87,28.86
2016,6,19,18,45,389.0,43.5,3.15,14.5,106.0,32.38,22.78
2016,6,19,19,0,313.0,33.0,3.1,14.0,66.0,25.43,15.94
2016,6,19,19,15,156.5,16.5,3.1,13.5,33.0,12.21,0.85
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,6.5,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,0.0,13.0,3.3,10.0,13.0,12.78,0.0
2016,6,20,5,15,208.5,21.5,3.25,10.5,44.5,55.89,19.65
2016,6,20,5,30,417.0,30.0,3.2,11.0,76.0,119.76,75.89
2016,6,20,5,45,505.5,37.0,3.2,11.5,120.0,171.74,121.62
2016,6,20,6,0,594.0,44.0,3.2,12.0,164.0,232.23,175.29
2016,6,20,6,15,648.5,49.0,3.2,12.5,213.0,288.58,226.53
2016,6,20,6,30,703.0,54.0,3.2,13.0,262.0,350.08,281.1
2016,6,20,6,45,742.5,57.0,3.2,13.5,313.5,407.43,331.05
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,467.82,381.82
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,524.32,427.94
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,579.48,471.6
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,632.31,511.12
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,685.23,547.91
2016,6,20,8,15,891.0,73.5,3.4,17.5,615.5,734.49,581.23
2016,6,20,8,30,906.0,76.0,3.4,18.0,663.0,782.81,613.24
2016,6,20,8,45,917.5,77.5,3.4,19.0,706.5,826.04,639.82
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,867.59,664.71
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,904.64,688.65
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,939.4,710.88
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,968.47,728.07
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,994.54,743.21
2016,6,20,10,15,954.0,92.0,3.5,21.0,922.0,1017.14,757.09
2016,6,20,10,30,959.0,93.0,3.5,21.0,950.0,1036.7,768.99
2016,6,20,10,45,964.0,93.5,3.55,21.5,971.5,1052.58,777.44
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,1065.21,783.83
2016,6,20,11,15,971.0,94.5,3.65,22.0,1007.5,1071.52,787.72
2016,6,20,11,30,973.0,95.0,3.7,22.0,1022.0,1074.43,789.56
2016,6,20,11,45,975.0,94.5,3.75,22.0,1029.5,1072.91,788.63
2016,6,20,12,0,977.0,94.0,3.8,22.0,1037.0,1067.98,785.63
2016,6,20,12,15,976.5,94.0,3.8,22.0,1036.5,1057.73,778.88
2016,6,20,12,30,976.0,94.0,3.8,22.0,1036.0,1044.18,770.11
2016,6,20,12,45,971.5,96.0,3.85,22.0,1027.5,1025.58,758.44
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,1003.94,744.81
2016,6,20,13,15,964.0,97.5,3.95,21.5,1004.0,978.29,729.9
2016,6,20,13,30,961.0,97.0,4.0,21.0,989.0,949.8,712.99
2016,6,20,13,45,958.5,95.5,4.05,21.0,967.5,918.04,692.36
2016,6,20,14,0,956.0,94.0,4.1,21.0,946.0,883.68,669.83
2016,6,20,14,15,950.0,93.0,4.1,20.5,917.5,844.58,644.83
2016,6,20,14,30,944.0,92.0,4.1,20.0,889.0,803.43,618.1
2016,6,20,14,45,935.0,91.0,4.15,20.0,854.0,758.28,587.21
2016,6,20,15,0,926.0,90.0,4.2,20.0,819.0,711.71,554.93
2016,6,20,15,15,916.0,88.5,4.2,19.5,779.5,662.85,519.28
2016,6,20,15,30,906.0,87.0,4.2,19.0,740.0,613.11,481.61
2016,6,20,15,45,892.5,85.5,4.25,19.0,695.5,560.84,440.12
2016,6,20,16,0,879.0,84.0,4.3,19.0,651.0,508.48,397.46
2016,6,20,16,15,862.5,81.5,4.3,18.5,603.5,454.03,352.56
2016,6,20,16,30,846.0,79.0,4.3,18.0,556.0,400.28,306.84
2016,6,20,16,45,804.0,75.5,4.3,17.5,496.0,334.68,251.05
2016,6,20,17,0,762.0,72.0,4.3,17.0,436.0,276.13,200.11
2016,6,20,17,15,592.0,96.5,4.2,16.5,360.0,214.65,151.18
2016,6,20,17,30,422.0,121.0,4.1,16.0,284.0,173.46,121.61
2016,6,20,17,45,393.0,108.5,4.1,15.5,243.5,134.69,90.7
2016,6,20,18,0,364.0,96.0,4.1,15.0,203.0,99.16,65.36
2016,6,20,18,15,330.5,81.0,4.0,14.5,164.0,64.85,45.75
2016,6,20,18,30,297.0,66.0,3.9,14.0,125.0,48.75,37.73
2016,6,20,18,45,250.0,50.5,3.85,14.0,91.0,38.05,27.8
2016,6,20,19,0,203.0,35.0,3.8,14.0,57.0,26.83,17.13
2016,6,20,19,15,101.5,17.5,3.75,13.5,28.5,13.44,1.68
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,6.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,0.0,12.0,3.3,11.0,12.0,11.8,0.0
2016,6,21,5,15,201.5,21.5,3.25,11.5,43.0,54.64,18.43
2016,6,21,5,30,403.0,31.0,3.2,12.0,74.0,117.74,74.39
2016,6,21,5,45,492.0,37.5,3.2,13.0,118.0,168.53,118.64
2016,6,21,6,0,581.0,44.0,3.2,14.0,162.0,227.84,170.61
2016,6,21,6,15,636.0,49.5,3.15,14.5,210.5,284.18,221.36
2016,6,21,6,30,691.0,55.0,3.1,15.0,259.0,345.76,275.48
2016,6,21,6,45,730.0,58.5,3.05,16.0,310.0,402.82,324.11
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,462.9,373.29
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,518.5,417.9
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,572.82,460.04
2016,6,21,7,45,844.0,70.5,2.9,19.0,513.0,626.0,499.03
2016,6,21,8,0,865.0,73.0,2.9,20.0,563.0,679.33,535.47
2016,6,21,8,15,880.0,75.0,2.85,20.5,610.0,727.6,567.23
2016,6,21,8,30,895.0,77.0,2.8,21.0,657.0,774.97,597.67
2016,6,21,8,45,908.0,78.5,2.8,21.5,701.0,819.03,625.48
2016,6,21,9,0,921.0,80.0,2.8,22.0,745.0,861.55,651.78
2016,6,21,9,15,930.0,81.5,2.8,22.0,784.0,898.82,675.42
2016,6,21,9,30,939.0,83.0,2.8,22.0,823.0,933.85,697.41
2016,6,21,9,45,939.5,88.0,2.85,22.5,855.0,962.4,713.98
2016,6,21,10,0,940.0,93.0,2.9,23.0,887.0,987.92,728.52
2016,6,21,10,15,945.5,94.0,2.9,23.0,915.0,1010.88,742.36
2016,6,21,10,30,951.0,95.0,2.9,23.0,943.0,1030.83,754.28
2016,6,21,10,45,953.5,96.5,2.95,23.5,964.0,1045.23,761.66
2016,6,21,11,0,956.0,98.0,3.0,24.0,985.0,1056.37,767.04
2016,6,21,11,15,958.5,98.5,3.05,24.0,999.5,1063.13,771.23
2016,6,21,11,30,961.0,99.0,3.1,24.0,1014.0,1066.55,773.42
2016,6,21,11,45,962.0,99.5,3.2,24.0,1021.5,1065.1,773.07
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,1060.29,770.67
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,1050.66,765.26
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,1037.78,757.81
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,1019.81,747.08
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,998.78,734.35
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,973.81,720.08
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,946.01,703.81
2016,6,21,13,45,949.0,99.0,3.9,23.0,962.5,913.7,683.3
2016,6,21,14,0,945.0,98.0,4.0,23.0,941.0,878.91,660.93
2016,6,21,14,15,939.5,97.0,4.0,22.5,913.0,840.6,636.69
2016,6,21,14,30,934.0,96.0,4.0,22.0,885.0,800.22,610.72
2016,6,21,14,45,927.0,94.5,4.05,22.0,851.0,756.42,581.04
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,711.06,549.9
2016,6,21,15,15,910.0,91.5,4.1,21.5,778.0,662.46,514.68
2016,6,21,15,30,900.0,90.0,4.1,21.0,739.0,612.98,477.57
2016,6,21,15,45,888.0,88.0,4.15,21.0,695.0,561.33,436.93
2016,6,21,16,0,876.0,86.0,4.2,21.0,651.0,509.44,394.97
2016,6,21,16,15,860.0,83.5,4.15,20.5,604.0,455.35,350.69
2016,6,21,16,30,844.0,81.0,4.1,20.0,557.0,401.9,305.57
2016,6,21,16,45,823.0,78.0,4.1,20.0,507.5,343.86,255.34
2016,6,21,17,0,802.0,75.0,4.1,20.0,458.0,290.64,208.12
2016,6,21,17,15,774.0,71.5,4.05,19.0,407.0,237.26,161.57
2016,6,21,17,30,746.0,68.0,4.0,18.0,356.0,186.73,118.14
2016,6,21,17,45,707.0,63.5,4.0,17.5,305.5,137.0,78.35
2016,6,21,18,0,668.0,59.0,4.0,17.0,255.0,91.66,47.64
2016,6,21,18,15,611.0,53.0,3.95,16.5,206.5,45.95,26.0
2016,6,21,18,30,554.0,47.0,3.9,16.0,158.0,32.7,23.29
2016,6,21,18,45,462.0,39.5,3.9,15.5,115.0,28.67,19.45
2016,6,21,19,0,370.0,32.0,3.9,15.0,72.0,24.42,15.03
2016,6,21,19,15,185.0,16.0,3.85,14.5,36.0,11.74,0.85
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,5,15,187.0,16.5,4.2,10.5,36.5,47.09,14.21
2016,6,22,5,30,374.0,33.0,4.2,11.0,73.0,113.83,72.55
2016,6,22,5,45,466.5,40.5,4.25,11.5,117.0,165.05,117.31
2016,6,22,6,0,559.0,48.0,4.3,12.0,161.0,226.01,171.15
2016,6,22,6,15,616.5,53.5,4.35,12.5,209.5,281.99,222.09
2016,6,22,6,30,674.0,59.0,4.4,13.0,258.0,342.64,276.2
2016,6,22,6,45,711.5,64.0,4.45,13.5,309.0,399.84,326.44
2016,6,22,7,0,749.0,69.0,4.5,14.0,360.0,459.93,377.52
2016,6,22,7,15,777.5,72.5,4.5,14.5,411.0,516.0,423.77
2016,6,22,7,30,806.0,76.0,4.5,15.0,462.0,573.49,469.65
2016,6,22,7,45,828.0,78.5,4.55,15.5,512.0,626.81,511.07
2016,6,22,8,0,850.0,81.0,4.6,16.0,562.0,677.29,548.45
2016,6,22,8,15,866.0,83.5,4.55,16.5,609.5,726.22,582.1
2016,6,22,8,30,882.0,86.0,4.5,17.0,657.0,774.37,614.47
2016,6,22,8,45,896.0,87.5,4.5,17.5,701.5,818.76,643.78
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,861.71,671.62
2016,6,22,9,15,919.5,91.0,4.45,18.0,785.5,899.62,696.47
2016,6,22,9,30,929.0,93.0,4.4,18.0,825.0,935.34,719.56
2016,6,22,9,45,937.0,94.0,4.35,18.5,859.5,966.22,737.66
2016,6,22,10,0,945.0,95.0,4.3,19.0,894.0,994.49,754.11
2016,6,22,10,15,951.0,96.0,4.3,19.0,922.5,1018.05,768.95
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,1038.61,781.8
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,1054.07,789.78
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,1066.27,795.65
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,1073.62,799.93
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,1077.59,802.1
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,1076.16,800.82
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,1071.33,797.44
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,1062.14,791.3
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,1049.65,783.08
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,1031.58,771.22
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,1010.44,757.39
2016,6,22,13,15,964.5,103.5,4.3,20.0,1010.5,985.29,740.89
2016,6,22,13,30,962.0,103.0,4.3,20.0,996.0,957.28,722.45
2016,6,22,13,45,959.0,102.0,4.35,20.0,974.5,925.6,701.72
2016,6,22,14,0,956.0,101.0,4.4,20.0,953.0,891.33,679.13
