Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,15,950.5,99.5,4.4,20.0,924.5,852.17,652.72
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,810.92,624.65
2016,6,22,14,45,937.5,96.5,4.4,20.0,862.0,766.34,593.95
2016,6,22,15,0,930.0,95.0,4.4,20.0,828.0,720.22,561.81
2016,6,22,15,15,920.0,93.0,4.4,19.5,787.5,670.71,525.66
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,620.31,487.55
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,567.38,445.62
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,514.34,402.42
2016,6,22,16,15,866.5,84.5,4.5,18.5,610.5,459.67,357.32
2016,6,22,16,30,850.0,82.0,4.5,18.0,563.0,405.68,311.37
2016,6,22,16,45,826.5,79.5,4.5,17.5,512.5,346.94,260.6
2016,6,22,17,0,803.0,77.0,4.5,17.0,462.0,293.26,212.92
2016,6,22,17,15,774.0,73.5,4.5,16.5,410.5,239.57,165.24
2016,6,22,17,30,745.0,70.0,4.5,16.0,359.0,188.84,120.97
2016,6,22,17,45,701.0,66.0,4.5,15.5,307.5,138.97,80.9
2016,6,22,18,0,657.0,62.0,4.5,15.0,256.0,90.83,47.63
2016,6,22,18,15,598.0,56.0,4.45,14.5,207.0,48.61,28.37
2016,6,22,18,30,539.0,50.0,4.4,14.0,158.0,35.25,25.77
2016,6,22,18,45,440.0,42.0,4.35,13.5,114.5,30.91,21.59
2016,6,22,19,0,341.0,34.0,4.3,13.0,71.0,26.31,16.8
2016,6,22,19,15,170.5,17.0,4.3,12.5,35.5,12.61,1.51
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.0,14.5,3.65,9.5,38.0,49.4,13.87
2016,6,23,5,30,442.0,29.0,3.6,10.0,76.0,121.28,76.06
2016,6,23,5,45,531.5,35.0,3.6,10.5,121.0,173.78,122.64
2016,6,23,6,0,621.0,41.0,3.6,11.0,166.0,235.59,177.84
2016,6,23,6,15,672.0,45.5,3.6,11.5,214.5,291.4,229.23
2016,6,23,6,30,723.0,50.0,3.6,12.0,263.0,352.02,283.65
2016,6,23,6,45,759.0,53.5,3.65,13.0,314.0,409.25,333.47
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,467.15,382.07
2016,6,23,7,15,818.5,59.5,3.65,14.5,415.0,521.26,426.5
2016,6,23,7,30,842.0,62.0,3.6,15.0,465.0,576.3,470.08
2016,6,23,7,45,859.5,64.5,3.6,15.5,514.0,628.12,509.84
2016,6,23,8,0,877.0,67.0,3.6,16.0,563.0,679.77,546.71
2016,6,23,8,15,890.5,69.0,3.55,16.5,609.0,727.5,579.01
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,774.21,609.91
2016,6,23,8,45,913.0,73.0,3.5,17.5,697.5,816.02,636.96
2016,6,23,9,0,922.0,75.0,3.5,18.0,740.0,856.0,662.33
2016,6,23,9,15,930.0,76.5,3.5,18.0,778.5,892.53,686.24
2016,6,23,9,30,938.0,78.0,3.5,18.0,817.0,926.77,708.41
2016,6,23,9,45,941.0,81.0,3.5,18.5,849.0,955.57,725.35
2016,6,23,10,0,944.0,84.0,3.5,19.0,881.0,981.48,740.24
2016,6,23,10,15,948.5,85.0,3.55,19.0,908.5,1003.69,754.39
2016,6,23,10,30,953.0,86.0,3.6,19.0,936.0,1022.86,766.57
2016,6,23,10,45,958.0,85.5,3.65,19.5,957.0,1037.8,774.53
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,1049.53,780.45
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,1056.02,784.5
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,1059.13,786.47
2016,6,23,11,45,968.0,86.0,3.9,20.0,1013.0,1057.34,785.69
2016,6,23,12,0,969.0,86.0,4.0,20.0,1020.0,1052.17,782.81
2016,6,23,12,15,969.0,86.0,4.05,20.0,1020.0,1042.67,776.8
2016,6,23,12,30,969.0,86.0,4.1,20.0,1020.0,1029.89,768.71
2016,6,23,12,45,965.5,87.0,4.15,20.0,1012.0,1011.54,756.96
2016,6,23,13,0,962.0,88.0,4.2,20.0,1004.0,990.14,743.21
2016,6,23,13,15,958.5,87.5,4.2,19.5,988.5,964.31,727.58
2016,6,23,13,30,955.0,87.0,4.2,19.0,973.0,935.68,709.95
2016,6,23,13,45,952.0,85.0,4.25,19.0,951.5,903.32,688.58
2016,6,23,14,0,949.0,83.0,4.3,19.0,930.0,868.41,665.29
2016,6,23,14,15,943.0,82.5,4.3,19.0,902.0,830.18,639.29
2016,6,23,14,30,937.0,82.0,4.3,19.0,874.0,789.91,611.64
2016,6,23,14,45,930.0,80.0,4.35,19.0,840.0,745.62,581.1
2016,6,23,15,0,923.0,78.0,4.4,19.0,806.0,699.78,549.12
2016,6,23,15,15,914.0,77.0,4.35,18.5,767.5,652.27,514.43
2016,6,23,15,30,905.0,76.0,4.3,18.0,729.0,603.79,477.22
2016,6,23,15,45,892.0,74.5,4.3,17.5,685.5,551.93,436.5
2016,6,23,16,0,879.0,73.0,4.3,17.0,642.0,499.94,394.39
2016,6,23,16,15,864.0,71.0,4.25,16.5,595.5,446.7,349.86
2016,6,23,16,30,849.0,69.0,4.2,16.0,549.0,394.0,304.42
2016,6,23,16,45,827.0,67.5,4.2,16.0,500.0,340.15,256.55
2016,6,23,17,0,805.0,66.0,4.2,16.0,451.0,287.98,209.36
2016,6,23,17,15,778.5,62.5,4.15,15.5,401.0,231.26,158.89
2016,6,23,17,30,752.0,59.0,4.1,15.0,351.0,180.74,114.42
2016,6,23,17,45,711.5,56.0,4.05,15.0,301.0,131.77,74.53
2016,6,23,18,0,671.0,53.0,4.0,15.0,251.0,87.31,44.04
2016,6,23,18,15,616.5,48.0,3.9,14.5,203.5,45.48,25.25
2016,6,23,18,30,562.0,43.0,3.8,14.0,156.0,32.0,22.89
2016,6,23,18,45,473.0,36.0,3.7,13.5,113.5,25.55,16.89
2016,6,23,19,0,384.0,29.0,3.6,13.0,71.0,21.56,12.77
2016,6,23,19,15,192.0,14.5,3.5,12.5,35.5,10.41,0.33
2016,6,23,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,204.0,15.0,3.5,10.0,37.0,47.3,12.39
2016,6,24,5,30,408.0,30.0,3.5,10.0,74.0,116.56,73.39
2016,6,24,5,45,497.0,37.5,3.55,10.5,118.0,168.44,119.23
2016,6,24,6,0,586.0,45.0,3.6,11.0,162.0,228.81,172.97
2016,6,24,6,15,643.0,50.5,3.6,11.5,211.5,286.03,225.16
2016,6,24,6,30,700.0,56.0,3.6,12.0,261.0,348.7,281.02
2016,6,24,6,45,738.0,60.5,3.6,13.0,313.0,406.83,331.37
2016,6,24,7,0,776.0,65.0,3.6,14.0,365.0,467.9,382.24
2016,6,24,7,15,803.5,68.0,3.55,14.5,416.5,524.14,428.18
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,581.68,473.52
2016,6,24,7,45,852.0,74.0,3.45,15.5,518.5,633.25,512.85
2016,6,24,8,0,873.0,77.0,3.4,16.0,569.0,687.53,551.81
2016,6,24,8,15,888.5,79.0,3.3,16.5,617.0,736.55,584.61
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,784.7,616.03
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,828.91,643.0
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,871.49,668.23
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,909.5,691.06
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,945.28,712.07
2016,6,24,9,45,955.5,88.5,3.0,20.5,868.0,976.65,730.24
2016,6,24,10,0,964.0,89.0,3.0,21.0,903.0,1005.37,746.52
2016,6,24,10,15,969.5,90.0,3.05,21.0,931.5,1028.92,761.22
2016,6,24,10,30,975.0,91.0,3.1,21.0,960.0,1049.4,773.99
2016,6,24,10,45,979.5,91.5,3.15,21.5,982.0,1065.18,782.27
2016,6,24,11,0,984.0,92.0,3.2,22.0,1004.0,1077.65,788.5
2016,6,24,11,15,986.5,92.5,3.25,22.0,1019.0,1084.74,792.89
2016,6,24,11,30,989.0,93.0,3.3,22.0,1034.0,1088.38,795.21
2016,6,24,11,45,989.5,93.5,3.4,22.0,1041.0,1086.55,794.58
2016,6,24,12,0,990.0,94.0,3.5,22.0,1048.0,1081.27,791.84
2016,6,24,12,15,990.0,94.0,3.6,22.0,1048.5,1071.57,786.32
2016,6,24,12,30,990.0,94.0,3.7,22.0,1049.0,1058.52,778.69
2016,6,24,12,45,979.5,100.0,3.85,22.0,1039.0,1038.12,766.62
2016,6,24,13,0,969.0,106.0,4.0,22.0,1029.0,1014.8,752.59
2016,6,24,13,15,966.5,105.5,4.05,22.0,1014.0,989.67,736.66
2016,6,24,13,30,964.0,105.0,4.1,22.0,999.0,961.66,718.75
2016,6,24,13,45,959.0,104.5,4.2,22.0,977.0,928.75,697.7
2016,6,24,14,0,954.0,104.0,4.3,22.0,955.0,893.36,674.8
2016,6,24,14,15,948.5,103.0,4.35,22.0,927.0,854.79,649.25
2016,6,24,14,30,943.0,102.0,4.4,22.0,899.0,814.12,621.99
2016,6,24,14,45,934.5,101.0,4.45,22.0,864.0,769.4,591.73
2016,6,24,15,0,926.0,100.0,4.5,22.0,829.0,723.2,560.05
2016,6,24,15,15,916.0,98.0,4.5,21.5,789.5,673.87,524.18
2016,6,24,15,30,906.0,96.0,4.5,21.0,750.0,623.64,486.5
2016,6,24,15,45,892.0,94.0,4.5,21.0,705.5,570.6,444.68
2016,6,24,16,0,878.0,92.0,4.5,21.0,661.0,517.5,401.69
2016,6,24,16,15,861.0,89.5,4.45,20.5,613.0,462.81,356.93
2016,6,24,16,30,844.0,87.0,4.4,20.0,565.0,405.78,309.09
2016,6,24,16,45,821.5,83.5,4.35,20.0,514.5,349.86,260.43
2016,6,24,17,0,799.0,80.0,4.3,20.0,464.0,295.77,212.54
2016,6,24,17,15,769.5,76.5,4.2,19.5,412.0,242.12,165.51
2016,6,24,17,30,740.0,73.0,4.1,19.0,360.0,191.49,121.9
2016,6,24,17,45,699.0,68.0,4.05,18.5,308.5,141.3,81.88
2016,6,24,18,0,658.0,63.0,4.0,18.0,257.0,92.45,48.17
2016,6,24,18,15,598.0,57.0,3.9,17.0,208.0,50.06,28.86
2016,6,24,18,30,538.0,51.0,3.8,16.0,159.0,36.08,26.28
2016,6,24,18,45,445.5,42.5,3.75,15.5,115.5,31.33,21.78
2016,6,24,19,0,353.0,34.0,3.7,15.0,72.0,26.27,16.64
2016,6,24,19,15,176.5,22.5,3.65,14.5,41.5,17.54,4.45
2016,6,24,19,30,0.0,11.0,3.6,14.0,11.0,10.81,0.0
2016,6,24,19,45,0.0,5.5,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,185.5,16.0,2.55,12.5,35.5,45.54,10.91
2016,6,25,5,30,371.0,32.0,2.5,13.0,71.0,111.16,69.45
2016,6,25,5,45,463.5,40.0,2.45,14.0,114.5,162.46,113.6
2016,6,25,6,0,556.0,48.0,2.4,15.0,158.0,223.57,166.32
2016,6,25,6,15,614.0,53.5,2.35,15.5,207.0,279.45,216.08
2016,6,25,6,30,672.0,59.0,2.3,16.0,256.0,340.04,268.79
2016,6,25,6,45,714.0,63.0,2.3,16.5,307.0,398.05,318.28
2016,6,25,7,0,756.0,67.0,2.3,17.0,358.0,459.39,368.75
2016,6,25,7,15,784.0,70.5,2.25,17.5,409.5,515.52,413.34
2016,6,25,7,30,812.0,74.0,2.2,18.0,461.0,573.02,457.33
2016,6,25,7,45,835.0,76.0,2.15,19.0,511.5,626.72,495.99
2016,6,25,8,0,858.0,78.0,2.1,20.0,562.0,677.73,530.41
2016,6,25,8,15,874.0,80.5,2.1,20.0,609.5,727.07,563.74
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,775.62,595.96
2016,6,25,8,45,902.5,85.0,2.1,20.5,701.0,819.75,623.43
2016,6,25,9,0,915.0,87.0,2.1,21.0,745.0,862.32,649.39
2016,6,25,9,15,924.5,88.5,2.15,21.0,784.5,899.97,673.4
2016,6,25,9,30,934.0,90.0,2.2,21.0,824.0,935.42,695.85
2016,6,25,9,45,934.0,95.5,2.25,21.5,856.5,964.05,712.35
2016,6,25,10,0,934.0,101.0,2.3,22.0,889.0,989.64,726.84
2016,6,25,10,15,939.5,102.0,2.35,22.0,917.0,1012.62,741.04
2016,6,25,10,30,945.0,103.0,2.4,22.0,945.0,1032.63,753.39
2016,6,25,10,45,949.5,104.0,2.5,22.5,967.0,1048.55,762.29
2016,6,25,11,0,954.0,105.0,2.6,23.0,989.0,1061.25,769.21
2016,6,25,11,15,956.5,105.5,2.65,23.0,1004.0,1068.16,773.5
2016,6,25,11,30,959.0,106.0,2.7,23.0,1019.0,1071.71,775.83
2016,6,25,11,45,960.5,106.0,2.8,23.0,1026.5,1070.39,775.69
2016,6,25,12,0,962.0,106.0,2.9,23.0,1034.0,1065.72,773.53
2016,6,25,12,15,962.5,106.0,2.95,23.0,1034.0,1056.74,768.21
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,1044.48,760.9
2016,6,25,12,45,964.0,104.5,3.1,23.0,1027.5,1027.99,751.36
2016,6,25,13,0,965.0,103.0,3.2,23.0,1021.0,1008.32,739.76
2016,6,25,13,15,962.5,102.5,3.25,23.0,1006.5,983.34,724.25
2016,6,25,13,30,960.0,102.0,3.3,23.0,992.0,955.48,706.82
2016,6,25,13,45,956.5,100.5,3.35,23.0,970.5,923.04,686.25
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,888.05,663.83
2016,6,25,14,15,947.0,98.0,3.45,23.0,921.0,849.16,638.55
2016,6,25,14,30,941.0,97.0,3.5,23.0,893.0,808.22,611.62
2016,6,25,14,45,934.0,95.5,3.55,23.0,859.0,764.22,582.24
2016,6,25,15,0,927.0,94.0,3.6,23.0,825.0,718.63,551.37
2016,6,25,15,15,917.5,92.0,3.6,22.5,785.5,669.61,516.42
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,619.65,479.41
2016,6,25,15,45,895.5,88.0,3.65,22.0,702.0,567.36,438.77
2016,6,25,16,0,883.0,86.0,3.7,22.0,658.0,514.87,396.79
2016,6,25,16,15,867.0,83.5,3.7,21.5,610.5,460.42,352.7
2016,6,25,16,30,851.0,81.0,3.7,21.0,563.0,406.58,307.71
2016,6,25,16,45,830.0,77.5,3.7,21.0,513.0,347.69,257.15
2016,6,25,17,0,809.0,74.0,3.7,21.0,463.0,293.59,209.5
2016,6,25,17,15,781.0,70.5,3.65,20.0,411.5,239.75,162.78
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,188.75,119.09
2016,6,25,17,45,713.5,63.0,3.6,18.5,309.0,138.91,79.24
2016,6,25,18,0,674.0,59.0,3.6,18.0,258.0,93.5,48.39
2016,6,25,18,15,616.5,53.0,3.55,17.5,209.0,47.33,26.08
2016,6,25,18,30,559.0,47.0,3.5,17.0,160.0,32.62,23.13
2016,6,25,18,45,469.0,39.5,3.5,16.5,116.5,28.6,19.31
2016,6,25,19,0,379.0,32.0,3.5,16.0,73.0,24.34,14.93
2016,6,25,19,15,189.5,21.5,3.5,15.5,42.0,16.81,4.05
2016,6,25,19,30,0.0,11.0,3.5,15.0,11.0,10.81,0.0
2016,6,25,19,45,0.0,5.5,3.5,14.5,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.0,15.5,3.55,12.5,34.0,43.96,9.29
2016,6,26,5,30,360.0,31.0,3.5,13.0,68.0,107.66,66.94
2016,6,26,5,45,452.0,38.5,3.5,14.0,111.0,157.61,110.05
2016,6,26,6,0,544.0,46.0,3.5,15.0,154.0,217.31,161.79
2016,6,26,6,15,601.5,51.5,3.4,15.5,202.0,272.3,211.08
2016,6,26,6,30,659.0,57.0,3.3,16.0,250.0,332.07,263.53
2016,6,26,6,45,700.0,61.0,3.25,16.5,300.5,388.91,312.53
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,449.02,362.56
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,504.41,407.36
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,561.2,451.74
2016,6,26,7,45,818.0,75.0,3.2,19.0,501.0,614.07,490.78
2016,6,26,8,0,839.0,78.0,3.2,20.0,550.0,664.1,525.69
2016,6,26,8,15,855.0,80.5,3.2,20.5,597.0,712.69,558.3
2016,6,26,8,30,871.0,83.0,3.2,21.0,644.0,760.53,589.74
2016,6,26,8,45,882.5,85.0,3.25,22.0,687.0,803.2,616.03
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,844.3,640.75
2016,6,26,9,15,903.5,89.0,3.35,23.0,769.0,881.88,665.21
2016,6,26,9,30,913.0,91.0,3.4,23.0,808.0,917.33,688.09
2016,6,26,9,45,919.0,93.0,3.45,23.5,841.0,947.24,705.76
2016,6,26,10,0,925.0,95.0,3.5,24.0,874.0,974.48,721.59
2016,6,26,10,15,930.0,96.0,3.55,24.0,902.0,996.89,735.6
2016,6,26,10,30,935.0,97.0,3.6,24.0,930.0,1016.35,747.75
2016,6,26,10,45,937.5,98.5,3.65,24.5,950.5,1030.79,755.2
2016,6,26,11,0,940.0,100.0,3.7,25.0,971.0,1042.01,760.66
2016,6,26,11,15,693.0,255.5,3.75,25.0,903.0,968.74,712.22
2016,6,26,11,30,446.0,411.0,3.8,25.0,835.0,877.63,643.45
2016,6,26,11,45,696.0,256.5,3.85,25.0,924.5,968.61,713.37
2016,6,26,12,0,946.0,102.0,3.9,25.0,1014.0,1045.85,763.69
2016,6,26,12,15,946.0,102.0,3.95,25.0,1014.0,1036.58,757.29
2016,6,26,12,30,946.0,102.0,4.0,25.0,1014.0,1024.11,749.57
2016,6,26,12,45,934.5,108.5,4.05,25.0,1004.0,1003.95,736.86
2016,6,26,13,0,923.0,115.0,4.1,25.0,994.0,981.05,722.39
2016,6,26,13,15,920.5,114.0,4.1,24.5,979.5,956.48,707.92
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,929.19,691.55
2016,6,26,13,45,914.5,112.0,4.15,24.0,944.5,898.41,671.64
2016,6,26,14,0,911.0,111.0,4.2,24.0,924.0,865.19,649.97
2016,6,26,14,15,905.0,109.5,4.2,24.0,896.5,827.22,624.65
2016,6,26,14,30,899.0,108.0,4.2,24.0,869.0,787.31,597.8
2016,6,26,14,45,892.5,106.0,4.2,24.0,836.0,744.8,568.89
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,700.75,538.45
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,653.16,503.99
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,604.74,467.94
2016,6,26,15,45,854.5,97.0,4.2,23.0,683.5,553.99,428.25
2016,6,26,16,0,843.0,94.0,4.2,23.0,641.0,503.01,387.32
2016,6,26,16,15,826.5,91.0,4.15,22.5,594.5,446.99,342.12
2016,6,26,16,30,810.0,88.0,4.1,22.0,548.0,394.28,298.1
2016,6,26,16,45,791.0,84.0,4.05,21.5,499.5,340.82,252.38
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,288.85,206.96
2016,6,26,17,15,742.5,76.0,3.95,20.5,400.5,236.14,161.05
2016,6,26,17,30,713.0,72.0,3.9,20.0,350.0,186.45,118.47
2016,6,26,17,45,676.0,66.5,3.85,19.5,300.5,137.68,79.53
2016,6,26,18,0,639.0,61.0,3.8,19.0,251.0,89.96,46.45
2016,6,26,18,15,581.5,55.0,3.75,18.5,203.0,48.54,27.32
2016,6,26,18,30,524.0,49.0,3.7,18.0,155.0,34.3,24.5
2016,6,26,18,45,438.5,40.5,3.65,17.5,113.0,29.48,19.97
2016,6,26,19,0,353.0,32.0,3.6,17.0,71.0,24.32,14.85
2016,6,26,19,15,176.5,21.5,3.55,16.5,41.0,16.8,4.04
2016,6,26,19,30,0.0,11.0,3.5,16.0,11.0,10.81,0.0
2016,6,26,19,45,0.0,5.5,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.0,3.85,14.5,33.0,42.37,7.48
2016,6,27,5,30,349.0,30.0,3.8,15.0,66.0,104.17,63.88
2016,6,27,5,45,441.5,38.0,3.8,15.5,108.5,154.06,106.79
2016,6,27,6,0,534.0,46.0,3.8,16.0,151.0,213.81,158.53
2016,6,27,6,15,592.0,51.5,3.75,16.5,198.5,268.41,207.35
2016,6,27,6,30,650.0,57.0,3.7,17.0,246.0,327.83,259.45
2016,6,27,6,45,692.5,61.0,3.65,17.5,296.5,384.88,308.58
2016,6,27,7,0,735.0,65.0,3.6,18.0,347.0,445.36,358.91
2016,6,27,7,15,763.5,68.5,3.6,18.5,397.5,500.73,403.74
2016,6,27,7,30,792.0,72.0,3.6,19.0,448.0,557.57,448.24
2016,6,27,7,45,815.0,74.5,3.6,20.0,498.0,610.95,487.78
2016,6,27,8,0,838.0,77.0,3.6,21.0,548.0,661.7,523.34
2016,6,27,8,15,854.5,79.5,3.6,21.5,595.0,710.64,556.31
2016,6,27,8,30,871.0,82.0,3.6,22.0,642.0,758.87,588.13
2016,6,27,8,45,884.0,83.5,3.6,23.0,686.0,802.24,614.73
2016,6,27,9,0,897.0,85.0,3.6,24.0,730.0,844.14,639.79
2016,6,27,9,15,907.0,86.5,3.65,24.0,769.0,881.75,664.27
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,917.26,687.2
2016,6,27,9,45,913.5,95.5,3.75,24.5,839.0,944.51,703.09
2016,6,27,10,0,910.0,103.0,3.8,25.0,870.0,968.59,716.84
2016,6,27,10,15,916.0,104.5,3.8,25.0,898.0,992.21,731.38
2016,6,27,10,30,922.0,106.0,3.8,25.0,926.0,1012.95,744.03
2016,6,27,10,45,927.0,106.5,3.85,25.0,948.0,1028.64,753.76
2016,6,27,11,0,932.0,107.0,3.9,25.0,970.0,1041.22,761.58
2016,6,27,11,15,935.0,107.5,3.9,25.0,985.0,1048.59,765.78
2016,6,27,11,30,938.0,108.0,3.9,25.0,1000.0,1052.7,767.99
2016,6,27,11,45,940.0,108.0,3.95,25.0,1008.0,1051.99,767.56
2016,6,27,12,0,942.0,108.0,4.0,25.0,1016.0,1048.01,765.12
2016,6,27,12,15,942.5,108.0,4.0,25.0,1016.0,1039.27,759.38
2016,6,27,12,30,943.0,108.0,4.0,25.0,1016.0,1027.33,751.67
2016,6,27,12,45,946.0,104.5,4.05,25.0,1010.5,1011.14,741.58
2016,6,27,13,0,949.0,101.0,4.1,25.0,1005.0,991.79,729.47
2016,6,27,13,15,947.0,100.5,4.05,25.0,991.0,967.69,713.66
2016,6,27,13,30,945.0,100.0,4.0,25.0,977.0,940.74,696.0
2016,6,27,13,45,942.5,98.0,4.0,25.0,956.0,909.16,675.48
2016,6,27,14,0,940.0,96.0,4.0,25.0,935.0,875.02,653.15
2016,6,27,14,15,935.0,95.0,4.0,24.5,908.0,837.42,629.57
2016,6,27,14,30,930.0,94.0,4.0,24.0,881.0,797.73,604.25
2016,6,27,14,45,924.5,92.0,4.0,24.0,847.5,754.8,575.21
2016,6,27,15,0,919.0,90.0,4.0,24.0,814.0,710.19,544.68
2016,6,27,15,15,909.5,88.0,4.0,23.5,775.5,661.55,510.03
2016,6,27,15,30,900.0,86.0,4.0,23.0,737.0,611.99,473.22
2016,6,27,15,45,890.0,83.5,4.0,23.0,694.0,560.99,433.36
2016,6,27,16,0,880.0,81.0,4.0,23.0,651.0,509.56,392.05
2016,6,27,16,15,864.5,78.5,3.95,22.5,604.5,455.5,348.2
2016,6,27,16,30,849.0,76.0,3.9,22.0,558.0,402.01,303.45
2016,6,27,16,45,830.0,73.0,3.9,21.5,509.0,347.69,256.94
2016,6,27,17,0,811.0,70.0,3.9,21.0,460.0,291.24,207.83
2016,6,27,17,15,784.0,66.5,3.85,20.5,409.5,237.51,160.74
2016,6,27,17,30,757.0,63.0,3.8,20.0,359.0,186.48,116.71
2016,6,27,17,45,720.0,59.0,3.8,19.5,308.5,136.67,76.81
2016,6,27,18,0,683.0,55.0,3.8,19.0,258.0,91.01,45.69
2016,6,27,18,15,628.5,50.0,3.75,18.5,209.5,48.41,26.48
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,30.93,21.54
2016,6,27,18,45,488.0,37.5,3.65,17.5,117.5,26.83,17.68
2016,6,27,19,0,402.0,30.0,3.6,17.0,74.0,22.46,13.28
2016,6,27,19,15,201.0,21.0,3.6,16.5,43.0,16.32,3.76
2016,6,27,19,30,0.0,12.0,3.6,16.0,12.0,11.8,0.0
2016,6,27,19,45,0.0,6.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,186.0,15.5,3.7,12.5,34.5,44.19,6.72
2016,6,28,5,30,372.0,31.0,3.6,13.0,69.0,109.13,67.22
2016,6,28,5,45,467.5,38.5,3.55,13.5,112.5,160.38,111.75
2016,6,28,6,0,563.0,46.0,3.5,14.0,156.0,221.76,165.28
2016,6,28,6,15,621.0,51.5,3.45,14.5,204.5,276.92,215.07
2016,6,28,6,30,679.0,57.0,3.4,15.0,253.0,338.73,269.53
2016,6,28,6,45,721.0,60.5,3.35,16.0,304.5,396.47,318.96
2016,6,28,7,0,763.0,64.0,3.3,17.0,356.0,457.55,369.25
2016,6,28,7,15,791.0,67.5,3.25,17.5,407.5,514.01,414.83
2016,6,28,7,30,819.0,71.0,3.2,18.0,459.0,571.85,459.87
2016,6,28,7,45,841.5,73.0,3.2,19.0,509.5,622.81,497.53
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,676.63,534.96
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,726.31,568.41
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,775.2,600.68
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.5,819.12,627.7
2016,6,28,9,0,921.0,83.0,3.4,23.0,744.0,861.47,653.15
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.5,899.44,677.47
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,935.21,700.13
2016,6,28,9,45,943.5,89.5,3.45,23.5,856.5,965.24,717.75
2016,6,28,10,0,947.0,93.0,3.5,24.0,890.0,992.39,733.39
2016,6,28,10,15,952.5,94.0,3.55,24.0,918.5,1015.79,747.99
2016,6,28,10,30,958.0,95.0,3.6,24.0,947.0,1036.18,760.67
2016,6,28,10,45,961.0,96.5,3.65,24.5,968.5,1051.5,768.61
2016,6,28,11,0,964.0,98.0,3.7,25.0,990.0,1063.53,774.52
2016,6,28,11,15,966.5,98.5,3.75,25.0,1005.0,1070.67,778.89
2016,6,28,11,30,969.0,99.0,3.8,25.0,1020.0,1074.43,781.22
2016,6,28,11,45,970.0,99.5,3.85,25.0,1027.5,1073.28,780.52
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,1068.74,777.77
2016,6,28,12,15,971.0,100.0,3.9,25.0,1035.5,1059.35,771.63
2016,6,28,12,30,971.0,100.0,3.9,25.0,1036.0,1046.65,763.49
2016,6,28,12,45,965.0,103.0,3.95,25.0,1027.5,1027.97,751.86
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,1006.29,738.33
2016,6,28,13,15,956.5,105.5,4.0,24.5,1005.0,981.52,723.88
2016,6,28,13,30,954.0,105.0,4.0,24.0,991.0,953.89,707.47
2016,6,28,13,45,951.5,103.5,4.05,24.0,970.0,922.54,687.37
2016,6,28,14,0,949.0,102.0,4.1,24.0,949.0,888.59,665.4
2016,6,28,14,15,944.0,101.0,4.1,23.5,921.5,850.68,641.57
2016,6,28,14,30,939.0,100.0,4.1,23.0,894.0,810.64,615.99
2016,6,28,14,45,933.0,98.0,4.1,23.0,860.5,766.98,586.37
2016,6,28,15,0,927.0,96.0,4.1,23.0,827.0,721.65,555.28
2016,6,28,15,15,917.5,94.0,4.1,22.5,788.0,672.63,520.14
2016,6,28,15,30,908.0,92.0,4.1,22.0,749.0,622.67,482.96
2016,6,28,15,45,897.0,89.5,4.15,22.0,705.0,570.7,442.38
2016,6,28,16,0,886.0,87.0,4.2,22.0,661.0,518.39,400.37
2016,6,28,16,15,870.5,84.5,4.2,21.5,614.0,463.97,356.16
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,410.1,311.0
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,351.47,260.48
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,297.44,212.71
2016,6,28,17,15,788.0,71.5,4.2,20.0,415.5,243.15,165.54
2016,6,28,17,30,760.0,68.0,4.2,19.0,364.0,191.7,121.36
2016,6,28,17,45,722.0,63.5,4.2,18.5,313.0,141.12,80.72
2016,6,28,18,0,684.0,59.0,4.2,18.0,262.0,94.83,49.0
2016,6,28,18,15,627.0,53.5,4.15,17.5,212.5,48.45,26.57
2016,6,28,18,30,570.0,48.0,4.1,17.0,163.0,33.47,23.87
2016,6,28,18,45,480.0,40.0,4.05,16.5,119.0,29.04,19.69
2016,6,28,19,0,390.0,32.0,4.0,16.0,75.0,24.34,14.93
2016,6,28,19,15,240.0,21.0,3.95,15.5,43.5,16.33,3.78
2016,6,28,19,30,90.0,10.0,3.9,15.0,12.0,9.83,0.0
2016,6,28,19,45,45.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,16.5,3.55,11.5,33.0,41.59,4.79
2016,6,29,5,30,322.0,33.0,3.5,12.0,66.0,101.38,63.02
2016,6,29,5,45,420.0,42.0,3.5,12.5,109.0,152.17,106.87
2016,6,29,6,0,518.0,51.0,3.5,13.0,152.0,213.36,159.99
2016,6,29,6,15,580.5,57.5,3.5,13.5,200.5,269.79,210.61
2016,6,29,6,30,643.0,64.0,3.5,14.0,249.0,332.32,265.63
2016,6,29,6,45,684.0,69.0,3.5,14.5,300.0,389.41,315.24
2016,6,29,7,0,725.0,74.0,3.5,15.0,351.0,448.78,365.2
2016,6,29,7,15,628.5,103.0,3.5,15.5,367.0,464.35,378.23
2016,6,29,7,30,532.0,132.0,3.5,16.0,383.0,465.12,378.29
2016,6,29,7,45,681.0,110.5,3.55,17.0,468.5,564.87,456.49
2016,6,29,8,0,830.0,89.0,3.6,18.0,554.0,671.31,536.91
2016,6,29,8,15,847.5,92.0,3.6,18.5,602.0,721.47,570.71
2016,6,29,8,30,865.0,95.0,3.6,19.0,650.0,767.35,601.06
2016,6,29,8,45,878.5,97.0,3.65,19.5,694.0,811.47,629.9
2016,6,29,9,0,892.0,99.0,3.7,20.0,738.0,854.18,657.32
2016,6,29,9,15,902.5,101.0,3.7,20.5,778.0,892.62,681.15
2016,6,29,9,30,913.0,103.0,3.7,21.0,818.0,929.0,703.28
2016,6,29,9,45,921.5,104.0,3.75,21.5,852.5,960.21,721.97
2016,6,29,10,0,930.0,105.0,3.8,22.0,887.0,988.87,738.86
2016,6,29,10,15,936.0,106.5,3.85,22.0,915.5,1012.95,754.08
2016,6,29,10,30,942.0,108.0,3.9,22.0,944.0,1034.07,767.4
2016,6,29,10,45,946.5,108.5,3.95,22.5,966.5,1049.59,775.58
2016,6,29,11,0,951.0,109.0,4.0,23.0,989.0,1061.92,781.75
2016,6,29,11,15,953.5,109.5,4.05,23.0,1003.5,1068.97,786.09
2016,6,29,11,30,956.0,110.0,4.1,23.0,1018.0,1072.67,788.39
2016,6,29,11,45,957.0,110.5,4.15,23.0,1025.5,1071.52,787.65
2016,6,29,12,0,958.0,111.0,4.2,23.0,1033.0,1067.01,784.85
2016,6,29,12,15,958.0,111.0,4.25,23.0,1033.5,1057.7,779.01
2016,6,29,12,30,958.0,111.0,4.3,23.0,1034.0,1045.14,771.14
2016,6,29,12,45,955.5,111.5,4.35,23.0,1026.5,1027.48,759.98
2016,6,29,13,0,953.0,112.0,4.4,23.0,1019.0,1006.77,746.85
2016,6,29,13,15,950.5,111.5,4.4,23.0,1004.5,982.12,730.83
2016,6,29,13,30,948.0,111.0,4.4,23.0,990.0,954.64,712.91
2016,6,29,13,45,944.0,109.5,4.45,23.0,969.0,922.17,691.76
2016,6,29,14,0,940.0,108.0,4.5,23.0,948.0,887.2,669.01
2016,6,29,14,15,934.5,107.0,4.5,23.0,920.0,849.18,643.64
2016,6,29,14,30,929.0,106.0,4.5,23.0,892.0,809.09,616.63
2016,6,29,14,45,922.0,104.0,4.5,23.0,858.0,765.08,586.62
2016,6,29,15,0,915.0,102.0,4.5,23.0,824.0,719.51,555.19
2016,6,29,15,15,905.5,100.0,4.45,22.5,785.0,670.98,519.83
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,621.52,482.75
2016,6,29,15,45,884.5,95.5,4.4,22.0,702.5,569.81,442.18
2016,6,29,16,0,873.0,93.0,4.4,22.0,659.0,517.81,400.29
2016,6,29,16,15,856.5,90.0,4.35,21.5,611.5,463.08,355.78
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,405.98,308.17
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,350.85,260.86
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,297.34,213.92
2016,6,29,17,15,769.5,76.5,4.15,19.5,412.5,243.57,166.82
2016,6,29,17,30,740.0,73.0,4.1,19.0,361.0,192.81,123.06
2016,6,29,17,45,698.5,68.0,4.05,18.5,309.5,142.4,82.76
2016,6,29,18,0,657.0,63.0,4.0,18.0,258.0,93.39,48.75
2016,6,29,18,15,597.5,57.0,3.9,17.0,209.0,50.89,29.04
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,36.06,26.26
2016,6,29,18,45,442.5,43.0,3.75,15.5,116.0,31.77,22.16
2016,6,29,19,0,347.0,35.0,3.7,15.0,72.0,27.24,17.46
2016,6,29,19,15,173.5,23.0,3.7,14.5,41.5,17.96,4.71
2016,6,29,19,30,0.0,11.0,3.7,14.0,11.0,10.81,0.0
2016,6,29,19,45,0.0,5.5,3.7,13.5,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,128.0,17.5,3.05,12.5,30.0,37.33,2.31
2016,6,30,5,30,256.0,35.0,3.0,13.0,60.0,90.49,56.47
2016,6,30,5,45,353.0,45.5,3.0,14.0,101.5,139.25,97.77
2016,6,30,6,0,450.0,56.0,3.0,15.0,143.0,198.16,147.86
2016,6,30,6,15,514.0,63.5,2.95,15.5,190.0,252.68,195.92
2016,6,30,6,30,578.0,71.0,2.9,16.0,237.0,313.48,248.58
2016,6,30,6,45,626.0,76.5,2.85,16.5,287.5,371.01,297.66
2016,6,30,7,0,674.0,82.0,2.8,17.0,338.0,432.6,348.52
2016,6,30,7,15,706.5,86.5,2.75,17.5,389.0,488.41,393.28
2016,6,30,7,30,739.0,91.0,2.7,18.0,440.0,544.86,437.08
2016,6,30,7,45,765.5,94.5,2.7,19.0,490.0,599.34,477.18
2016,6,30,8,0,792.0,98.0,2.7,20.0,540.0,654.58,516.43
2016,6,30,8,15,810.5,101.0,2.7,20.5,587.5,703.96,549.91
2016,6,30,8,30,829.0,104.0,2.7,21.0,635.0,752.86,581.91
2016,6,30,8,45,843.5,106.5,2.7,22.0,679.0,797.27,608.96
2016,6,30,9,0,858.0,109.0,2.7,23.0,723.0,836.12,631.62
2016,6,30,9,15,869.0,111.5,2.75,23.0,762.5,874.48,656.44
2016,6,30,9,30,880.0,114.0,2.8,23.0,802.0,910.89,679.78
2016,6,30,9,45,890.0,114.5,2.85,23.0,837.0,942.11,699.54
2016,6,30,10,0,900.0,115.0,2.9,23.0,872.0,970.96,717.72
2016,6,30,10,15,906.5,116.5,2.95,23.0,900.5,994.94,732.7
2016,6,30,10,30,913.0,118.0,3.0,23.0,929.0,1016.08,745.88
2016,6,30,10,45,917.0,119.0,3.1,23.5,950.5,1031.27,754.23
2016,6,30,11,0,921.0,120.0,3.2,24.0,972.0,1043.34,760.66
2016,6,30,11,15,924.0,121.0,3.25,24.0,987.0,1051.22,765.55
2016,6,30,11,30,927.0,122.0,3.3,24.0,1002.0,1055.85,768.49
2016,6,30,11,45,928.5,122.0,3.4,24.0,1009.5,1054.71,768.24
2016,6,30,12,0,930.0,122.0,3.5,24.0,1017.0,1050.31,766.01
2016,6,30,12,15,930.0,122.0,3.55,23.5,1017.5,1041.22,761.93
2016,6,30,12,30,930.0,122.0,3.6,23.0,1018.0,1028.96,755.87
2016,6,30,12,45,930.5,120.5,3.65,23.0,1011.5,1012.6,745.71
2016,6,30,13,0,931.0,119.0,3.7,23.0,1005.0,993.2,733.6
2016,6,30,13,15,928.5,118.0,3.75,23.0,990.5,968.54,718.01
2016,6,30,13,30,926.0,117.0,3.8,23.0,976.0,941.12,700.56
2016,6,30,13,45,923.5,115.0,3.85,23.0,955.5,910.07,680.59
2016,6,30,14,0,921.0,113.0,3.9,23.0,935.0,876.5,658.79
2016,6,30,14,15,915.0,111.5,3.9,23.0,907.0,838.25,633.36
2016,6,30,14,30,909.0,110.0,3.9,23.0,879.0,798.0,606.37
2016,6,30,14,45,903.0,107.5,3.95,23.0,846.0,755.01,577.4
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,710.41,546.88
2016,6,30,15,15,886.5,103.5,4.0,22.5,774.0,662.49,512.19
2016,6,30,15,30,876.0,102.0,4.0,22.0,735.0,613.75,475.91
2016,6,30,15,45,864.5,99.0,4.05,22.0,692.0,562.49,435.94
2016,6,30,16,0,853.0,96.0,4.1,22.0,649.0,510.97,394.65
2016,6,30,16,15,835.5,93.0,4.1,21.5,601.5,453.99,348.7
2016,6,30,16,30,818.0,90.0,4.1,21.0,554.0,400.36,303.92
2016,6,30,16,45,796.5,86.5,4.15,20.5,504.5,346.0,257.46
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,293.39,211.46
2016,6,30,17,15,744.5,79.0,4.15,19.5,404.0,240.18,164.99
2016,6,30,17,30,714.0,75.0,4.1,19.0,353.0,190.1,121.94
2016,6,30,17,45,671.5,70.0,4.1,18.5,302.5,137.84,80.17
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,93.14,49.55
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,51.64,29.99
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,36.93,26.91
2016,6,30,18,45,411.5,43.5,4.0,16.5,112.0,32.23,22.46
2016,6,30,19,0,315.0,35.0,4.0,16.0,69.0,27.24,17.37
2016,6,30,19,15,157.5,23.0,4.0,15.5,40.0,17.96,4.58
2016,6,30,19,30,0.0,11.0,4.0,15.0,11.0,10.81,0.0
2016,6,30,19,45,0.0,5.5,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,130.5,16.5,3.3,13.5,29.5,36.32,0.14
2016,7,1,5,30,261.0,33.0,3.2,14.0,59.0,89.35,54.91
2016,7,1,5,45,356.0,43.0,3.15,15.0,99.5,137.03,95.37
2016,7,1,6,0,451.0,53.0,3.1,16.0,140.0,194.84,144.47
2016,7,1,6,15,514.5,60.5,3.0,16.0,186.5,249.11,192.58
2016,7,1,6,30,578.0,68.0,2.9,16.0,233.0,309.65,245.45
2016,7,1,6,45,622.5,73.5,2.85,16.5,282.5,365.55,293.32
2016,7,1,7,0,667.0,79.0,2.8,17.0,332.0,425.18,342.74
2016,7,1,7,15,699.0,83.5,2.65,17.5,382.0,480.35,386.89
2016,7,1,7,30,731.0,88.0,2.5,18.0,432.0,536.24,430.0
2016,7,1,7,45,757.0,91.5,2.4,19.0,481.5,590.04,469.2
2016,7,1,8,0,783.0,95.0,2.3,20.0,531.0,644.58,507.38
2016,7,1,8,15,801.5,98.0,2.15,20.5,578.0,693.6,539.57
2016,7,1,8,30,820.0,101.0,2.0,21.0,625.0,742.17,570.04
2016,7,1,8,45,834.0,103.5,1.95,21.5,668.5,785.88,597.01
2016,7,1,9,0,848.0,106.0,1.9,22.0,712.0,824.09,619.7
2016,7,1,9,15,859.5,108.5,1.9,22.0,751.5,862.62,643.96
2016,7,1,9,30,871.0,111.0,1.9,22.0,791.0,899.27,666.72
2016,7,1,9,45,878.5,113.0,1.9,22.5,825.0,929.62,683.84
2016,7,1,10,0,886.0,115.0,1.9,23.0,859.0,957.5,699.25
2016,7,1,10,15,892.5,116.5,1.95,23.0,887.5,981.26,713.91
2016,7,1,10,30,899.0,118.0,2.0,23.0,916.0,1002.23,726.85
2016,7,1,10,45,903.0,119.5,2.05,23.0,937.5,1017.81,736.44
2016,7,1,11,0,907.0,121.0,2.1,23.0,959.0,1030.32,744.21
2016,7,1,11,15,910.0,121.5,2.15,23.0,974.0,1037.65,748.83
2016,7,1,11,30,913.0,122.0,2.2,23.0,989.0,1041.79,751.58
2016,7,1,11,45,678.0,272.0,2.3,23.0,918.5,966.49,703.97
2016,7,1,12,0,443.0,422.0,2.4,23.0,848.0,877.44,638.58
2016,7,1,12,15,679.0,273.0,2.45,22.5,926.5,954.37,700.22
2016,7,1,12,30,915.0,124.0,2.5,22.0,1005.0,1016.45,741.93
2016,7,1,12,45,906.5,128.5,2.6,22.0,996.0,997.64,730.24
2016,7,1,13,0,898.0,133.0,2.7,22.0,987.0,976.1,717.52
2016,7,1,13,15,895.0,132.0,2.75,22.0,973.0,951.68,702.41
2016,7,1,13,30,892.0,131.0,2.8,22.0,959.0,924.61,685.51
2016,7,1,13,45,889.0,129.0,2.85,22.0,938.5,894.06,666.18
2016,7,1,14,0,886.0,127.0,2.9,22.0,918.0,861.11,645.11
2016,7,1,14,15,879.5,125.5,2.95,21.5,890.5,823.59,621.93
2016,7,1,14,30,873.0,124.0,3.0,21.0,863.0,784.21,597.12
2016,7,1,14,45,702.5,200.5,3.05,21.0,780.0,698.35,535.23
2016,7,1,15,0,532.0,277.0,3.1,21.0,697.0,623.09,477.66
2016,7,1,15,15,684.5,195.5,3.1,21.0,708.0,618.36,477.19
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,600.49,465.37
2016,7,1,15,45,824.0,110.5,3.1,21.0,676.0,549.36,425.5
2016,7,1,16,0,811.0,107.0,3.1,21.0,633.0,498.22,384.73
2016,7,1,16,15,792.5,104.0,3.1,20.5,586.5,445.34,342.16
2016,7,1,16,30,774.0,101.0,3.1,20.0,540.0,393.46,299.09
2016,7,1,16,45,752.0,96.5,3.1,20.0,491.5,340.25,253.42
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,286.15,206.35
2016,7,1,17,15,698.0,87.5,3.1,19.5,392.5,234.26,161.51
2016,7,1,17,30,666.0,83.0,3.1,19.0,342.0,185.65,120.11
2016,7,1,17,45,624.5,76.5,3.1,18.5,292.5,137.58,81.9
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,94.14,52.03
2016,7,1,18,15,521.5,63.0,3.05,17.5,196.0,54.62,33.15
2016,7,1,18,30,460.0,56.0,3.0,17.0,149.0,40.51,30.06
2016,7,1,18,45,369.5,46.0,3.0,16.5,107.5,34.58,24.51
2016,7,1,19,0,279.0,36.0,3.0,16.0,66.0,28.25,18.22
2016,7,1,19,15,157.0,22.5,2.95,15.5,38.0,17.55,4.23
2016,7,1,19,30,35.0,9.0,2.9,15.0,10.0,8.85,0.0
2016,7,1,19,45,17.5,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,40.5,16.5,1.5,12.0,20.5,23.13,0.0
2016,7,2,5,30,81.0,33.0,1.4,12.0,41.0,52.94,33.33
2016,7,2,5,45,120.0,51.0,1.3,12.5,70.0,85.75,61.87
2016,7,2,6,0,159.0,69.0,1.2,13.0,99.0,122.59,93.53
2016,7,2,6,15,183.5,88.5,1.1,13.5,133.0,160.19,126.16
2016,7,2,6,30,208.0,108.0,1.0,14.0,167.0,200.21,160.23
2016,7,2,6,45,231.0,125.0,0.9,14.5,203.0,239.15,192.6
2016,7,2,7,0,254.0,142.0,0.8,15.0,239.0,280.17,225.69
2016,7,2,7,15,191.5,169.5,0.8,15.0,248.5,282.85,227.54
2016,7,2,7,30,129.0,197.0,0.8,15.0,258.0,283.98,227.41
2016,7,2,7,45,179.0,217.5,0.85,15.0,312.0,343.02,274.01
2016,7,2,8,0,229.0,238.0,0.9,15.0,366.0,406.13,322.51
2016,7,2,8,15,521.5,171.0,0.95,15.0,495.0,567.99,448.87
2016,7,2,8,30,814.0,104.0,1.0,15.0,624.0,740.32,573.77
2016,7,2,8,45,421.5,189.5,1.05,15.5,460.0,547.54,427.88
2016,7,2,9,0,29.0,275.0,1.1,16.0,296.0,303.89,235.34
2016,7,2,9,15,64.0,320.5,1.1,16.0,370.0,382.33,296.55
2016,7,2,9,30,99.0,366.0,1.1,16.0,444.0,462.65,355.69
2016,7,2,9,45,100.5,384.0,1.1,16.0,466.0,484.51,370.27
