Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,10,0,102.0,402.0,1.1,16.0,488.0,506.05,384.99
2016,7,2,10,15,79.5,401.0,1.05,16.0,469.5,484.23,367.53
2016,7,2,10,30,57.0,400.0,1.0,16.0,451.0,461.46,349.73
2016,7,2,10,45,262.0,393.0,1.0,16.5,634.5,670.98,503.81
2016,7,2,11,0,467.0,386.0,1.0,17.0,818.0,874.4,641.34
2016,7,2,11,15,328.0,433.5,1.0,17.0,739.0,779.21,571.41
2016,7,2,11,30,189.0,481.0,1.0,17.0,660.0,680.96,501.47
2016,7,2,11,45,298.5,449.5,1.0,17.0,735.0,761.77,560.55
2016,7,2,12,0,408.0,418.0,1.0,17.0,810.0,838.79,613.74
2016,7,2,12,15,347.5,444.0,1.0,17.0,778.5,794.96,581.85
2016,7,2,12,30,287.0,470.0,1.0,17.0,747.0,755.07,553.72
2016,7,2,12,45,180.0,462.0,1.05,17.0,635.0,633.38,469.41
2016,7,2,13,0,73.0,454.0,1.1,17.0,523.0,515.67,385.34
2016,7,2,13,15,94.0,457.5,1.1,17.0,545.0,534.77,400.74
2016,7,2,13,30,115.0,461.0,1.1,17.0,567.0,554.59,415.36
2016,7,2,13,45,186.0,447.0,1.15,17.0,615.0,596.2,447.3
2016,7,2,14,0,257.0,433.0,1.2,17.0,663.0,633.98,475.91
2016,7,2,14,15,365.5,380.0,1.2,17.0,696.0,658.11,495.83
2016,7,2,14,30,474.0,327.0,1.2,17.0,729.0,674.41,509.94
2016,7,2,14,45,364.0,348.5,1.3,17.0,649.5,594.08,451.76
2016,7,2,15,0,254.0,370.0,1.4,17.0,570.0,521.45,398.63
2016,7,2,15,15,546.5,241.0,1.45,17.0,644.0,573.38,442.91
2016,7,2,15,30,839.0,112.0,1.5,17.0,718.0,599.98,465.37
2016,7,2,15,45,823.0,109.5,1.55,17.0,674.5,548.06,425.22
2016,7,2,16,0,807.0,107.0,1.6,17.0,631.0,496.41,384.69
2016,7,2,16,15,788.5,104.0,1.65,16.5,584.5,443.71,342.72
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,392.02,300.06
2016,7,2,16,45,743.5,97.5,1.75,16.0,488.5,338.4,254.25
2016,7,2,17,0,717.0,94.0,1.8,16.0,439.0,284.28,207.25
2016,7,2,17,15,684.5,89.5,1.8,15.5,389.0,232.93,162.69
2016,7,2,17,30,652.0,85.0,1.8,15.0,339.0,184.93,121.57
2016,7,2,17,45,607.5,79.0,1.85,15.0,289.5,137.63,83.65
2016,7,2,18,0,563.0,73.0,1.9,15.0,240.0,95.3,54.34
2016,7,2,18,15,501.5,65.0,1.85,14.5,193.0,55.96,35.03
2016,7,2,18,30,440.0,57.0,1.8,14.0,146.0,41.44,31.29
2016,7,2,18,45,351.5,46.5,1.8,13.5,105.5,35.08,25.29
2016,7,2,19,0,263.0,36.0,1.8,13.0,65.0,27.64,17.97
2016,7,2,19,15,131.5,18.0,1.75,12.5,32.5,13.84,2.13
2016,7,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,127.5,16.0,0.75,10.0,28.0,34.91,0.0
2016,7,3,5,30,255.0,32.0,0.7,10.0,56.0,86.63,53.27
2016,7,3,5,45,353.5,42.0,0.7,10.5,96.5,134.56,94.42
2016,7,3,6,0,452.0,52.0,0.7,11.0,137.0,193.03,144.32
2016,7,3,6,15,516.0,59.0,0.7,11.5,184.0,246.87,191.66
2016,7,3,6,30,580.0,66.0,0.7,12.0,231.0,307.03,243.44
2016,7,3,6,45,623.5,72.0,0.7,12.5,280.0,363.06,290.78
2016,7,3,7,0,667.0,78.0,0.7,13.0,329.0,422.76,339.37
2016,7,3,7,15,462.5,132.5,0.7,13.0,318.0,400.77,322.53
2016,7,3,7,30,258.0,187.0,0.7,13.0,307.0,354.81,285.29
2016,7,3,7,45,518.5,141.0,0.7,13.5,417.5,488.82,391.65
2016,7,3,8,0,779.0,95.0,0.7,14.0,528.0,640.61,504.96
2016,7,3,8,15,797.5,98.0,0.75,14.0,574.5,689.53,537.58
2016,7,3,8,30,816.0,101.0,0.8,14.0,621.0,738.0,570.14
2016,7,3,8,45,486.5,217.0,0.85,14.5,533.5,628.51,486.33
2016,7,3,9,0,157.0,333.0,0.9,15.0,446.0,479.56,369.52
2016,7,3,9,15,511.5,222.0,0.95,15.0,616.0,686.76,529.9
2016,7,3,9,30,866.0,111.0,1.0,15.0,786.0,893.99,671.39
2016,7,3,9,45,526.5,260.0,1.05,15.5,676.5,767.38,578.66
2016,7,3,10,0,187.0,409.0,1.1,16.0,567.0,601.24,452.73
2016,7,3,10,15,162.0,424.0,1.1,16.0,563.5,595.47,448.76
2016,7,3,10,30,137.0,439.0,1.1,16.0,560.0,588.13,442.14
2016,7,3,10,45,531.0,272.5,1.15,16.0,760.0,817.67,614.26
2016,7,3,11,0,925.0,106.0,1.2,16.0,960.0,1032.36,754.6
2016,7,3,11,15,928.0,106.5,1.15,16.0,975.0,1039.97,754.82
2016,7,3,11,30,931.0,107.0,1.1,16.0,990.0,1044.32,756.04
2016,7,3,11,45,932.5,107.5,1.05,16.0,998.0,1043.89,754.39
2016,7,3,12,0,934.0,108.0,1.0,16.0,1006.0,1040.19,750.85
2016,7,3,12,15,934.0,108.0,1.0,16.0,1006.5,1031.25,745.24
2016,7,3,12,30,934.0,108.0,1.0,16.0,1007.0,1019.12,737.79
2016,7,3,12,45,923.0,114.5,1.0,16.0,997.5,999.8,725.92
2016,7,3,13,0,912.0,121.0,1.0,16.0,988.0,977.72,712.43
2016,7,3,13,15,909.5,120.5,1.0,16.0,974.0,954.03,697.94
2016,7,3,13,30,907.0,120.0,1.0,16.0,960.0,927.62,681.69
2016,7,3,13,45,903.5,118.0,1.0,16.0,939.5,896.28,662.21
2016,7,3,14,0,900.0,116.0,1.0,16.0,919.0,862.53,641.06
2016,7,3,14,15,689.5,221.0,1.05,16.0,825.0,765.48,576.57
2016,7,3,14,30,479.0,326.0,1.1,16.0,731.0,677.42,511.92
2016,7,3,14,45,334.5,352.0,1.15,16.0,630.0,576.23,439.03
2016,7,3,15,0,190.0,378.0,1.2,16.0,529.0,486.52,372.49
2016,7,3,15,15,521.0,241.5,1.2,16.0,625.0,557.79,431.79
2016,7,3,15,30,852.0,105.0,1.2,16.0,721.0,602.96,467.52
2016,7,3,15,45,443.5,180.0,1.3,16.0,499.5,406.45,317.78
2016,7,3,16,0,35.0,255.0,1.4,16.0,278.0,255.9,199.94
2016,7,3,16,15,413.0,174.0,1.45,16.0,410.0,339.58,265.81
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,392.94,300.71
2016,7,3,16,45,436.5,146.0,1.55,16.0,390.0,275.85,210.37
2016,7,3,17,0,82.0,199.0,1.6,16.0,238.0,204.63,160.27
2016,7,3,17,15,175.5,172.5,1.6,15.5,244.5,193.92,148.82
2016,7,3,17,30,269.0,146.0,1.6,15.0,251.0,172.94,127.53
2016,7,3,17,45,433.5,106.5,1.65,14.5,247.5,139.93,93.27
2016,7,3,18,0,598.0,67.0,1.7,14.0,244.0,92.55,50.95
2016,7,3,18,15,538.5,60.0,1.65,13.5,197.0,52.22,31.54
2016,7,3,18,30,479.0,53.0,1.6,13.0,150.0,37.86,28.24
2016,7,3,18,45,389.5,43.5,1.6,13.0,108.5,32.29,22.89
2016,7,3,19,0,300.0,34.0,1.6,13.0,67.0,26.33,16.84
2016,7,3,19,15,150.0,17.0,1.55,12.5,33.5,12.63,1.31
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,126.0,16.0,0.75,10.0,27.5,34.47,0.0
2016,7,4,5,30,252.0,32.0,0.8,10.0,55.0,85.74,52.36
2016,7,4,5,45,353.0,41.5,0.85,10.5,95.5,133.49,93.46
2016,7,4,6,0,454.0,51.0,0.9,11.0,136.0,192.01,143.47
2016,7,4,6,15,517.5,58.5,0.9,11.0,183.0,246.25,191.7
2016,7,4,6,30,581.0,66.0,0.9,11.0,230.0,306.78,244.57
2016,7,4,6,45,407.0,104.5,0.95,11.5,230.5,299.25,242.42
2016,7,4,7,0,233.0,143.0,1.0,12.0,231.0,270.5,220.4
2016,7,4,7,15,486.5,113.5,1.0,12.0,330.5,392.76,320.65
2016,7,4,7,30,740.0,84.0,1.0,12.0,430.0,535.23,432.74
2016,7,4,7,45,535.0,151.5,1.0,12.5,416.0,510.22,409.36
2016,7,4,8,0,330.0,219.0,1.0,13.0,402.0,460.29,367.25
2016,7,4,8,15,579.5,157.0,1.0,13.5,512.5,597.41,473.88
2016,7,4,8,30,829.0,95.0,1.0,14.0,623.0,740.71,575.88
2016,7,4,8,45,458.0,208.5,1.05,14.5,503.5,596.49,465.13
2016,7,4,9,0,87.0,322.0,1.1,15.0,384.0,402.12,311.76
2016,7,4,9,15,484.5,212.0,1.1,15.0,586.5,652.57,507.9
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,898.19,676.27
2016,7,4,9,45,583.0,247.0,1.1,15.5,709.5,807.59,607.87
2016,7,4,10,0,284.0,392.0,1.1,16.0,630.0,682.16,511.63
2016,7,4,10,15,322.5,393.0,1.1,16.0,672.0,724.25,542.38
2016,7,4,10,30,361.0,394.0,1.1,16.0,714.0,766.48,571.04
2016,7,4,10,45,627.5,260.0,1.15,16.0,832.5,901.75,669.87
2016,7,4,11,0,894.0,126.0,1.2,16.0,951.0,1022.1,746.89
2016,7,4,11,15,897.5,126.5,1.2,16.0,966.0,1029.95,749.63
2016,7,4,11,30,901.0,127.0,1.2,16.0,981.0,1034.66,752.08
2016,7,4,11,45,902.5,127.5,1.25,16.5,989.0,1034.18,750.95
2016,7,4,12,0,904.0,128.0,1.3,17.0,997.0,1030.53,747.98
2016,7,4,12,15,904.5,128.0,1.3,17.0,997.5,1022.25,742.71
2016,7,4,12,30,905.0,128.0,1.3,17.0,998.0,1010.87,735.64
2016,7,4,12,45,674.0,268.5,1.35,17.0,914.0,921.61,678.92
2016,7,4,13,0,443.0,409.0,1.4,17.0,830.0,827.52,610.58
2016,7,4,13,15,454.0,399.0,1.4,17.0,825.0,814.69,603.63
2016,7,4,13,30,465.0,389.0,1.4,17.0,820.0,799.98,594.46
2016,7,4,13,45,473.5,373.5,1.45,17.0,804.0,775.98,579.57
2016,7,4,14,0,482.0,358.0,1.5,17.0,788.0,750.27,563.38
2016,7,4,14,15,343.0,385.0,1.5,17.0,686.5,645.19,487.56
2016,7,4,14,30,204.0,412.0,1.5,17.0,585.0,549.63,417.28
2016,7,4,14,45,373.0,342.0,1.55,17.0,642.5,594.72,455.25
2016,7,4,15,0,542.0,272.0,1.6,17.0,700.0,625.67,480.82
2016,7,4,15,15,509.5,264.5,1.6,16.5,651.0,571.86,441.79
2016,7,4,15,30,477.0,257.0,1.6,16.0,602.0,520.03,404.04
2016,7,4,15,45,252.0,251.0,1.65,16.0,432.5,369.22,288.97
2016,7,4,16,0,27.0,245.0,1.7,16.0,263.0,242.99,190.37
2016,7,4,16,15,105.0,246.5,1.7,15.5,307.5,273.16,215.24
2016,7,4,16,30,183.0,248.0,1.7,15.0,352.0,296.93,233.31
2016,7,4,16,45,261.0,213.5,1.75,15.0,347.0,278.33,216.6
2016,7,4,17,0,339.0,179.0,1.8,15.0,342.0,254.66,194.41
2016,7,4,17,15,236.5,168.0,1.85,14.5,275.5,200.8,152.86
2016,7,4,17,30,134.0,157.0,1.9,14.0,209.0,161.36,124.19
2016,7,4,17,45,124.5,136.0,1.95,14.0,179.0,132.98,101.25
2016,7,4,18,0,115.0,115.0,2.0,14.0,149.0,105.88,80.01
2016,7,4,18,15,102.0,94.0,2.0,13.5,120.0,80.1,61.22
2016,7,4,18,30,89.0,73.0,2.0,13.0,91.0,61.14,48.88
2016,7,4,18,45,68.5,54.5,2.0,13.0,66.0,46.49,35.34
2016,7,4,19,0,48.0,36.0,2.0,13.0,41.0,31.46,21.17
2016,7,4,19,15,24.0,18.0,2.0,12.5,20.5,16.36,3.13
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,140.0,15.0,2.4,10.5,28.0,35.48,0.0
2016,7,5,5,30,280.0,30.0,2.4,11.0,56.0,88.47,52.83
2016,7,5,5,45,377.5,40.0,2.4,11.5,97.0,137.18,95.39
2016,7,5,6,0,475.0,50.0,2.4,12.0,138.0,196.39,146.54
2016,7,5,6,15,245.5,74.0,2.35,12.5,120.5,168.67,132.7
2016,7,5,6,30,16.0,98.0,2.3,13.0,103.0,103.58,82.48
2016,7,5,6,45,22.0,117.0,2.3,13.5,125.0,125.96,101.3
2016,7,5,7,0,28.0,136.0,2.3,14.0,147.0,152.58,123.18
2016,7,5,7,15,199.0,151.0,2.25,14.5,243.0,271.57,221.81
2016,7,5,7,30,370.0,166.0,2.2,15.0,339.0,403.54,327.77
2016,7,5,7,45,290.0,202.0,2.2,15.5,346.5,402.33,324.24
2016,7,5,8,0,210.0,238.0,2.2,16.0,354.0,392.89,314.27
2016,7,5,8,15,525.0,168.0,2.2,16.5,493.0,566.17,452.02
2016,7,5,8,30,840.0,98.0,2.2,17.0,632.0,751.77,588.37
2016,7,5,8,45,612.0,195.0,2.2,17.5,598.5,707.3,550.27
2016,7,5,9,0,384.0,292.0,2.2,18.0,565.0,631.5,488.22
2016,7,5,9,15,638.0,200.0,2.2,18.0,683.0,775.17,597.39
2016,7,5,9,30,892.0,108.0,2.2,18.0,801.0,913.08,690.42
2016,7,5,9,45,487.0,250.0,2.2,18.0,631.0,720.31,551.13
2016,7,5,10,0,82.0,392.0,2.2,18.0,461.0,476.81,363.39
2016,7,5,10,15,67.5,393.0,2.2,18.0,451.0,464.45,354.73
2016,7,5,10,30,53.0,394.0,2.2,18.0,441.0,451.42,344.24
2016,7,5,10,45,149.5,424.0,2.25,18.5,561.0,585.1,443.58
2016,7,5,11,0,246.0,454.0,2.3,19.0,681.0,719.35,538.57
2016,7,5,11,15,144.0,433.0,2.35,19.0,566.5,588.14,442.57
2016,7,5,11,30,42.0,412.0,2.4,19.0,452.0,456.24,344.66
2016,7,5,11,45,494.0,264.0,2.45,19.0,738.0,774.86,589.1
2016,7,5,12,0,946.0,116.0,2.5,19.0,1024.0,1060.14,780.99
2016,7,5,12,15,666.0,270.0,2.55,19.0,909.5,938.88,698.47
2016,7,5,12,30,386.0,424.0,2.6,19.0,795.0,805.51,600.2
2016,7,5,12,45,664.0,270.5,2.65,19.0,903.5,914.11,685.01
2016,7,5,13,0,942.0,117.0,2.7,19.0,1012.0,1002.07,743.89
2016,7,5,13,15,939.5,116.0,2.75,18.5,998.0,977.27,728.79
2016,7,5,13,30,937.0,115.0,2.8,18.0,984.0,949.66,712.79
2016,7,5,13,45,935.0,113.0,2.9,18.0,963.0,918.81,693.52
2016,7,5,14,0,933.0,111.0,3.0,18.0,942.0,885.35,672.27
2016,7,5,14,15,926.5,109.5,3.0,18.0,914.0,846.32,646.29
2016,7,5,14,30,920.0,108.0,3.0,18.0,886.0,805.3,618.72
2016,7,5,14,45,756.0,180.5,3.05,18.0,803.0,718.54,556.86
2016,7,5,15,0,592.0,253.0,3.1,18.0,720.0,642.02,498.08
2016,7,5,15,15,738.0,176.5,3.1,17.5,729.0,635.1,496.66
2016,7,5,15,30,884.0,100.0,3.1,17.0,738.0,617.33,485.39
2016,7,5,15,45,870.0,97.5,3.15,17.0,693.5,564.74,443.92
2016,7,5,16,0,856.0,95.0,3.2,17.0,649.0,512.11,401.41
2016,7,5,16,15,837.5,92.0,3.25,16.5,601.0,454.46,354.53
2016,7,5,16,30,819.0,89.0,3.3,16.0,553.0,400.23,308.79
2016,7,5,16,45,794.5,86.0,3.35,16.0,502.5,345.15,260.66
2016,7,5,17,0,770.0,83.0,3.4,16.0,452.0,292.11,213.42
2016,7,5,17,15,738.5,79.0,3.45,15.5,401.0,238.8,166.4
2016,7,5,17,30,707.0,75.0,3.5,15.0,350.0,188.74,122.89
2016,7,5,17,45,660.5,70.5,3.6,15.0,298.5,136.65,80.75
2016,7,5,18,0,614.0,66.0,3.7,15.0,247.0,92.56,50.32
2016,7,5,18,15,552.0,59.5,3.7,14.0,199.0,51.74,31.08
2016,7,5,18,30,490.0,53.0,3.7,13.0,151.0,37.94,28.28
2016,7,5,18,45,395.0,44.0,3.7,12.5,109.0,32.84,23.38
2016,7,5,19,0,300.0,35.0,3.7,12.0,67.0,27.41,17.77
2016,7,5,19,15,150.0,17.5,3.65,11.5,33.5,13.14,1.21
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,158.5,13.5,3.45,10.5,28.0,35.92,0.0
2016,7,6,5,30,317.0,27.0,3.4,11.0,56.0,91.65,53.45
2016,7,6,5,45,410.5,35.5,3.4,11.5,96.5,139.59,96.15
2016,7,6,6,0,504.0,44.0,3.4,12.0,137.0,197.63,146.89
2016,7,6,6,15,565.5,50.0,3.25,12.5,184.0,251.95,196.0
2016,7,6,6,30,627.0,56.0,3.1,13.0,231.0,312.36,249.58
2016,7,6,6,45,667.0,61.0,3.0,13.5,280.0,367.18,297.65
2016,7,6,7,0,707.0,66.0,2.9,14.0,329.0,426.15,347.49
2016,7,6,7,15,737.5,69.5,2.8,14.5,379.5,481.32,392.65
2016,7,6,7,30,768.0,73.0,2.7,15.0,430.0,538.22,437.51
2016,7,6,7,45,790.5,76.5,2.6,16.0,479.0,591.49,477.06
2016,7,6,8,0,813.0,80.0,2.5,17.0,528.0,645.18,515.26
2016,7,6,8,15,830.0,82.5,2.45,17.5,575.0,690.64,545.52
2016,7,6,8,30,847.0,85.0,2.4,18.0,622.0,738.58,576.94
2016,7,6,8,45,859.5,87.5,2.35,18.5,665.5,782.09,604.5
2016,7,6,9,0,872.0,90.0,2.3,19.0,709.0,824.17,630.53
2016,7,6,9,15,882.5,91.5,2.3,19.0,748.0,861.79,654.68
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,897.41,677.29
2016,7,6,9,45,900.0,95.0,2.35,19.5,821.0,928.17,695.63
2016,7,6,10,0,907.0,97.0,2.4,20.0,855.0,956.38,712.18
2016,7,6,10,15,913.0,98.0,2.45,20.0,883.0,979.86,726.93
2016,7,6,10,30,919.0,99.0,2.5,20.0,911.0,1000.46,739.88
2016,7,6,10,45,923.5,99.5,2.55,20.0,933.0,1016.06,749.64
2016,7,6,11,0,928.0,100.0,2.6,20.0,955.0,1028.55,757.49
2016,7,6,11,15,930.5,101.0,2.7,20.0,969.5,1036.35,762.93
2016,7,6,11,30,933.0,102.0,2.8,20.0,984.0,1040.87,766.37
2016,7,6,11,45,934.5,101.5,2.9,20.0,992.0,1039.56,766.12
2016,7,6,12,0,936.0,101.0,3.0,20.0,1000.0,1034.96,763.86
2016,7,6,12,15,936.5,101.5,3.1,19.5,1001.0,1027.14,761.02
2016,7,6,12,30,937.0,102.0,3.2,19.0,1002.0,1016.09,756.1
2016,7,6,12,45,930.0,105.5,3.35,19.0,993.5,997.68,745.26
2016,7,6,13,0,923.0,109.0,3.5,19.0,985.0,976.4,732.46
2016,7,6,13,15,920.5,108.5,3.55,18.5,971.5,952.58,718.56
2016,7,6,13,30,918.0,108.0,3.6,18.0,958.0,925.98,702.68
2016,7,6,13,45,917.5,105.0,3.65,18.0,938.5,896.02,683.04
2016,7,6,14,0,917.0,102.0,3.7,18.0,919.0,863.42,661.47
2016,7,6,14,15,911.5,101.0,3.7,18.0,892.0,826.26,636.3
2016,7,6,14,30,906.0,100.0,3.7,18.0,865.0,787.07,609.51
2016,7,6,14,45,902.0,96.5,3.75,18.0,833.0,744.71,580.42
2016,7,6,15,0,898.0,93.0,3.8,18.0,801.0,700.58,549.72
2016,7,6,15,15,888.5,91.5,3.8,17.5,763.0,653.27,515.14
2016,7,6,15,30,879.0,90.0,3.8,17.0,725.0,605.04,478.48
2016,7,6,15,45,869.5,87.0,3.8,17.0,682.5,554.71,438.31
2016,7,6,16,0,860.0,84.0,3.8,17.0,640.0,503.91,396.65
2016,7,6,16,15,844.0,81.5,3.8,16.5,593.5,450.45,352.42
2016,7,6,16,30,828.0,79.0,3.8,16.0,547.0,397.61,307.31
2016,7,6,16,45,808.0,75.5,3.8,16.0,498.5,340.06,256.85
2016,7,6,17,0,788.0,72.0,3.8,16.0,450.0,287.16,209.25
2016,7,6,17,15,760.0,68.5,3.8,15.5,399.5,234.17,162.03
2016,7,6,17,30,732.0,65.0,3.8,15.0,349.0,184.0,118.01
2016,7,6,17,45,691.5,61.0,3.8,14.5,299.0,134.85,78.08
2016,7,6,18,0,651.0,57.0,3.8,14.0,249.0,90.23,47.26
2016,7,6,18,15,594.0,51.5,3.7,13.5,201.0,45.57,25.51
2016,7,6,18,30,537.0,46.0,3.6,13.0,153.0,31.9,22.89
2016,7,6,18,45,448.5,38.0,3.55,13.0,111.0,27.41,18.55
2016,7,6,19,0,360.0,30.0,3.5,13.0,69.0,22.64,13.6
2016,7,6,19,15,180.0,15.0,3.4,12.5,34.5,10.94,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,156.5,13.0,3.05,10.5,27.0,34.82,0.0
2016,7,7,5,30,313.0,26.0,3.0,11.0,54.0,89.5,51.46
2016,7,7,5,45,409.5,34.5,2.95,11.5,94.5,137.77,94.47
2016,7,7,6,0,506.0,43.0,2.9,12.0,135.0,196.48,145.61
2016,7,7,6,15,567.0,48.5,2.85,12.5,181.5,250.11,194.13
2016,7,7,6,30,628.0,54.0,2.8,13.0,228.0,308.97,246.47
2016,7,7,6,45,669.5,58.5,2.75,13.5,277.5,364.81,295.39
2016,7,7,7,0,711.0,63.0,2.7,14.0,327.0,424.06,345.49
2016,7,7,7,15,741.0,66.5,2.65,14.5,377.0,479.14,390.65
2016,7,7,7,30,771.0,70.0,2.6,15.0,427.0,535.91,435.53
2016,7,7,7,45,793.5,73.0,2.6,15.5,476.0,588.77,476.04
2016,7,7,8,0,816.0,76.0,2.6,16.0,525.0,639.03,513.11
2016,7,7,8,15,437.5,171.5,2.6,16.0,414.5,506.41,406.13
2016,7,7,8,30,59.0,267.0,2.6,16.0,304.0,318.05,251.36
2016,7,7,8,45,117.0,299.0,2.65,16.5,379.5,406.77,321.01
2016,7,7,9,0,175.0,331.0,2.7,17.0,455.0,492.26,385.4
2016,7,7,9,15,535.5,210.0,2.75,17.0,619.5,696.84,546.07
2016,7,7,9,30,896.0,89.0,2.8,17.0,784.0,895.3,686.66
2016,7,7,9,45,901.0,92.0,2.85,17.0,817.5,925.45,704.77
2016,7,7,10,0,906.0,95.0,2.9,17.0,851.0,952.94,722.54
2016,7,7,10,15,912.0,96.0,2.95,17.0,879.5,976.45,737.63
2016,7,7,10,30,918.0,97.0,3.0,17.0,908.0,997.09,750.85
2016,7,7,10,45,923.0,97.5,3.05,17.5,930.0,1013.23,759.7
2016,7,7,11,0,928.0,98.0,3.1,18.0,952.0,1026.26,766.56
2016,7,7,11,15,931.0,98.5,3.1,18.0,967.0,1034.09,771.1
2016,7,7,11,30,934.0,99.0,3.1,18.0,982.0,1038.65,773.62
2016,7,7,11,45,936.5,98.5,3.15,18.0,990.5,1038.38,773.53
2016,7,7,12,0,939.0,98.0,3.2,18.0,999.0,1034.82,771.41
2016,7,7,12,15,939.0,98.0,3.2,18.0,999.5,1026.01,765.51
2016,7,7,12,30,939.0,98.0,3.2,18.0,1000.0,1013.99,757.61
2016,7,7,12,45,935.0,100.0,3.25,18.0,992.5,996.98,746.88
2016,7,7,13,0,931.0,102.0,3.3,18.0,985.0,976.99,734.21
2016,7,7,13,15,928.5,101.0,3.3,18.0,971.0,952.54,718.18
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,925.29,700.27
2016,7,7,13,45,924.0,98.0,3.3,18.0,937.0,894.82,680.11
2016,7,7,14,0,922.0,96.0,3.3,18.0,917.0,861.78,658.1
2016,7,7,14,15,916.0,95.0,3.25,18.0,890.0,824.08,632.43
2016,7,7,14,30,910.0,94.0,3.2,18.0,863.0,784.36,605.21
2016,7,7,14,45,905.0,91.5,3.2,18.0,830.5,742.1,576.21
2016,7,7,15,0,900.0,89.0,3.2,18.0,798.0,698.14,545.67
2016,7,7,15,15,890.5,87.0,3.15,17.5,759.5,650.27,510.91
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,601.49,473.96
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,550.8,433.8
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,499.69,392.16
2016,7,7,16,15,845.0,77.0,3.1,16.5,590.0,446.65,348.47
2016,7,7,16,30,829.0,75.0,3.1,16.0,544.0,394.23,303.88
2016,7,7,16,45,810.0,71.5,3.15,16.0,495.5,340.27,256.43
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,284.24,206.5
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,231.65,159.64
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,181.81,115.92
2016,7,7,17,45,698.0,58.0,3.25,14.5,297.5,132.74,76.0
2016,7,7,18,0,660.0,54.0,3.3,14.0,248.0,87.91,45.04
2016,7,7,18,15,604.0,48.5,3.25,13.5,200.5,45.84,25.82
2016,7,7,18,30,548.0,43.0,3.2,13.0,153.0,29.42,20.68
2016,7,7,18,45,465.5,35.5,3.2,12.5,111.0,25.27,16.7
2016,7,7,19,0,383.0,28.0,3.2,12.0,69.0,20.83,12.11
2016,7,7,19,15,191.5,14.0,3.15,11.5,34.5,10.1,0.0
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,170.5,12.0,2.75,10.5,26.5,35.15,0.0
2016,7,8,5,30,341.0,24.0,2.7,11.0,53.0,91.87,51.64
2016,7,8,5,45,431.5,31.5,2.65,11.5,93.0,138.98,94.48
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,195.06,143.75
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,248.18,192.04
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,307.03,244.52
2016,7,8,6,45,455.0,92.5,2.65,13.5,231.0,305.56,248.0
2016,7,8,7,0,271.0,136.0,2.7,14.0,237.0,280.65,229.17
2016,7,8,7,15,521.0,100.5,2.65,14.5,329.0,398.45,326.29
2016,7,8,7,30,771.0,65.0,2.6,15.0,421.0,529.56,431.28
2016,7,8,7,45,791.5,68.0,2.6,15.5,469.0,578.43,468.47
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,630.09,506.51
2016,7,8,8,15,828.5,73.5,2.6,16.5,563.5,678.31,539.47
2016,7,8,8,30,845.0,76.0,2.6,17.0,610.0,725.91,571.31
2016,7,8,8,45,856.0,79.0,2.65,17.5,652.5,768.83,599.48
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,810.22,626.19
2016,7,8,9,15,877.0,83.5,2.7,18.0,734.0,847.36,650.47
2016,7,8,9,30,887.0,85.0,2.7,18.0,773.0,882.51,673.19
2016,7,8,9,45,895.0,86.5,2.75,18.5,807.0,913.62,692.08
2016,7,8,10,0,903.0,88.0,2.8,19.0,841.0,942.25,709.2
2016,7,8,10,15,909.5,89.0,2.8,19.0,869.5,966.27,724.1
2016,7,8,10,30,916.0,90.0,2.8,19.0,898.0,987.44,737.13
2016,7,8,10,45,920.5,91.0,2.8,19.0,920.0,1003.67,746.94
2016,7,8,11,0,925.0,92.0,2.8,19.0,942.0,1016.78,754.8
2016,7,8,11,15,928.0,92.5,2.8,19.0,957.5,1024.67,759.34
2016,7,8,11,30,931.0,93.0,2.8,19.0,973.0,1029.3,761.88
2016,7,8,11,45,934.5,92.0,2.85,19.0,981.5,1029.59,762.2
2016,7,8,12,0,938.0,91.0,2.9,19.0,990.0,1026.59,760.49
2016,7,8,12,15,938.5,91.0,2.9,19.0,991.0,1018.35,755.01
2016,7,8,12,30,939.0,91.0,2.9,19.0,992.0,1006.89,747.55
2016,7,8,12,45,934.5,93.5,2.9,19.5,985.0,989.97,735.17
2016,7,8,13,0,930.0,96.0,2.9,20.0,978.0,970.07,720.96
2016,7,8,13,15,927.5,95.5,2.9,19.5,964.5,946.18,706.88
2016,7,8,13,30,925.0,95.0,2.9,19.0,951.0,919.49,690.87
2016,7,8,13,45,921.5,94.0,2.95,19.0,930.5,888.76,671.1
2016,7,8,14,0,918.0,93.0,3.0,19.0,910.0,855.54,649.49
2016,7,8,14,15,912.0,92.0,3.0,19.0,882.5,817.98,624.4
2016,7,8,14,30,906.0,91.0,3.0,19.0,855.0,778.42,597.72
2016,7,8,14,45,898.5,89.5,3.0,19.0,822.0,735.48,568.39
2016,7,8,15,0,891.0,88.0,3.0,19.0,789.0,691.04,537.68
2016,7,8,15,15,881.5,86.0,2.95,18.5,751.0,643.55,503.36
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,595.16,466.89
2016,7,8,15,45,860.0,82.0,2.9,18.0,670.5,544.74,427.12
2016,7,8,16,0,848.0,80.0,2.9,18.0,628.0,494.09,386.04
2016,7,8,16,15,832.0,77.5,2.85,17.5,582.0,441.21,342.64
2016,7,8,16,30,816.0,75.0,2.8,17.0,536.0,388.97,298.41
2016,7,8,16,45,797.0,71.5,2.75,17.0,488.0,335.66,251.69
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,280.3,202.59
2016,7,8,17,15,750.0,65.0,2.65,16.5,390.5,228.26,156.52
2016,7,8,17,30,722.0,62.0,2.6,16.0,341.0,179.03,113.63
2016,7,8,17,45,685.5,57.5,2.6,16.0,292.0,130.44,74.14
2016,7,8,18,0,649.0,53.0,2.6,16.0,243.0,85.92,43.47
2016,7,8,18,15,593.5,47.5,2.5,15.5,196.0,44.43,24.79
2016,7,8,18,30,538.0,42.0,2.4,15.0,149.0,28.63,19.79
2016,7,8,18,45,454.0,35.0,2.35,14.5,107.5,24.87,16.19
2016,7,8,19,0,370.0,28.0,2.3,14.0,66.0,20.88,12.0
2016,7,8,19,15,185.0,14.0,2.25,13.5,33.0,10.12,0.0
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,11.5,1.15,11.5,26.0,31.6,0.0
2016,7,9,5,30,335.0,23.0,1.2,12.0,52.0,89.17,48.99
2016,7,9,5,45,427.0,30.5,1.25,12.5,91.5,136.3,91.7
2016,7,9,6,0,519.0,38.0,1.3,13.0,131.0,192.48,140.49
2016,7,9,6,15,577.5,43.0,1.4,13.5,176.5,245.37,188.07
2016,7,9,6,30,636.0,48.0,1.5,14.0,222.0,304.01,239.81
2016,7,9,6,45,675.0,52.5,1.6,14.5,270.5,359.07,287.73
2016,7,9,7,0,714.0,57.0,1.7,15.0,319.0,417.32,336.71
2016,7,9,7,15,742.5,60.0,1.75,15.0,368.5,471.16,381.27
2016,7,9,7,30,771.0,63.0,1.8,15.0,418.0,526.55,425.71
2016,7,9,7,45,792.0,66.0,1.9,15.5,466.0,575.78,463.65
2016,7,9,8,0,813.0,69.0,2.0,16.0,514.0,627.84,502.03
2016,7,9,8,15,829.5,71.0,2.05,16.0,560.0,675.58,535.55
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,722.72,568.16
2016,7,9,8,45,859.0,75.0,2.15,16.5,649.0,766.21,596.62
2016,7,9,9,0,872.0,77.0,2.2,17.0,692.0,808.32,623.71
2016,7,9,9,15,882.5,78.5,2.25,17.0,731.5,846.12,648.66
2016,7,9,9,30,893.0,80.0,2.3,17.0,771.0,881.93,672.1
2016,7,9,9,45,897.5,83.5,2.35,17.0,804.5,912.24,691.69
2016,7,9,10,0,902.0,87.0,2.4,17.0,838.0,939.87,709.47
2016,7,9,10,15,909.5,88.0,2.45,17.0,867.5,964.86,725.49
2016,7,9,10,30,917.0,89.0,2.5,17.0,897.0,987.05,739.68
2016,7,9,10,45,927.5,87.0,2.55,17.5,921.5,1006.06,750.41
2016,7,9,11,0,938.0,85.0,2.6,18.0,946.0,1022.08,759.22
2016,7,9,11,15,943.5,85.5,2.65,18.0,964.0,1032.62,765.96
2016,7,9,11,30,949.0,86.0,2.7,18.0,982.0,1039.86,770.68
2016,7,9,11,45,499.5,258.5,2.8,18.0,730.5,774.87,589.01
2016,7,9,12,0,50.0,431.0,2.9,18.0,479.0,480.91,364.26
2016,7,9,12,15,508.5,257.5,2.95,18.0,745.5,771.59,591.82
2016,7,9,12,30,967.0,84.0,3.0,18.0,1012.0,1026.94,766.99
2016,7,9,12,45,966.5,86.0,3.15,18.0,1008.0,1012.98,756.7
2016,7,9,13,0,966.0,88.0,3.3,18.0,1004.0,995.79,746.78
2016,7,9,13,15,965.5,87.5,3.35,17.5,992.0,972.98,733.68
2016,7,9,13,30,965.0,87.0,3.4,17.0,980.0,947.15,718.47
2016,7,9,13,45,964.0,86.0,3.5,17.0,961.0,917.48,699.5
2016,7,9,14,0,963.0,85.0,3.6,17.0,942.0,885.04,678.46
2016,7,9,14,15,958.5,84.0,3.65,16.5,915.0,847.18,654.38
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,807.08,628.4
2016,7,9,14,45,947.5,82.5,3.75,16.0,855.0,763.97,598.73
2016,7,9,15,0,941.0,82.0,3.8,16.0,822.0,719.14,567.47
2016,7,9,15,15,932.0,80.5,3.85,15.5,783.0,670.28,532.26
2016,7,9,15,30,923.0,79.0,3.9,15.0,744.0,620.36,494.22
2016,7,9,15,45,910.5,78.0,3.95,15.0,700.5,568.19,452.35
2016,7,9,16,0,898.0,77.0,4.0,15.0,657.0,515.75,409.05
2016,7,9,16,15,883.5,74.5,4.0,14.5,610.0,461.0,363.32
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,406.69,316.46
2016,7,9,16,45,849.0,70.0,4.0,14.0,513.0,351.62,267.26
2016,7,9,17,0,829.0,68.0,4.0,14.0,463.0,297.98,218.42
2016,7,9,17,15,802.5,64.5,3.95,13.5,412.0,239.62,166.15
2016,7,9,17,30,776.0,61.0,3.9,13.0,361.0,187.37,119.81
2016,7,9,17,45,739.0,57.0,3.85,13.0,310.0,136.22,77.64
2016,7,9,18,0,702.0,53.0,3.8,13.0,259.0,89.23,45.0
2016,7,9,18,15,646.5,48.0,3.7,12.5,209.5,45.36,25.56
2016,7,9,18,30,591.0,43.0,3.6,12.0,160.0,32.27,23.31
2016,7,9,18,45,500.0,36.0,3.5,12.0,115.5,25.81,17.2
2016,7,9,19,0,409.0,29.0,3.4,12.0,71.0,21.87,12.93
2016,7,9,19,15,204.5,14.5,3.4,11.5,35.5,10.59,0.0
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,12.0,3.2,10.5,26.5,32.75,0.0
2016,7,10,5,30,350.0,24.0,3.2,11.0,53.0,92.11,50.12
2016,7,10,5,45,450.5,31.5,3.2,11.5,95.0,142.15,96.03
2016,7,10,6,0,551.0,39.0,3.2,12.0,137.0,201.75,148.21
2016,7,10,6,15,612.0,44.5,3.2,12.5,185.0,257.7,199.16
2016,7,10,6,30,673.0,50.0,3.2,13.0,233.0,319.65,254.54
2016,7,10,6,45,715.5,53.5,3.25,13.5,284.0,377.05,305.28
2016,7,10,7,0,758.0,57.0,3.3,14.0,335.0,437.94,357.29
2016,7,10,7,15,787.0,60.5,3.3,14.5,386.5,494.78,404.35
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,550.66,449.11
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,604.31,490.66
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,658.33,530.44
2016,7,10,8,15,877.0,70.5,3.3,16.0,586.5,708.32,565.79
2016,7,10,8,30,893.0,73.0,3.3,16.0,634.0,757.56,600.02
2016,7,10,8,45,906.0,74.0,3.3,16.5,679.0,801.72,628.91
2016,7,10,9,0,919.0,75.0,3.3,17.0,724.0,844.39,656.29
2016,7,10,9,15,929.0,76.5,3.35,17.0,764.0,883.3,682.21
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,920.05,706.49
2016,7,10,9,45,942.0,82.0,3.5,17.5,838.0,950.78,725.46
2016,7,10,10,0,945.0,86.0,3.6,18.0,872.0,978.6,742.39
2016,7,10,10,15,951.0,87.0,3.65,18.0,901.0,1003.04,758.08
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,1024.48,771.79
2016,7,10,10,45,961.0,89.0,3.8,18.5,952.5,1040.82,781.04
2016,7,10,11,0,965.0,90.0,3.9,19.0,975.0,1053.88,788.19
2016,7,10,11,15,968.0,90.5,3.95,19.0,991.0,1062.08,793.35
2016,7,10,11,30,971.0,91.0,4.0,19.0,1007.0,1066.86,796.38
2016,7,10,11,45,972.5,91.0,4.1,19.0,1015.5,1066.2,796.28
2016,7,10,12,0,974.0,91.0,4.2,19.0,1024.0,1062.09,794.02
2016,7,10,12,15,974.5,91.0,4.25,19.0,1025.0,1053.59,788.61
2016,7,10,12,30,975.0,91.0,4.3,19.0,1026.0,1041.73,781.05
2016,7,10,12,45,968.5,95.0,4.35,19.0,1018.5,1023.87,769.55
2016,7,10,13,0,962.0,99.0,4.4,19.0,1011.0,1002.97,756.07
2016,7,10,13,15,960.0,98.5,4.35,19.0,997.5,978.82,739.81
2016,7,10,13,30,958.0,98.0,4.3,19.0,984.0,951.74,721.6
2016,7,10,13,45,955.0,97.0,4.3,19.0,963.5,920.48,700.77
2016,7,10,14,0,952.0,96.0,4.3,19.0,943.0,886.6,678.05
2016,7,10,14,15,946.5,95.0,4.3,19.0,915.5,848.25,652.07
2016,7,10,14,30,941.0,94.0,4.3,19.0,888.0,807.76,624.41
2016,7,10,14,45,934.5,92.5,4.3,19.0,854.5,764.12,594.19
2016,7,10,15,0,928.0,91.0,4.3,19.0,821.0,718.8,562.55
2016,7,10,15,15,918.5,89.0,4.25,19.0,781.5,669.63,525.71
2016,7,10,15,30,909.0,87.0,4.2,19.0,742.0,619.49,486.72
2016,7,10,15,45,896.5,85.0,4.2,19.0,698.0,566.96,445.04
2016,7,10,16,0,884.0,83.0,4.2,19.0,654.0,514.19,402.03
2016,7,10,16,15,868.0,80.5,4.2,18.5,606.5,459.41,356.95
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,405.22,310.95
2016,7,10,16,45,830.0,75.5,4.2,18.0,508.5,346.55,259.77
2016,7,10,17,0,808.0,73.0,4.2,18.0,458.0,292.69,211.59
2016,7,10,17,15,779.0,69.5,4.1,17.5,406.5,238.28,163.38
2016,7,10,17,30,750.0,66.0,4.0,17.0,355.0,186.8,118.59
2016,7,10,17,45,709.5,61.5,3.95,16.5,303.5,136.15,77.84
2016,7,10,18,0,669.0,57.0,3.9,16.0,252.0,90.06,46.47
2016,7,10,18,15,609.5,51.5,3.85,15.5,203.0,44.35,25.14
2016,7,10,18,30,550.0,46.0,3.8,15.0,154.0,32.1,22.84
2016,7,10,18,45,458.0,38.0,3.8,14.5,110.5,27.62,18.56
2016,7,10,19,0,366.0,30.0,3.8,14.0,67.0,22.87,13.59
2016,7,10,19,15,183.0,15.0,3.8,13.5,33.5,11.07,0.0
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,171.0,12.0,2.2,11.5,26.0,32.03,0.0
2016,7,11,5,30,342.0,24.0,2.2,12.0,52.0,89.98,47.82
2016,7,11,5,45,442.0,31.5,2.25,12.5,93.0,139.66,93.61
2016,7,11,6,0,542.0,39.0,2.3,13.0,134.0,198.52,144.8
2016,7,11,6,15,603.5,44.5,2.25,13.5,182.0,254.11,194.96
2016,7,11,6,30,665.0,50.0,2.2,14.0,230.0,315.77,249.48
2016,7,11,6,45,705.5,54.0,2.2,15.0,280.5,372.44,298.42
2016,7,11,7,0,746.0,58.0,2.2,16.0,331.0,432.41,348.18
2016,7,11,7,15,776.0,61.5,2.2,16.5,382.0,489.21,394.3
2016,7,11,7,30,806.0,65.0,2.2,17.0,433.0,545.16,438.18
2016,7,11,7,45,827.5,68.0,2.2,17.5,483.0,598.86,478.78
2016,7,11,8,0,849.0,71.0,2.2,18.0,533.0,652.87,517.75
2016,7,11,8,15,865.5,73.0,2.2,18.5,581.0,702.19,550.65
2016,7,11,8,30,882.0,75.0,2.2,19.0,629.0,750.81,582.37
2016,7,11,8,45,894.5,77.0,2.25,19.5,673.5,795.31,610.93
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,838.3,638.04
2016,7,11,9,15,917.0,81.0,2.35,20.0,758.0,877.4,663.39
2016,7,11,9,30,927.0,83.0,2.4,20.0,798.0,914.38,687.15
2016,7,11,9,45,927.5,88.5,2.45,20.5,831.5,944.15,704.63
2016,7,11,10,0,928.0,94.0,2.5,21.0,865.0,970.92,720.08
2016,7,11,10,15,934.5,95.0,2.5,21.0,894.0,995.5,734.98
2016,7,11,10,30,941.0,96.0,2.5,21.0,923.0,1017.15,747.97
2016,7,11,10,45,946.5,96.5,2.55,21.0,946.0,1034.22,758.58
2016,7,11,11,0,952.0,97.0,2.6,21.0,969.0,1048.11,767.25
2016,7,11,11,15,955.0,97.5,2.7,21.0,985.0,1056.21,772.84
2016,7,11,11,30,958.0,98.0,2.8,21.0,1001.0,1060.95,776.4
2016,7,11,11,45,960.0,98.0,2.9,21.5,1010.0,1060.78,775.42
2016,7,11,12,0,962.0,98.0,3.0,22.0,1019.0,1057.21,772.37
2016,7,11,12,15,962.5,98.0,3.1,22.0,1020.0,1048.79,767.77
2016,7,11,12,30,963.0,98.0,3.2,22.0,1021.0,1037.04,761.08
2016,7,11,12,45,962.0,98.0,3.3,22.0,1014.5,1020.57,751.36
2016,7,11,13,0,961.0,98.0,3.4,22.0,1008.0,1000.95,739.58
2016,7,11,13,15,958.5,97.5,3.5,21.5,993.5,976.37,725.89
2016,7,11,13,30,956.0,97.0,3.6,21.0,979.0,948.88,710.11
2016,7,11,13,45,953.0,95.5,3.7,21.0,958.5,917.19,689.97
2016,7,11,14,0,950.0,94.0,3.8,21.0,938.0,882.89,667.87
2016,7,11,14,15,944.0,93.0,3.85,21.0,910.0,844.2,642.28
2016,7,11,14,30,938.0,92.0,3.9,21.0,882.0,803.42,614.99
2016,7,11,14,45,931.5,90.0,3.95,21.0,848.5,759.4,585.1
2016,7,11,15,0,925.0,88.0,4.0,21.0,815.0,713.72,553.68
2016,7,11,15,15,915.5,86.5,4.0,20.5,776.0,665.16,518.82
2016,7,11,15,30,906.0,85.0,4.0,20.0,737.0,615.61,481.58
2016,7,11,15,45,894.5,82.5,4.05,20.0,693.5,563.28,440.36
2016,7,11,16,0,883.0,80.0,4.1,20.0,650.0,510.62,397.71
2016,7,11,16,15,867.5,77.5,4.05,19.5,602.5,456.1,352.92
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,402.13,307.18
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,346.95,259.36
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,289.81,209.04
2016,7,11,17,15,784.0,65.5,4.0,17.5,404.5,235.41,160.83
2016,7,11,17,30,756.0,62.0,4.0,17.0,353.0,183.82,115.87
2016,7,11,17,45,718.0,58.0,4.0,16.5,302.5,133.59,75.37
2016,7,11,18,0,680.0,54.0,4.0,16.0,252.0,87.62,44.17
2016,7,11,18,15,623.0,48.5,3.95,15.5,203.0,44.47,25.46
2016,7,11,18,30,566.0,43.0,3.9,15.0,154.0,32.37,23.07
2016,7,11,18,45,474.5,35.5,3.85,14.5,110.5,25.47,16.67
2016,7,11,19,0,383.0,28.0,3.8,14.0,67.0,21.05,12.02
2016,7,11,19,15,191.5,14.0,3.75,13.5,33.5,10.23,0.0
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,170.5,11.5,3.9,10.5,25.5,31.24,0.0
2016,7,12,5,30,341.0,23.0,3.9,11.0,51.0,88.01,45.7
2016,7,12,5,45,443.0,31.5,3.9,11.5,92.5,139.3,93.55
2016,7,12,6,0,545.0,40.0,3.9,12.0,134.0,199.64,146.36
2016,7,12,6,15,609.0,45.5,3.95,12.5,183.0,256.22,197.92
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,319.1,254.31
2016,7,12,6,45,713.5,55.5,4.05,13.5,283.0,376.74,305.56
2016,7,12,7,0,754.0,60.0,4.1,14.0,334.0,437.69,357.96
2016,7,12,7,15,784.0,63.5,4.05,14.5,386.0,494.92,405.61
2016,7,12,7,30,814.0,67.0,4.0,15.0,438.0,553.8,452.91
2016,7,12,7,45,836.0,70.5,4.0,15.5,489.0,606.22,493.83
2016,7,12,8,0,858.0,74.0,4.0,16.0,540.0,661.51,535.22
2016,7,12,8,15,874.5,76.0,3.95,16.5,588.0,711.24,569.43
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,760.25,602.4
2016,7,12,8,45,903.5,80.5,3.85,18.0,681.0,805.66,630.93
