Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,0,916.0,83.0,3.8,19.0,726.0,849.54,657.71
2016,7,12,9,15,925.5,84.5,3.75,19.0,766.0,887.98,682.71
2016,7,12,9,30,935.0,86.0,3.7,19.0,806.0,924.24,705.97
2016,7,12,9,45,945.0,85.5,3.7,19.5,842.0,956.4,725.17
2016,7,12,10,0,955.0,85.0,3.7,20.0,878.0,986.04,742.51
2016,7,12,10,15,960.5,86.0,3.7,20.0,907.0,1010.28,757.57
2016,7,12,10,30,966.0,87.0,3.7,20.0,936.0,1031.47,770.63
2016,7,12,10,45,969.5,88.0,3.7,20.5,958.0,1047.52,778.83
2016,7,12,11,0,973.0,89.0,3.7,21.0,980.0,1060.24,784.92
2016,7,12,11,15,975.5,89.5,3.7,21.0,995.5,1068.05,789.39
2016,7,12,11,30,978.0,90.0,3.7,21.0,1011.0,1072.42,791.75
2016,7,12,11,45,978.5,90.5,3.75,21.5,1018.5,1071.32,789.52
2016,7,12,12,0,979.0,91.0,3.8,22.0,1026.0,1066.75,785.19
2016,7,12,12,15,978.5,91.0,3.85,22.0,1026.5,1057.26,779.27
2016,7,12,12,30,978.0,91.0,3.9,22.0,1027.0,1044.4,771.25
2016,7,12,12,45,967.5,97.0,3.95,22.0,1017.5,1024.71,758.79
2016,7,12,13,0,957.0,103.0,4.0,22.0,1008.0,1002.06,744.43
2016,7,12,13,15,954.0,102.5,4.05,21.5,994.0,977.09,729.92
2016,7,12,13,30,951.0,102.0,4.1,21.0,980.0,949.24,713.37
2016,7,12,13,45,946.5,101.0,4.15,21.0,958.5,916.86,692.24
2016,7,12,14,0,942.0,100.0,4.2,21.0,937.0,881.96,669.27
2016,7,12,14,15,936.0,99.0,4.2,21.0,909.0,843.5,643.42
2016,7,12,14,30,930.0,98.0,4.2,21.0,881.0,802.96,615.94
2016,7,12,14,45,922.5,96.5,4.25,21.0,847.0,758.97,585.92
2016,7,12,15,0,915.0,95.0,4.3,21.0,813.0,713.4,554.44
2016,7,12,15,15,905.5,93.0,4.3,20.5,774.0,664.73,519.13
2016,7,12,15,30,896.0,91.0,4.3,20.0,735.0,615.1,481.74
2016,7,12,15,45,884.0,88.5,4.3,20.0,691.5,562.9,440.45
2016,7,12,16,0,872.0,86.0,4.3,20.0,648.0,510.44,397.82
2016,7,12,16,15,855.5,83.5,4.25,19.5,601.0,455.95,353.04
2016,7,12,16,30,839.0,81.0,4.2,19.0,554.0,402.11,307.42
2016,7,12,16,45,819.5,77.5,4.2,19.0,504.0,344.02,256.89
2016,7,12,17,0,800.0,74.0,4.2,19.0,454.0,290.44,209.09
2016,7,12,17,15,771.0,70.5,4.15,18.5,403.0,236.4,161.44
2016,7,12,17,30,742.0,67.0,4.1,18.0,352.0,185.3,117.19
2016,7,12,17,45,703.0,62.5,4.05,17.5,301.0,135.24,77.11
2016,7,12,18,0,664.0,58.0,4.0,17.0,250.0,89.59,46.36
2016,7,12,18,15,605.0,52.0,3.9,16.0,201.0,43.65,25.3
2016,7,12,18,30,546.0,46.0,3.8,15.0,152.0,32.22,22.93
2016,7,12,18,45,452.0,38.0,3.75,14.5,109.0,27.76,18.65
2016,7,12,19,0,358.0,30.0,3.7,14.0,66.0,23.01,13.61
2016,7,12,19,15,179.0,15.0,3.65,13.5,33.0,11.15,0.0
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.0,12.0,3.0,12.5,24.0,29.22,0.0
2016,7,13,5,30,302.0,24.0,2.9,13.0,48.0,81.75,41.24
2016,7,13,5,45,407.0,33.0,2.85,14.0,89.0,132.37,88.03
2016,7,13,6,0,512.0,42.0,2.8,15.0,130.0,193.13,139.91
2016,7,13,6,15,577.5,48.5,2.7,15.5,178.0,249.35,190.04
2016,7,13,6,30,643.0,55.0,2.6,16.0,226.0,311.15,244.26
2016,7,13,6,45,687.5,59.5,2.55,17.0,277.0,369.03,293.87
2016,7,13,7,0,732.0,64.0,2.5,18.0,328.0,430.64,344.6
2016,7,13,7,15,763.5,67.5,2.45,18.5,380.0,487.63,390.57
2016,7,13,7,30,795.0,71.0,2.4,19.0,432.0,546.45,436.25
2016,7,13,7,45,819.0,74.0,2.35,20.0,482.5,601.52,476.54
2016,7,13,8,0,843.0,77.0,2.3,21.0,533.0,654.04,513.35
2016,7,13,8,15,860.0,79.5,2.3,21.0,581.5,704.07,547.49
2016,7,13,8,30,877.0,82.0,2.3,21.0,630.0,753.46,580.59
2016,7,13,8,45,891.0,84.0,2.35,21.5,675.0,799.01,609.67
2016,7,13,9,0,905.0,86.0,2.4,22.0,720.0,843.17,637.36
2016,7,13,9,15,915.0,88.0,2.45,22.0,761.0,882.26,662.5
2016,7,13,9,30,925.0,90.0,2.5,22.0,802.0,919.23,686.08
2016,7,13,9,45,922.0,97.5,2.55,22.5,834.0,947.96,702.71
2016,7,13,10,0,919.0,105.0,2.6,23.0,866.0,973.48,717.21
2016,7,13,10,15,925.5,106.0,2.65,23.0,895.5,997.9,732.4
2016,7,13,10,30,932.0,107.0,2.7,23.0,925.0,1019.42,745.73
2016,7,13,10,45,937.5,107.5,2.75,23.5,948.0,1036.38,754.73
2016,7,13,11,0,943.0,108.0,2.8,24.0,971.0,1050.17,761.77
2016,7,13,11,15,946.0,109.0,2.85,24.0,987.0,1058.74,767.06
2016,7,13,11,30,949.0,110.0,2.9,24.0,1003.0,1063.95,770.36
2016,7,13,11,45,951.0,110.0,3.0,24.0,1011.5,1063.75,770.82
2016,7,13,12,0,953.0,110.0,3.1,24.0,1020.0,1060.19,769.25
2016,7,13,12,15,953.5,110.0,3.2,24.0,1021.0,1051.79,764.66
2016,7,13,12,30,954.0,110.0,3.3,24.0,1022.0,1040.09,758.03
2016,7,13,12,45,956.0,107.5,3.4,24.0,1016.5,1024.08,748.65
2016,7,13,13,0,958.0,105.0,3.5,24.0,1011.0,1004.85,737.18
2016,7,13,13,15,955.5,104.5,3.55,24.0,997.0,980.29,721.84
2016,7,13,13,30,953.0,104.0,3.6,24.0,983.0,952.84,704.57
2016,7,13,13,45,949.5,103.0,3.65,24.0,962.0,921.24,684.46
2016,7,13,14,0,946.0,102.0,3.7,24.0,941.0,887.05,662.49
2016,7,13,14,15,940.5,101.0,3.75,24.0,913.5,848.82,637.59
2016,7,13,14,30,935.0,100.0,3.8,24.0,886.0,808.47,611.0
2016,7,13,14,45,927.5,98.0,3.85,24.0,852.0,763.76,581.07
2016,7,13,15,0,920.0,96.0,3.9,24.0,818.0,717.48,549.67
2016,7,13,15,15,910.5,94.5,3.9,23.5,779.0,669.02,515.09
2016,7,13,15,30,901.0,93.0,3.9,23.0,740.0,619.59,478.47
2016,7,13,15,45,889.5,90.5,3.9,23.0,696.5,567.37,437.8
2016,7,13,16,0,878.0,88.0,3.9,23.0,653.0,514.83,395.75
2016,7,13,16,15,861.5,85.5,3.85,22.5,605.5,459.99,351.39
2016,7,13,16,30,845.0,83.0,3.8,22.0,558.0,402.79,303.89
2016,7,13,16,45,826.0,79.0,3.8,21.5,508.0,347.07,256.31
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,292.8,208.87
2016,7,13,17,15,778.0,71.5,3.7,20.5,406.5,238.35,161.29
2016,7,13,17,30,749.0,68.0,3.6,20.0,355.0,186.84,117.11
2016,7,13,17,45,711.5,63.0,3.55,19.5,304.0,136.12,76.85
2016,7,13,18,0,674.0,58.0,3.5,19.0,253.0,89.65,45.83
2016,7,13,18,15,615.0,52.0,3.4,18.5,203.5,43.17,24.97
2016,7,13,18,30,556.0,46.0,3.3,18.0,154.0,32.3,22.69
2016,7,13,18,45,465.0,37.5,3.25,17.5,110.0,27.39,18.06
2016,7,13,19,0,374.0,29.0,3.2,17.0,66.0,22.15,12.62
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.0,10.76,0.0
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.0,2.5,13.5,24.0,29.97,0.0
2016,7,14,5,30,319.0,24.0,2.4,14.0,48.0,83.85,40.74
2016,7,14,5,45,428.0,32.0,2.35,15.0,90.0,135.36,89.04
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,197.1,141.52
2016,7,14,6,15,601.5,46.0,2.2,16.5,180.5,252.7,191.06
2016,7,14,6,30,666.0,52.0,2.1,17.0,229.0,315.84,246.14
2016,7,14,6,45,710.0,56.5,2.05,18.0,280.5,374.64,296.14
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,437.11,347.08
2016,7,14,7,15,784.0,64.5,1.95,19.5,384.0,494.38,392.75
2016,7,14,7,30,814.0,68.0,1.9,20.0,436.0,553.31,437.89
2016,7,14,7,45,837.0,70.5,1.9,20.5,487.0,605.28,476.53
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,660.23,515.67
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,710.68,548.27
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,760.4,579.55
2016,7,14,8,45,906.0,79.5,1.75,22.5,680.0,805.26,606.73
2016,7,14,9,0,919.0,81.0,1.7,23.0,725.0,848.63,632.33
2016,7,14,9,15,929.0,83.0,1.7,23.0,765.5,888.23,656.74
2016,7,14,9,30,939.0,85.0,1.7,23.0,806.0,925.67,679.51
2016,7,14,9,45,941.0,89.5,1.7,23.5,840.0,956.16,696.26
2016,7,14,10,0,943.0,94.0,1.7,24.0,874.0,983.69,711.03
2016,7,14,10,15,949.0,95.0,1.75,24.0,903.0,1008.2,725.92
2016,7,14,10,30,955.0,96.0,1.8,24.0,932.0,1029.7,738.98
2016,7,14,10,45,959.0,96.5,1.85,24.5,955.0,1045.58,747.15
2016,7,14,11,0,963.0,97.0,1.9,25.0,978.0,1058.19,753.38
2016,7,14,11,15,965.5,98.0,1.95,25.0,993.5,1066.47,758.52
2016,7,14,11,30,968.0,99.0,2.0,25.0,1009.0,1071.32,761.69
2016,7,14,11,45,969.5,99.0,2.15,25.0,1017.0,1070.7,762.9
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,1066.64,762.02
2016,7,14,12,15,970.5,99.0,2.3,25.0,1026.0,1057.18,756.05
2016,7,14,12,30,970.0,99.0,2.3,25.0,1027.0,1044.39,748.12
2016,7,14,12,45,962.0,103.5,2.35,25.0,1018.0,1025.65,737.09
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,1003.91,724.21
2016,7,14,13,15,951.0,107.5,2.45,25.0,995.0,978.97,709.26
2016,7,14,13,30,948.0,107.0,2.5,25.0,981.0,951.15,692.4
2016,7,14,13,45,944.5,105.5,2.55,25.0,960.0,919.18,672.74
2016,7,14,14,0,941.0,104.0,2.6,25.0,939.0,884.63,651.23
2016,7,14,14,15,935.0,103.0,2.6,24.5,911.0,846.15,627.76
2016,7,14,14,30,929.0,102.0,2.6,24.0,883.0,805.58,602.58
2016,7,14,14,45,922.5,99.5,2.65,24.0,849.0,761.32,573.67
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,715.4,543.22
2016,7,14,15,15,905.5,95.5,2.7,23.5,775.5,666.46,508.82
2016,7,14,15,30,895.0,94.0,2.7,23.0,736.0,616.62,472.5
2016,7,14,15,45,883.5,91.0,2.75,23.0,692.0,564.19,432.44
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,511.44,390.91
2016,7,14,16,15,855.0,85.5,2.8,22.5,600.5,456.65,347.12
2016,7,14,16,30,838.0,83.0,2.8,22.0,553.0,399.56,300.19
2016,7,14,16,45,817.0,79.5,2.8,22.0,503.0,343.96,252.61
2016,7,14,17,0,796.0,76.0,2.8,22.0,453.0,290.02,205.49
2016,7,14,17,15,766.0,72.0,2.75,21.5,401.5,235.45,158.35
2016,7,14,17,30,736.0,68.0,2.7,21.0,350.0,183.95,114.62
2016,7,14,17,45,695.5,63.5,2.7,20.5,298.5,134.01,75.46
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,85.61,43.12
2016,7,14,18,15,593.5,53.0,2.65,19.0,198.0,43.09,25.5
2016,7,14,18,30,532.0,47.0,2.6,18.0,149.0,33.23,23.5
2016,7,14,18,45,435.0,38.5,2.55,17.0,106.0,28.37,18.94
2016,7,14,19,0,338.0,30.0,2.5,16.0,63.0,23.19,13.48
2016,7,14,19,15,169.0,15.0,2.45,15.5,31.5,11.26,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,47.0,13.0,0.95,12.0,16.5,18.07,0.0
2016,7,15,5,30,94.0,26.0,0.9,12.0,33.0,45.44,21.72
2016,7,15,5,45,147.0,42.5,0.9,12.5,63.0,81.03,55.67
2016,7,15,6,0,200.0,59.0,0.9,13.0,93.0,120.83,89.78
2016,7,15,6,15,234.5,77.0,0.85,13.5,129.5,161.94,125.6
2016,7,15,6,30,269.0,95.0,0.8,14.0,166.0,206.55,163.89
2016,7,15,6,45,302.5,108.5,0.8,14.5,204.5,249.13,199.83
2016,7,15,7,0,336.0,122.0,0.8,15.0,243.0,300.26,241.61
2016,7,15,7,15,346.5,142.0,0.8,15.0,283.0,338.51,272.53
2016,7,15,7,30,357.0,162.0,0.8,15.0,323.0,382.6,307.06
2016,7,15,7,45,187.0,175.5,0.8,15.5,260.5,301.24,241.12
2016,7,15,8,0,17.0,189.0,0.8,16.0,198.0,198.61,156.48
2016,7,15,8,15,14.0,195.5,0.8,16.0,203.5,203.23,160.05
2016,7,15,8,30,11.0,202.0,0.8,16.0,209.0,207.65,162.94
2016,7,15,8,45,436.5,153.5,0.8,16.5,458.0,517.18,409.21
2016,7,15,9,0,862.0,105.0,0.8,17.0,707.0,827.29,624.61
2016,7,15,9,15,503.0,235.5,0.8,17.0,592.0,691.05,522.75
2016,7,15,9,30,144.0,366.0,0.8,17.0,477.0,510.88,386.21
2016,7,15,9,45,210.5,377.0,0.8,17.5,547.0,585.73,441.44
2016,7,15,10,0,277.0,388.0,0.8,18.0,617.0,671.22,499.77
2016,7,15,10,15,314.5,391.0,0.8,18.0,660.0,714.29,528.33
2016,7,15,10,30,352.0,394.0,0.8,18.0,703.0,757.51,557.09
2016,7,15,10,45,285.5,424.0,0.8,18.5,679.0,726.78,532.23
2016,7,15,11,0,219.0,454.0,0.8,19.0,655.0,685.64,501.38
2016,7,15,11,15,418.5,389.0,0.8,19.0,780.0,829.75,603.12
2016,7,15,11,30,618.0,324.0,0.8,19.0,905.0,961.25,690.42
2016,7,15,11,45,486.5,379.5,0.85,19.5,839.5,883.81,634.98
2016,7,15,12,0,355.0,435.0,0.9,20.0,774.0,799.79,577.19
2016,7,15,12,15,464.5,398.0,0.95,20.0,841.5,868.82,626.8
2016,7,15,12,30,574.0,361.0,1.0,20.0,909.0,929.78,668.63
2016,7,15,12,45,502.0,382.5,1.05,20.0,859.5,870.42,628.79
2016,7,15,13,0,430.0,404.0,1.1,20.0,810.0,811.34,589.92
2016,7,15,13,15,672.0,265.0,1.15,20.0,889.0,883.98,646.83
2016,7,15,13,30,914.0,126.0,1.2,20.0,968.0,939.27,683.49
2016,7,15,13,45,620.5,268.5,1.25,20.0,834.0,801.84,591.9
2016,7,15,14,0,327.0,411.0,1.3,20.0,700.0,672.03,497.66
2016,7,15,14,15,332.5,392.5,1.35,20.0,679.0,644.52,480.97
2016,7,15,14,30,338.0,374.0,1.4,20.0,658.0,615.96,462.23
2016,7,15,14,45,338.0,358.5,1.5,20.0,633.0,585.21,441.75
2016,7,15,15,0,338.0,343.0,1.6,20.0,608.0,553.84,420.36
2016,7,15,15,15,227.0,338.5,1.65,20.0,512.5,463.0,353.28
2016,7,15,15,30,116.0,334.0,1.7,20.0,417.0,380.69,291.62
2016,7,15,15,45,118.0,312.5,1.75,20.0,392.5,354.16,272.58
2016,7,15,16,0,120.0,291.0,1.8,20.0,368.0,327.44,252.74
2016,7,15,16,15,190.5,263.5,1.85,19.5,375.0,325.38,251.75
2016,7,15,16,30,261.0,236.0,1.9,19.0,382.0,313.38,241.85
2016,7,15,16,45,513.5,160.0,1.95,19.0,414.0,312.2,235.39
2016,7,15,17,0,766.0,84.0,2.0,19.0,446.0,288.25,206.59
2016,7,15,17,15,547.0,109.0,2.05,18.5,352.5,215.46,151.4
2016,7,15,17,30,328.0,134.0,2.1,18.0,259.0,171.48,122.52
2016,7,15,17,45,301.5,119.0,2.15,18.0,220.5,135.57,94.33
2016,7,15,18,0,275.0,104.0,2.2,18.0,182.0,102.61,70.82
2016,7,15,18,15,384.0,77.5,2.2,17.0,163.5,60.98,42.81
2016,7,15,18,30,493.0,51.0,2.2,16.0,145.0,36.87,26.9
2016,7,15,18,45,395.5,41.5,2.2,15.5,102.5,31.25,21.56
2016,7,15,19,0,298.0,32.0,2.2,15.0,60.0,25.26,15.18
2016,7,15,19,15,149.0,16.0,2.2,14.5,30.0,12.25,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,2.65,12.5,21.0,25.34,0.0
2016,7,16,5,30,235.0,25.0,2.5,13.0,42.0,69.63,31.51
2016,7,16,5,45,347.5,35.5,2.45,13.5,82.0,120.42,79.91
2016,7,16,6,0,460.0,46.0,2.4,14.0,122.0,181.28,131.54
2016,7,16,6,15,343.5,71.0,2.35,14.5,139.0,194.25,149.79
2016,7,16,6,30,227.0,96.0,2.3,15.0,156.0,191.62,152.36
2016,7,16,6,45,253.0,112.5,2.25,15.5,192.5,232.08,186.97
2016,7,16,7,0,279.0,129.0,2.2,16.0,229.0,274.97,222.63
2016,7,16,7,15,521.0,104.5,2.15,16.5,325.5,398.51,322.77
2016,7,16,7,30,763.0,80.0,2.1,17.0,422.0,535.54,430.37
2016,7,16,7,45,381.5,115.0,2.1,17.5,286.0,369.29,298.25
2016,7,16,8,0,0.0,150.0,2.1,18.0,150.0,147.28,114.79
2016,7,16,8,15,101.0,214.0,2.05,18.0,276.5,296.46,235.79
2016,7,16,8,30,202.0,278.0,2.0,18.0,403.0,444.56,350.01
2016,7,16,8,45,199.0,300.5,2.0,18.5,431.5,473.11,368.84
2016,7,16,9,0,196.0,323.0,2.0,19.0,460.0,500.82,387.42
2016,7,16,9,15,128.0,330.5,2.0,19.0,422.5,456.07,351.54
2016,7,16,9,30,60.0,338.0,2.0,19.0,385.0,398.78,306.36
2016,7,16,9,45,131.5,369.5,2.0,19.5,476.5,505.93,386.52
2016,7,16,10,0,203.0,401.0,2.0,20.0,568.0,607.92,459.47
2016,7,16,10,15,127.5,394.5,2.05,20.0,501.0,531.96,401.93
2016,7,16,10,30,52.0,388.0,2.1,20.0,434.0,444.8,336.37
2016,7,16,10,45,57.5,405.0,2.15,20.5,457.5,467.57,352.63
2016,7,16,11,0,63.0,422.0,2.2,21.0,481.0,490.12,368.0
2016,7,16,11,15,163.5,442.0,2.2,21.0,595.5,617.55,461.56
2016,7,16,11,30,264.0,462.0,2.2,21.0,710.0,743.91,550.45
2016,7,16,11,45,358.5,438.0,2.25,21.0,778.0,810.59,597.77
2016,7,16,12,0,453.0,414.0,2.3,21.0,846.0,880.2,646.63
2016,7,16,12,15,301.5,449.5,2.3,20.5,737.5,756.31,559.3
2016,7,16,12,30,150.0,485.0,2.3,20.0,629.0,633.78,471.49
2016,7,16,12,45,271.5,448.0,2.35,20.0,705.5,711.97,531.37
2016,7,16,13,0,393.0,411.0,2.4,20.0,782.0,780.78,582.3
2016,7,16,13,15,671.0,259.5,2.4,20.0,881.5,877.6,656.76
2016,7,16,13,30,949.0,108.0,2.4,20.0,981.0,952.55,706.97
2016,7,16,13,45,948.0,105.0,2.45,20.0,960.5,921.2,686.38
2016,7,16,14,0,947.0,102.0,2.5,20.0,940.0,887.11,664.84
2016,7,16,14,15,941.0,101.0,2.55,20.0,912.5,848.39,639.95
2016,7,16,14,30,935.0,100.0,2.6,20.0,885.0,807.55,613.34
2016,7,16,14,45,649.0,219.5,2.65,20.0,754.0,677.82,519.71
2016,7,16,15,0,363.0,339.0,2.7,20.0,623.0,566.94,434.16
2016,7,16,15,15,632.5,216.0,2.75,20.0,680.5,604.08,466.99
2016,7,16,15,30,902.0,93.0,2.8,20.0,738.0,618.87,480.43
2016,7,16,15,45,475.0,179.0,2.85,20.0,517.0,421.55,328.54
2016,7,16,16,0,48.0,265.0,2.9,20.0,296.0,271.23,210.35
2016,7,16,16,15,193.0,242.5,2.9,19.5,352.5,307.95,239.84
2016,7,16,16,30,338.0,220.0,2.9,19.0,409.0,328.97,254.39
2016,7,16,16,45,569.0,148.0,2.9,19.0,431.0,319.72,241.16
2016,7,16,17,0,800.0,76.0,2.9,19.0,453.0,289.8,207.57
2016,7,16,17,15,770.0,72.5,2.9,18.5,401.5,235.42,159.94
2016,7,16,17,30,740.0,69.0,2.9,18.0,350.0,184.11,115.9
2016,7,16,17,45,697.5,64.5,2.95,17.5,298.0,133.71,76.15
2016,7,16,18,0,655.0,60.0,3.0,17.0,246.0,84.99,43.58
2016,7,16,18,15,592.5,53.5,3.0,16.5,197.0,42.08,31.67
2016,7,16,18,30,530.0,47.0,3.0,16.0,148.0,33.41,23.85
2016,7,16,18,45,425.0,39.0,3.05,15.5,104.5,29.02,19.59
2016,7,16,19,0,320.0,31.0,3.1,15.0,61.0,24.39,14.34
2016,7,16,19,15,160.0,15.5,3.1,14.5,30.5,11.85,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.0,12.0,3.5,10.5,21.0,25.94,0.0
2016,7,17,5,30,258.0,24.0,3.5,11.0,42.0,71.74,30.71
2016,7,17,5,45,374.0,33.0,3.5,11.5,82.0,123.06,81.5
2016,7,17,6,0,490.0,42.0,3.5,12.0,122.0,184.5,134.33
2016,7,17,6,15,558.5,48.5,3.5,12.5,170.0,240.29,184.74
2016,7,17,6,30,627.0,55.0,3.5,13.0,218.0,303.01,240.68
2016,7,17,6,45,672.5,60.0,3.55,13.5,268.5,359.9,291.18
2016,7,17,7,0,718.0,65.0,3.6,14.0,319.0,421.75,344.24
2016,7,17,7,15,749.5,69.0,3.6,14.5,370.5,478.67,391.7
2016,7,17,7,30,781.0,73.0,3.6,15.0,422.0,537.45,439.03
2016,7,17,7,45,401.5,133.5,3.6,15.5,313.5,401.75,328.34
2016,7,17,8,0,22.0,194.0,3.6,16.0,205.0,207.19,165.07
2016,7,17,8,15,442.0,139.5,3.6,16.5,411.5,471.76,384.18
2016,7,17,8,30,862.0,85.0,3.6,17.0,618.0,742.86,590.37
2016,7,17,8,45,875.5,86.5,3.6,17.5,662.5,787.06,617.96
2016,7,17,9,0,889.0,88.0,3.6,18.0,707.0,829.86,645.61
2016,7,17,9,15,468.0,206.0,3.6,18.0,534.0,629.14,494.9
2016,7,17,9,30,47.0,324.0,3.6,18.0,361.0,372.47,289.11
2016,7,17,9,45,483.0,211.0,3.6,18.5,608.5,673.01,527.91
2016,7,17,10,0,919.0,98.0,3.6,19.0,856.0,964.32,732.47
2016,7,17,10,15,688.5,224.0,3.6,19.0,803.0,904.81,688.15
2016,7,17,10,30,458.0,350.0,3.6,19.0,750.0,820.96,622.62
2016,7,17,10,45,699.0,226.5,3.6,19.0,854.5,935.64,708.88
2016,7,17,11,0,940.0,103.0,3.6,19.0,959.0,1040.8,778.42
2016,7,17,11,15,942.5,103.5,3.65,19.0,974.5,1048.46,782.41
2016,7,17,11,30,945.0,104.0,3.7,19.0,990.0,1052.77,785.15
2016,7,17,11,45,946.0,104.5,3.75,19.0,998.5,1052.21,784.78
2016,7,17,12,0,947.0,105.0,3.8,19.0,1007.0,1048.27,782.33
2016,7,17,12,15,947.5,105.0,3.85,19.0,1008.0,1039.99,777.1
2016,7,17,12,30,948.0,105.0,3.9,19.0,1009.0,1028.42,769.78
2016,7,17,12,45,941.0,108.5,3.95,19.0,1001.0,1009.93,757.91
2016,7,17,13,0,934.0,112.0,4.0,19.0,993.0,988.48,744.11
2016,7,17,13,15,931.5,111.5,4.0,18.5,979.0,964.38,729.62
2016,7,17,13,30,929.0,111.0,4.0,18.0,965.0,937.44,713.12
2016,7,17,13,45,925.5,110.0,4.05,18.0,944.5,906.42,692.65
2016,7,17,14,0,922.0,109.0,4.1,18.0,924.0,872.87,670.31
2016,7,17,14,15,916.5,107.5,4.1,18.0,896.5,834.85,644.44
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,794.76,616.92
2016,7,17,14,45,903.0,104.5,4.15,18.0,835.5,750.97,586.68
2016,7,17,15,0,895.0,103.0,4.2,18.0,802.0,705.68,554.87
2016,7,17,15,15,885.0,101.0,4.2,17.5,763.0,657.36,519.04
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,608.14,481.51
2016,7,17,15,45,860.5,97.5,4.25,17.0,680.5,556.3,440.13
2016,7,17,16,0,846.0,96.0,4.3,17.0,637.0,502.06,395.81
2016,7,17,16,15,828.5,93.0,4.25,16.5,589.5,447.47,350.43
2016,7,17,16,30,811.0,90.0,4.2,16.0,542.0,393.71,304.37
2016,7,17,16,45,784.5,87.5,4.2,15.5,491.5,338.49,256.2
2016,7,17,17,0,758.0,85.0,4.2,15.0,441.0,285.54,209.06
2016,7,17,17,15,726.5,80.5,4.15,14.5,390.0,232.15,161.64
2016,7,17,17,30,695.0,76.0,4.1,14.0,339.0,179.07,115.6
2016,7,17,17,45,648.0,71.0,4.05,14.0,288.0,129.88,76.28
2016,7,17,18,0,601.0,66.0,4.0,14.0,237.0,85.96,47.06
2016,7,17,18,15,535.5,59.0,3.9,13.5,188.5,45.55,35.16
2016,7,17,18,30,470.0,52.0,3.8,13.0,140.0,37.99,28.22
2016,7,17,18,45,369.5,42.0,3.7,12.5,98.5,31.95,22.41
2016,7,17,19,0,269.0,32.0,3.6,12.0,57.0,25.51,15.35
2016,7,17,19,15,134.5,16.0,3.5,11.5,28.5,12.47,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,124.5,11.0,2.5,10.5,19.5,24.28,0.0
2016,7,18,5,30,249.0,22.0,2.5,11.0,39.0,67.65,26.58
2016,7,18,5,45,362.5,31.0,2.55,11.5,78.0,117.98,77.47
2016,7,18,6,0,476.0,40.0,2.6,12.0,117.0,177.94,128.98
2016,7,18,6,15,544.0,46.5,2.6,12.0,163.5,232.71,178.63
2016,7,18,6,30,612.0,53.0,2.6,12.0,210.0,294.4,233.98
2016,7,18,6,45,658.5,57.5,2.65,12.5,260.5,350.42,283.69
2016,7,18,7,0,705.0,62.0,2.7,13.0,311.0,411.45,336.01
2016,7,18,7,15,737.5,66.0,2.65,13.5,361.5,468.24,383.13
2016,7,18,7,30,770.0,70.0,2.6,14.0,412.0,527.01,430.1
2016,7,18,7,45,794.0,73.0,2.6,14.5,462.0,581.05,471.97
2016,7,18,8,0,818.0,76.0,2.6,15.0,512.0,635.66,512.92
2016,7,18,8,15,836.0,78.5,2.55,15.0,560.0,682.44,545.88
2016,7,18,8,30,854.0,81.0,2.5,15.0,608.0,731.8,579.89
2016,7,18,8,45,868.0,83.0,2.5,15.5,652.5,776.69,609.24
2016,7,18,9,0,882.0,85.0,2.5,16.0,697.0,820.24,637.14
2016,7,18,9,15,892.5,86.5,2.5,16.0,737.5,858.68,662.26
2016,7,18,9,30,903.0,88.0,2.5,16.0,778.0,895.09,685.79
2016,7,18,9,45,911.0,90.0,2.5,16.5,813.0,927.54,705.11
2016,7,18,10,0,919.0,92.0,2.5,17.0,848.0,957.43,722.54
2016,7,18,10,15,925.5,93.0,2.5,17.0,877.0,982.1,737.75
2016,7,18,10,30,932.0,94.0,2.5,17.0,906.0,1003.84,751.06
2016,7,18,10,45,938.0,93.5,2.55,17.5,929.5,1020.46,760.12
2016,7,18,11,0,944.0,93.0,2.6,18.0,953.0,1033.91,767.19
2016,7,18,11,15,947.0,94.0,2.65,18.0,968.5,1042.7,772.77
2016,7,18,11,30,950.0,95.0,2.7,18.0,984.0,1048.12,776.31
2016,7,18,11,45,953.5,94.0,2.75,18.0,993.0,1048.56,776.73
2016,7,18,12,0,957.0,93.0,2.8,18.0,1002.0,1045.61,775.08
2016,7,18,12,15,957.0,93.0,2.8,18.0,1003.5,1036.83,769.25
2016,7,18,12,30,957.0,93.0,2.8,18.0,1005.0,1024.73,761.39
2016,7,18,12,45,959.5,90.5,2.8,18.0,999.5,1009.21,751.38
2016,7,18,13,0,962.0,88.0,2.8,18.0,994.0,990.42,739.29
2016,7,18,13,15,960.0,87.5,2.8,18.0,980.0,966.27,723.69
2016,7,18,13,30,958.0,87.0,2.8,18.0,966.0,939.16,706.13
2016,7,18,13,45,956.5,84.5,2.85,18.0,946.0,907.65,685.94
2016,7,18,14,0,955.0,82.0,2.9,18.0,926.0,873.4,663.75
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.5,835.25,638.34
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,794.89,611.19
2016,7,18,14,45,939.5,78.0,2.9,18.0,838.0,751.17,581.41
2016,7,18,15,0,934.0,76.0,2.9,18.0,805.0,705.67,550.02
2016,7,18,15,15,924.5,75.0,2.9,17.5,766.0,657.03,515.36
2016,7,18,15,30,915.0,74.0,2.9,17.0,727.0,607.36,477.94
2016,7,18,15,45,904.5,71.5,2.95,17.0,683.5,554.95,436.58
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,502.1,393.58
2016,7,18,16,15,878.5,67.0,3.0,16.5,592.5,447.32,348.31
2016,7,18,16,30,863.0,65.0,3.0,16.0,545.0,393.06,301.96
2016,7,18,16,45,843.0,62.5,3.0,16.0,495.5,337.61,252.91
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,283.62,204.23
2016,7,18,17,15,795.5,57.5,3.0,15.5,395.0,229.63,156.06
2016,7,18,17,30,768.0,55.0,3.0,15.0,344.0,174.72,108.26
2016,7,18,17,45,728.0,51.5,3.0,14.5,293.0,123.98,67.72
2016,7,18,18,0,688.0,48.0,3.0,14.0,242.0,77.72,37.39
2016,7,18,18,15,630.5,43.0,2.9,13.5,193.5,34.67,25.45
2016,7,18,18,30,573.0,38.0,2.8,13.0,145.0,28.26,19.57
2016,7,18,18,45,476.5,31.5,2.75,13.0,102.0,24.46,15.79
2016,7,18,19,0,380.0,25.0,2.7,13.0,59.0,18.83,9.7
2016,7,18,19,15,190.0,12.5,2.65,12.5,29.5,9.24,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,146.5,10.0,2.15,10.5,19.5,25.46,0.0
2016,7,19,5,30,293.0,20.0,2.2,11.0,39.0,71.95,25.43
2016,7,19,5,45,408.5,28.0,2.25,11.5,79.5,123.99,80.29
2016,7,19,6,0,524.0,36.0,2.3,12.0,120.0,184.58,132.7
2016,7,19,6,15,590.0,41.5,2.3,12.0,167.5,240.23,183.47
2016,7,19,6,30,656.0,47.0,2.3,12.0,215.0,302.49,239.56
2016,7,19,6,45,701.0,51.0,2.3,12.5,265.5,360.51,290.98
2016,7,19,7,0,746.0,55.0,2.3,13.0,316.0,422.36,343.83
2016,7,19,7,15,776.0,58.0,2.3,13.5,367.5,478.7,390.58
2016,7,19,7,30,806.0,61.0,2.3,14.0,419.0,534.19,435.05
2016,7,19,7,45,827.5,64.0,2.3,14.5,469.0,588.13,476.69
2016,7,19,8,0,849.0,67.0,2.3,15.0,519.0,642.39,516.88
2016,7,19,8,15,865.5,69.0,2.3,15.5,567.0,692.01,550.6
2016,7,19,8,30,882.0,71.0,2.3,16.0,615.0,740.95,583.13
2016,7,19,8,45,892.5,74.5,2.3,16.5,659.0,785.89,612.14
2016,7,19,9,0,903.0,78.0,2.3,17.0,703.0,829.16,639.49
2016,7,19,9,15,913.0,79.5,2.35,17.0,743.5,867.91,664.95
2016,7,19,9,30,923.0,81.0,2.4,17.0,784.0,904.55,688.81
2016,7,19,9,45,928.0,83.5,2.45,17.0,818.5,935.42,708.65
2016,7,19,10,0,933.0,86.0,2.5,17.0,853.0,963.52,726.62
2016,7,19,10,15,939.0,87.0,2.5,17.0,882.0,988.05,741.72
2016,7,19,10,30,945.0,88.0,2.5,17.0,911.0,1009.6,754.86
2016,7,19,10,45,948.0,90.0,2.55,17.0,933.5,1026.15,765.3
2016,7,19,11,0,951.0,92.0,2.6,17.0,956.0,1039.42,773.71
2016,7,19,11,15,953.5,92.5,2.6,17.0,971.5,1047.25,778.15
2016,7,19,11,30,956.0,93.0,2.6,17.0,987.0,1051.69,780.53
2016,7,19,11,45,958.5,92.5,2.6,17.0,996.0,1051.67,780.14
2016,7,19,12,0,961.0,92.0,2.6,17.0,1005.0,1048.23,777.67
2016,7,19,12,15,961.5,92.0,2.6,17.0,1006.0,1039.92,772.16
2016,7,19,12,30,962.0,92.0,2.6,17.0,1007.0,1028.25,764.59
2016,7,19,12,45,954.5,96.0,2.65,17.5,999.0,1009.67,751.66
2016,7,19,13,0,947.0,100.0,2.7,18.0,991.0,988.08,736.85
2016,7,19,13,15,944.5,99.5,2.75,18.0,977.0,963.73,721.6
2016,7,19,13,30,942.0,99.0,2.8,18.0,963.0,936.48,704.37
2016,7,19,13,45,944.0,94.5,2.85,18.0,943.5,906.39,685.13
2016,7,19,14,0,946.0,90.0,2.9,18.0,924.0,873.39,663.79
2016,7,19,14,15,940.5,89.0,2.95,18.0,896.5,835.08,638.57
2016,7,19,14,30,935.0,88.0,3.0,18.0,869.0,794.61,611.61
2016,7,19,14,45,931.5,84.5,3.1,18.0,836.0,751.19,582.49
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,705.86,551.54
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,656.93,516.3
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,606.99,478.53
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,554.66,437.08
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,501.76,393.9
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,447.07,348.56
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,392.9,302.15
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,337.76,253.2
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,283.87,204.46
2016,7,19,17,15,796.5,58.0,3.25,15.5,394.5,229.34,155.77
2016,7,19,17,30,769.0,55.0,3.2,15.0,343.0,173.92,107.54
2016,7,19,17,45,732.5,51.0,3.2,15.0,292.5,123.09,66.72
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,76.36,36.13
2016,7,19,18,15,638.5,42.0,3.1,14.5,193.5,32.91,23.76
2016,7,19,18,30,581.0,37.0,3.0,14.0,145.0,27.44,18.73
2016,7,19,18,45,485.5,30.5,2.95,13.5,102.0,23.59,14.97
2016,7,19,19,0,390.0,24.0,2.9,13.0,59.0,19.59,10.18
2016,7,19,19,15,195.0,12.0,2.85,12.5,29.5,8.86,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,145.5,10.0,2.65,10.5,19.0,25.14,0.0
2016,7,20,5,30,291.0,20.0,2.7,11.0,38.0,70.94,22.17
2016,7,20,5,45,408.0,28.0,2.75,11.5,78.5,123.34,79.46
2016,7,20,6,0,525.0,36.0,2.8,12.0,119.0,184.1,132.15
2016,7,20,6,15,592.5,42.0,2.8,12.5,167.0,240.76,183.55
2016,7,20,6,30,660.0,48.0,2.8,13.0,215.0,304.23,240.29
2016,7,20,6,45,706.0,51.5,2.8,13.5,266.0,362.34,291.86
2016,7,20,7,0,752.0,55.0,2.8,14.0,317.0,424.35,344.98
2016,7,20,7,15,783.0,58.5,2.75,14.5,369.0,482.1,392.86
2016,7,20,7,30,814.0,62.0,2.7,15.0,421.0,539.07,438.44
2016,7,20,7,45,838.0,64.0,2.65,15.5,472.5,593.84,480.64
2016,7,20,8,0,862.0,66.0,2.6,16.0,524.0,649.13,521.44
2016,7,20,8,15,879.0,68.5,2.6,16.5,572.5,700.26,556.25
2016,7,20,8,30,896.0,71.0,2.6,17.0,621.0,750.71,589.83
2016,7,20,8,45,910.0,72.0,2.6,17.5,666.5,796.17,619.18
2016,7,20,9,0,924.0,73.0,2.6,18.0,712.0,840.21,647.03
2016,7,20,9,15,934.0,74.5,2.6,18.0,753.0,879.7,672.57
2016,7,20,9,30,944.0,76.0,2.6,18.0,794.0,917.01,696.4
2016,7,20,9,45,944.5,82.0,2.65,18.5,828.5,948.24,715.03
2016,7,20,10,0,945.0,88.0,2.7,19.0,863.0,976.37,731.52
2016,7,20,10,15,951.5,89.0,2.7,19.0,893.0,1001.62,747.0
2016,7,20,10,30,958.0,90.0,2.7,19.0,923.0,1023.87,760.5
2016,7,20,10,45,964.5,89.0,2.75,19.5,946.5,1040.84,769.64
2016,7,20,11,0,971.0,88.0,2.8,20.0,970.0,1054.57,776.76
2016,7,20,11,15,974.0,88.5,2.8,20.0,986.5,1063.05,781.56
2016,7,20,11,30,977.0,89.0,2.8,20.0,1003.0,1068.07,784.28
2016,7,20,11,45,980.5,88.5,2.85,20.0,1012.0,1069.05,785.04
2016,7,20,12,0,984.0,88.0,2.9,20.0,1021.0,1066.52,783.67
2016,7,20,12,15,984.0,88.0,2.95,20.0,1022.0,1057.55,778.25
2016,7,20,12,30,984.0,88.0,3.0,20.0,1023.0,1045.14,770.73
2016,7,20,12,45,983.5,87.5,3.05,20.0,1017.0,1028.38,760.43
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,1008.32,748.03
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,983.68,732.2
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,955.99,714.36
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.5,923.96,693.92
2016,7,20,14,0,974.0,83.0,3.2,20.0,942.0,889.18,671.48
2016,7,20,14,15,969.0,82.5,3.25,19.5,914.0,850.79,647.6
2016,7,20,14,30,964.0,82.0,3.3,19.0,886.0,810.13,621.8
2016,7,20,14,45,958.5,80.0,3.35,19.0,852.5,765.57,591.69
2016,7,20,15,0,953.0,78.0,3.4,19.0,819.0,719.18,559.88
2016,7,20,15,15,944.0,76.5,3.4,18.5,779.5,669.43,524.32
2016,7,20,15,30,935.0,75.0,3.4,18.0,740.0,618.59,485.99
2016,7,20,15,45,925.0,72.5,3.45,18.0,696.0,565.39,443.93
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,511.66,400.16
2016,7,20,16,15,899.5,68.0,3.5,17.5,604.0,455.71,353.91
2016,7,20,16,30,884.0,66.0,3.5,17.0,556.0,400.26,306.53
2016,7,20,16,45,865.0,63.5,3.5,17.0,505.5,343.93,256.67
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,288.95,207.08
2016,7,20,17,15,818.5,58.0,3.5,16.5,402.5,233.19,157.45
2016,7,20,17,30,791.0,55.0,3.5,16.0,350.0,180.12,111.29
2016,7,20,17,45,751.0,51.5,3.5,16.0,298.0,124.55,66.98
2016,7,20,18,0,711.0,48.0,3.5,16.0,246.0,77.05,36.42
2016,7,20,18,15,652.5,43.0,3.4,15.5,196.5,32.83,23.58
2016,7,20,18,30,594.0,38.0,3.3,15.0,147.0,28.46,19.53
2016,7,20,18,45,494.0,31.0,3.25,14.5,103.0,24.19,15.38
2016,7,20,19,0,394.0,24.0,3.2,14.0,59.0,19.71,10.05
2016,7,20,19,15,197.0,12.0,3.15,13.5,29.5,11.8,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,9.5,2.45,10.5,18.5,24.96,0.0
2016,7,21,5,30,301.0,19.0,2.5,11.0,37.0,70.78,18.54
2016,7,21,5,45,417.5,27.0,2.6,11.5,77.5,122.44,78.0
2016,7,21,6,0,534.0,35.0,2.7,12.0,118.0,184.68,132.09
2016,7,21,6,15,600.5,40.5,2.7,12.5,166.0,240.88,183.21
2016,7,21,6,30,667.0,46.0,2.7,13.0,214.0,303.78,239.58
2016,7,21,6,45,713.0,49.5,2.75,13.5,265.0,362.2,291.54
2016,7,21,7,0,759.0,53.0,2.8,14.0,316.0,424.54,345.07
2016,7,21,7,15,789.5,56.0,2.7,14.0,368.0,479.48,391.49
2016,7,21,7,30,820.0,59.0,2.6,14.0,420.0,538.27,439.25
2016,7,21,7,45,843.5,61.5,2.55,14.5,471.0,593.61,481.99
2016,7,21,8,0,867.0,64.0,2.5,15.0,522.0,649.41,523.21
2016,7,21,8,15,884.0,66.0,2.45,15.5,571.0,700.23,557.58
2016,7,21,8,30,901.0,68.0,2.4,16.0,620.0,750.37,590.65
2016,7,21,8,45,914.5,69.0,2.4,16.5,665.5,795.68,619.87
2016,7,21,9,0,928.0,70.0,2.4,17.0,711.0,839.51,647.56
2016,7,21,9,15,938.5,71.5,2.4,17.0,752.5,879.61,673.48
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,917.54,697.7
2016,7,21,9,45,953.5,76.5,2.4,17.5,829.5,949.86,716.58
2016,7,21,10,0,958.0,80.0,2.4,18.0,865.0,979.28,733.39
2016,7,21,10,15,964.5,81.0,2.45,18.0,895.0,1004.87,749.51
2016,7,21,10,30,971.0,82.0,2.5,18.0,925.0,1027.39,763.68
2016,7,21,10,45,975.5,82.5,2.55,18.5,948.5,1044.24,772.74
2016,7,21,11,0,980.0,83.0,2.6,19.0,972.0,1057.74,779.73
2016,7,21,11,15,983.0,83.5,2.65,19.0,988.0,1066.33,785.12
2016,7,21,11,30,986.0,84.0,2.7,19.0,1004.0,1071.42,788.41
2016,7,21,11,45,988.0,84.0,2.8,19.0,1013.0,1071.45,789.1
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,1067.94,787.62
2016,7,21,12,15,990.5,84.5,2.95,19.0,1023.5,1059.95,782.83
2016,7,21,12,30,991.0,85.0,3.0,19.0,1025.0,1048.47,775.88
2016,7,21,12,45,986.5,87.0,3.05,19.0,1018.0,1030.32,764.64
2016,7,21,13,0,982.0,89.0,3.1,19.0,1011.0,1008.97,751.35
2016,7,21,13,15,980.0,88.5,3.1,19.0,997.0,984.32,735.46
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,956.62,717.55
2016,7,21,13,45,977.0,86.0,3.15,19.0,963.0,925.37,697.57
2016,7,21,14,0,976.0,84.0,3.2,19.0,943.0,891.28,675.52
2016,7,21,14,15,971.0,83.0,3.2,19.0,915.0,852.29,649.6
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,811.02,621.91
2016,7,21,14,45,960.5,79.5,3.25,19.0,853.0,765.85,591.44
2016,7,21,15,0,955.0,77.0,3.3,19.0,819.0,718.85,559.27
2016,7,21,15,15,946.0,75.5,3.3,18.5,779.0,668.98,523.65
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,618.0,485.25
2016,7,21,15,45,926.0,72.0,3.35,18.0,695.0,564.6,443.06
2016,7,21,16,0,915.0,70.0,3.4,18.0,651.0,510.76,399.21
2016,7,21,16,15,899.5,68.0,3.4,17.5,602.5,454.76,352.94
2016,7,21,16,30,884.0,66.0,3.4,17.0,554.0,399.27,305.53
2016,7,21,16,45,864.0,63.5,3.4,17.0,503.5,342.57,255.4
2016,7,21,17,0,844.0,61.0,3.4,17.0,453.0,287.32,205.64
2016,7,21,17,15,816.5,58.0,3.4,16.5,400.5,231.65,156.11
2016,7,21,17,30,789.0,55.0,3.4,16.0,348.0,175.11,107.16
2016,7,21,17,45,748.5,51.5,3.4,15.5,296.0,123.16,66.14
2016,7,21,18,0,708.0,48.0,3.4,15.0,244.0,75.77,35.97
2016,7,21,18,15,649.0,43.0,3.3,14.5,194.5,31.75,22.72
2016,7,21,18,30,590.0,38.0,3.2,14.0,145.0,28.56,19.7
2016,7,21,18,45,489.5,31.0,3.1,13.5,101.0,24.3,15.53
2016,7,21,19,0,389.0,24.0,3.0,13.0,57.0,19.83,10.01
2016,7,21,19,15,194.5,12.0,2.95,12.5,28.5,11.8,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
