Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,9.5,2.8,10.5,18.0,24.59,0.0
2016,7,22,5,30,298.0,19.0,2.8,11.0,36.0,69.62,14.19
2016,7,22,5,45,416.0,27.5,2.8,11.5,77.0,121.98,77.27
2016,7,22,6,0,534.0,36.0,2.8,12.0,118.0,184.94,132.06
2016,7,22,6,15,603.5,42.0,2.75,12.5,166.5,242.62,184.36
2016,7,22,6,30,673.0,48.0,2.7,13.0,215.0,307.32,242.16
2016,7,22,6,45,719.0,52.0,2.7,14.0,267.0,366.65,294.26
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,429.89,347.63
2016,7,22,7,15,796.0,59.5,2.65,15.5,371.5,488.33,395.85
2016,7,22,7,30,827.0,63.0,2.6,16.0,424.0,545.95,441.69
2016,7,22,7,45,850.5,65.0,2.6,17.0,476.0,601.06,483.18
2016,7,22,8,0,874.0,67.0,2.6,18.0,528.0,656.64,523.2
2016,7,22,8,15,891.0,69.5,2.6,18.5,577.0,708.34,558.06
2016,7,22,8,30,908.0,72.0,2.6,19.0,626.0,759.34,591.66
2016,7,22,8,45,921.0,73.5,2.6,20.0,672.0,805.1,619.69
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,849.32,646.04
2016,7,22,9,15,943.5,76.5,2.65,21.0,759.0,888.77,671.56
2016,7,22,9,30,953.0,78.0,2.7,21.0,800.0,925.98,695.41
2016,7,22,9,45,958.5,80.5,2.75,21.5,835.5,958.21,714.44
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,987.6,731.49
2016,7,22,10,15,969.5,84.0,2.85,22.0,901.0,1012.36,746.88
2016,7,22,10,30,975.0,85.0,2.9,22.0,931.0,1034.01,760.32
2016,7,22,10,45,979.0,86.0,3.0,22.5,954.0,1050.96,769.75
2016,7,22,11,0,983.0,87.0,3.1,23.0,977.0,1064.52,777.09
2016,7,22,11,15,986.0,87.5,3.15,23.0,993.0,1073.11,782.38
2016,7,22,11,30,989.0,88.0,3.2,23.0,1009.0,1078.18,785.56
2016,7,22,11,45,990.0,88.0,3.3,23.0,1017.5,1077.19,785.43
2016,7,22,12,0,991.0,88.0,3.4,23.0,1026.0,1072.66,783.15
2016,7,22,12,15,991.5,88.0,3.45,23.0,1027.5,1064.11,777.96
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,1052.08,770.63
2016,7,22,12,45,985.5,92.0,3.6,23.0,1021.0,1033.99,759.8
2016,7,22,13,0,979.0,96.0,3.7,23.0,1013.0,1012.75,746.93
2016,7,22,13,15,976.5,95.5,3.75,23.0,999.0,987.64,731.14
2016,7,22,13,30,974.0,95.0,3.8,23.0,985.0,959.52,713.32
2016,7,22,13,45,970.0,94.0,3.9,23.0,963.5,926.73,692.56
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,891.29,669.83
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,852.16,644.1
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,810.81,616.61
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,765.65,586.12
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,718.87,554.13
2016,7,22,15,15,929.0,87.5,4.25,22.5,777.0,668.96,518.28
2016,7,22,15,30,919.0,86.0,4.3,22.0,737.0,618.05,480.26
2016,7,22,15,45,905.5,84.5,4.35,22.0,692.0,564.52,438.2
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,510.8,394.82
2016,7,22,16,15,875.0,80.5,4.4,21.5,598.5,454.71,348.95
2016,7,22,16,30,858.0,78.0,4.4,21.0,550.0,399.3,302.16
2016,7,22,16,45,834.5,75.5,4.45,21.0,499.0,339.51,250.4
2016,7,22,17,0,811.0,73.0,4.5,21.0,448.0,284.6,201.72
2016,7,22,17,15,780.5,69.0,4.45,20.5,395.5,228.94,153.06
2016,7,22,17,30,750.0,65.0,4.4,20.0,343.0,176.42,108.3
2016,7,22,17,45,705.0,61.0,4.4,19.5,290.5,125.67,69.15
2016,7,22,18,0,660.0,57.0,4.4,19.0,238.0,80.06,40.85
2016,7,22,18,15,594.5,50.5,4.35,18.0,188.5,34.37,24.64
2016,7,22,18,30,529.0,44.0,4.3,17.0,139.0,31.43,21.91
2016,7,22,18,45,420.5,35.5,4.25,16.5,96.0,26.47,17.13
2016,7,22,19,0,312.0,27.0,4.2,16.0,53.0,21.21,10.65
2016,7,22,19,15,156.0,13.5,4.15,15.5,26.5,13.27,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,121.5,9.5,3.05,13.5,16.5,21.59,0.0
2016,7,23,5,30,243.0,19.0,3.0,14.0,33.0,60.54,7.48
2016,7,23,5,45,370.0,28.5,3.0,15.0,72.5,114.4,71.5
2016,7,23,6,0,497.0,38.0,3.0,16.0,112.0,178.0,125.38
2016,7,23,6,15,569.0,44.5,2.95,16.5,160.5,234.8,175.91
2016,7,23,6,30,641.0,51.0,2.9,17.0,209.0,297.94,231.47
2016,7,23,6,45,690.0,55.0,2.85,18.0,260.5,356.91,282.45
2016,7,23,7,0,739.0,59.0,2.8,19.0,312.0,420.11,334.98
2016,7,23,7,15,771.5,63.0,2.8,19.5,364.5,478.64,382.74
2016,7,23,7,30,804.0,67.0,2.8,20.0,417.0,539.11,430.28
2016,7,23,7,45,829.0,69.5,2.8,21.0,469.0,592.06,469.73
2016,7,23,8,0,854.0,72.0,2.8,22.0,521.0,648.23,509.99
2016,7,23,8,15,871.5,74.5,2.8,22.5,570.0,699.45,544.31
2016,7,23,8,30,889.0,77.0,2.8,23.0,619.0,750.05,577.35
2016,7,23,8,45,903.5,78.5,2.8,23.5,665.0,796.28,606.66
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,841.13,634.5
2016,7,23,9,15,928.0,82.0,2.85,24.0,752.0,881.05,660.19
2016,7,23,9,30,938.0,84.0,2.9,24.0,793.0,918.8,684.26
2016,7,23,9,45,941.0,88.0,2.95,24.5,828.0,950.0,702.47
2016,7,23,10,0,944.0,92.0,3.0,25.0,863.0,978.26,718.68
2016,7,23,10,15,950.0,93.5,3.05,25.0,892.5,1003.62,734.38
2016,7,23,10,30,956.0,95.0,3.1,25.0,922.0,1025.93,748.15
2016,7,23,10,45,960.0,96.0,3.2,25.0,945.5,1042.58,758.75
2016,7,23,11,0,964.0,97.0,3.3,25.0,969.0,1055.91,767.36
2016,7,23,11,15,967.0,97.5,3.4,25.0,985.0,1064.33,772.92
2016,7,23,11,30,970.0,98.0,3.5,25.0,1001.0,1069.3,776.41
2016,7,23,11,45,971.5,98.5,3.6,25.5,1010.0,1069.28,775.29
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,1065.77,772.06
2016,7,23,12,15,973.0,99.0,3.8,26.0,1020.0,1056.8,766.93
2016,7,23,12,30,973.0,99.0,3.9,26.0,1021.0,1044.42,759.7
2016,7,23,12,45,970.5,100.0,4.0,26.0,1014.0,1027.32,749.45
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,1007.0,737.13
2016,7,23,13,15,965.5,100.5,4.15,25.5,993.5,982.08,722.89
2016,7,23,13,30,963.0,100.0,4.2,25.0,980.0,954.19,706.59
2016,7,23,13,45,960.5,98.5,4.3,25.0,959.0,922.44,686.46
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,887.98,664.35
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,849.07,638.77
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,807.95,611.49
2016,7,23,14,45,939.5,93.5,4.55,25.0,847.5,762.92,581.26
2016,7,23,15,0,932.0,92.0,4.6,25.0,813.0,716.24,549.49
2016,7,23,15,15,922.5,90.0,4.6,24.5,773.5,666.41,513.52
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,615.55,475.59
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,562.04,433.6
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,508.32,390.29
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,452.43,344.81
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,397.22,298.45
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,337.22,247.27
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,282.1,199.02
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,227.04,151.05
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,175.18,107.08
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,124.27,68.1
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,78.56,40.05
2016,7,23,18,15,586.0,50.5,4.35,19.0,185.5,34.48,24.62
2016,7,23,18,30,519.0,44.0,4.3,18.0,136.0,31.55,21.9
2016,7,23,18,45,405.0,35.5,4.25,17.5,93.0,26.6,17.12
2016,7,23,19,0,291.0,27.0,4.2,17.0,50.0,21.36,10.4
2016,7,23,19,15,145.5,13.5,4.15,16.5,25.0,13.27,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,9.5,3.5,14.5,15.0,19.08,0.0
2016,7,24,5,30,196.0,19.0,3.5,15.0,30.0,52.84,1.44
2016,7,24,5,45,324.5,29.5,3.5,16.0,68.5,105.65,65.59
2016,7,24,6,0,453.0,40.0,3.5,17.0,107.0,168.1,118.09
2016,7,24,6,15,528.5,47.0,3.4,17.5,154.5,224.18,167.52
2016,7,24,6,30,604.0,54.0,3.3,18.0,202.0,288.04,223.28
2016,7,24,6,45,657.0,58.5,3.25,18.5,253.5,346.07,273.85
2016,7,24,7,0,710.0,63.0,3.2,19.0,305.0,410.05,327.68
2016,7,24,7,15,522.5,110.5,3.1,19.5,304.5,398.8,319.95
2016,7,24,7,30,335.0,158.0,3.0,20.0,304.0,363.2,290.89
2016,7,24,7,45,583.5,117.5,2.95,21.0,408.0,497.46,396.87
2016,7,24,8,0,832.0,77.0,2.9,22.0,512.0,641.67,505.81
2016,7,24,8,15,850.5,79.5,2.9,22.5,561.0,689.52,537.7
2016,7,24,8,30,869.0,82.0,2.9,23.0,610.0,740.03,570.88
2016,7,24,8,45,884.0,84.0,2.95,23.5,656.0,786.47,600.79
2016,7,24,9,0,899.0,86.0,3.0,24.0,702.0,831.59,629.33
2016,7,24,9,15,910.0,87.5,3.05,24.0,743.0,871.21,654.97
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,908.76,679.06
2016,7,24,9,45,929.5,90.5,3.15,24.5,820.0,941.77,698.62
2016,7,24,10,0,938.0,92.0,3.2,25.0,856.0,972.18,716.34
2016,7,24,10,15,944.0,93.0,3.25,25.0,886.0,996.9,731.68
2016,7,24,10,30,950.0,94.0,3.3,25.0,916.0,1018.6,745.11
2016,7,24,10,45,954.5,95.0,3.35,25.0,939.0,1035.68,755.62
2016,7,24,11,0,959.0,96.0,3.4,25.0,962.0,1049.47,764.12
2016,7,24,11,15,962.0,96.5,3.45,25.0,978.0,1057.88,769.27
2016,7,24,11,30,965.0,97.0,3.5,25.0,994.0,1062.84,772.35
2016,7,24,11,45,966.5,97.5,3.6,25.0,1003.0,1062.84,772.75
2016,7,24,12,0,968.0,98.0,3.7,25.0,1012.0,1059.35,771.04
2016,7,24,12,15,968.0,98.0,3.75,25.0,1013.0,1050.42,765.55
2016,7,24,12,30,968.0,98.0,3.8,25.0,1014.0,1038.1,757.97
2016,7,24,12,45,963.0,100.5,3.85,25.0,1006.0,1020.19,746.83
2016,7,24,13,0,958.0,103.0,3.9,25.0,998.0,999.16,733.7
2016,7,24,13,15,955.0,102.5,3.9,25.0,984.0,973.97,717.53
2016,7,24,13,30,952.0,102.0,3.9,25.0,970.0,945.85,699.43
2016,7,24,13,45,947.5,101.5,3.95,25.0,948.5,913.64,678.82
2016,7,24,14,0,943.0,101.0,4.0,25.0,927.0,878.87,656.35
2016,7,24,14,15,937.5,99.5,4.0,24.5,899.5,839.92,631.86
2016,7,24,14,30,932.0,98.0,4.0,24.0,872.0,798.81,605.59
2016,7,24,14,45,923.5,97.0,4.05,24.0,837.5,754.08,575.46
2016,7,24,15,0,915.0,96.0,4.1,24.0,803.0,707.81,543.79
2016,7,24,15,15,905.0,94.0,4.1,23.5,763.5,658.35,507.93
2016,7,24,15,30,895.0,92.0,4.1,23.0,724.0,607.94,470.31
2016,7,24,15,45,881.5,90.0,4.1,23.0,679.5,554.96,428.74
2016,7,24,16,0,868.0,88.0,4.1,23.0,635.0,501.83,385.91
2016,7,24,16,15,851.0,85.5,4.05,22.5,587.0,446.84,341.07
2016,7,24,16,30,834.0,83.0,4.0,22.0,539.0,389.64,293.22
2016,7,24,16,45,812.0,79.5,4.0,21.5,488.5,333.59,245.1
2016,7,24,17,0,790.0,76.0,4.0,21.0,438.0,279.31,197.55
2016,7,24,17,15,758.5,72.0,3.95,20.5,386.0,224.54,149.9
2016,7,24,17,30,727.0,68.0,3.9,20.0,334.0,173.04,106.33
2016,7,24,17,45,683.5,62.5,3.85,19.5,282.5,122.4,67.54
2016,7,24,18,0,640.0,57.0,3.8,19.0,231.0,73.64,36.93
2016,7,24,18,15,573.5,50.5,3.75,18.0,182.0,34.59,24.83
2016,7,24,18,30,507.0,44.0,3.7,17.0,133.0,31.68,22.1
2016,7,24,18,45,396.5,35.0,3.65,16.5,90.5,26.27,16.88
2016,7,24,19,0,286.0,26.0,3.6,16.0,48.0,20.51,9.48
2016,7,24,19,15,143.0,13.0,3.55,15.5,24.0,12.78,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,14.5,2.8,11.5,14.5,14.25,0.0
2016,7,25,5,30,0.0,29.0,2.7,12.0,29.0,29.93,0.0
2016,7,25,5,45,226.0,34.5,2.6,12.5,67.5,90.12,57.4
2016,7,25,6,0,452.0,40.0,2.5,13.0,106.0,167.23,118.86
2016,7,25,6,15,529.5,47.5,2.4,13.5,154.0,224.35,169.61
2016,7,25,6,30,607.0,55.0,2.3,14.0,202.0,289.49,226.9
2016,7,25,6,45,659.0,60.0,2.25,15.0,253.5,348.91,278.43
2016,7,25,7,0,711.0,65.0,2.2,16.0,305.0,411.88,331.03
2016,7,25,7,15,428.0,121.5,2.15,16.5,273.0,361.33,291.96
2016,7,25,7,30,145.0,178.0,2.1,17.0,241.0,271.55,218.29
2016,7,25,7,45,262.0,185.0,2.05,17.5,315.5,362.9,291.75
2016,7,25,8,0,379.0,192.0,2.0,18.0,390.0,458.85,366.12
2016,7,25,8,15,626.0,137.5,1.95,18.5,501.0,600.15,474.66
2016,7,25,8,30,873.0,83.0,1.9,19.0,612.0,743.41,576.82
2016,7,25,8,45,662.0,166.5,1.85,20.0,585.5,708.66,545.96
2016,7,25,9,0,451.0,250.0,1.8,21.0,559.0,645.61,493.27
2016,7,25,9,15,688.5,170.0,1.75,21.5,673.0,779.52,590.28
2016,7,25,9,30,926.0,90.0,1.7,22.0,787.0,913.65,676.12
2016,7,25,9,45,932.5,92.0,1.7,22.5,822.5,945.55,692.83
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,974.73,708.77
2016,7,25,10,15,945.0,95.5,1.7,23.0,888.0,1000.02,723.52
2016,7,25,10,30,951.0,97.0,1.7,23.0,918.0,1022.27,736.38
2016,7,25,10,45,956.0,97.5,1.7,23.5,941.5,1039.32,744.58
2016,7,25,11,0,961.0,98.0,1.7,24.0,965.0,1053.08,750.82
2016,7,25,11,15,964.0,98.5,1.7,24.0,981.0,1061.49,755.31
2016,7,25,11,30,967.0,99.0,1.7,24.0,997.0,1066.44,757.83
2016,7,25,11,45,968.5,99.5,1.75,24.5,1005.5,1066.42,756.71
2016,7,25,12,0,970.0,100.0,1.8,25.0,1014.0,1062.9,753.59
2016,7,25,12,15,970.5,100.0,1.85,25.0,1015.0,1054.42,749.0
2016,7,25,12,30,971.0,100.0,1.9,25.0,1016.0,1042.51,742.4
2016,7,25,12,45,969.5,99.5,1.95,25.0,1009.5,1024.83,732.26
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,1003.91,720.14
2016,7,25,13,15,702.5,239.0,2.0,25.0,890.0,884.14,643.64
2016,7,25,13,30,437.0,379.0,2.0,25.0,777.0,765.33,558.53
2016,7,25,13,45,696.5,237.5,2.05,25.0,855.0,834.63,614.24
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,883.97,647.78
2016,7,25,14,15,950.5,95.0,2.15,24.5,905.0,845.04,623.93
2016,7,25,14,30,945.0,94.0,2.2,24.0,877.0,803.91,599.05
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.5,758.74,569.83
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,711.89,539.02
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,662.17,504.32
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,611.48,467.61
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,557.98,426.69
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,504.26,384.3
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,448.39,339.49
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,393.21,293.71
2016,7,25,16,45,658.0,110.5,2.55,22.0,449.0,308.42,226.81
2016,7,25,17,0,465.0,143.0,2.6,22.0,356.0,248.4,180.82
2016,7,25,17,15,605.0,103.5,2.55,21.5,345.5,215.95,147.51
2016,7,25,17,30,745.0,64.0,2.5,21.0,335.0,171.03,103.24
2016,7,25,17,45,701.0,59.0,2.5,20.5,283.0,119.81,64.46
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,73.61,36.71
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,32.64,23.01
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,30.05,20.57
2016,7,25,18,45,415.0,33.0,2.35,17.5,89.5,24.56,15.31
2016,7,25,19,0,306.0,24.0,2.3,17.0,47.0,18.7,7.7
2016,7,25,19,15,153.0,12.0,2.25,16.5,23.5,11.8,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,13.5,0.95,15.5,13.5,13.27,0.0
2016,7,26,5,30,0.0,27.0,0.9,16.0,27.0,27.67,0.0
2016,7,26,5,45,230.5,32.5,0.9,17.0,65.5,88.51,54.45
2016,7,26,6,0,461.0,38.0,0.9,18.0,104.0,166.77,115.25
2016,7,26,6,15,537.5,45.0,0.85,18.5,151.5,223.38,164.14
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,287.93,219.08
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,345.54,267.19
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,408.71,317.56
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,467.6,363.16
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,528.67,408.34
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,584.1,446.67
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,640.16,483.64
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.5,688.97,514.39
2016,7,26,8,30,870.0,83.0,0.5,25.0,609.0,740.47,545.62
2016,7,26,8,45,689.0,155.0,0.5,25.5,591.5,716.96,526.64
2016,7,26,9,0,508.0,227.0,0.5,26.0,574.0,667.36,488.08
2016,7,26,9,15,714.0,159.5,0.55,26.0,678.5,789.38,572.18
2016,7,26,9,30,920.0,92.0,0.6,26.0,783.0,909.98,646.64
2016,7,26,9,45,928.0,93.5,0.65,26.5,819.0,942.55,663.49
2016,7,26,10,0,936.0,95.0,0.7,27.0,855.0,972.49,679.88
2016,7,26,10,15,942.0,96.0,0.8,27.0,885.0,997.19,695.48
2016,7,26,10,30,948.0,97.0,0.9,27.0,915.0,1018.87,709.36
2016,7,26,10,45,952.5,98.0,1.0,27.0,938.0,1035.93,720.56
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,1049.7,729.9
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,1058.09,736.11
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,1063.02,740.37
2016,7,26,11,45,964.5,100.5,1.4,27.0,1001.5,1062.99,741.73
2016,7,26,12,0,966.0,101.0,1.5,27.0,1010.0,1059.47,741.07
2016,7,26,12,15,966.0,101.0,1.6,27.0,1011.0,1050.51,737.15
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,1038.15,731.19
2016,7,26,12,45,958.5,105.0,1.8,27.0,1003.5,1019.35,721.24
2016,7,26,13,0,951.0,109.0,1.9,27.0,995.0,997.49,709.35
2016,7,26,13,15,948.0,108.5,1.95,27.0,981.0,972.35,694.7
2016,7,26,13,30,945.0,108.0,2.0,27.0,967.0,944.31,678.15
2016,7,26,13,45,941.0,106.5,2.1,27.0,945.5,911.63,659.02
2016,7,26,14,0,937.0,105.0,2.2,27.0,924.0,876.39,637.96
2016,7,26,14,15,931.0,104.0,2.25,26.5,896.0,837.62,615.08
2016,7,26,14,30,925.0,103.0,2.3,26.0,868.0,796.74,590.41
2016,7,26,14,45,917.5,101.0,2.4,26.0,833.5,751.92,561.81
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,705.49,531.29
2016,7,26,15,15,899.5,97.0,2.5,25.5,759.5,655.82,496.37
2016,7,26,15,30,889.0,95.0,2.5,25.0,720.0,605.25,459.72
2016,7,26,15,45,876.0,92.5,2.55,25.0,675.5,552.24,419.4
2016,7,26,16,0,863.0,90.0,2.6,25.0,631.0,499.05,377.67
2016,7,26,16,15,845.0,87.0,2.55,24.5,582.5,440.67,331.29
2016,7,26,16,30,827.0,84.0,2.5,24.0,534.0,385.54,285.86
2016,7,26,16,45,804.0,80.5,2.5,24.0,483.0,329.47,238.14
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,275.29,191.22
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,220.78,144.77
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,169.67,102.45
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,116.66,62.7
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,71.36,35.88
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,35.27,25.07
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,31.97,22.01
2016,7,26,18,45,385.0,34.0,2.05,19.5,85.5,25.63,16.01
2016,7,26,19,0,279.0,24.0,2.0,19.0,44.0,18.85,7.22
2016,7,26,19,15,139.5,12.0,2.0,18.5,22.0,11.8,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.0,8.0,0.95,18.0,13.0,17.85,0.0
2016,7,27,5,30,210.0,16.0,0.9,18.0,26.0,50.28,0.0
2016,7,27,5,45,330.5,26.5,0.9,18.5,63.0,102.39,60.41
2016,7,27,6,0,451.0,37.0,0.9,19.0,100.0,162.53,111.46
2016,7,27,6,15,526.0,44.0,0.9,19.5,147.0,218.04,159.42
2016,7,27,6,30,601.0,51.0,0.9,20.0,194.0,281.34,213.38
2016,7,27,6,45,647.0,57.0,0.9,20.5,244.0,337.89,261.35
2016,7,27,7,0,693.0,63.0,0.9,21.0,294.0,399.66,311.69
2016,7,27,7,15,456.5,117.0,0.9,21.5,280.0,370.33,290.31
2016,7,27,7,30,220.0,171.0,0.9,22.0,266.0,311.86,244.12
2016,7,27,7,45,512.0,126.0,0.95,22.5,381.5,457.93,358.22
2016,7,27,8,0,804.0,81.0,1.0,23.0,497.0,625.5,481.7
2016,7,27,8,15,823.0,83.5,1.0,23.5,545.5,675.97,513.74
2016,7,27,8,30,842.0,86.0,1.0,24.0,594.0,722.35,542.47
2016,7,27,8,45,854.0,89.5,1.0,24.5,638.5,767.16,569.54
2016,7,27,9,0,866.0,93.0,1.0,25.0,683.0,810.49,595.11
2016,7,27,9,15,877.0,95.0,1.0,25.0,723.5,849.64,618.69
2016,7,27,9,30,888.0,97.0,1.0,25.0,764.0,886.8,640.78
2016,7,27,9,45,875.0,110.5,1.05,25.5,793.0,912.5,654.96
2016,7,27,10,0,862.0,124.0,1.1,26.0,822.0,934.46,666.87
2016,7,27,10,15,869.0,125.5,1.15,26.0,851.5,959.04,681.79
2016,7,27,10,30,876.0,127.0,1.2,26.0,881.0,980.85,694.98
2016,7,27,10,45,881.5,128.0,1.25,26.0,903.5,997.79,705.24
2016,7,27,11,0,887.0,129.0,1.3,26.0,926.0,1011.69,713.77
2016,7,27,11,15,890.0,130.0,1.35,26.0,941.5,1019.99,718.98
2016,7,27,11,30,893.0,131.0,1.4,26.0,957.0,1025.07,722.4
2016,7,27,11,45,896.5,130.0,1.5,26.0,966.0,1025.38,723.8
2016,7,27,12,0,900.0,129.0,1.6,26.0,975.0,1022.44,723.3
2016,7,27,12,15,900.5,129.0,1.65,26.0,976.0,1014.33,718.95
2016,7,27,12,30,901.0,129.0,1.7,26.0,977.0,1003.05,712.74
2016,7,27,12,45,907.0,124.0,1.75,26.0,972.5,988.87,704.79
2016,7,27,13,0,913.0,119.0,1.8,26.0,968.0,971.46,694.86
2016,7,27,13,15,909.5,118.0,1.85,25.5,954.0,946.14,681.24
2016,7,27,13,30,906.0,117.0,1.9,25.0,940.0,918.05,665.78
2016,7,27,13,45,905.5,113.5,1.95,25.0,920.0,887.45,647.23
2016,7,27,14,0,905.0,110.0,2.0,25.0,900.0,854.17,626.77
2016,7,27,14,15,898.5,109.0,2.0,25.0,872.0,816.05,602.46
2016,7,27,14,30,892.0,108.0,2.0,25.0,844.0,775.94,576.61
2016,7,27,14,45,887.5,104.0,2.05,25.0,811.0,732.56,548.62
2016,7,27,15,0,883.0,100.0,2.1,25.0,778.0,687.44,518.5
2016,7,27,15,15,872.0,98.0,2.1,24.5,738.5,638.6,484.15
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,588.97,448.15
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,537.43,408.97
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,485.49,368.2
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,428.0,322.54
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,373.84,277.89
2016,7,27,16,45,783.5,78.0,2.2,22.5,468.5,319.32,231.73
2016,7,27,17,0,763.0,74.0,2.2,22.0,419.0,266.46,185.99
2016,7,27,17,15,730.5,69.5,2.15,21.5,368.0,212.48,139.73
2016,7,27,17,30,698.0,65.0,2.1,21.0,317.0,161.91,97.66
2016,7,27,17,45,656.5,59.5,2.1,21.0,267.0,113.12,60.95
2016,7,27,18,0,615.0,54.0,2.1,21.0,217.0,66.17,32.59
2016,7,27,18,15,548.0,47.5,2.1,20.0,169.0,32.45,22.72
2016,7,27,18,30,481.0,41.0,2.1,19.0,121.0,29.42,19.89
2016,7,27,18,45,378.0,31.5,2.1,18.5,81.5,23.45,14.19
2016,7,27,19,0,275.0,22.0,2.1,18.0,42.0,17.04,5.48
2016,7,27,19,15,137.5,11.0,2.05,17.5,21.0,10.81,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.1,14.5,12.0,11.8,0.0
2016,7,28,5,30,0.0,24.0,1.0,15.0,24.0,24.37,0.0
2016,7,28,5,45,221.0,29.5,0.95,15.5,60.5,82.73,49.55
2016,7,28,6,0,442.0,35.0,0.9,16.0,97.0,157.49,108.84
2016,7,28,6,15,517.5,42.0,0.85,16.0,143.0,212.53,157.14
2016,7,28,6,30,593.0,49.0,0.8,16.0,189.0,275.47,211.79
2016,7,28,6,45,643.5,54.0,0.75,16.5,239.0,332.4,260.58
2016,7,28,7,0,694.0,59.0,0.7,17.0,289.0,394.94,311.96
2016,7,28,7,15,408.5,117.5,0.7,17.5,258.5,345.74,274.83
2016,7,28,7,30,123.0,176.0,0.7,18.0,228.0,256.89,203.51
2016,7,28,7,45,468.5,124.5,0.7,19.0,360.5,429.27,340.41
2016,7,28,8,0,814.0,73.0,0.7,20.0,493.0,619.2,480.72
2016,7,28,8,15,436.0,162.5,0.7,20.5,390.0,489.33,378.48
2016,7,28,8,30,58.0,252.0,0.7,21.0,287.0,302.24,231.47
2016,7,28,8,45,159.0,278.0,0.75,21.5,383.5,417.34,319.7
2016,7,28,9,0,260.0,304.0,0.8,22.0,480.0,540.1,407.8
2016,7,28,9,15,582.0,194.5,0.85,22.0,621.0,714.28,535.62
2016,7,28,9,30,904.0,85.0,0.9,22.0,762.0,887.11,648.73
2016,7,28,9,45,498.5,233.5,1.0,22.5,610.0,708.98,525.12
2016,7,28,10,0,93.0,382.0,1.1,23.0,458.0,477.82,353.75
2016,7,28,10,15,513.0,236.0,1.15,23.0,674.5,745.38,553.88
2016,7,28,10,30,933.0,90.0,1.2,23.0,891.0,995.88,715.49
2016,7,28,10,45,937.5,91.0,1.25,23.5,914.0,1012.81,721.35
2016,7,28,11,0,942.0,92.0,1.3,24.0,937.0,1026.5,728.39
2016,7,28,11,15,945.0,92.5,1.3,24.0,953.0,1034.83,732.8
2016,7,28,11,30,948.0,93.0,1.3,24.0,969.0,1039.77,735.29
2016,7,28,11,45,949.5,93.0,1.35,24.5,977.0,1039.27,734.04
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,1035.34,730.84
2016,7,28,12,15,950.5,93.0,1.45,24.5,986.0,1026.03,727.3
2016,7,28,12,30,950.0,93.0,1.5,24.0,987.0,1013.38,721.78
2016,7,28,12,45,938.5,99.0,1.55,24.0,977.0,993.08,710.12
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,969.88,696.67
2016,7,28,13,15,924.0,104.5,1.6,24.0,953.0,945.23,681.61
2016,7,28,13,30,921.0,104.0,1.6,24.0,939.0,917.74,664.72
2016,7,28,13,45,917.5,102.5,1.65,24.0,918.0,886.12,645.7
2016,7,28,14,0,914.0,101.0,1.7,24.0,897.0,851.96,624.85
2016,7,28,14,15,907.5,99.5,1.7,23.5,869.0,813.04,601.28
2016,7,28,14,30,901.0,98.0,1.7,23.0,841.0,772.11,576.06
2016,7,28,14,45,894.0,96.0,1.75,23.0,807.0,728.51,547.96
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,683.34,517.97
2016,7,28,15,15,876.0,92.0,1.8,22.5,733.5,634.31,483.37
2016,7,28,15,30,865.0,90.0,1.8,22.0,694.0,584.49,447.09
2016,7,28,15,45,852.5,87.0,1.85,22.0,650.5,532.36,407.33
2016,7,28,16,0,840.0,84.0,1.9,22.0,607.0,480.07,366.12
2016,7,28,16,15,822.0,81.5,1.9,21.5,560.0,425.95,322.69
2016,7,28,16,30,804.0,79.0,1.9,21.0,513.0,369.78,276.29
2016,7,28,16,45,603.0,116.5,1.9,21.0,424.0,293.21,216.0
2016,7,28,17,0,402.0,154.0,1.9,21.0,335.0,239.02,175.25
2016,7,28,17,15,360.5,139.5,1.9,20.5,287.0,193.35,138.51
2016,7,28,17,30,319.0,125.0,1.9,20.0,239.0,155.78,109.05
2016,7,28,17,45,299.5,107.5,1.9,20.0,201.0,119.24,80.93
2016,7,28,18,0,280.0,90.0,1.9,20.0,163.0,85.08,57.75
2016,7,28,18,15,249.5,72.5,1.85,19.0,127.0,53.44,41.1
2016,7,28,18,30,219.0,55.0,1.8,18.0,91.0,41.38,30.32
2016,7,28,18,45,166.0,38.5,1.75,17.5,60.5,29.51,19.32
2016,7,28,19,0,113.0,22.0,1.7,17.0,30.0,17.06,4.84
2016,7,28,19,15,56.5,11.0,1.65,16.5,15.0,10.81,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,8.5,0.65,14.0,8.5,8.36,0.0
2016,7,29,5,30,0.0,17.0,0.6,14.0,17.0,16.71,0.0
2016,7,29,5,45,107.5,30.5,0.55,14.5,45.0,58.16,34.66
2016,7,29,6,0,215.0,44.0,0.5,15.0,73.0,108.74,76.85
2016,7,29,6,15,255.0,60.5,0.5,15.5,109.5,150.66,113.29
2016,7,29,6,30,295.0,77.0,0.5,16.0,146.0,196.79,152.93
2016,7,29,6,45,324.5,92.5,0.55,16.5,185.5,241.54,190.94
2016,7,29,7,0,354.0,108.0,0.6,17.0,225.0,289.03,230.1
2016,7,29,7,15,366.5,127.0,0.65,17.0,266.0,334.12,266.65
2016,7,29,7,30,379.0,146.0,0.7,17.0,307.0,379.82,302.61
2016,7,29,7,45,579.5,112.5,0.75,17.5,393.5,487.0,385.9
2016,7,29,8,0,780.0,79.0,0.8,18.0,480.0,606.08,474.77
2016,7,29,8,15,800.0,81.5,0.8,18.5,528.0,656.27,507.85
2016,7,29,8,30,820.0,84.0,0.8,19.0,576.0,702.51,537.09
2016,7,29,8,45,836.5,86.5,0.85,19.5,621.0,748.94,566.52
2016,7,29,9,0,853.0,89.0,0.9,20.0,666.0,794.27,594.71
2016,7,29,9,15,865.0,91.0,0.95,20.0,706.5,833.9,619.86
2016,7,29,9,30,877.0,93.0,1.0,20.0,747.0,871.65,643.64
2016,7,29,9,45,505.5,242.0,1.05,20.5,623.5,724.15,540.08
2016,7,29,10,0,134.0,391.0,1.1,21.0,500.0,533.87,397.11
2016,7,29,10,15,525.5,242.5,1.1,21.0,690.0,763.9,569.52
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,984.25,711.78
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,1001.83,718.49
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,1016.27,726.1
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.5,1025.01,730.78
2016,7,29,11,30,937.0,95.0,1.2,22.0,960.0,1030.4,733.56
2016,7,29,11,45,939.5,95.0,1.25,22.5,969.0,1030.88,732.96
2016,7,29,12,0,942.0,95.0,1.3,23.0,978.0,1027.95,730.41
2016,7,29,12,15,943.0,95.0,1.35,23.0,979.5,1020.15,726.38
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,1008.99,720.38
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,992.08,710.85
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,971.99,699.36
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.5,947.92,685.33
2016,7,29,13,30,939.0,92.0,1.6,23.0,942.0,920.89,669.36
2016,7,29,13,45,936.0,91.0,1.65,23.0,921.5,889.69,650.55
2016,7,29,14,0,933.0,90.0,1.7,23.0,901.0,855.84,629.86
2016,7,29,14,15,927.5,89.0,1.7,22.5,873.5,817.55,606.65
2016,7,29,14,30,922.0,88.0,1.7,22.0,846.0,777.1,581.69
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.5,732.89,552.7
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,686.97,522.17
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,638.34,487.79
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,588.72,451.54
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,536.61,411.42
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,484.13,369.74
2016,7,29,16,15,852.5,72.5,1.7,20.5,567.0,429.19,325.51
2016,7,29,16,30,836.0,70.0,1.7,20.0,520.0,374.92,280.26
2016,7,29,16,45,548.0,123.5,1.7,20.0,407.0,281.16,208.22
2016,7,29,17,0,260.0,177.0,1.7,20.0,294.0,223.82,167.91
2016,7,29,17,15,482.0,117.0,1.65,19.5,300.5,198.31,138.33
2016,7,29,17,30,704.0,57.0,1.6,19.0,307.0,152.86,90.63
2016,7,29,17,45,656.5,54.5,1.6,19.0,258.5,105.9,55.81
2016,7,29,18,0,609.0,52.0,1.6,19.0,210.0,64.38,32.69
2016,7,29,18,15,545.5,45.5,1.55,18.5,163.5,31.05,21.64
2016,7,29,18,30,482.0,39.0,1.5,18.0,117.0,27.95,18.67
2016,7,29,18,45,384.5,29.5,1.45,17.5,78.0,21.91,12.85
2016,7,29,19,0,287.0,20.0,1.4,17.0,39.0,15.41,3.04
2016,7,29,19,15,143.5,10.0,1.3,16.5,19.5,9.83,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,8.0,0.4,11.5,8.0,7.86,0.0
2016,7,30,5,30,0.0,16.0,0.4,12.0,16.0,15.73,0.0
2016,7,30,5,45,95.0,30.0,0.4,12.5,43.0,54.99,32.44
2016,7,30,6,0,190.0,44.0,0.4,13.0,70.0,102.34,72.86
2016,7,30,6,15,222.0,62.0,0.4,13.5,104.5,138.03,104.44
2016,7,30,6,30,254.0,80.0,0.4,14.0,139.0,180.7,141.48
2016,7,30,6,45,278.0,97.0,0.45,14.5,176.0,222.15,176.95
2016,7,30,7,0,302.0,114.0,0.5,15.0,213.0,265.81,213.26
2016,7,30,7,15,365.0,125.0,0.5,15.5,264.5,330.86,265.21
2016,7,30,7,30,428.0,136.0,0.5,16.0,316.0,396.21,315.82
2016,7,30,7,45,633.0,103.0,0.55,16.5,407.5,508.67,402.39
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,630.0,492.12
2016,7,30,8,15,433.5,148.5,0.6,17.0,372.0,471.68,369.96
2016,7,30,8,30,29.0,227.0,0.6,17.0,245.0,253.94,197.17
2016,7,30,8,45,156.0,262.5,0.65,17.5,367.0,398.2,310.53
2016,7,30,9,0,283.0,298.0,0.7,18.0,489.0,552.18,422.83
2016,7,30,9,15,602.5,190.5,0.75,18.0,629.5,726.69,551.45
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,899.4,664.95
2016,7,30,9,45,525.5,236.5,0.85,18.5,632.0,736.03,549.89
2016,7,30,10,0,129.0,390.0,0.9,19.0,494.0,528.26,394.47
2016,7,30,10,15,539.0,239.0,0.9,19.0,697.0,775.67,579.76
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,1007.94,728.36
2016,7,30,10,45,693.0,229.0,0.95,19.5,830.5,928.97,673.83
2016,7,30,11,0,437.0,370.0,1.0,20.0,761.0,826.92,600.53
2016,7,30,11,15,493.0,363.0,1.0,20.0,811.5,875.84,634.51
2016,7,30,11,30,549.0,356.0,1.0,20.0,862.0,923.23,665.13
2016,7,30,11,45,453.0,391.0,1.05,20.0,811.5,860.86,622.25
2016,7,30,12,0,357.0,426.0,1.1,20.0,761.0,792.05,575.79
2016,7,30,12,15,322.5,441.0,1.15,20.0,744.0,768.02,560.03
2016,7,30,12,30,288.0,456.0,1.2,20.0,727.0,743.18,543.09
2016,7,30,12,45,171.0,438.5,1.25,20.0,599.5,602.63,445.42
2016,7,30,13,0,54.0,421.0,1.3,20.0,472.0,466.62,347.7
2016,7,30,13,15,502.5,256.5,1.3,19.5,711.5,718.05,540.96
2016,7,30,13,30,951.0,92.0,1.3,19.0,951.0,930.6,684.81
2016,7,30,13,45,713.0,218.5,1.3,19.0,854.0,827.52,614.82
2016,7,30,14,0,475.0,345.0,1.3,19.0,757.0,729.38,543.1
2016,7,30,14,15,704.0,216.0,1.3,19.0,805.0,765.85,575.61
2016,7,30,14,30,933.0,87.0,1.3,19.0,853.0,783.28,589.12
2016,7,30,14,45,484.5,198.0,1.35,19.0,595.0,534.49,410.64
2016,7,30,15,0,36.0,309.0,1.4,19.0,337.0,319.14,243.91
2016,7,30,15,15,123.0,315.0,1.4,18.5,402.0,374.43,289.08
2016,7,30,15,30,210.0,321.0,1.4,18.0,467.0,421.34,325.45
2016,7,30,15,45,124.0,283.5,1.4,18.0,368.0,329.66,255.56
2016,7,30,16,0,38.0,246.0,1.4,18.0,269.0,248.59,193.49
2016,7,30,16,15,147.5,235.0,1.4,17.5,315.0,278.76,217.61
2016,7,30,16,30,257.0,224.0,1.4,17.0,361.0,296.49,229.83
2016,7,30,16,45,133.5,187.5,1.4,16.5,258.5,212.38,165.13
2016,7,30,17,0,10.0,151.0,1.4,16.0,156.0,144.8,114.29
2016,7,30,17,15,6.5,133.5,1.3,15.5,136.5,126.7,100.23
2016,7,30,17,30,3.0,116.0,1.2,15.0,117.0,109.05,86.21
2016,7,30,17,45,1.5,97.5,1.2,15.0,98.0,91.21,71.56
2016,7,30,18,0,0.0,79.0,1.2,15.0,79.0,73.7,56.9
2016,7,30,18,15,0.0,61.5,1.1,14.5,61.5,57.52,45.45
2016,7,30,18,30,0.0,44.0,1.0,14.0,44.0,41.69,31.06
2016,7,30,18,45,0.0,29.0,0.95,13.5,29.0,27.83,18.1
2016,7,30,19,0,0.0,14.0,0.9,13.0,14.0,13.51,1.2
2016,7,30,19,15,0.0,7.0,0.85,12.5,7.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,73.0,7.0,1.1,9.5,10.0,0.0,0.0
2016,7,31,5,30,146.0,14.0,1.1,10.0,20.0,34.15,0.0
2016,7,31,5,45,279.5,25.5,1.15,10.5,55.5,89.08,50.62
2016,7,31,6,0,413.0,37.0,1.2,11.0,91.0,150.68,105.58
2016,7,31,6,15,493.0,45.0,1.2,11.0,137.5,206.45,155.4
2016,7,31,6,30,573.0,53.0,1.2,11.0,184.0,270.63,212.32
2016,7,31,6,45,322.0,89.0,1.2,11.5,166.5,236.05,190.68
2016,7,31,7,0,71.0,125.0,1.2,12.0,149.0,162.11,131.66
2016,7,31,7,15,109.5,148.5,1.15,12.5,192.0,214.77,175.4
2016,7,31,7,30,148.0,172.0,1.1,13.0,235.0,266.51,217.06
2016,7,31,7,45,170.5,194.5,1.1,13.5,275.5,310.81,251.74
2016,7,31,8,0,193.0,217.0,1.1,14.0,316.0,356.81,286.96
2016,7,31,8,15,104.0,210.5,1.05,14.5,265.0,294.99,235.66
2016,7,31,8,30,15.0,204.0,1.0,15.0,214.0,213.21,168.24
2016,7,31,8,45,50.5,253.0,1.0,15.5,287.0,298.73,235.57
2016,7,31,9,0,86.0,302.0,1.0,16.0,360.0,381.07,297.48
2016,7,31,9,15,223.5,309.5,1.0,16.5,473.0,514.64,398.33
2016,7,31,9,30,361.0,317.0,1.0,17.0,586.0,656.64,499.88
2016,7,31,9,45,362.0,334.5,1.0,17.5,615.0,684.98,515.97
2016,7,31,10,0,363.0,352.0,1.0,18.0,644.0,712.01,532.18
2016,7,31,10,15,645.5,224.5,1.0,18.0,767.0,860.68,639.71
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,996.86,724.85
2016,7,31,10,45,933.5,97.0,1.05,18.5,913.5,1013.59,732.19
2016,7,31,11,0,939.0,97.0,1.1,19.0,937.0,1027.11,739.32
2016,7,31,11,15,942.0,98.0,1.15,19.0,952.5,1035.91,745.02
2016,7,31,11,30,945.0,99.0,1.2,19.0,968.0,1041.29,748.76
2016,7,31,11,45,947.5,98.5,1.25,19.5,977.0,1041.17,747.81
2016,7,31,12,0,950.0,98.0,1.3,20.0,986.0,1037.62,744.88
2016,7,31,12,15,950.0,98.0,1.35,20.0,987.0,1028.7,740.14
2016,7,31,12,30,950.0,98.0,1.4,20.0,988.0,1016.42,733.4
2016,7,31,12,45,549.5,282.5,1.45,20.0,797.0,813.89,600.24
2016,7,31,13,0,149.0,467.0,1.5,20.0,606.0,604.88,447.1
2016,7,31,13,15,546.0,281.5,1.55,20.0,776.0,781.12,583.74
2016,7,31,13,30,943.0,96.0,1.6,20.0,946.0,926.65,682.94
2016,7,31,13,45,645.5,244.5,1.65,20.0,820.5,794.88,593.27
2016,7,31,14,0,348.0,393.0,1.7,20.0,695.0,669.89,500.59
2016,7,31,14,15,637.5,241.5,1.7,19.5,772.0,737.6,558.03
2016,7,31,14,30,927.0,90.0,1.7,19.0,849.0,780.6,591.73
2016,7,31,14,45,920.5,87.5,1.7,19.0,815.0,735.71,561.11
2016,7,31,15,0,914.0,85.0,1.7,19.0,781.0,689.14,529.63
2016,7,31,15,15,680.5,171.0,1.7,19.0,674.0,582.75,449.04
2016,7,31,15,30,447.0,257.0,1.7,19.0,567.0,495.4,381.6
2016,7,31,15,45,269.5,265.0,1.7,19.0,448.5,386.9,299.29
2016,7,31,16,0,92.0,273.0,1.7,19.0,330.0,298.08,231.13
2016,7,31,16,15,71.5,244.0,1.7,18.5,286.0,256.72,200.12
2016,7,31,16,30,51.0,215.0,1.7,18.0,242.0,217.74,170.39
2016,7,31,16,45,26.5,177.5,1.7,18.0,191.5,172.65,135.25
2016,7,31,17,0,2.0,140.0,1.7,18.0,141.0,132.87,104.19
2016,7,31,17,15,1.0,123.0,1.65,17.5,123.5,116.27,91.24
2016,7,31,17,30,0.0,106.0,1.6,17.0,106.0,99.86,78.17
2016,7,31,17,45,320.0,78.0,1.6,16.5,159.0,90.8,57.92
2016,7,31,18,0,640.0,50.0,1.6,16.0,212.0,60.87,30.77
2016,7,31,18,15,571.5,43.5,1.55,15.5,164.0,32.43,23.14
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,26.5,17.62
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,20.83,11.98
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,14.74,0.52
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,9.34,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
