Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,50.0,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,100.0,14.0,0.6,11.0,18.0,27.57,0.0
2016,8,1,5,45,232.5,26.5,0.65,11.5,52.5,80.25,44.47
2016,8,1,6,0,365.0,39.0,0.7,12.0,87.0,140.35,97.95
2016,8,1,6,15,449.5,48.0,0.7,12.5,132.5,195.95,146.43
2016,8,1,6,30,534.0,57.0,0.7,13.0,178.0,260.46,202.17
2016,8,1,6,45,593.5,62.5,0.7,13.5,228.5,319.53,253.06
2016,8,1,7,0,653.0,68.0,0.7,14.0,279.0,384.1,306.77
2016,8,1,7,15,691.5,73.0,0.7,14.0,331.0,442.58,354.58
2016,8,1,7,30,730.0,78.0,0.7,14.0,383.0,502.46,401.86
2016,8,1,7,45,761.0,80.5,0.75,14.5,434.5,558.72,444.48
2016,8,1,8,0,792.0,83.0,0.8,15.0,486.0,616.22,486.63
2016,8,1,8,15,522.5,169.5,0.85,15.5,446.5,555.86,436.85
2016,8,1,8,30,253.0,256.0,0.9,16.0,407.0,464.96,363.57
2016,8,1,8,45,279.0,273.0,0.95,16.5,451.0,512.53,398.76
2016,8,1,9,0,305.0,290.0,1.0,17.0,495.0,561.19,432.82
2016,8,1,9,15,317.5,307.5,1.05,17.0,532.5,599.8,459.63
2016,8,1,9,30,330.0,325.0,1.1,17.0,570.0,638.11,486.01
2016,8,1,9,45,312.5,347.5,1.15,17.5,588.5,654.35,494.94
2016,8,1,10,0,295.0,370.0,1.2,18.0,607.0,668.48,502.56
2016,8,1,10,15,278.0,389.5,1.2,18.0,619.5,677.89,507.49
2016,8,1,10,30,261.0,409.0,1.2,18.0,632.0,685.48,511.22
2016,8,1,10,45,279.0,416.5,1.25,18.0,661.0,712.68,530.12
2016,8,1,11,0,297.0,424.0,1.3,18.0,690.0,739.09,548.2
2016,8,1,11,15,618.0,267.0,1.3,18.0,831.0,901.23,666.67
2016,8,1,11,30,939.0,110.0,1.3,18.0,972.0,1046.17,758.47
2016,8,1,11,45,703.5,252.5,1.35,18.0,902.0,967.69,707.08
2016,8,1,12,0,468.0,395.0,1.4,18.0,832.0,874.33,640.27
2016,8,1,12,15,352.5,430.5,1.4,18.0,760.5,786.3,579.48
2016,8,1,12,30,237.0,466.0,1.4,18.0,689.0,698.9,517.52
2016,8,1,12,45,235.0,463.0,1.4,18.0,682.5,687.68,510.72
2016,8,1,13,0,233.0,460.0,1.4,18.0,676.0,675.67,502.62
2016,8,1,13,15,586.5,283.0,1.4,18.0,814.0,819.08,612.21
2016,8,1,13,30,940.0,106.0,1.4,18.0,952.0,933.0,689.23
2016,8,1,13,45,584.5,264.5,1.45,18.0,786.5,761.89,571.74
2016,8,1,14,0,229.0,423.0,1.5,18.0,621.0,599.8,450.93
2016,8,1,14,15,575.0,262.0,1.5,17.5,737.0,707.67,539.09
2016,8,1,14,30,921.0,101.0,1.5,17.0,853.0,785.65,598.14
2016,8,1,14,45,913.0,99.0,1.55,17.0,818.5,740.31,567.25
2016,8,1,15,0,905.0,97.0,1.6,17.0,784.0,693.42,535.4
2016,8,1,15,15,894.5,95.5,1.6,17.0,744.0,644.12,499.07
2016,8,1,15,30,884.0,94.0,1.6,17.0,704.0,593.94,461.05
2016,8,1,15,45,870.0,91.5,1.65,17.0,659.5,540.35,419.61
2016,8,1,16,0,856.0,89.0,1.7,17.0,615.0,486.69,376.71
2016,8,1,16,15,837.5,86.0,1.7,16.5,566.5,428.27,329.28
2016,8,1,16,30,819.0,83.0,1.7,16.0,518.0,373.13,282.75
2016,8,1,16,45,793.5,79.5,1.75,16.0,466.5,316.54,233.53
2016,8,1,17,0,768.0,76.0,1.8,16.0,415.0,262.16,185.39
2016,8,1,17,15,734.0,72.0,1.85,15.5,363.0,208.07,138.36
2016,8,1,17,30,700.0,68.0,1.9,15.0,311.0,157.58,96.09
2016,8,1,17,45,649.0,63.0,1.95,14.5,259.5,105.45,57.47
2016,8,1,18,0,598.0,58.0,2.0,14.0,208.0,61.86,33.6
2016,8,1,18,15,523.0,50.5,2.0,13.5,159.5,35.79,26.31
2016,8,1,18,30,448.0,43.0,2.0,13.0,111.0,32.1,22.68
2016,8,1,18,45,323.0,32.0,2.0,13.0,71.5,24.77,15.29
2016,8,1,19,0,198.0,21.0,2.0,13.0,32.0,16.89,0.0
2016,8,1,19,15,99.0,10.5,2.0,12.5,16.0,10.32,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,11.0,17.0,28.93,0.0
2016,8,2,5,45,254.0,25.5,1.9,11.5,52.0,82.59,44.04
2016,8,2,6,0,397.0,37.0,1.9,12.0,87.0,145.63,101.17
2016,8,2,6,15,483.0,45.0,1.9,12.5,134.0,202.18,151.25
2016,8,2,6,30,569.0,53.0,1.9,13.0,181.0,267.79,208.95
2016,8,2,6,45,627.5,58.5,1.9,13.5,232.5,328.18,262.12
2016,8,2,7,0,686.0,64.0,1.9,14.0,284.0,392.71,317.16
2016,8,2,7,15,723.5,68.5,1.9,14.5,336.5,451.85,366.22
2016,8,2,7,30,761.0,73.0,1.9,15.0,389.0,513.51,415.43
2016,8,2,7,45,791.0,75.5,1.9,16.0,441.5,570.58,458.56
2016,8,2,8,0,821.0,78.0,1.9,17.0,494.0,628.77,500.83
2016,8,2,8,15,841.0,80.5,1.85,17.5,543.5,680.81,536.69
2016,8,2,8,30,861.0,83.0,1.8,18.0,593.0,728.77,567.64
2016,8,2,8,45,878.5,84.5,1.8,18.5,639.5,776.51,598.14
2016,8,2,9,0,896.0,86.0,1.8,19.0,686.0,823.12,627.24
2016,8,2,9,15,619.0,203.0,1.8,19.5,629.5,752.55,574.05
2016,8,2,9,30,342.0,320.0,1.8,20.0,573.0,643.09,488.24
2016,8,2,9,45,638.5,207.0,1.85,20.5,707.5,808.63,611.43
2016,8,2,10,0,935.0,94.0,1.9,21.0,842.0,966.25,713.35
2016,8,2,10,15,726.0,208.0,1.9,21.0,802.0,918.36,679.07
2016,8,2,10,30,517.0,322.0,1.9,21.0,762.0,846.33,625.9
2016,8,2,10,45,467.0,347.0,1.95,21.5,752.5,829.24,612.26
2016,8,2,11,0,417.0,372.0,2.0,22.0,743.0,808.88,595.89
2016,8,2,11,15,690.5,235.5,2.05,22.0,863.0,939.96,691.09
2016,8,2,11,30,964.0,99.0,2.1,22.0,983.0,1058.71,766.36
2016,8,2,11,45,966.0,99.0,2.2,22.5,992.0,1058.55,764.36
2016,8,2,12,0,968.0,99.0,2.3,23.0,1001.0,1054.87,761.55
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.5,1045.73,756.84
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,1033.14,750.0
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,1014.13,737.61
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,992.03,723.27
2016,8,2,13,15,738.5,229.0,2.75,24.0,903.5,902.7,665.52
2016,8,2,13,30,524.0,351.0,2.8,24.0,822.0,812.24,600.21
2016,8,2,13,45,731.0,227.5,2.9,24.0,867.5,849.5,633.35
2016,8,2,14,0,938.0,104.0,3.0,24.0,913.0,869.57,647.96
2016,8,2,14,15,931.5,103.0,3.05,24.0,884.5,830.01,621.96
2016,8,2,14,30,925.0,102.0,3.1,24.0,856.0,788.36,594.71
2016,8,2,14,45,916.5,100.5,3.15,24.0,821.0,742.92,564.49
2016,8,2,15,0,908.0,99.0,3.2,24.0,786.0,695.96,531.97
2016,8,2,15,15,897.0,97.0,3.25,23.5,745.5,645.68,495.87
2016,8,2,15,30,886.0,95.0,3.3,23.0,705.0,594.55,457.98
2016,8,2,15,45,871.0,92.5,3.35,23.0,659.5,540.28,415.64
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,486.04,372.06
2016,8,2,16,15,837.0,87.5,3.4,22.5,565.5,427.86,324.81
2016,8,2,16,30,818.0,85.0,3.4,22.0,517.0,372.98,278.61
2016,8,2,16,45,792.0,81.5,3.45,22.0,465.5,316.26,229.57
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,261.82,181.83
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,207.18,135.27
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,153.46,91.28
2016,8,2,17,45,643.5,63.5,3.4,19.5,257.0,103.8,55.52
2016,8,2,18,0,591.0,58.0,3.4,19.0,205.0,60.11,32.36
2016,8,2,18,15,513.5,50.5,3.3,18.0,156.5,35.98,25.92
2016,8,2,18,30,436.0,43.0,3.2,17.0,108.0,32.31,22.39
2016,8,2,18,45,307.5,31.5,3.15,16.5,69.0,24.49,14.63
2016,8,2,19,0,179.0,20.0,3.1,16.0,30.0,16.06,0.0
2016,8,2,19,15,89.5,10.0,3.05,15.5,15.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,108.0,12.0,1.1,14.0,15.0,26.38,0.0
2016,8,3,5,45,247.5,24.0,1.05,15.0,49.5,79.08,39.63
2016,8,3,6,0,387.0,36.0,1.0,16.0,84.0,141.61,96.26
2016,8,3,6,15,473.0,44.5,0.95,16.5,130.5,198.03,145.1
2016,8,3,6,30,559.0,53.0,0.9,17.0,177.0,263.56,201.22
2016,8,3,6,45,615.0,59.5,0.85,17.5,228.5,323.5,252.38
2016,8,3,7,0,671.0,66.0,0.8,18.0,280.0,388.61,305.85
2016,8,3,7,15,709.5,70.5,0.75,18.5,332.0,446.12,351.57
2016,8,3,7,30,748.0,75.0,0.7,19.0,384.0,507.67,398.32
2016,8,3,7,45,777.0,78.5,0.7,20.0,436.0,564.67,439.36
2016,8,3,8,0,806.0,82.0,0.7,21.0,488.0,622.73,479.43
2016,8,3,8,15,826.5,85.0,0.7,21.5,537.5,675.06,514.22
2016,8,3,8,30,847.0,88.0,0.7,22.0,587.0,727.08,546.63
2016,8,3,8,45,862.5,90.5,0.7,22.5,633.0,770.07,572.21
2016,8,3,9,0,878.0,93.0,0.7,23.0,679.0,815.58,599.04
2016,8,3,9,15,529.5,221.5,0.8,23.0,581.5,693.57,514.4
2016,8,3,9,30,181.0,350.0,0.9,23.0,484.0,526.89,391.38
2016,8,3,9,45,545.0,228.0,1.0,23.5,658.5,743.3,551.41
2016,8,3,10,0,909.0,106.0,1.1,24.0,833.0,954.61,687.54
2016,8,3,10,15,916.0,107.0,1.2,24.0,863.0,979.73,701.13
2016,8,3,10,30,923.0,108.0,1.3,24.0,893.0,1001.91,715.41
2016,8,3,10,45,478.0,234.5,1.45,24.5,642.0,721.49,530.9
2016,8,3,11,0,33.0,361.0,1.6,25.0,391.0,398.26,293.45
2016,8,3,11,15,486.0,237.0,1.7,24.5,681.5,739.72,550.36
2016,8,3,11,30,939.0,113.0,1.8,24.0,972.0,1047.9,752.14
2016,8,3,11,45,940.0,114.0,1.9,24.0,980.5,1047.71,749.4
2016,8,3,12,0,941.0,115.0,2.0,24.0,989.0,1044.07,748.25
2016,8,3,12,15,941.5,115.0,2.05,24.0,990.5,1035.51,743.45
2016,8,3,12,30,942.0,115.0,2.1,24.0,992.0,1023.59,736.65
2016,8,3,12,45,535.5,288.0,2.2,24.0,786.5,804.36,591.62
2016,8,3,13,0,129.0,461.0,2.3,24.0,581.0,580.36,427.17
2016,8,3,13,15,534.5,285.0,2.35,23.5,766.5,772.84,576.43
2016,8,3,13,30,940.0,109.0,2.4,23.0,952.0,933.94,688.52
2016,8,3,13,45,937.0,107.5,2.5,23.0,931.0,901.85,667.16
2016,8,3,14,0,934.0,106.0,2.6,23.0,910.0,867.11,645.65
2016,8,3,14,15,928.0,105.0,2.65,22.5,881.5,828.01,621.76
2016,8,3,14,30,922.0,104.0,2.7,22.0,853.0,786.79,596.04
2016,8,3,14,45,915.5,101.5,2.8,22.0,819.0,741.83,566.44
2016,8,3,15,0,909.0,99.0,2.9,22.0,785.0,695.2,534.26
2016,8,3,15,15,898.0,97.0,2.95,21.5,744.5,644.82,497.96
2016,8,3,15,30,887.0,95.0,3.0,21.0,704.0,593.59,459.83
2016,8,3,15,45,875.0,91.5,3.05,21.0,659.5,539.83,417.7
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,485.82,374.05
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,427.44,326.41
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,372.32,279.72
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,315.47,230.11
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,260.61,181.57
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,205.37,133.88
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,153.81,91.31
2016,8,3,17,45,660.5,60.5,3.35,18.5,257.0,101.03,53.08
2016,8,3,18,0,611.0,55.0,3.4,18.0,205.0,56.56,29.96
2016,8,3,18,15,534.5,47.5,3.35,17.0,156.5,33.54,23.88
2016,8,3,18,30,458.0,40.0,3.3,16.0,108.0,29.71,20.2
2016,8,3,18,45,329.5,29.5,3.25,15.5,68.5,22.75,13.11
2016,8,3,19,0,201.0,19.0,3.2,15.0,29.0,15.25,0.0
2016,8,3,19,15,100.5,9.5,3.15,14.5,14.5,9.34,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,1.5,2.3,10.5,1.5,0.0,0.0
2016,8,4,5,30,0.0,3.0,2.3,11.0,3.0,2.95,0.0
2016,8,4,5,45,0.0,11.0,2.35,11.5,11.0,10.61,1.33
2016,8,4,6,0,0.0,19.0,2.4,12.0,19.0,18.33,9.55
2016,8,4,6,15,0.0,30.0,2.4,12.5,30.0,28.96,18.94
2016,8,4,6,30,0.0,41.0,2.4,13.0,41.0,39.6,28.25
2016,8,4,6,45,0.0,53.0,2.45,13.5,53.0,51.21,38.25
2016,8,4,7,0,0.0,65.0,2.5,14.0,65.0,62.89,48.11
2016,8,4,7,15,0.0,77.5,2.45,14.5,77.5,75.21,58.31
2016,8,4,7,30,0.0,90.0,2.4,15.0,90.0,87.55,68.34
2016,8,4,7,45,0.0,112.0,2.35,15.5,112.0,109.51,86.17
2016,8,4,8,0,0.0,134.0,2.3,16.0,134.0,131.52,103.72
2016,8,4,8,15,3.0,156.5,2.25,16.5,158.5,156.14,123.18
2016,8,4,8,30,6.0,179.0,2.2,17.0,183.0,181.02,142.54
2016,8,4,8,45,30.0,230.5,2.15,17.5,250.5,258.98,204.08
2016,8,4,9,0,54.0,282.0,2.1,18.0,318.0,333.84,261.31
2016,8,4,9,15,52.5,299.0,2.1,18.0,336.0,351.49,273.72
2016,8,4,9,30,51.0,316.0,2.1,18.0,354.0,368.86,286.1
2016,8,4,9,45,481.5,211.0,2.15,18.0,593.5,667.75,520.06
2016,8,4,10,0,912.0,106.0,2.2,18.0,833.0,956.7,720.19
2016,8,4,10,15,464.0,190.5,2.2,18.0,560.5,652.77,504.05
2016,8,4,10,30,16.0,275.0,2.2,18.0,288.0,286.45,219.77
2016,8,4,10,45,15.5,273.0,2.25,18.0,286.0,283.84,218.9
2016,8,4,11,0,15.0,271.0,2.3,18.0,284.0,281.2,216.71
2016,8,4,11,15,16.5,289.0,2.25,17.5,304.0,300.52,231.67
2016,8,4,11,30,18.0,307.0,2.2,17.0,324.0,319.73,246.45
2016,8,4,11,45,19.0,309.0,2.2,17.0,327.0,322.3,248.25
2016,8,4,12,0,20.0,311.0,2.2,17.0,330.0,324.78,250.08
2016,8,4,12,15,19.5,316.5,2.15,16.5,335.0,329.17,253.71
2016,8,4,12,30,19.0,322.0,2.1,16.0,340.0,333.44,257.3
2016,8,4,12,45,25.5,347.5,2.1,16.0,371.5,368.77,284.12
2016,8,4,13,0,32.0,373.0,2.1,16.0,403.0,398.5,306.44
2016,8,4,13,15,51.0,396.5,2.1,16.0,443.0,436.76,335.49
2016,8,4,13,30,70.0,420.0,2.1,16.0,483.0,473.57,363.13
2016,8,4,13,45,186.5,411.5,2.1,16.0,573.0,562.17,431.66
2016,8,4,14,0,303.0,403.0,2.1,16.0,663.0,641.68,491.51
2016,8,4,14,15,207.5,396.5,2.1,15.5,572.0,546.3,420.83
2016,8,4,14,30,112.0,390.0,2.1,15.0,481.0,458.37,355.13
2016,8,4,14,45,138.0,374.5,2.1,15.0,482.0,455.33,354.42
2016,8,4,15,0,164.0,359.0,2.1,15.0,483.0,449.29,350.78
2016,8,4,15,15,95.5,309.5,2.1,15.0,381.0,352.41,276.55
2016,8,4,15,30,27.0,260.0,2.1,15.0,279.0,261.87,206.09
2016,8,4,15,45,79.0,266.5,2.1,15.0,316.0,291.55,230.54
2016,8,4,16,0,131.0,273.0,2.1,15.0,353.0,313.47,247.76
2016,8,4,16,15,73.5,228.0,2.1,14.5,272.0,242.69,192.46
2016,8,4,16,30,16.0,183.0,2.1,14.0,191.0,178.9,142.49
2016,8,4,16,45,15.0,167.0,2.15,14.0,174.0,162.09,129.32
2016,8,4,17,0,14.0,151.0,2.2,14.0,157.0,145.4,115.98
2016,8,4,17,15,10.0,132.5,2.2,13.5,136.5,126.08,100.6
2016,8,4,17,30,6.0,114.0,2.2,13.0,116.0,107.29,85.45
2016,8,4,17,45,296.5,84.5,2.2,12.5,156.5,90.82,60.38
2016,8,4,18,0,587.0,55.0,2.2,12.0,197.0,54.3,30.17
2016,8,4,18,15,510.5,47.0,2.15,11.5,149.5,33.27,24.23
2016,8,4,18,30,434.0,39.0,2.1,11.0,102.0,28.98,19.99
2016,8,4,18,45,308.0,28.0,2.1,11.0,64.0,21.5,12.19
2016,8,4,19,0,182.0,17.0,2.1,11.0,26.0,13.42,0.0
2016,8,4,19,15,91.0,8.5,2.05,11.0,13.0,8.36,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.0,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,66.0,10.0,1.2,10.0,12.0,18.55,0.0
2016,8,5,5,45,195.0,24.0,1.25,10.5,44.5,67.37,30.57
2016,8,5,6,0,324.0,38.0,1.3,11.0,77.0,127.44,88.17
2016,8,5,6,15,412.0,48.5,1.3,11.5,122.0,183.05,136.99
2016,8,5,6,30,500.0,59.0,1.3,12.0,167.0,248.06,193.67
2016,8,5,6,45,554.5,67.0,1.3,12.5,216.5,305.96,244.48
2016,8,5,7,0,609.0,75.0,1.3,13.0,266.0,368.93,297.94
2016,8,5,7,15,324.5,115.5,1.3,13.0,219.0,298.15,243.25
2016,8,5,7,30,40.0,156.0,1.3,13.0,172.0,183.25,148.14
2016,8,5,7,45,47.0,179.0,1.3,13.5,200.5,213.18,172.36
2016,8,5,8,0,54.0,202.0,1.3,14.0,229.0,243.63,196.03
2016,8,5,8,15,73.0,229.0,1.25,14.5,269.5,287.25,229.82
2016,8,5,8,30,92.0,256.0,1.2,15.0,310.0,332.24,263.87
2016,8,5,8,45,72.5,268.0,1.2,15.5,313.0,332.38,261.97
2016,8,5,9,0,53.0,280.0,1.2,16.0,316.0,330.96,259.08
2016,8,5,9,15,40.5,281.0,1.2,16.0,309.5,322.13,251.36
2016,8,5,9,30,28.0,282.0,1.2,16.0,303.0,312.58,243.14
2016,8,5,9,45,434.0,210.0,1.25,16.5,555.0,623.88,485.73
2016,8,5,10,0,840.0,138.0,1.3,17.0,807.0,929.68,694.74
2016,8,5,10,15,588.5,264.0,1.35,17.0,741.0,846.04,632.66
2016,8,5,10,30,337.0,390.0,1.4,17.0,675.0,737.79,551.82
2016,8,5,10,45,230.5,414.0,1.45,17.5,611.5,654.62,491.26
2016,8,5,11,0,124.0,438.0,1.5,18.0,548.0,576.46,432.43
2016,8,5,11,15,91.0,428.0,1.55,18.0,509.5,524.5,395.14
2016,8,5,11,30,58.0,418.0,1.6,18.0,471.0,480.34,362.6
2016,8,5,11,45,79.5,437.5,1.65,18.0,511.0,520.19,392.27
2016,8,5,12,0,101.0,457.0,1.7,18.0,551.0,559.35,420.61
2016,8,5,12,15,77.5,439.0,1.7,18.0,511.0,515.49,388.28
2016,8,5,12,30,54.0,421.0,1.7,18.0,471.0,472.06,356.54
2016,8,5,12,45,78.0,436.5,1.75,18.0,508.5,507.78,383.63
2016,8,5,13,0,102.0,452.0,1.8,18.0,546.0,542.12,409.0
2016,8,5,13,15,481.0,301.0,1.8,18.0,731.5,739.59,560.81
2016,8,5,13,30,860.0,150.0,1.8,18.0,917.0,905.07,676.98
2016,8,5,13,45,854.5,148.5,1.85,18.0,895.5,872.32,654.31
2016,8,5,14,0,849.0,147.0,1.9,18.0,874.0,837.32,632.11
2016,8,5,14,15,554.0,265.0,1.95,17.5,733.5,691.21,528.44
2016,8,5,14,30,259.0,383.0,2.0,17.0,593.0,561.33,430.1
2016,8,5,14,45,365.0,329.5,2.05,17.0,611.0,571.17,441.25
2016,8,5,15,0,471.0,276.0,2.1,17.0,629.0,571.98,444.12
2016,8,5,15,15,323.0,296.5,2.15,17.0,532.5,477.22,371.59
2016,8,5,15,30,175.0,317.0,2.2,17.0,436.0,396.0,308.82
2016,8,5,15,45,467.5,218.5,2.25,17.0,507.5,442.32,346.78
2016,8,5,16,0,760.0,120.0,2.3,17.0,579.0,460.59,358.99
2016,8,5,16,15,488.5,170.5,2.35,16.5,456.5,354.44,275.72
2016,8,5,16,30,217.0,221.0,2.4,16.0,334.0,278.79,218.04
2016,8,5,16,45,439.5,160.0,2.45,16.0,359.0,273.16,207.58
2016,8,5,17,0,662.0,99.0,2.5,16.0,384.0,247.25,176.58
2016,8,5,17,15,621.5,92.5,2.6,15.5,332.5,195.29,132.09
2016,8,5,17,30,581.0,86.0,2.7,15.0,281.0,147.77,93.29
2016,8,5,17,45,526.5,77.5,2.8,15.0,231.5,101.96,60.45
2016,8,5,18,0,472.0,69.0,2.9,15.0,182.0,62.5,39.57
2016,8,5,18,15,390.0,58.5,2.9,14.5,136.5,43.36,32.78
2016,8,5,18,30,308.0,48.0,2.9,14.0,91.0,36.6,26.29
2016,8,5,18,45,194.5,32.5,2.95,13.5,56.0,25.27,14.84
2016,8,5,19,0,81.0,17.0,3.0,13.0,21.0,13.37,0.0
2016,8,5,19,15,40.5,8.5,3.0,12.5,10.5,8.36,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.0,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,42.0,10.0,3.0,10.0,10.0,15.32,0.0
2016,8,6,5,45,173.0,24.0,3.05,10.5,42.0,62.81,26.14
2016,8,6,6,0,304.0,38.0,3.1,11.0,74.0,122.2,84.42
2016,8,6,6,15,395.0,48.5,3.0,11.5,118.5,177.52,133.18
2016,8,6,6,30,486.0,59.0,2.9,12.0,163.0,242.57,190.37
2016,8,6,6,45,550.5,66.0,2.85,13.0,214.0,302.62,243.12
2016,8,6,7,0,615.0,73.0,2.8,14.0,265.0,368.78,299.42
2016,8,6,7,15,656.5,78.5,2.75,14.5,316.5,427.44,348.64
2016,8,6,7,30,698.0,84.0,2.7,15.0,368.0,489.14,398.57
2016,8,6,7,45,355.5,127.5,2.7,15.5,273.0,361.15,294.88
2016,8,6,8,0,13.0,171.0,2.7,16.0,178.0,178.24,141.7
2016,8,6,8,15,19.5,195.0,2.65,16.5,206.0,207.45,165.03
2016,8,6,8,30,26.0,219.0,2.6,17.0,234.0,237.16,187.93
2016,8,6,8,45,129.5,259.5,2.55,17.5,344.0,374.6,297.07
2016,8,6,9,0,233.0,300.0,2.5,18.0,454.0,505.63,396.68
2016,8,6,9,15,130.5,290.5,2.45,18.5,378.0,415.94,324.55
2016,8,6,9,30,28.0,281.0,2.4,19.0,302.0,311.6,241.13
2016,8,6,9,45,463.0,194.0,2.4,19.5,561.0,632.2,493.34
2016,8,6,10,0,898.0,107.0,2.4,20.0,820.0,943.54,708.33
2016,8,6,10,15,905.0,108.5,2.4,20.0,850.0,968.95,721.02
2016,8,6,10,30,912.0,110.0,2.4,20.0,880.0,991.45,734.65
2016,8,6,10,45,677.5,236.0,2.4,20.5,816.5,918.36,683.77
2016,8,6,11,0,443.0,362.0,2.4,21.0,753.0,823.23,611.22
2016,8,6,11,15,458.0,370.0,2.45,21.0,781.0,846.93,628.16
2016,8,6,11,30,473.0,378.0,2.5,21.0,809.0,868.77,642.79
2016,8,6,11,45,699.5,248.0,2.55,21.0,891.5,956.67,708.54
2016,8,6,12,0,926.0,118.0,2.6,21.0,974.0,1029.98,756.04
2016,8,6,12,15,926.0,118.0,2.65,21.0,974.5,1020.93,749.82
2016,8,6,12,30,926.0,118.0,2.7,21.0,975.0,1008.57,742.36
2016,8,6,12,45,922.5,119.0,2.8,21.5,967.5,990.66,730.39
2016,8,6,13,0,919.0,120.0,2.9,22.0,960.0,969.68,716.44
2016,8,6,13,15,916.0,119.0,3.0,21.5,945.5,944.21,702.22
2016,8,6,13,30,913.0,118.0,3.1,21.0,931.0,915.88,685.93
2016,8,6,13,45,908.0,117.0,3.25,21.0,909.5,883.16,665.47
2016,8,6,14,0,903.0,116.0,3.4,21.0,888.0,847.97,643.07
2016,8,6,14,15,896.5,114.5,3.5,21.0,859.5,808.85,617.36
2016,8,6,14,30,890.0,113.0,3.6,21.0,831.0,767.72,589.93
2016,8,6,14,45,881.5,111.0,3.7,21.0,796.0,722.91,559.5
2016,8,6,15,0,873.0,109.0,3.8,21.0,761.0,676.66,525.96
2016,8,6,15,15,861.0,106.5,3.9,20.5,721.0,626.59,489.18
2016,8,6,15,30,849.0,104.0,4.0,20.0,681.0,574.35,449.62
2016,8,6,15,45,835.5,100.5,4.1,19.5,636.5,521.11,407.95
2016,8,6,16,0,822.0,97.0,4.2,19.0,592.0,467.87,364.83
2016,8,6,16,15,802.0,93.5,4.25,18.5,543.5,412.24,318.43
2016,8,6,16,30,782.0,90.0,4.3,18.0,495.0,357.78,271.59
2016,8,6,16,45,759.0,85.0,4.35,18.0,445.0,302.46,222.63
2016,8,6,17,0,736.0,80.0,4.4,18.0,395.0,249.14,174.93
2016,8,6,17,15,699.0,75.0,4.4,17.0,343.0,192.72,126.43
2016,8,6,17,30,662.0,70.0,4.4,16.0,291.0,142.72,85.44
2016,8,6,17,45,614.5,63.0,4.4,15.5,240.5,94.34,50.98
2016,8,6,18,0,567.0,56.0,4.4,15.0,190.0,51.43,29.61
2016,8,6,18,15,485.5,48.0,4.35,14.5,142.5,34.55,24.97
2016,8,6,18,30,404.0,40.0,4.3,14.0,95.0,30.35,20.79
2016,8,6,18,45,277.0,28.0,4.25,13.5,58.5,21.92,11.81
2016,8,6,19,0,150.0,16.0,4.2,13.0,22.0,15.73,0.0
2016,8,6,19,15,75.0,8.0,4.15,12.5,11.0,7.86,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,205.5,16.0,3.85,11.5,39.5,60.02,20.97
2016,8,7,6,0,411.0,32.0,3.9,12.0,79.0,141.08,95.44
2016,8,7,6,15,501.0,39.5,3.85,12.5,126.0,198.34,146.99
2016,8,7,6,30,591.0,47.0,3.8,13.0,173.0,265.23,206.62
2016,8,7,6,45,649.0,52.5,3.8,13.5,225.0,325.07,260.57
2016,8,7,7,0,707.0,58.0,3.8,14.0,277.0,391.66,318.63
2016,8,7,7,15,745.0,62.0,3.7,14.5,330.0,451.49,369.47
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,513.87,420.47
2016,8,7,7,45,811.5,69.0,3.5,16.0,435.5,571.64,465.15
2016,8,7,8,0,840.0,72.0,3.4,17.0,488.0,627.14,506.42
2016,8,7,8,15,860.0,74.5,3.3,17.5,538.5,679.84,543.71
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,732.14,578.78
2016,8,7,8,45,896.0,78.5,3.1,19.0,636.0,779.53,608.28
2016,8,7,9,0,912.0,80.0,3.0,20.0,683.0,825.63,636.06
2016,8,7,9,15,923.0,82.0,2.9,20.5,725.0,866.52,660.75
2016,8,7,9,30,934.0,84.0,2.8,21.0,767.0,905.26,683.51
2016,8,7,9,45,941.5,86.0,2.75,21.5,803.5,938.49,702.55
2016,8,7,10,0,949.0,88.0,2.7,22.0,840.0,968.97,719.55
2016,8,7,10,15,955.0,89.5,2.7,22.0,870.0,994.57,735.06
2016,8,7,10,30,961.0,91.0,2.7,22.0,900.0,1017.04,748.55
2016,8,7,10,45,966.0,91.5,2.7,22.5,924.0,1034.22,757.2
2016,8,7,11,0,971.0,92.0,2.7,23.0,948.0,1048.01,763.74
2016,8,7,11,15,974.0,92.5,2.75,23.0,964.0,1056.36,768.89
2016,8,7,11,30,977.0,93.0,2.8,23.0,980.0,1061.16,771.92
2016,8,7,11,45,979.0,93.0,2.9,23.0,989.0,1060.86,772.33
2016,8,7,12,0,981.0,93.0,3.0,23.0,998.0,1056.97,770.55
2016,8,7,12,15,981.0,93.0,3.05,23.0,998.5,1047.55,764.86
2016,8,7,12,30,981.0,93.0,3.1,23.0,999.0,1034.61,757.03
2016,8,7,12,45,975.5,95.0,3.2,23.5,990.5,1015.09,743.94
2016,8,7,13,0,970.0,97.0,3.3,24.0,982.0,992.36,728.81
2016,8,7,13,15,967.0,96.5,3.4,23.5,967.0,966.29,714.27
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,937.19,697.56
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,903.1,675.94
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,866.43,652.37
2016,8,7,14,15,946.5,94.0,3.75,23.0,878.0,826.08,625.76
2016,8,7,14,30,940.0,93.0,3.8,23.0,849.0,783.58,597.4
2016,8,7,14,45,930.5,92.0,3.9,23.0,813.5,737.07,566.04
2016,8,7,15,0,921.0,91.0,4.0,23.0,778.0,689.06,532.18
2016,8,7,15,15,910.0,89.0,4.1,22.5,737.0,637.95,494.81
2016,8,7,15,30,899.0,87.0,4.2,22.0,696.0,585.97,455.55
2016,8,7,15,45,883.5,85.0,4.3,22.0,650.0,531.08,411.92
2016,8,7,16,0,868.0,83.0,4.4,22.0,604.0,476.26,367.13
2016,8,7,16,15,848.5,80.5,4.4,21.5,554.5,419.67,320.12
2016,8,7,16,30,829.0,78.0,4.4,21.0,505.0,361.29,270.37
2016,8,7,16,45,802.0,75.0,4.45,21.0,453.0,304.1,220.17
2016,8,7,17,0,775.0,72.0,4.5,21.0,401.0,249.3,171.58
2016,8,7,17,15,739.0,67.5,4.45,20.0,348.0,194.09,124.34
2016,8,7,17,30,703.0,63.0,4.4,19.0,295.0,142.74,82.72
2016,8,7,17,45,649.5,57.5,4.35,18.5,243.0,93.28,48.61
2016,8,7,18,0,596.0,52.0,4.3,18.0,191.0,46.83,26.09
2016,8,7,18,15,513.5,44.5,4.2,17.5,143.0,31.67,22.09
2016,8,7,18,30,431.0,37.0,4.1,17.0,95.0,27.75,18.21
2016,8,7,18,45,215.5,28.5,4.05,16.5,57.5,22.12,11.41
2016,8,7,19,0,0.0,20.0,4.0,16.0,20.0,19.66,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,186.5,16.0,3.8,12.5,37.0,56.04,16.37
2016,8,8,6,0,373.0,32.0,3.8,13.0,74.0,131.6,88.3
2016,8,8,6,15,465.0,40.5,3.7,13.5,119.5,188.37,138.94
2016,8,8,6,30,557.0,49.0,3.6,14.0,165.0,255.03,197.83
2016,8,8,6,45,616.0,54.5,3.55,14.5,216.0,314.68,251.18
2016,8,8,7,0,675.0,60.0,3.5,15.0,267.0,378.6,306.71
2016,8,8,7,15,714.0,64.0,3.45,15.5,319.5,437.34,356.48
2016,8,8,7,30,753.0,68.0,3.4,16.0,372.0,498.76,406.62
2016,8,8,7,45,784.5,70.5,3.4,17.0,424.0,556.35,451.34
2016,8,8,8,0,816.0,73.0,3.4,18.0,476.0,615.22,495.36
2016,8,8,8,15,836.0,76.0,3.4,18.5,525.5,664.2,530.53
2016,8,8,8,30,856.0,79.0,3.4,19.0,575.0,716.08,565.88
2016,8,8,8,45,872.5,80.5,3.45,20.0,621.5,762.93,595.93
2016,8,8,9,0,889.0,82.0,3.5,21.0,668.0,808.59,624.52
2016,8,8,9,15,900.5,84.0,3.55,21.0,709.5,849.14,651.48
2016,8,8,9,30,912.0,86.0,3.6,21.0,751.0,887.63,676.83
2016,8,8,9,45,922.0,86.5,3.7,21.5,787.5,920.85,697.37
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,951.51,716.06
2016,8,8,10,15,938.5,88.5,3.85,22.0,854.0,977.24,732.46
2016,8,8,10,30,945.0,90.0,3.9,22.0,884.0,999.91,746.86
2016,8,8,10,45,949.5,90.5,4.0,22.5,907.5,1016.38,756.04
2016,8,8,11,0,954.0,91.0,4.1,23.0,931.0,1029.5,763.1
2016,8,8,11,15,957.5,92.0,4.15,23.0,947.0,1038.76,768.88
2016,8,8,11,30,961.0,93.0,4.2,23.0,963.0,1044.51,772.47
2016,8,8,11,45,963.0,92.5,4.3,23.0,972.0,1043.68,772.17
2016,8,8,12,0,965.0,92.0,4.4,23.0,981.0,1039.31,769.67
2016,8,8,12,15,965.0,92.5,4.45,23.0,982.0,1030.51,764.05
2016,8,8,12,30,965.0,93.0,4.5,23.0,983.0,1018.24,756.25
2016,8,8,12,45,964.0,92.5,4.6,23.0,976.0,1000.59,745.56
2016,8,8,13,0,963.0,92.0,4.7,23.0,969.0,979.65,732.66
2016,8,8,13,15,960.0,91.5,4.7,22.5,954.0,953.71,716.98
2016,8,8,13,30,957.0,91.0,4.7,22.0,939.0,924.76,699.18
2016,8,8,13,45,952.5,90.5,4.75,22.0,917.0,891.68,677.4
2016,8,8,14,0,948.0,90.0,4.8,22.0,895.0,855.97,653.65
2016,8,8,14,15,941.5,88.5,4.8,22.0,866.0,815.27,625.89
2016,8,8,14,30,935.0,87.0,4.8,22.0,837.0,772.44,596.41
2016,8,8,14,45,927.0,85.5,4.8,22.0,802.0,726.65,564.52
2016,8,8,15,0,919.0,84.0,4.8,22.0,767.0,679.27,530.26
2016,8,8,15,15,908.0,82.5,4.7,21.5,726.5,628.71,492.02
2016,8,8,15,30,897.0,81.0,4.6,21.0,686.0,577.29,452.08
2016,8,8,15,45,884.0,78.5,4.6,21.0,640.5,523.29,408.48
2016,8,8,16,0,871.0,76.0,4.6,21.0,595.0,469.11,363.49
2016,8,8,16,15,852.5,73.5,4.55,20.5,546.5,412.8,316.16
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,357.39,268.2
2016,8,8,16,45,809.5,67.5,4.5,19.5,446.5,297.4,215.76
2016,8,8,17,0,785.0,64.0,4.5,19.0,395.0,242.37,166.78
2016,8,8,17,15,750.5,60.5,4.45,18.5,343.0,187.84,119.35
2016,8,8,17,30,716.0,57.0,4.4,18.0,291.0,136.97,77.78
2016,8,8,17,45,665.0,52.0,4.35,17.5,239.5,87.48,43.87
2016,8,8,18,0,614.0,47.0,4.3,17.0,188.0,43.91,24.85
2016,8,8,18,15,533.5,40.5,4.2,16.5,140.5,28.4,19.3
2016,8,8,18,30,453.0,34.0,4.1,16.0,93.0,25.19,16.04
2016,8,8,18,45,226.5,26.5,4.05,15.5,56.0,20.88,10.05
2016,8,8,19,0,0.0,19.0,4.0,15.0,19.0,18.68,0.0
2016,8,8,19,15,0.0,9.5,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,15.5,2.65,13.0,35.5,53.97,12.08
2016,8,9,6,0,362.0,31.0,2.6,14.0,71.0,127.5,84.54
2016,8,9,6,15,454.0,39.5,2.45,14.5,116.0,183.51,134.25
2016,8,9,6,30,546.0,48.0,2.3,15.0,161.0,249.47,191.95
2016,8,9,6,45,604.5,54.5,2.2,16.0,212.0,309.4,244.36
2016,8,9,7,0,663.0,61.0,2.1,17.0,263.0,373.51,298.46
2016,8,9,7,15,702.5,65.5,2.0,17.5,315.0,432.45,347.16
2016,8,9,7,30,742.0,70.0,1.9,18.0,367.0,494.14,396.05
2016,8,9,7,45,771.5,73.5,1.8,19.0,419.0,551.16,438.58
2016,8,9,8,0,801.0,77.0,1.7,20.0,471.0,609.3,480.03
2016,8,9,8,15,822.0,80.0,1.65,20.5,520.5,661.82,516.34
2016,8,9,8,30,843.0,83.0,1.6,21.0,570.0,710.3,547.35
2016,8,9,8,45,858.5,85.5,1.55,21.5,616.0,756.99,576.35
2016,8,9,9,0,874.0,88.0,1.5,22.0,662.0,802.43,603.8
2016,8,9,9,15,886.0,90.0,1.55,22.5,703.5,842.88,628.42
2016,8,9,9,30,898.0,92.0,1.6,23.0,745.0,881.34,651.45
2016,8,9,9,45,906.5,94.0,1.65,23.5,781.0,914.45,670.76
2016,8,9,10,0,915.0,96.0,1.7,24.0,817.0,944.97,688.29
2016,8,9,10,15,921.5,97.5,1.8,24.0,847.0,970.29,704.42
2016,8,9,10,30,928.0,99.0,1.9,24.0,877.0,992.6,718.72
2016,8,9,10,45,931.5,100.5,2.0,24.5,900.0,1008.88,727.85
2016,8,9,11,0,935.0,102.0,2.1,25.0,923.0,1021.84,734.98
2016,8,9,11,15,938.0,102.5,2.2,25.0,939.0,1029.86,740.53
2016,8,9,11,30,941.0,103.0,2.3,25.0,955.0,1034.45,744.05
2016,8,9,11,45,941.5,104.0,2.45,25.0,963.0,1033.64,744.81
2016,8,9,12,0,942.0,105.0,2.6,25.0,971.0,1029.35,743.44
2016,8,9,12,15,942.0,105.5,2.7,24.5,971.5,1020.62,740.23
2016,8,9,12,30,942.0,106.0,2.8,24.0,972.0,1008.5,734.9
2016,8,9,12,45,938.0,107.0,2.95,24.0,964.5,989.8,724.3
2016,8,9,13,0,934.0,108.0,3.1,24.0,957.0,967.98,711.6
2016,8,9,13,15,931.0,107.5,3.15,24.0,942.0,942.55,695.7
2016,8,9,13,30,928.0,107.0,3.2,24.0,927.0,914.2,677.82
2016,8,9,13,45,922.0,107.0,3.3,24.0,905.0,881.06,656.93
2016,8,9,14,0,916.0,107.0,3.4,24.0,883.0,845.45,634.19
2016,8,9,14,15,909.0,105.5,3.45,24.0,854.0,805.34,607.83
2016,8,9,14,30,902.0,104.0,3.5,24.0,825.0,763.22,579.81
2016,8,9,14,45,891.5,103.0,3.6,24.0,789.5,717.37,549.01
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,670.21,515.15
2016,8,9,15,15,869.0,100.0,3.75,23.5,713.5,620.12,478.54
2016,8,9,15,30,857.0,98.0,3.8,23.0,673.0,569.34,440.24
2016,8,9,15,45,839.0,96.0,3.85,23.0,627.5,513.2,395.92
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,459.04,351.82
2016,8,9,16,15,800.0,91.0,3.95,22.5,533.0,403.45,306.02
2016,8,9,16,30,779.0,88.0,4.0,22.0,484.0,349.16,259.9
2016,8,9,16,45,749.0,84.5,4.1,22.0,432.5,293.32,211.4
2016,8,9,17,0,719.0,81.0,4.2,22.0,381.0,237.71,162.93
2016,8,9,17,15,679.5,76.0,4.2,21.5,329.5,184.35,117.77
2016,8,9,17,30,640.0,71.0,4.2,21.0,278.0,135.26,78.73
2016,8,9,17,45,578.5,65.0,4.2,20.5,226.5,88.27,47.51
2016,8,9,18,0,517.0,59.0,4.2,20.0,175.0,48.39,30.39
2016,8,9,18,15,429.5,49.5,4.1,19.0,129.0,36.62,26.17
2016,8,9,18,30,342.0,40.0,4.0,18.0,83.0,31.12,20.86
2016,8,9,18,45,210.0,26.5,3.95,17.5,49.0,20.64,9.15
2016,8,9,19,0,78.0,13.0,3.9,17.0,15.0,12.78,0.0
2016,8,9,19,15,39.0,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,16.5,2.35,12.5,33.0,49.52,7.01
2016,8,10,6,0,305.0,33.0,2.3,13.0,66.0,115.84,77.01
2016,8,10,6,15,400.0,43.0,2.2,13.5,110.0,171.2,125.84
2016,8,10,6,30,495.0,53.0,2.1,14.0,154.0,236.87,183.01
2016,8,10,6,45,558.5,59.5,2.05,14.5,204.0,296.12,235.19
2016,8,10,7,0,622.0,66.0,2.0,15.0,254.0,361.42,290.97
2016,8,10,7,15,664.0,71.5,1.9,15.5,306.0,420.55,340.08
2016,8,10,7,30,706.0,77.0,1.8,16.0,358.0,482.8,389.7
2016,8,10,7,45,738.5,80.5,1.7,17.0,409.5,538.47,431.6
2016,8,10,8,0,771.0,84.0,1.6,18.0,461.0,597.08,473.78
2016,8,10,8,15,793.0,87.0,1.5,18.5,510.5,649.02,510.09
2016,8,10,8,30,815.0,90.0,1.4,19.0,560.0,700.82,543.3
2016,8,10,8,45,417.5,162.5,1.35,19.5,404.0,505.5,395.08
2016,8,10,9,0,20.0,235.0,1.3,20.0,248.0,249.48,191.94
2016,8,10,9,15,54.5,284.0,1.25,20.5,323.0,337.5,259.85
2016,8,10,9,30,89.0,333.0,1.2,21.0,398.0,420.69,320.41
2016,8,10,9,45,247.5,328.0,1.2,21.5,520.0,574.68,433.69
2016,8,10,10,0,406.0,323.0,1.2,22.0,642.0,726.62,539.27
2016,8,10,10,15,660.5,213.0,1.2,22.0,755.0,858.44,631.86
2016,8,10,10,30,915.0,103.0,1.2,22.0,868.0,983.7,709.93
2016,8,10,10,45,919.5,104.0,1.3,22.0,891.0,1000.19,719.5
2016,8,10,11,0,924.0,105.0,1.4,22.0,914.0,1013.43,728.57
2016,8,10,11,15,927.0,106.0,1.5,22.0,930.0,1021.87,734.73
2016,8,10,11,30,930.0,107.0,1.6,22.0,946.0,1026.89,738.89
2016,8,10,11,45,564.5,284.5,1.7,22.0,795.5,859.13,629.19
2016,8,10,12,0,199.0,462.0,1.8,22.0,645.0,666.77,489.76
2016,8,10,12,15,142.5,454.0,1.8,22.0,585.0,599.96,443.5
2016,8,10,12,30,86.0,446.0,1.8,22.0,525.0,528.13,391.86
2016,8,10,12,45,236.5,421.0,1.85,22.0,636.0,650.38,483.19
2016,8,10,13,0,387.0,396.0,1.9,22.0,747.0,755.39,558.7
2016,8,10,13,15,655.5,251.0,1.95,22.0,833.5,843.67,626.28
2016,8,10,13,30,924.0,106.0,2.0,22.0,920.0,908.35,670.26
2016,8,10,13,45,919.5,104.5,2.05,22.0,898.5,875.03,648.58
2016,8,10,14,0,915.0,103.0,2.1,22.0,877.0,839.19,626.01
2016,8,10,14,15,908.5,102.0,2.1,21.5,848.0,799.94,601.64
2016,8,10,14,30,902.0,101.0,2.1,21.0,819.0,758.65,575.53
2016,8,10,14,45,894.0,98.5,2.1,21.0,784.5,713.02,544.95
2016,8,10,15,0,886.0,96.0,2.1,21.0,750.0,665.9,511.35
2016,8,10,15,15,874.5,94.0,2.1,20.5,709.5,615.86,475.05
2016,8,10,15,30,863.0,92.0,2.1,20.0,669.0,565.08,437.02
2016,8,10,15,45,849.5,89.0,2.15,20.0,624.5,511.85,395.27
2016,8,10,16,0,836.0,86.0,2.2,20.0,580.0,456.3,350.43
2016,8,10,16,15,597.0,138.0,2.2,19.5,476.0,362.26,277.03
2016,8,10,16,30,358.0,190.0,2.2,19.0,372.0,294.85,225.48
2016,8,10,16,45,551.5,131.0,2.2,19.0,376.5,274.2,202.34
2016,8,10,17,0,745.0,72.0,2.2,19.0,381.0,236.04,161.6
2016,8,10,17,15,707.5,67.5,2.2,18.5,329.0,182.33,115.81
2016,8,10,17,30,670.0,63.0,2.2,18.0,277.0,132.71,76.19
2016,8,10,17,45,616.5,57.0,2.2,18.0,226.5,82.03,41.94
2016,8,10,18,0,563.0,51.0,2.2,18.0,176.0,40.16,29.71
2016,8,10,18,15,477.5,43.0,2.15,17.0,129.5,30.94,21.44
2016,8,10,18,30,392.0,35.0,2.1,16.0,83.0,26.54,17.08
2016,8,10,18,45,196.0,24.5,2.05,15.5,48.5,19.05,7.4
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,13.76,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
