Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,162.5,16.0,0.4,13.5,32.5,50.26,2.18
2016,8,11,6,0,325.0,32.0,0.4,14.0,65.0,119.06,77.83
2016,8,11,6,15,420.0,42.0,0.45,14.0,110.0,175.36,127.33
2016,8,11,6,30,515.0,52.0,0.5,14.0,155.0,241.99,184.77
2016,8,11,6,45,572.5,59.5,0.6,14.5,205.5,300.99,236.09
2016,8,11,7,0,630.0,67.0,0.7,15.0,256.0,365.42,290.41
2016,8,11,7,15,330.5,107.0,0.7,15.5,207.5,290.2,233.18
2016,8,11,7,30,31.0,147.0,0.7,16.0,159.0,168.92,134.31
2016,8,11,7,45,39.5,170.5,0.75,17.0,188.0,199.88,159.0
2016,8,11,8,0,48.0,194.0,0.8,18.0,217.0,231.52,183.01
2016,8,11,8,15,431.0,144.5,0.8,18.0,389.0,461.79,366.91
2016,8,11,8,30,814.0,95.0,0.8,18.0,561.0,704.92,544.32
2016,8,11,8,45,573.0,184.5,0.8,18.5,526.0,648.2,496.32
2016,8,11,9,0,332.0,274.0,0.8,19.0,491.0,564.35,430.16
2016,8,11,9,15,600.5,190.5,0.8,19.5,613.5,720.05,544.82
2016,8,11,9,30,869.0,107.0,0.8,20.0,736.0,871.11,642.57
2016,8,11,9,45,496.0,241.5,0.85,20.5,604.5,711.42,529.4
2016,8,11,10,0,123.0,376.0,0.9,21.0,473.0,508.6,378.37
2016,8,11,10,15,94.0,378.5,0.95,21.0,454.0,476.57,356.4
2016,8,11,10,30,65.0,381.0,1.0,21.0,435.0,451.93,337.87
2016,8,11,10,45,167.5,401.5,1.05,21.5,546.5,580.44,430.97
2016,8,11,11,0,270.0,422.0,1.1,22.0,658.0,709.9,519.56
2016,8,11,11,15,601.5,267.0,1.15,22.0,805.0,880.66,641.79
2016,8,11,11,30,933.0,112.0,1.2,22.0,952.0,1034.07,738.68
2016,8,11,11,45,932.5,113.5,1.25,22.0,959.5,1032.66,736.28
2016,8,11,12,0,932.0,115.0,1.3,22.0,967.0,1027.81,733.97
2016,8,11,12,15,648.0,264.0,1.35,22.0,857.0,905.65,656.72
2016,8,11,12,30,364.0,413.0,1.4,22.0,747.0,769.86,560.58
2016,8,11,12,45,639.5,268.0,1.45,22.0,848.5,877.98,642.8
2016,8,11,13,0,915.0,123.0,1.5,22.0,950.0,963.08,698.65
2016,8,11,13,15,705.5,236.0,1.5,21.5,868.0,872.45,640.56
2016,8,11,13,30,496.0,349.0,1.5,21.0,786.0,780.64,575.62
2016,8,11,13,45,365.0,379.5,1.55,21.0,696.5,680.89,506.2
2016,8,11,14,0,234.0,410.0,1.6,21.0,607.0,588.71,440.05
2016,8,11,14,15,307.5,374.5,1.6,20.5,624.5,601.16,452.72
2016,8,11,14,30,381.0,339.0,1.6,20.0,642.0,605.89,458.83
2016,8,11,14,45,414.5,308.5,1.6,20.0,624.5,582.07,442.77
2016,8,11,15,0,448.0,278.0,1.6,20.0,607.0,553.96,423.4
2016,8,11,15,15,518.5,236.0,1.6,19.5,596.5,533.52,410.27
2016,8,11,15,30,589.0,194.0,1.6,19.0,586.0,506.3,391.05
2016,8,11,15,45,478.0,212.5,1.6,19.0,516.5,436.02,336.76
2016,8,11,16,0,367.0,231.0,1.6,19.0,447.0,377.53,291.29
2016,8,11,16,15,372.0,208.0,1.6,18.5,411.0,337.08,259.55
2016,8,11,16,30,377.0,185.0,1.6,18.0,375.0,295.94,226.12
2016,8,11,16,45,367.0,165.0,1.6,18.0,333.5,252.49,189.91
2016,8,11,17,0,357.0,145.0,1.6,18.0,292.0,207.29,151.96
2016,8,11,17,15,327.0,130.5,1.55,17.5,251.0,170.01,121.6
2016,8,11,17,30,297.0,116.0,1.5,17.0,210.0,133.21,92.89
2016,8,11,17,45,269.0,97.0,1.5,16.5,170.5,96.37,66.38
2016,8,11,18,0,241.0,78.0,1.5,16.0,131.0,62.96,49.99
2016,8,11,18,15,197.0,59.5,1.45,15.5,95.0,47.81,36.3
2016,8,11,18,30,153.0,41.0,1.4,15.0,59.0,33.63,23.14
2016,8,11,18,45,76.5,24.5,1.35,14.5,33.5,20.51,7.4
2016,8,11,19,0,0.0,8.0,1.3,14.0,8.0,7.86,0.0
2016,8,11,19,15,0.0,4.0,1.25,13.5,4.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,16.0,0.85,11.5,31.0,47.69,0.0
2016,8,12,6,0,301.0,32.0,0.8,12.0,62.0,113.13,74.1
2016,8,12,6,15,397.0,42.5,0.75,12.5,106.5,168.82,123.42
2016,8,12,6,30,493.0,53.0,0.7,13.0,151.0,234.98,180.44
2016,8,12,6,45,556.5,60.5,0.7,13.5,202.0,295.15,232.68
2016,8,12,7,0,620.0,68.0,0.7,14.0,253.0,361.38,288.31
2016,8,12,7,15,663.0,74.0,0.7,14.5,305.0,421.46,337.32
2016,8,12,7,30,706.0,80.0,0.7,15.0,357.0,484.76,386.88
2016,8,12,7,45,737.5,84.0,0.75,15.5,409.0,540.2,429.16
2016,8,12,8,0,769.0,88.0,0.8,16.0,461.0,598.7,472.24
2016,8,12,8,15,792.0,91.5,0.8,16.5,511.0,651.82,509.46
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,704.88,543.98
2016,8,12,8,45,581.0,182.0,0.85,17.5,528.0,651.13,501.03
2016,8,12,9,0,347.0,269.0,0.9,18.0,495.0,570.73,437.66
2016,8,12,9,15,611.5,187.5,0.95,18.0,616.5,725.56,553.75
2016,8,12,9,30,876.0,106.0,1.0,18.0,738.0,875.27,653.47
2016,8,12,9,45,890.0,106.0,1.1,18.5,775.5,910.42,673.57
2016,8,12,10,0,904.0,106.0,1.2,19.0,813.0,943.29,693.61
2016,8,12,10,15,911.0,107.0,1.25,19.0,843.0,968.21,708.98
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,990.16,722.59
2016,8,12,10,45,923.0,109.0,1.4,19.5,896.5,1007.09,732.53
2016,8,12,11,0,928.0,110.0,1.5,20.0,920.0,1020.74,740.49
2016,8,12,11,15,931.5,111.0,1.55,20.0,936.0,1029.58,746.12
2016,8,12,11,30,935.0,112.0,1.6,20.0,952.0,1034.99,749.76
2016,8,12,11,45,937.0,112.0,1.65,20.0,960.5,1034.42,749.77
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,1030.39,747.77
2016,8,12,12,15,939.0,112.0,1.7,20.0,970.0,1020.97,741.74
2016,8,12,12,30,939.0,112.0,1.7,20.0,971.0,1008.16,733.72
2016,8,12,12,45,691.0,243.0,1.75,20.0,872.0,900.21,664.53
2016,8,12,13,0,443.0,374.0,1.8,20.0,773.0,787.33,583.22
2016,8,12,13,15,688.5,241.5,1.8,20.0,850.5,861.77,642.3
2016,8,12,13,30,934.0,109.0,1.8,20.0,928.0,917.0,678.95
2016,8,12,13,45,930.0,107.5,1.8,20.5,906.0,883.65,655.59
2016,8,12,14,0,926.0,106.0,1.8,21.0,884.0,847.7,631.41
2016,8,12,14,15,919.5,104.5,1.8,21.0,855.0,807.41,605.38
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,765.05,577.7
2016,8,12,14,45,905.0,101.0,1.8,21.0,791.0,719.31,547.36
2016,8,12,15,0,897.0,99.0,1.8,21.0,756.0,672.03,513.65
2016,8,12,15,15,885.5,97.0,1.8,21.0,715.0,621.35,476.23
2016,8,12,15,30,874.0,95.0,1.8,21.0,674.0,569.91,437.18
2016,8,12,15,45,859.5,92.0,1.85,21.0,628.5,515.5,394.94
2016,8,12,16,0,845.0,89.0,1.9,21.0,583.0,458.93,349.69
2016,8,12,16,15,650.5,127.0,1.9,20.5,488.0,369.97,280.47
2016,8,12,16,30,456.0,165.0,1.9,20.0,393.0,301.59,227.64
2016,8,12,16,45,603.0,119.5,1.9,20.0,387.0,275.34,200.43
2016,8,12,17,0,750.0,74.0,1.9,20.0,381.0,234.71,159.03
2016,8,12,17,15,711.0,69.5,1.85,19.5,328.0,180.57,113.38
2016,8,12,17,30,672.0,65.0,1.8,19.0,275.0,127.84,71.98
2016,8,12,17,45,615.5,58.5,1.8,18.5,223.5,79.32,40.81
2016,8,12,18,0,559.0,52.0,1.8,18.0,172.0,37.33,27.2
2016,8,12,18,15,469.5,43.0,1.8,17.0,125.0,31.4,21.78
2016,8,12,18,30,380.0,34.0,1.8,16.0,78.0,26.07,16.5
2016,8,12,18,45,190.0,17.0,1.8,15.5,39.0,12.61,1.46
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,15.0,1.95,13.5,31.0,48.83,0.0
2016,8,13,6,0,332.0,30.0,1.9,14.0,62.0,117.81,75.56
2016,8,13,6,15,430.0,39.0,1.8,14.5,107.0,173.95,125.93
2016,8,13,6,30,528.0,48.0,1.7,15.0,152.0,240.77,183.98
2016,8,13,6,45,590.0,54.5,1.6,15.5,203.0,300.94,236.83
2016,8,13,7,0,652.0,61.0,1.5,16.0,254.0,367.03,292.87
2016,8,13,7,15,693.5,66.0,1.45,16.5,306.0,425.41,341.16
2016,8,13,7,30,735.0,71.0,1.4,17.0,358.0,488.27,390.95
2016,8,13,7,45,552.0,124.0,1.4,17.5,356.5,474.8,378.96
2016,8,13,8,0,369.0,177.0,1.4,18.0,355.0,431.19,343.03
2016,8,13,8,15,363.5,200.0,1.45,18.5,391.0,468.25,370.29
2016,8,13,8,30,358.0,223.0,1.5,19.0,427.0,503.85,395.19
2016,8,13,8,45,258.0,260.5,1.55,20.0,414.0,481.83,374.19
2016,8,13,9,0,158.0,298.0,1.6,21.0,401.0,443.31,341.19
2016,8,13,9,15,528.0,195.0,1.65,21.0,569.5,660.05,508.04
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,878.07,657.83
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,912.5,676.24
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,944.52,694.93
2016,8,13,10,15,929.5,93.5,1.85,22.0,842.0,969.95,710.63
2016,8,13,10,30,936.0,95.0,1.9,22.0,872.0,992.32,724.45
2016,8,13,10,45,941.0,95.5,2.0,22.5,895.5,1008.98,733.91
2016,8,13,11,0,946.0,96.0,2.1,23.0,919.0,1022.32,741.35
2016,8,13,11,15,949.5,96.5,2.1,23.0,935.0,1030.78,746.02
2016,8,13,11,30,953.0,97.0,2.1,23.0,951.0,1035.75,748.63
2016,8,13,11,45,955.0,97.0,2.1,23.0,959.5,1035.2,747.89
2016,8,13,12,0,957.0,97.0,2.1,23.0,968.0,1031.1,745.09
2016,8,13,12,15,957.0,97.0,2.15,23.0,968.5,1021.56,739.58
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,1008.56,731.98
2016,8,13,12,45,653.0,255.5,2.25,23.0,848.5,876.43,645.84
2016,8,13,13,0,349.0,414.0,2.3,23.0,728.0,737.46,544.05
2016,8,13,13,15,636.0,262.5,2.35,23.0,823.5,834.86,620.91
2016,8,13,13,30,923.0,111.0,2.4,23.0,919.0,907.95,671.5
2016,8,13,13,45,920.5,108.5,2.45,23.0,897.5,875.1,649.9
2016,8,13,14,0,918.0,106.0,2.5,23.0,876.0,839.6,627.34
2016,8,13,14,15,911.5,105.0,2.5,23.0,847.0,800.02,601.43
2016,8,13,14,30,905.0,104.0,2.5,23.0,818.0,758.38,573.88
2016,8,13,14,45,899.5,100.5,2.55,23.0,783.5,713.14,543.8
2016,8,13,15,0,894.0,97.0,2.6,23.0,749.0,666.19,510.11
2016,8,13,15,15,882.5,95.0,2.6,22.5,708.0,615.61,473.26
2016,8,13,15,30,871.0,93.0,2.6,22.0,667.0,564.26,434.64
2016,8,13,15,45,859.0,89.0,2.6,22.0,622.5,510.27,392.0
2016,8,13,16,0,847.0,85.0,2.6,22.0,578.0,456.07,347.88
2016,8,13,16,15,827.0,82.0,2.6,21.5,529.0,397.22,299.54
2016,8,13,16,30,807.0,79.0,2.6,21.0,480.0,341.77,252.35
2016,8,13,16,45,783.0,74.5,2.65,21.0,429.0,285.23,203.0
2016,8,13,17,0,759.0,70.0,2.7,21.0,378.0,230.81,155.16
2016,8,13,17,15,720.5,65.5,2.7,20.5,325.0,176.3,109.21
2016,8,13,17,30,682.0,61.0,2.7,20.0,272.0,126.0,70.02
2016,8,13,17,45,629.0,54.5,2.75,19.5,221.0,74.61,37.01
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,33.2,23.45
2016,8,13,18,15,484.0,40.0,2.8,18.0,123.0,28.93,19.48
2016,8,13,18,30,392.0,32.0,2.8,17.0,76.0,24.41,14.89
2016,8,13,18,45,196.0,16.0,2.85,16.5,38.0,11.86,0.0
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.0,14.0,2.7,13.5,31.5,50.72,0.0
2016,8,14,6,0,372.0,28.0,2.7,14.0,63.0,124.4,78.56
2016,8,14,6,15,472.5,36.5,2.6,14.5,109.5,182.66,131.75
2016,8,14,6,30,573.0,45.0,2.5,15.0,156.0,251.93,192.42
2016,8,14,6,45,635.5,50.5,2.45,16.0,208.0,312.05,245.58
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,379.68,303.12
2016,8,14,7,15,410.0,107.0,2.3,17.5,232.5,328.69,265.02
2016,8,14,7,30,122.0,158.0,2.2,18.0,205.0,236.74,190.02
2016,8,14,7,45,480.0,114.0,2.15,18.5,339.0,417.65,337.5
2016,8,14,8,0,838.0,70.0,2.1,19.0,473.0,617.69,491.87
2016,8,14,8,15,858.5,73.0,2.1,19.5,523.5,671.25,528.39
2016,8,14,8,30,879.0,76.0,2.1,20.0,574.0,724.42,563.55
2016,8,14,8,45,484.5,182.5,2.15,20.5,461.0,577.27,450.52
2016,8,14,9,0,90.0,289.0,2.2,21.0,348.0,371.24,286.77
2016,8,14,9,15,513.0,186.0,2.2,21.5,551.0,637.35,494.54
2016,8,14,9,30,936.0,83.0,2.2,22.0,754.0,899.93,675.16
2016,8,14,9,45,936.5,88.5,2.25,22.5,789.0,930.82,690.92
2016,8,14,10,0,937.0,94.0,2.3,23.0,824.0,958.52,706.79
2016,8,14,10,15,944.0,95.5,2.3,23.0,854.5,984.65,722.49
2016,8,14,10,30,951.0,97.0,2.3,23.0,885.0,1007.69,736.17
2016,8,14,10,45,958.0,96.5,2.3,23.5,909.0,1025.34,745.0
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,1039.66,751.78
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.5,1047.69,756.15
2016,8,14,11,30,971.0,97.0,2.3,24.0,966.0,1052.15,758.43
2016,8,14,11,45,974.0,96.5,2.3,24.0,975.0,1051.96,757.93
2016,8,14,12,0,977.0,96.0,2.3,24.0,984.0,1048.15,755.31
2016,8,14,12,15,977.0,96.0,2.35,24.0,984.5,1038.37,749.63
2016,8,14,12,30,977.0,96.0,2.4,24.0,985.0,1025.05,741.82
2016,8,14,12,45,967.5,101.0,2.45,24.0,975.0,1004.53,729.48
2016,8,14,13,0,958.0,106.0,2.5,24.0,965.0,980.9,715.19
2016,8,14,13,15,955.0,105.5,2.55,24.0,950.0,954.58,699.12
2016,8,14,13,30,952.0,105.0,2.6,24.0,935.0,925.26,681.02
2016,8,14,13,45,744.5,206.5,2.65,24.0,845.5,827.61,616.83
2016,8,14,14,0,537.0,308.0,2.7,24.0,756.0,733.74,548.34
2016,8,14,14,15,730.0,205.5,2.7,23.5,792.5,759.69,573.21
2016,8,14,14,30,923.0,103.0,2.7,23.0,829.0,768.46,582.51
2016,8,14,14,45,911.0,102.5,2.75,23.0,792.0,720.9,550.35
2016,8,14,15,0,899.0,102.0,2.8,23.0,755.0,672.1,515.0
2016,8,14,15,15,886.5,99.5,2.8,23.0,713.0,620.12,476.15
2016,8,14,15,30,874.0,97.0,2.8,23.0,671.0,567.48,435.74
2016,8,14,15,45,856.0,95.0,2.8,23.0,624.5,510.34,390.82
2016,8,14,16,0,838.0,93.0,2.8,23.0,578.0,455.14,346.02
2016,8,14,16,15,816.0,89.5,2.8,22.5,528.0,397.69,298.85
2016,8,14,16,30,794.0,86.0,2.8,22.0,478.0,341.65,251.4
2016,8,14,16,45,764.0,82.0,2.8,21.5,425.5,284.59,202.39
2016,8,14,17,0,734.0,78.0,2.8,21.0,373.0,230.35,155.44
2016,8,14,17,15,692.0,73.0,2.75,20.5,319.5,173.49,108.0
2016,8,14,17,30,650.0,68.0,2.7,20.0,266.0,123.74,69.69
2016,8,14,17,45,588.5,61.0,2.65,19.5,214.5,76.02,40.13
2016,8,14,18,0,527.0,54.0,2.6,19.0,163.0,38.65,28.18
2016,8,14,18,15,430.0,44.0,2.55,18.0,116.5,32.82,22.81
2016,8,14,18,30,333.0,34.0,2.5,17.0,70.0,26.61,16.59
2016,8,14,18,45,166.5,17.0,2.5,16.5,35.0,12.92,0.0
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,46.37,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,112.52,71.17
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,170.52,123.78
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,240.09,184.04
2016,8,15,6,45,585.0,58.5,1.2,13.5,202.5,302.1,238.53
2016,8,15,7,0,650.0,66.0,1.2,14.0,254.0,370.33,296.55
2016,8,15,7,15,370.5,111.0,1.15,14.0,222.5,313.28,253.96
2016,8,15,7,30,91.0,156.0,1.1,14.0,191.0,212.12,171.61
2016,8,15,7,45,141.5,179.0,1.05,14.5,242.5,276.19,223.62
2016,8,15,8,0,192.0,202.0,1.0,15.0,294.0,339.09,272.66
2016,8,15,8,15,519.5,147.0,1.0,15.5,432.0,523.43,417.91
2016,8,15,8,30,847.0,92.0,1.0,16.0,570.0,722.29,562.6
2016,8,15,8,45,584.0,182.5,1.0,17.0,525.0,652.54,504.54
2016,8,15,9,0,321.0,273.0,1.0,18.0,480.0,553.87,425.9
2016,8,15,9,15,614.0,187.5,1.05,18.0,615.5,726.09,555.65
2016,8,15,9,30,907.0,102.0,1.1,18.0,751.0,895.02,668.35
2016,8,15,9,45,927.0,98.5,1.15,18.5,791.0,932.43,688.76
2016,8,15,10,0,947.0,95.0,1.2,19.0,831.0,967.74,709.37
2016,8,15,10,15,732.5,201.5,1.25,19.5,784.0,910.27,670.07
2016,8,15,10,30,518.0,308.0,1.3,20.0,737.0,828.21,610.73
2016,8,15,10,45,530.5,316.5,1.4,20.5,766.0,854.42,628.52
2016,8,15,11,0,543.0,325.0,1.5,21.0,795.0,878.72,643.69
2016,8,15,11,15,405.5,380.0,1.55,21.0,734.5,796.35,585.04
2016,8,15,11,30,268.0,435.0,1.6,21.0,674.0,718.78,529.15
2016,8,15,11,45,210.0,446.0,1.65,21.5,634.5,663.67,489.73
2016,8,15,12,0,152.0,457.0,1.7,22.0,595.0,615.65,454.39
2016,8,15,12,15,562.0,281.0,1.7,22.0,791.0,837.23,619.05
2016,8,15,12,30,972.0,105.0,1.7,22.0,987.0,1028.11,743.26
2016,8,15,12,45,541.5,273.5,1.7,22.0,764.5,789.1,582.48
2016,8,15,13,0,111.0,442.0,1.7,22.0,542.0,539.81,399.55
2016,8,15,13,15,532.0,275.5,1.65,22.0,740.0,753.05,562.34
2016,8,15,13,30,953.0,109.0,1.6,22.0,938.0,928.38,680.34
2016,8,15,13,45,501.5,237.0,1.6,22.0,672.5,654.41,491.18
2016,8,15,14,0,50.0,365.0,1.6,22.0,407.0,395.45,296.4
2016,8,15,14,15,146.5,368.5,1.55,21.5,485.0,469.94,355.39
2016,8,15,14,30,243.0,372.0,1.5,21.0,563.0,534.4,403.9
2016,8,15,14,45,438.5,289.0,1.5,21.0,614.0,576.58,437.98
2016,8,15,15,0,634.0,206.0,1.5,21.0,665.0,600.45,457.73
2016,8,15,15,15,584.0,207.0,1.45,20.5,611.0,540.57,413.58
2016,8,15,15,30,534.0,208.0,1.4,20.0,557.0,483.55,371.28
2016,8,15,15,45,286.5,218.0,1.4,20.0,403.5,343.8,265.3
2016,8,15,16,0,39.0,228.0,1.4,20.0,250.0,230.99,178.82
2016,8,15,16,15,177.0,209.5,1.4,19.5,297.5,261.53,202.39
2016,8,15,16,30,315.0,191.0,1.4,19.0,345.0,276.35,210.78
2016,8,15,16,45,522.0,135.5,1.45,19.0,357.5,262.0,191.84
2016,8,15,17,0,729.0,80.0,1.5,19.0,370.0,226.21,152.56
2016,8,15,17,15,686.5,74.0,1.5,18.5,316.5,171.25,106.78
2016,8,15,17,30,644.0,68.0,1.5,18.0,263.0,120.96,68.26
2016,8,15,17,45,570.0,62.0,1.5,17.5,210.0,74.01,40.06
2016,8,15,18,0,496.0,56.0,1.5,17.0,157.0,40.73,30.24
2016,8,15,18,15,399.0,45.0,1.45,16.0,111.0,34.05,24.05
2016,8,15,18,30,302.0,34.0,1.4,15.0,65.0,26.91,16.84
2016,8,15,18,45,151.0,17.0,1.4,14.5,32.5,13.1,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,50.5,15.5,1.15,13.5,20.0,23.76,0.0
2016,8,16,6,0,101.0,31.0,1.1,14.0,40.0,61.77,38.18
2016,8,16,6,15,154.5,49.5,1.05,14.0,74.0,102.34,74.73
2016,8,16,6,30,208.0,68.0,1.0,14.0,108.0,148.55,114.71
2016,8,16,6,45,243.5,87.0,0.95,14.5,147.5,193.97,153.99
2016,8,16,7,0,279.0,106.0,0.9,15.0,187.0,242.88,195.23
2016,8,16,7,15,316.0,119.5,0.85,15.5,228.0,289.58,233.61
2016,8,16,7,30,353.0,133.0,0.8,16.0,269.0,346.11,278.41
2016,8,16,7,45,534.0,116.5,0.8,16.5,355.0,454.64,363.32
2016,8,16,8,0,715.0,100.0,0.8,17.0,441.0,576.49,454.6
2016,8,16,8,15,442.0,174.5,0.8,17.5,392.5,500.49,392.48
2016,8,16,8,30,169.0,249.0,0.8,18.0,344.0,388.24,302.76
2016,8,16,8,45,119.0,264.5,0.8,19.0,334.0,372.57,288.81
2016,8,16,9,0,69.0,280.0,0.8,20.0,324.0,344.83,265.02
2016,8,16,9,15,451.5,200.5,0.85,20.0,520.0,601.44,462.19
2016,8,16,9,30,834.0,121.0,0.9,20.0,716.0,857.28,637.2
2016,8,16,9,45,841.5,125.0,0.95,20.5,751.0,889.95,653.33
2016,8,16,10,0,849.0,129.0,1.0,21.0,786.0,920.07,670.74
2016,8,16,10,15,680.0,219.0,1.0,21.5,758.5,879.35,641.78
2016,8,16,10,30,511.0,309.0,1.0,22.0,731.0,822.19,598.39
2016,8,16,10,45,693.5,222.5,1.05,22.5,811.5,913.69,661.81
2016,8,16,11,0,876.0,136.0,1.1,23.0,892.0,993.72,709.96
2016,8,16,11,15,879.5,137.0,1.1,23.0,908.0,1001.93,713.41
2016,8,16,11,30,883.0,138.0,1.1,23.0,924.0,1006.88,715.93
2016,8,16,11,45,694.5,252.0,1.15,23.0,874.0,948.69,680.06
2016,8,16,12,0,506.0,366.0,1.2,23.0,824.0,875.84,628.91
2016,8,16,12,15,696.0,252.5,1.2,23.0,882.5,935.83,674.17
2016,8,16,12,30,886.0,139.0,1.2,23.0,941.0,980.09,701.37
2016,8,16,12,45,499.5,290.5,1.3,23.0,742.0,765.6,559.78
2016,8,16,13,0,113.0,442.0,1.4,23.0,543.0,541.53,397.89
2016,8,16,13,15,497.0,287.5,1.45,23.0,720.0,733.29,544.23
2016,8,16,13,30,881.0,133.0,1.5,23.0,897.0,888.81,651.09
2016,8,16,13,45,695.5,223.0,1.6,23.0,816.5,800.69,592.09
2016,8,16,14,0,510.0,313.0,1.7,23.0,736.0,715.17,530.98
2016,8,16,14,15,683.0,219.5,1.75,23.0,765.0,734.8,550.17
2016,8,16,14,30,856.0,126.0,1.8,23.0,794.0,739.16,556.59
2016,8,16,14,45,846.5,123.0,1.85,23.0,758.5,692.91,524.69
2016,8,16,15,0,837.0,120.0,1.9,23.0,723.0,645.43,490.85
2016,8,16,15,15,823.0,117.0,1.95,22.5,682.0,594.32,454.25
2016,8,16,15,30,809.0,114.0,2.0,22.0,641.0,542.87,416.12
2016,8,16,15,45,642.5,153.5,2.1,22.0,553.0,455.49,349.03
2016,8,16,16,0,476.0,193.0,2.2,22.0,465.0,384.01,293.54
2016,8,16,16,15,441.0,182.0,2.2,21.5,416.5,333.0,253.35
2016,8,16,16,30,406.0,171.0,2.2,21.0,368.0,285.31,214.98
2016,8,16,16,45,376.0,155.0,2.25,21.0,322.0,238.08,176.15
2016,8,16,17,0,346.0,139.0,2.3,21.0,276.0,196.81,142.11
2016,8,16,17,15,314.0,124.5,2.25,20.5,235.0,157.31,110.51
2016,8,16,17,30,282.0,110.0,2.2,20.0,194.0,121.35,83.29
2016,8,16,17,45,364.5,83.5,2.2,19.5,170.0,81.13,52.01
2016,8,16,18,0,447.0,57.0,2.2,19.0,146.0,41.95,30.99
2016,8,16,18,15,350.5,45.0,2.15,18.5,102.5,34.34,23.96
2016,8,16,18,30,254.0,33.0,2.1,18.0,59.0,25.51,15.2
2016,8,16,18,45,127.0,16.5,2.05,17.5,29.5,12.86,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.0,0.8,13.5,24.0,31.89,0.0
2016,8,17,6,0,205.0,30.0,0.8,14.0,48.0,87.6,53.34
2016,8,17,6,15,305.5,43.0,0.8,14.5,90.0,140.67,101.19
2016,8,17,6,30,406.0,56.0,0.8,15.0,132.0,206.14,156.83
2016,8,17,6,45,473.0,65.5,0.85,15.5,180.5,265.01,207.67
2016,8,17,7,0,540.0,75.0,0.9,16.0,229.0,330.42,262.67
2016,8,17,7,15,587.5,82.0,0.9,16.5,280.0,389.72,311.23
2016,8,17,7,30,635.0,89.0,0.9,17.0,331.0,452.77,360.93
2016,8,17,7,45,322.5,124.5,0.9,17.5,248.0,335.42,268.51
2016,8,17,8,0,10.0,160.0,0.9,18.0,165.0,165.47,129.6
2016,8,17,8,15,25.5,191.5,0.9,18.5,205.5,208.55,164.07
2016,8,17,8,30,41.0,223.0,0.9,19.0,246.0,260.05,203.5
2016,8,17,8,45,210.5,239.5,0.95,20.0,372.5,414.43,323.25
2016,8,17,9,0,380.0,256.0,1.0,21.0,499.0,581.74,444.9
2016,8,17,9,15,350.5,283.5,1.0,21.0,519.5,599.05,453.57
2016,8,17,9,30,321.0,311.0,1.0,21.0,540.0,613.2,461.38
2016,8,17,9,45,596.0,212.5,1.0,21.5,663.0,769.57,574.21
2016,8,17,10,0,871.0,114.0,1.0,22.0,786.0,917.45,668.23
2016,8,17,10,15,652.5,222.5,1.0,22.5,737.0,856.87,624.86
2016,8,17,10,30,434.0,331.0,1.0,23.0,688.0,772.19,561.66
2016,8,17,10,45,666.0,225.5,1.05,23.5,790.5,889.82,644.74
2016,8,17,11,0,898.0,120.0,1.1,24.0,893.0,997.1,709.73
2016,8,17,11,15,476.0,260.5,1.15,24.0,671.0,746.27,544.34
2016,8,17,11,30,54.0,401.0,1.2,24.0,449.0,459.39,336.75
2016,8,17,11,45,68.0,417.5,1.25,24.0,478.5,488.62,359.82
2016,8,17,12,0,82.0,434.0,1.3,24.0,508.0,517.28,380.11
2016,8,17,12,15,496.5,278.0,1.35,24.0,725.5,768.94,565.76
2016,8,17,12,30,911.0,122.0,1.4,24.0,943.0,985.04,707.15
2016,8,17,12,45,901.0,126.5,1.45,24.0,933.5,964.25,692.25
2016,8,17,13,0,891.0,131.0,1.5,24.0,924.0,940.6,678.46
2016,8,17,13,15,887.5,130.0,1.55,23.5,909.0,914.56,664.36
2016,8,17,13,30,884.0,129.0,1.6,23.0,894.0,885.75,648.32
2016,8,17,13,45,879.5,127.0,1.65,23.0,871.5,852.52,627.95
2016,8,17,14,0,875.0,125.0,1.7,23.0,849.0,816.87,605.79
2016,8,17,14,15,867.0,123.5,1.7,22.5,820.0,776.83,581.05
2016,8,17,14,30,859.0,122.0,1.7,22.0,791.0,734.96,554.73
2016,8,17,14,45,850.5,119.0,1.75,22.0,755.5,689.68,523.91
2016,8,17,15,0,842.0,116.0,1.8,22.0,720.0,642.61,490.26
2016,8,17,15,15,828.0,113.5,1.8,21.5,679.0,591.73,453.41
2016,8,17,15,30,814.0,111.0,1.8,21.0,638.0,540.49,415.09
2016,8,17,15,45,622.0,158.5,1.85,21.0,544.0,448.52,344.29
2016,8,17,16,0,430.0,206.0,1.9,21.0,450.0,374.68,287.06
2016,8,17,16,15,393.0,193.0,1.9,20.5,401.0,323.5,247.01
2016,8,17,16,30,356.0,180.0,1.9,20.0,352.0,277.93,210.59
2016,8,17,16,45,238.5,169.5,1.9,20.0,279.5,215.02,162.15
2016,8,17,17,0,121.0,159.0,1.9,20.0,207.0,167.56,127.29
2016,8,17,17,15,109.5,137.5,1.9,19.5,176.0,138.03,103.88
2016,8,17,17,30,98.0,116.0,1.9,19.0,145.0,109.99,81.93
2016,8,17,17,45,85.0,94.0,1.9,18.5,115.5,83.09,61.61
2016,8,17,18,0,72.0,72.0,1.9,18.0,86.0,60.14,46.91
2016,8,17,18,15,49.0,51.5,1.9,17.5,60.0,43.93,32.24
2016,8,17,18,30,26.0,31.0,1.9,17.0,34.0,28.48,17.39
2016,8,17,18,45,13.0,15.5,1.9,16.5,17.0,14.67,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,19.0,14.0,1.15,13.5,16.0,16.91,0.0
2016,8,18,6,0,38.0,28.0,1.1,14.0,32.0,40.66,23.21
2016,8,18,6,15,72.0,48.0,1.0,14.0,60.0,74.24,53.76
2016,8,18,6,30,106.0,68.0,0.9,14.0,88.0,110.72,85.28
2016,8,18,6,45,126.5,90.0,0.85,14.5,120.5,147.82,117.25
2016,8,18,7,0,147.0,112.0,0.8,15.0,153.0,186.81,150.12
2016,8,18,7,15,166.5,131.5,0.75,15.5,187.5,224.29,180.91
2016,8,18,7,30,186.0,151.0,0.7,16.0,222.0,263.49,212.19
2016,8,18,7,45,214.5,172.0,0.7,16.5,265.0,311.24,249.47
2016,8,18,8,0,243.0,193.0,0.7,17.0,308.0,368.02,292.51
2016,8,18,8,15,250.5,215.5,0.7,17.5,345.0,407.82,321.19
2016,8,18,8,30,258.0,238.0,0.7,18.0,382.0,447.55,349.2
2016,8,18,8,45,285.5,255.0,0.7,18.5,426.5,496.16,383.51
2016,8,18,9,0,313.0,272.0,0.7,19.0,471.0,545.95,417.75
2016,8,18,9,15,567.5,196.0,0.75,19.5,587.0,694.93,526.93
2016,8,18,9,30,822.0,120.0,0.8,20.0,703.0,844.21,625.89
2016,8,18,9,45,439.5,230.0,0.85,20.5,543.5,646.47,485.09
2016,8,18,10,0,57.0,340.0,0.9,21.0,384.0,401.55,301.06
2016,8,18,10,15,75.0,365.5,0.95,21.0,425.5,445.44,334.77
2016,8,18,10,30,93.0,391.0,1.0,21.0,467.0,489.57,366.11
2016,8,18,10,45,466.5,269.5,1.05,21.5,668.5,742.28,551.87
2016,8,18,11,0,840.0,148.0,1.1,22.0,870.0,975.58,703.85
2016,8,18,11,15,451.5,278.5,1.15,22.0,667.5,741.0,544.3
2016,8,18,11,30,63.0,409.0,1.2,22.0,465.0,476.54,351.81
2016,8,18,11,45,64.5,410.0,1.25,22.5,468.0,477.45,353.88
2016,8,18,12,0,66.0,411.0,1.3,23.0,471.0,478.07,353.81
2016,8,18,12,15,452.0,284.5,1.3,23.0,691.5,732.57,542.52
2016,8,18,12,30,838.0,158.0,1.3,23.0,912.0,956.3,690.76
2016,8,18,12,45,819.0,167.5,1.35,23.0,899.5,932.85,673.91
2016,8,18,13,0,800.0,177.0,1.4,23.0,887.0,907.02,658.59
2016,8,18,13,15,627.0,262.0,1.4,22.5,812.5,821.15,602.51
2016,8,18,13,30,454.0,347.0,1.4,22.0,738.0,737.28,543.5
2016,8,18,13,45,359.5,370.5,1.45,22.0,675.0,663.34,492.23
2016,8,18,14,0,265.0,394.0,1.5,22.0,612.0,596.93,444.88
2016,8,18,14,15,507.5,282.0,1.45,21.5,681.5,659.88,496.54
2016,8,18,14,30,750.0,170.0,1.4,21.0,751.0,702.5,531.39
2016,8,18,14,45,516.5,246.0,1.4,21.0,638.0,585.02,443.83
2016,8,18,15,0,283.0,322.0,1.4,21.0,525.0,484.76,368.2
2016,8,18,15,15,485.5,239.5,1.4,20.5,562.5,508.98,389.98
2016,8,18,15,30,688.0,157.0,1.4,20.0,600.0,513.59,394.58
2016,8,18,15,45,531.0,187.5,1.4,20.0,514.5,429.66,329.78
2016,8,18,16,0,374.0,218.0,1.4,20.0,429.0,361.64,277.31
2016,8,18,16,15,483.0,175.0,1.4,19.5,422.0,339.73,258.42
2016,8,18,16,30,592.0,132.0,1.4,19.0,415.0,307.55,228.88
2016,8,18,16,45,373.0,144.5,1.4,19.0,315.5,225.54,166.66
2016,8,18,17,0,154.0,157.0,1.4,19.0,216.0,172.23,130.04
2016,8,18,17,15,293.0,125.0,1.35,18.5,217.0,152.19,107.83
2016,8,18,17,30,432.0,93.0,1.3,18.0,218.0,116.04,73.6
2016,8,18,17,45,370.5,79.5,1.3,17.5,171.5,75.28,48.51
2016,8,18,18,0,309.0,66.0,1.3,17.0,125.0,49.33,37.65
2016,8,18,18,15,226.5,49.0,1.2,16.5,85.0,37.41,26.71
2016,8,18,18,30,144.0,32.0,1.1,16.0,45.0,24.89,14.21
2016,8,18,18,45,72.0,16.0,1.05,15.5,22.5,15.73,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,64.5,14.0,0.75,11.5,19.5,24.38,0.0
2016,8,19,6,0,129.0,28.0,0.8,12.0,39.0,67.31,39.18
2016,8,19,6,15,214.5,45.5,0.8,12.5,78.0,118.19,85.84
2016,8,19,6,30,300.0,63.0,0.8,13.0,117.0,177.27,136.31
2016,8,19,6,45,365.0,76.0,0.85,13.5,163.5,232.58,184.13
2016,8,19,7,0,430.0,89.0,0.9,14.0,210.0,294.55,236.54
2016,8,19,7,15,217.5,107.5,0.95,14.5,169.0,227.18,184.06
2016,8,19,7,30,5.0,126.0,1.0,15.0,128.0,128.25,101.86
2016,8,19,7,45,85.0,162.5,1.05,15.5,202.0,218.53,176.48
2016,8,19,8,0,165.0,199.0,1.1,16.0,276.0,318.57,255.94
2016,8,19,8,15,94.5,202.0,1.1,16.0,247.5,273.1,217.98
2016,8,19,8,30,24.0,205.0,1.1,16.0,219.0,221.8,175.39
2016,8,19,8,45,190.0,232.5,1.15,16.5,352.5,391.09,310.59
2016,8,19,9,0,356.0,260.0,1.2,17.0,486.0,566.63,441.89
2016,8,19,9,15,188.5,258.0,1.2,17.5,378.5,428.73,333.98
2016,8,19,9,30,21.0,256.0,1.2,18.0,271.0,272.36,210.45
2016,8,19,9,45,20.0,263.0,1.25,18.5,278.0,278.63,215.2
2016,8,19,10,0,19.0,270.0,1.3,19.0,285.0,284.81,219.09
2016,8,19,10,15,32.5,311.5,1.3,19.0,338.0,348.49,266.94
2016,8,19,10,30,46.0,353.0,1.3,19.0,391.0,404.79,308.12
2016,8,19,10,45,263.5,345.5,1.35,19.5,571.0,620.58,469.08
2016,8,19,11,0,481.0,338.0,1.4,20.0,751.0,830.34,614.35
2016,8,19,11,15,456.5,352.0,1.4,20.0,749.5,821.88,605.07
2016,8,19,11,30,432.0,366.0,1.4,20.0,748.0,811.19,596.86
2016,8,19,11,45,303.0,409.0,1.4,20.0,678.5,721.65,532.7
2016,8,19,12,0,174.0,452.0,1.4,20.0,609.0,631.28,467.21
2016,8,19,12,15,179.5,452.0,1.4,20.0,614.0,632.47,468.95
2016,8,19,12,30,185.0,452.0,1.4,20.0,619.0,632.79,469.3
2016,8,19,12,45,289.0,417.5,1.4,20.0,675.0,692.97,514.14
2016,8,19,13,0,393.0,383.0,1.4,20.0,731.0,742.93,550.76
2016,8,19,13,15,406.0,364.5,1.4,19.5,718.5,727.14,541.24
2016,8,19,13,30,419.0,346.0,1.4,19.0,706.0,705.77,528.55
2016,8,19,13,45,596.0,259.0,1.4,19.0,756.5,750.26,564.51
2016,8,19,14,0,773.0,172.0,1.4,19.0,807.0,780.84,588.75
2016,8,19,14,15,553.0,258.0,1.4,18.5,704.0,669.6,508.14
2016,8,19,14,30,333.0,344.0,1.4,18.0,601.0,570.41,434.47
2016,8,19,14,45,324.5,328.5,1.4,18.0,569.5,533.23,408.55
2016,8,19,15,0,316.0,313.0,1.4,18.0,538.0,496.16,381.73
2016,8,19,15,15,280.5,299.5,1.4,17.5,490.5,445.62,344.83
2016,8,19,15,30,245.0,286.0,1.4,17.0,443.0,397.98,309.51
2016,8,19,15,45,271.5,259.0,1.4,17.0,421.5,370.81,288.87
2016,8,19,16,0,298.0,232.0,1.4,17.0,400.0,340.82,265.1
2016,8,19,16,15,261.5,214.5,1.4,16.5,352.0,293.01,227.69
2016,8,19,16,30,225.0,197.0,1.4,16.0,304.0,251.12,194.6
2016,8,19,16,45,186.0,176.0,1.45,16.0,257.5,207.59,159.86
2016,8,19,17,0,147.0,155.0,1.5,16.0,211.0,168.47,128.83
2016,8,19,17,15,127.0,134.5,1.5,15.5,178.0,137.07,103.88
2016,8,19,17,30,107.0,114.0,1.5,15.0,145.0,108.09,81.32
2016,8,19,17,45,87.5,91.5,1.55,14.5,113.5,80.13,60.29
2016,8,19,18,0,68.0,69.0,1.6,14.0,82.0,57.76,45.49
2016,8,19,18,15,37.0,48.5,1.55,13.5,55.0,43.31,32.08
2016,8,19,18,30,6.0,28.0,1.5,13.0,28.0,26.35,15.08
2016,8,19,18,45,3.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.0,13.0,0.7,11.5,18.0,23.06,0.0
2016,8,20,6,0,126.0,26.0,0.7,12.0,36.0,63.73,35.52
2016,8,20,6,15,209.5,43.5,0.7,12.5,75.0,114.39,82.65
2016,8,20,6,30,293.0,61.0,0.7,13.0,114.0,172.46,132.31
2016,8,20,6,45,359.5,74.5,0.75,13.5,160.0,228.46,180.61
2016,8,20,7,0,426.0,88.0,0.8,14.0,206.0,291.27,233.65
2016,8,20,7,15,266.0,119.5,0.8,14.5,198.5,264.38,213.69
2016,8,20,7,30,106.0,151.0,0.8,15.0,191.0,220.51,177.75
2016,8,20,7,45,91.5,172.0,0.85,15.5,210.0,233.11,187.51
2016,8,20,8,0,77.0,193.0,0.9,16.0,229.0,249.76,199.72
2016,8,20,8,15,161.5,215.0,0.95,16.5,301.0,339.8,270.86
2016,8,20,8,30,246.0,237.0,1.0,17.0,373.0,437.65,345.21
2016,8,20,8,45,472.0,191.5,1.05,17.5,480.5,575.26,450.06
2016,8,20,9,0,698.0,146.0,1.1,18.0,588.0,724.93,557.95
2016,8,20,9,15,361.0,204.0,1.15,18.0,433.5,529.24,410.63
2016,8,20,9,30,24.0,262.0,1.2,18.0,279.0,281.19,216.81
2016,8,20,9,45,26.5,280.5,1.3,18.5,300.0,310.77,239.85
2016,8,20,10,0,29.0,299.0,1.4,19.0,321.0,332.43,255.34
2016,8,20,10,15,44.5,333.5,1.45,19.0,369.0,383.1,293.15
2016,8,20,10,30,60.0,368.0,1.5,19.0,417.0,434.04,330.44
2016,8,20,10,45,229.0,366.0,1.55,19.5,560.5,609.44,460.84
2016,8,20,11,0,398.0,364.0,1.6,20.0,704.0,769.91,573.61
2016,8,20,11,15,286.0,403.0,1.6,20.0,650.0,703.29,522.56
2016,8,20,11,30,174.0,442.0,1.6,20.0,596.0,626.51,466.0
2016,8,20,11,45,126.5,435.0,1.65,20.0,547.5,570.9,426.36
2016,8,20,12,0,79.0,428.0,1.7,20.0,499.0,508.17,380.86
2016,8,20,12,15,99.5,437.0,1.7,19.5,526.0,534.48,401.4
2016,8,20,12,30,120.0,446.0,1.7,19.0,553.0,565.69,424.68
2016,8,20,12,45,452.0,313.5,1.75,19.0,713.0,742.02,559.47
2016,8,20,13,0,784.0,181.0,1.8,19.0,873.0,893.69,667.22
2016,8,20,13,15,468.0,303.5,1.8,18.5,714.5,720.34,543.42
2016,8,20,13,30,152.0,426.0,1.8,18.0,556.0,551.75,417.15
2016,8,20,13,45,263.0,391.5,1.8,18.0,610.0,603.85,459.26
2016,8,20,14,0,374.0,357.0,1.8,18.0,664.0,645.18,491.32
2016,8,20,14,15,290.0,363.0,1.8,18.0,595.5,571.83,436.87
2016,8,20,14,30,206.0,369.0,1.8,18.0,527.0,502.76,385.59
2016,8,20,14,45,162.0,350.0,1.8,18.0,470.5,444.29,342.47
2016,8,20,15,0,118.0,331.0,1.8,18.0,414.0,389.41,301.36
2016,8,20,15,15,97.0,305.5,1.8,17.5,371.5,346.04,269.4
2016,8,20,15,30,76.0,280.0,1.8,17.0,329.0,304.76,238.51
2016,8,20,15,45,105.0,263.5,1.85,17.0,325.5,297.52,233.5
2016,8,20,16,0,134.0,247.0,1.9,17.0,322.0,285.64,224.21
2016,8,20,16,15,159.5,223.0,1.95,16.5,304.0,263.9,206.99
2016,8,20,16,30,185.0,199.0,2.0,16.0,286.0,239.47,186.82
2016,8,20,16,45,185.5,175.0,2.05,16.0,254.0,205.86,158.85
2016,8,20,17,0,186.0,151.0,2.1,16.0,222.0,172.36,130.7
2016,8,20,17,15,161.5,131.5,2.1,15.5,186.5,139.01,104.11
2016,8,20,17,30,137.0,112.0,2.1,15.0,151.0,108.54,80.62
2016,8,20,17,45,114.5,90.0,2.15,15.0,118.0,79.23,59.01
2016,8,20,18,0,92.0,68.0,2.2,15.0,85.0,56.93,44.52
2016,8,20,18,15,54.5,47.5,2.15,14.5,56.5,40.62,29.51
2016,8,20,18,30,17.0,27.0,2.1,14.0,28.0,24.92,13.22
2016,8,20,18,45,8.5,13.5,2.1,14.0,14.0,13.27,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
