Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,6.5,1.8,11.5,6.5,6.39,0.0
2016,8,21,6,0,0.0,13.0,1.9,12.0,13.0,12.54,2.94
2016,8,21,6,15,0.0,28.0,1.9,12.0,28.0,27.04,16.84
2016,8,21,6,30,0.0,43.0,1.9,12.0,43.0,41.85,29.97
2016,8,21,6,45,0.0,60.5,1.95,12.5,60.5,59.46,45.28
2016,8,21,7,0,0.0,78.0,2.0,13.0,78.0,76.99,60.26
2016,8,21,7,15,0.0,97.0,2.0,13.5,97.0,96.07,76.23
2016,8,21,7,30,0.0,116.0,2.0,14.0,116.0,115.11,91.83
2016,8,21,7,45,156.0,147.5,2.0,14.5,220.0,249.28,204.16
2016,8,21,8,0,312.0,179.0,2.0,15.0,324.0,395.49,321.65
2016,8,21,8,15,378.5,186.5,1.95,15.5,381.5,461.39,372.05
2016,8,21,8,30,445.0,194.0,1.9,16.0,439.0,540.17,431.01
2016,8,21,8,45,571.5,171.5,1.9,16.5,514.0,627.89,496.81
2016,8,21,9,0,698.0,149.0,1.9,17.0,589.0,727.49,568.52
2016,8,21,9,15,478.5,234.5,1.85,17.0,545.5,658.54,511.81
2016,8,21,9,30,259.0,320.0,1.8,17.0,502.0,569.48,440.38
2016,8,21,9,45,195.0,343.0,1.8,17.5,484.5,535.18,412.62
2016,8,21,10,0,131.0,366.0,1.8,18.0,467.0,505.57,387.58
2016,8,21,10,15,291.0,343.0,1.8,18.0,576.5,638.12,487.85
2016,8,21,10,30,451.0,320.0,1.8,18.0,686.0,774.95,586.04
2016,8,21,10,45,458.5,329.0,1.85,18.0,711.0,795.8,598.81
2016,8,21,11,0,466.0,338.0,1.9,18.0,736.0,814.86,611.5
2016,8,21,11,15,333.5,388.5,1.9,18.0,676.0,733.48,550.94
2016,8,21,11,30,201.0,439.0,1.9,18.0,616.0,649.3,488.1
2016,8,21,11,45,259.5,430.5,1.95,18.5,661.0,701.53,526.18
2016,8,21,12,0,318.0,422.0,2.0,19.0,706.0,744.5,556.33
2016,8,21,12,15,258.5,435.0,2.0,18.5,666.0,695.76,521.32
2016,8,21,12,30,199.0,448.0,2.0,18.0,626.0,641.36,482.72
2016,8,21,12,45,239.0,436.5,2.0,18.0,648.5,660.4,497.94
2016,8,21,13,0,279.0,425.0,2.0,18.0,671.0,681.77,514.04
2016,8,21,13,15,265.5,420.0,2.0,18.0,650.5,655.17,495.02
2016,8,21,13,30,252.0,415.0,2.0,18.0,630.0,628.37,476.16
2016,8,21,13,45,508.0,295.0,2.05,18.0,714.0,710.79,542.9
2016,8,21,14,0,764.0,175.0,2.1,18.0,798.0,773.89,593.04
2016,8,21,14,15,754.5,172.5,2.1,17.5,769.0,734.35,565.86
2016,8,21,14,30,745.0,170.0,2.1,17.0,740.0,693.45,537.59
2016,8,21,14,45,638.5,202.0,2.15,17.0,674.0,620.46,482.93
2016,8,21,15,0,532.0,234.0,2.2,17.0,608.0,553.77,432.19
2016,8,21,15,15,519.5,224.0,2.25,17.0,571.5,509.87,399.14
2016,8,21,15,30,507.0,214.0,2.3,17.0,535.0,466.21,365.3
2016,8,21,15,45,579.5,177.0,2.35,17.0,518.0,438.06,342.66
2016,8,21,16,0,652.0,140.0,2.4,17.0,501.0,402.11,312.17
2016,8,21,16,15,401.0,169.0,2.45,16.5,385.0,299.77,232.33
2016,8,21,16,30,150.0,198.0,2.5,16.0,269.0,227.04,177.8
2016,8,21,16,45,215.0,169.0,2.6,16.0,257.0,205.12,157.56
2016,8,21,17,0,280.0,140.0,2.7,16.0,245.0,178.28,132.0
2016,8,21,17,15,243.5,124.0,2.7,15.5,205.5,140.88,102.18
2016,8,21,17,30,207.0,108.0,2.7,15.0,166.0,107.58,77.19
2016,8,21,17,45,173.0,87.5,2.75,14.5,129.0,75.07,54.75
2016,8,21,18,0,139.0,67.0,2.8,14.0,92.0,53.34,41.49
2016,8,21,18,15,90.5,46.5,2.65,13.5,60.5,39.76,28.78
2016,8,21,18,30,42.0,26.0,2.5,13.0,29.0,22.98,10.98
2016,8,21,18,45,21.0,13.0,2.45,13.0,14.5,12.78,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,6.0,12.0,2.0,11.5,12.5,12.76,0.0
2016,8,22,6,0,12.0,24.0,2.0,12.0,25.0,27.58,12.08
2016,8,22,6,15,51.0,44.0,1.95,12.5,52.0,64.23,45.91
2016,8,22,6,30,90.0,64.0,1.9,13.0,79.0,101.07,77.65
2016,8,22,6,45,114.0,85.5,1.9,13.5,112.0,138.0,109.76
2016,8,22,7,0,138.0,107.0,1.9,14.0,145.0,177.21,143.34
2016,8,22,7,15,160.0,127.0,1.85,14.0,179.5,215.96,176.18
2016,8,22,7,30,182.0,147.0,1.8,14.0,214.0,256.68,209.96
2016,8,22,7,45,411.0,129.0,1.75,14.5,310.5,390.7,319.46
2016,8,22,8,0,640.0,111.0,1.7,15.0,407.0,537.12,434.15
2016,8,22,8,15,373.5,175.5,1.7,15.5,353.0,453.31,364.16
2016,8,22,8,30,107.0,240.0,1.7,16.0,299.0,326.63,259.85
2016,8,22,8,45,422.5,185.0,1.7,16.5,446.5,530.08,422.48
2016,8,22,9,0,738.0,130.0,1.7,17.0,594.0,737.3,575.07
2016,8,22,9,15,753.5,133.5,1.7,17.5,634.5,777.8,598.93
2016,8,22,9,30,769.0,137.0,1.7,18.0,675.0,813.91,621.03
2016,8,22,9,45,470.0,252.0,1.75,18.5,586.0,695.28,531.65
2016,8,22,10,0,171.0,367.0,1.8,19.0,497.0,542.69,413.16
2016,8,22,10,15,215.0,377.0,1.85,19.0,547.0,595.81,453.26
2016,8,22,10,30,259.0,387.0,1.9,19.0,597.0,658.47,497.89
2016,8,22,10,45,310.5,384.0,1.95,19.0,643.0,705.62,531.65
2016,8,22,11,0,362.0,381.0,2.0,19.0,689.0,752.66,565.09
2016,8,22,11,15,268.5,410.0,2.0,19.0,641.0,693.31,520.15
2016,8,22,11,30,175.0,439.0,2.0,19.0,593.0,624.1,468.69
2016,8,22,11,45,488.0,307.0,2.0,19.0,739.5,799.32,601.6
2016,8,22,12,0,801.0,175.0,2.0,19.0,886.0,955.13,709.3
2016,8,22,12,15,569.5,295.5,2.0,19.0,801.5,852.1,635.68
2016,8,22,12,30,338.0,416.0,2.0,19.0,717.0,743.64,554.94
2016,8,22,12,45,549.5,305.5,2.0,19.0,789.0,821.47,616.3
2016,8,22,13,0,761.0,195.0,2.0,19.0,861.0,886.49,663.81
2016,8,22,13,15,510.0,303.5,2.0,19.0,746.5,755.01,568.82
2016,8,22,13,30,259.0,412.0,2.0,19.0,632.0,630.85,475.61
2016,8,22,13,45,502.5,297.5,2.0,19.0,710.5,707.65,538.19
2016,8,22,14,0,746.0,183.0,2.0,19.0,789.0,766.0,584.62
2016,8,22,14,15,736.5,180.0,2.0,18.5,760.0,726.51,557.19
2016,8,22,14,30,727.0,177.0,2.0,18.0,731.0,685.73,529.14
2016,8,22,14,45,719.0,171.0,2.0,18.0,697.0,641.95,497.37
2016,8,22,15,0,711.0,165.0,2.0,18.0,663.0,597.19,464.16
2016,8,22,15,15,694.5,160.5,2.0,17.5,623.0,548.25,427.75
2016,8,22,15,30,678.0,156.0,2.0,17.0,583.0,499.52,390.42
2016,8,22,15,45,662.0,148.0,2.05,17.0,539.5,448.19,349.48
2016,8,22,16,0,646.0,140.0,2.1,17.0,496.0,397.54,307.86
2016,8,22,16,15,618.0,133.5,2.05,16.5,448.0,344.85,264.01
2016,8,22,16,30,590.0,127.0,2.0,16.0,400.0,294.57,221.19
2016,8,22,16,45,395.5,136.5,1.95,15.5,310.5,218.93,162.77
2016,8,22,17,0,201.0,146.0,1.9,15.0,221.0,169.51,128.08
2016,8,22,17,15,317.0,116.5,1.85,14.5,213.0,143.78,101.63
2016,8,22,17,30,433.0,87.0,1.8,14.0,205.0,104.47,66.18
2016,8,22,17,45,372.5,73.0,1.8,14.0,159.0,64.04,42.6
2016,8,22,18,0,312.0,59.0,1.8,14.0,113.0,44.39,33.58
2016,8,22,18,15,222.0,42.0,1.7,13.5,74.0,32.25,22.2
2016,8,22,18,30,132.0,25.0,1.6,13.0,35.0,19.49,7.49
2016,8,22,18,45,66.0,12.5,1.55,12.5,17.5,12.29,0.0
2016,8,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,12.5,1.1,11.5,18.0,25.18,0.0
2016,8,23,6,0,162.0,25.0,1.1,12.0,36.0,68.86,32.42
2016,8,23,6,15,263.0,39.5,1.05,12.0,76.0,123.76,88.12
2016,8,23,6,30,364.0,54.0,1.0,12.0,116.0,186.68,142.62
2016,8,23,6,45,435.0,64.5,1.0,12.5,163.5,246.19,194.65
2016,8,23,7,0,506.0,75.0,1.0,13.0,211.0,312.02,250.85
2016,8,23,7,15,302.5,111.0,0.95,13.5,197.5,271.78,220.72
2016,8,23,7,30,99.0,147.0,0.9,14.0,184.0,212.44,171.98
2016,8,23,7,45,154.0,168.5,0.9,14.5,235.5,271.81,220.29
2016,8,23,8,0,209.0,190.0,0.9,15.0,287.0,336.02,270.67
2016,8,23,8,15,225.0,212.0,0.9,15.5,326.0,379.05,302.74
2016,8,23,8,30,241.0,234.0,0.9,16.0,365.0,430.48,340.36
2016,8,23,8,45,169.5,257.5,0.9,16.5,354.0,403.16,316.4
2016,8,23,9,0,98.0,281.0,0.9,17.0,343.0,369.48,287.96
2016,8,23,9,15,151.5,303.0,0.95,17.0,405.5,447.5,347.24
2016,8,23,9,30,205.0,325.0,1.0,17.0,468.0,520.17,400.54
2016,8,23,9,45,205.5,343.5,1.05,17.5,493.5,544.82,416.27
2016,8,23,10,0,206.0,362.0,1.1,18.0,519.0,568.67,431.71
2016,8,23,10,15,253.0,369.0,1.15,18.0,568.5,630.84,476.17
2016,8,23,10,30,300.0,376.0,1.2,18.0,618.0,684.79,514.02
2016,8,23,10,45,243.0,398.0,1.25,18.5,598.0,647.72,485.03
2016,8,23,11,0,186.0,420.0,1.3,19.0,578.0,617.15,461.14
2016,8,23,11,15,108.5,386.0,1.3,19.0,479.0,505.85,380.57
2016,8,23,11,30,31.0,352.0,1.3,19.0,380.0,386.32,292.07
2016,8,23,11,45,447.0,247.0,1.35,19.0,643.5,696.64,529.1
2016,8,23,12,0,863.0,142.0,1.4,19.0,907.0,973.3,714.86
2016,8,23,12,15,473.0,284.0,1.4,18.5,703.5,748.33,559.07
2016,8,23,12,30,83.0,426.0,1.4,18.0,500.0,504.57,378.71
2016,8,23,12,45,261.5,392.0,1.4,18.0,621.0,640.28,482.74
2016,8,23,13,0,440.0,358.0,1.4,18.0,742.0,761.03,569.56
2016,8,23,13,15,275.0,385.5,1.4,18.0,624.0,628.05,472.38
2016,8,23,13,30,110.0,413.0,1.4,18.0,506.0,499.45,377.46
2016,8,23,13,45,109.0,401.0,1.45,18.0,491.5,481.49,365.98
2016,8,23,14,0,108.0,389.0,1.5,18.0,477.0,463.35,353.44
2016,8,23,14,15,178.0,372.5,1.5,17.5,510.5,494.74,379.34
2016,8,23,14,30,248.0,356.0,1.5,17.0,544.0,519.34,399.55
2016,8,23,14,45,238.5,339.0,1.55,17.0,513.0,482.85,372.93
2016,8,23,15,0,229.0,322.0,1.6,17.0,482.0,447.89,347.45
2016,8,23,15,15,137.0,289.5,1.65,17.0,383.5,352.57,275.04
2016,8,23,15,30,45.0,257.0,1.7,17.0,285.0,266.89,208.92
2016,8,23,15,45,83.0,248.5,1.75,17.0,295.5,272.6,214.2
2016,8,23,16,0,121.0,240.0,1.8,17.0,306.0,272.6,214.09
2016,8,23,16,15,68.5,201.5,1.85,16.5,238.5,212.37,167.28
2016,8,23,16,30,16.0,163.0,1.9,16.0,171.0,158.87,125.75
2016,8,23,16,45,8.0,134.0,2.0,16.0,138.0,128.71,101.72
2016,8,23,17,0,0.0,105.0,2.1,16.0,105.0,99.67,78.29
2016,8,23,17,15,228.0,93.0,2.1,15.5,154.5,111.11,78.18
2016,8,23,17,30,456.0,81.0,2.1,15.0,204.0,99.49,61.29
2016,8,23,17,45,387.5,68.5,2.15,14.5,157.0,59.12,39.03
2016,8,23,18,0,319.0,56.0,2.2,14.0,110.0,42.13,31.54
2016,8,23,18,15,226.0,40.0,2.15,13.5,71.5,30.74,20.77
2016,8,23,18,30,133.0,24.0,2.1,13.0,33.0,18.76,5.67
2016,8,23,18,45,66.5,12.0,2.1,13.0,16.5,11.8,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,123.5,11.5,1.9,11.5,19.5,30.8,0.0
2016,8,24,6,0,247.0,23.0,1.9,12.0,39.0,84.48,36.4
2016,8,24,6,15,363.0,34.0,1.9,12.5,82.0,144.98,101.88
2016,8,24,6,30,479.0,45.0,1.9,13.0,125.0,214.71,162.71
2016,8,24,6,45,551.0,52.5,1.9,13.5,176.0,276.47,217.74
2016,8,24,7,0,623.0,60.0,1.9,14.0,227.0,345.3,277.4
2016,8,24,7,15,448.0,98.0,1.9,14.5,231.0,333.18,270.82
2016,8,24,7,30,273.0,136.0,1.9,15.0,235.0,298.37,243.2
2016,8,24,7,45,264.0,160.0,1.9,15.5,268.0,332.37,270.29
2016,8,24,8,0,255.0,184.0,1.9,16.0,301.0,364.85,294.95
2016,8,24,8,15,226.0,210.5,1.85,16.5,323.0,377.96,303.41
2016,8,24,8,30,197.0,237.0,1.8,17.0,345.0,394.81,314.3
2016,8,24,8,45,267.0,248.0,1.8,17.5,407.0,473.68,374.26
2016,8,24,9,0,337.0,259.0,1.8,18.0,469.0,549.37,429.98
2016,8,24,9,15,615.5,177.0,1.8,18.5,593.0,710.64,551.35
2016,8,24,9,30,894.0,95.0,1.8,19.0,717.0,867.09,656.99
2016,8,24,9,45,538.5,229.0,1.8,19.5,609.5,729.42,555.41
2016,8,24,10,0,183.0,363.0,1.8,20.0,502.0,549.04,416.44
2016,8,24,10,15,129.0,368.5,1.8,20.0,468.5,507.55,385.54
2016,8,24,10,30,75.0,374.0,1.8,20.0,435.0,454.78,345.17
2016,8,24,10,45,119.0,396.5,1.85,20.0,496.0,528.74,400.07
2016,8,24,11,0,163.0,419.0,1.9,20.0,557.0,594.04,447.09
2016,8,24,11,15,131.0,421.5,1.9,20.0,534.0,564.96,424.58
2016,8,24,11,30,99.0,424.0,1.9,20.0,511.0,527.12,396.5
2016,8,24,11,45,516.5,268.5,1.95,20.0,724.5,785.01,591.91
2016,8,24,12,0,934.0,113.0,2.0,20.0,938.0,1009.42,742.42
2016,8,24,12,15,544.5,278.5,2.0,20.0,759.5,809.1,603.99
2016,8,24,12,30,155.0,444.0,2.0,20.0,581.0,595.71,445.08
2016,8,24,12,45,536.0,282.0,2.05,20.0,749.0,783.28,590.31
2016,8,24,13,0,917.0,120.0,2.1,20.0,917.0,940.37,698.81
2016,8,24,13,15,913.0,119.0,2.15,20.0,901.0,912.81,679.77
2016,8,24,13,30,909.0,118.0,2.2,20.0,885.0,882.41,660.69
2016,8,24,13,45,905.0,116.0,2.25,20.0,862.0,848.34,638.98
2016,8,24,14,0,901.0,114.0,2.3,20.0,839.0,811.75,615.35
2016,8,24,14,15,893.0,112.5,2.35,19.5,809.0,770.33,589.24
2016,8,24,14,30,885.0,111.0,2.4,19.0,779.0,727.04,561.37
2016,8,24,14,45,876.5,107.5,2.45,19.0,743.0,679.81,527.58
2016,8,24,15,0,868.0,104.0,2.5,19.0,707.0,631.19,491.4
2016,8,24,15,15,854.5,101.5,2.55,19.0,665.0,578.51,451.14
2016,8,24,15,30,841.0,99.0,2.6,19.0,623.0,526.02,409.79
2016,8,24,15,45,827.5,94.5,2.65,19.0,577.0,471.44,365.55
2016,8,24,16,0,814.0,90.0,2.7,19.0,531.0,416.95,319.95
2016,8,24,16,15,594.0,126.5,2.7,18.5,432.0,325.66,247.82
2016,8,24,16,30,374.0,163.0,2.7,18.0,333.0,257.73,195.61
2016,8,24,16,45,266.5,154.0,2.75,18.0,267.5,202.23,152.14
2016,8,24,17,0,159.0,145.0,2.8,18.0,202.0,159.02,119.95
2016,8,24,17,15,144.5,124.0,2.8,17.5,169.5,127.61,94.81
2016,8,24,17,30,130.0,103.0,2.8,17.0,137.0,98.03,71.97
2016,8,24,17,45,114.5,81.5,2.8,16.5,106.5,70.02,51.93
2016,8,24,18,0,99.0,60.0,2.8,16.0,76.0,50.67,38.62
2016,8,24,18,15,62.0,41.0,2.8,15.0,49.5,35.29,24.31
2016,8,24,18,30,25.0,22.0,2.8,14.0,23.0,19.54,4.13
2016,8,24,18,45,12.5,11.0,2.8,13.5,11.5,10.81,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,10.5,1.75,11.5,10.5,10.32,0.0
2016,8,25,6,0,0.0,21.0,1.7,12.0,21.0,20.77,5.18
2016,8,25,6,15,29.0,40.0,1.65,12.5,44.5,50.65,35.01
2016,8,25,6,30,58.0,59.0,1.6,13.0,68.0,85.05,64.69
2016,8,25,6,45,70.5,80.5,1.6,14.0,96.0,115.94,91.47
2016,8,25,7,0,83.0,102.0,1.6,15.0,124.0,147.91,118.61
2016,8,25,7,15,92.5,123.5,1.55,15.5,153.0,179.53,145.0
2016,8,25,7,30,102.0,145.0,1.5,16.0,182.0,211.9,171.31
2016,8,25,7,45,154.0,167.0,1.45,16.5,232.0,270.13,218.22
2016,8,25,8,0,206.0,189.0,1.4,17.0,282.0,332.9,267.49
2016,8,25,8,15,286.0,198.5,1.4,17.0,344.5,411.81,329.15
2016,8,25,8,30,366.0,208.0,1.4,17.0,407.0,490.01,388.78
2016,8,25,8,45,386.5,224.0,1.4,17.5,450.0,536.34,421.44
2016,8,25,9,0,407.0,240.0,1.4,18.0,493.0,591.11,459.49
2016,8,25,9,15,331.5,278.0,1.4,18.5,493.0,575.57,444.07
2016,8,25,9,30,256.0,316.0,1.4,19.0,493.0,562.04,430.41
2016,8,25,9,45,340.0,308.5,1.45,19.5,556.5,632.73,481.92
2016,8,25,10,0,424.0,301.0,1.5,20.0,620.0,714.76,539.17
2016,8,25,10,15,686.0,196.5,1.5,20.0,737.0,853.95,638.86
2016,8,25,10,30,948.0,92.0,1.5,20.0,854.0,986.18,723.15
2016,8,25,10,45,647.5,239.0,1.55,20.5,766.5,879.68,650.17
2016,8,25,11,0,347.0,386.0,1.6,21.0,679.0,742.47,548.71
2016,8,25,11,15,263.0,410.5,1.6,21.0,634.5,687.77,509.7
2016,8,25,11,30,179.0,435.0,1.6,21.0,590.0,623.32,462.69
2016,8,25,11,45,184.0,434.5,1.65,21.0,595.5,625.0,464.68
2016,8,25,12,0,189.0,434.0,1.7,21.0,601.0,625.87,465.6
2016,8,25,12,15,126.5,421.5,1.75,21.0,533.0,550.13,410.88
2016,8,25,12,30,64.0,409.0,1.8,21.0,465.0,469.46,352.04
2016,8,25,12,45,169.5,414.5,1.9,21.0,561.5,573.49,430.73
2016,8,25,13,0,275.0,420.0,2.0,21.0,658.0,671.31,501.88
2016,8,25,13,15,203.0,417.5,2.05,21.0,591.5,592.85,444.72
2016,8,25,13,30,131.0,415.0,2.1,21.0,525.0,522.09,393.2
2016,8,25,13,45,167.0,403.0,2.15,21.0,539.5,532.52,402.68
2016,8,25,14,0,203.0,391.0,2.2,21.0,554.0,540.2,409.56
2016,8,25,14,15,160.5,374.5,2.2,20.5,500.5,483.01,368.16
2016,8,25,14,30,118.0,358.0,2.2,20.0,447.0,428.81,328.66
2016,8,25,14,45,111.5,338.5,2.25,19.5,419.5,397.9,306.88
2016,8,25,15,0,105.0,319.0,2.3,19.0,392.0,368.59,285.83
2016,8,25,15,15,153.5,299.5,2.25,18.5,398.5,370.17,288.53
2016,8,25,15,30,202.0,280.0,2.2,18.0,405.0,366.8,286.75
2016,8,25,15,45,229.0,254.0,2.2,18.0,385.5,342.68,267.9
2016,8,25,16,0,256.0,228.0,2.2,18.0,366.0,314.26,245.04
2016,8,25,16,15,232.0,207.5,2.15,17.5,323.5,270.95,210.67
2016,8,25,16,30,208.0,187.0,2.1,17.0,281.0,232.21,179.59
2016,8,25,16,45,106.5,153.5,2.05,16.5,201.5,164.79,127.64
2016,8,25,17,0,5.0,120.0,2.0,16.0,122.0,113.7,89.7
2016,8,25,17,15,2.5,101.0,1.95,15.5,102.0,94.97,74.57
2016,8,25,17,30,0.0,82.0,1.9,15.0,82.0,76.67,59.41
2016,8,25,17,45,0.0,63.0,1.85,14.5,63.0,58.88,44.26
2016,8,25,18,0,0.0,44.0,1.8,14.0,44.0,41.67,31.01
2016,8,25,18,15,0.0,28.0,1.7,13.5,28.0,26.91,17.2
2016,8,25,18,30,0.0,12.0,1.6,13.0,12.0,11.58,0.0
2016,8,25,18,45,0.0,6.0,1.5,12.5,6.0,5.9,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,115.5,10.5,0.85,11.5,17.5,28.26,0.0
2016,8,26,6,0,231.0,21.0,0.9,12.0,35.0,77.63,24.76
2016,8,26,6,15,348.5,32.0,0.9,12.5,76.5,138.19,95.8
2016,8,26,6,30,466.0,43.0,0.9,13.0,118.0,207.23,155.75
2016,8,26,6,45,539.0,50.5,0.95,13.5,168.0,268.44,209.82
2016,8,26,7,0,612.0,58.0,1.0,14.0,218.0,336.87,268.62
2016,8,26,7,15,306.0,62.0,1.0,14.0,142.0,222.81,181.18
2016,8,26,7,30,0.0,66.0,1.0,14.0,66.0,63.79,48.55
2016,8,26,7,45,0.0,78.0,1.05,14.5,78.0,75.51,58.39
2016,8,26,8,0,0.0,90.0,1.1,15.0,90.0,87.38,67.94
2016,8,26,8,15,0.0,108.5,1.15,15.0,108.5,105.82,82.92
2016,8,26,8,30,0.0,127.0,1.2,15.0,127.0,124.3,97.73
2016,8,26,8,45,0.0,130.0,1.25,15.5,130.0,127.07,99.45
2016,8,26,9,0,0.0,133.0,1.3,16.0,133.0,129.9,101.25
2016,8,26,9,15,0.0,142.0,1.35,16.0,142.0,138.78,108.13
2016,8,26,9,30,0.0,151.0,1.4,16.0,151.0,147.67,114.98
2016,8,26,9,45,3.0,167.5,1.45,16.5,170.0,166.71,129.77
2016,8,26,10,0,6.0,184.0,1.5,17.0,189.0,185.89,144.5
2016,8,26,10,15,8.0,203.5,1.5,17.0,210.0,207.27,161.02
2016,8,26,10,30,10.0,223.0,1.5,17.0,231.0,228.69,177.44
2016,8,26,10,45,9.5,212.5,1.55,17.5,220.5,217.56,168.23
2016,8,26,11,0,9.0,202.0,1.6,18.0,210.0,206.48,159.23
2016,8,26,11,15,12.0,236.0,1.6,18.0,246.5,243.21,187.58
2016,8,26,11,30,15.0,270.0,1.6,18.0,283.0,279.93,215.43
2016,8,26,11,45,13.5,258.0,1.65,18.0,270.0,266.12,204.68
2016,8,26,12,0,12.0,246.0,1.7,18.0,257.0,252.37,194.18
2016,8,26,12,15,12.0,245.0,1.7,18.0,256.0,250.99,193.16
2016,8,26,12,30,12.0,244.0,1.7,18.0,255.0,249.56,192.08
2016,8,26,12,45,14.5,267.0,1.75,18.0,280.0,274.05,210.96
2016,8,26,13,0,17.0,290.0,1.8,18.0,305.0,298.29,229.47
2016,8,26,13,15,18.5,295.0,1.75,17.5,311.0,303.63,233.96
2016,8,26,13,30,20.0,300.0,1.7,17.0,317.0,308.76,238.41
2016,8,26,13,45,23.5,304.5,1.65,17.0,324.0,314.78,243.2
2016,8,26,14,0,27.0,309.0,1.6,17.0,331.0,322.44,249.24
2016,8,26,14,15,18.5,263.0,1.55,17.0,278.0,268.03,207.77
2016,8,26,14,30,10.0,217.0,1.5,17.0,225.0,216.62,168.25
2016,8,26,14,45,10.0,215.5,1.45,17.0,223.0,214.37,166.93
2016,8,26,15,0,10.0,214.0,1.4,17.0,221.0,212.04,165.39
2016,8,26,15,15,6.0,190.5,1.3,16.5,195.0,186.53,145.83
2016,8,26,15,30,2.0,167.0,1.2,16.0,169.0,161.53,126.53
2016,8,26,15,45,1.5,162.0,1.2,16.0,163.5,156.05,122.58
2016,8,26,16,0,1.0,157.0,1.2,16.0,158.0,150.56,118.55
2016,8,26,16,15,0.5,133.5,1.15,15.5,134.0,127.91,100.74
2016,8,26,16,30,0.0,110.0,1.1,15.0,110.0,105.44,82.83
2016,8,26,16,45,0.0,96.5,1.1,15.0,96.5,92.49,72.4
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,79.59,61.83
2016,8,26,17,15,298.0,71.0,1.1,14.5,147.5,94.79,61.77
2016,8,26,17,30,596.0,59.0,1.1,14.0,212.0,83.79,44.73
2016,8,26,17,45,520.0,51.0,1.1,13.5,162.0,40.33,30.36
2016,8,26,18,0,444.0,43.0,1.1,13.0,112.0,32.07,22.68
2016,8,26,18,15,323.5,31.0,1.05,12.5,71.0,23.89,14.55
2016,8,26,18,30,203.0,19.0,1.0,12.0,30.0,15.07,0.0
2016,8,26,18,45,101.5,9.5,1.0,11.5,15.0,9.34,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,101.5,10.0,1.0,10.5,16.0,25.47,0.0
2016,8,27,6,0,203.0,20.0,1.0,11.0,32.0,70.11,17.0
2016,8,27,6,15,320.0,32.5,1.0,11.5,73.5,130.82,90.68
2016,8,27,6,30,437.0,45.0,1.0,12.0,115.0,199.58,150.6
2016,8,27,6,45,513.0,53.5,1.05,12.5,164.5,261.45,205.29
2016,8,27,7,0,589.0,62.0,1.1,13.0,214.0,330.86,265.1
2016,8,27,7,15,294.5,60.0,1.05,13.5,136.0,214.67,174.93
2016,8,27,7,30,0.0,58.0,1.0,14.0,58.0,56.04,42.03
2016,8,27,7,45,0.0,69.0,1.0,14.5,69.0,66.7,51.01
2016,8,27,8,0,0.0,80.0,1.0,15.0,80.0,77.37,59.62
2016,8,27,8,15,0.0,96.5,1.0,15.0,96.5,93.73,72.96
2016,8,27,8,30,0.0,113.0,1.0,15.0,113.0,110.15,86.16
2016,8,27,8,45,0.0,110.5,1.05,15.5,110.5,107.48,83.5
2016,8,27,9,0,0.0,108.0,1.1,16.0,108.0,104.89,81.0
2016,8,27,9,15,0.0,115.5,1.15,16.0,115.5,112.3,86.79
2016,8,27,9,30,0.0,123.0,1.2,16.0,123.0,119.7,92.54
2016,8,27,9,45,0.0,131.0,1.25,16.5,131.0,127.61,98.49
2016,8,27,10,0,0.0,139.0,1.3,17.0,139.0,135.51,104.4
2016,8,27,10,15,3.5,163.5,1.3,17.0,166.0,163.05,126.19
2016,8,27,10,30,7.0,188.0,1.3,17.0,193.0,190.73,147.82
2016,8,27,10,45,9.0,207.5,1.35,17.5,214.5,212.08,163.97
2016,8,27,11,0,11.0,227.0,1.4,18.0,236.0,233.41,179.98
2016,8,27,11,15,12.5,247.0,1.4,18.0,258.0,254.73,196.12
2016,8,27,11,30,14.0,267.0,1.4,18.0,280.0,275.96,212.1
2016,8,27,11,45,15.0,276.0,1.45,18.0,290.0,285.57,219.28
2016,8,27,12,0,16.0,285.0,1.5,18.0,300.0,295.06,226.45
2016,8,27,12,15,18.0,298.5,1.5,18.0,315.0,309.86,237.59
2016,8,27,12,30,20.0,312.0,1.5,18.0,330.0,324.45,248.54
2016,8,27,12,45,40.0,353.0,1.55,18.0,388.0,388.06,296.64
2016,8,27,13,0,60.0,394.0,1.6,18.0,446.0,444.89,338.77
2016,8,27,13,15,60.5,387.0,1.6,17.5,438.5,435.17,332.14
2016,8,27,13,30,61.0,380.0,1.6,17.0,431.0,425.26,325.79
2016,8,27,13,45,84.0,381.0,1.6,17.0,449.0,441.0,338.43
2016,8,27,14,0,107.0,382.0,1.6,17.0,467.0,454.86,349.43
2016,8,27,14,15,97.5,363.5,1.6,17.0,439.0,424.11,326.77
2016,8,27,14,30,88.0,345.0,1.6,17.0,411.0,394.01,304.69
2016,8,27,14,45,308.0,285.0,1.6,17.0,498.0,474.35,369.74
2016,8,27,15,0,528.0,225.0,1.6,17.0,585.0,533.53,415.72
2016,8,27,15,15,322.0,250.5,1.6,16.5,466.0,416.28,325.56
2016,8,27,15,30,116.0,276.0,1.6,16.0,347.0,318.59,250.0
2016,8,27,15,45,102.0,252.0,1.6,16.0,310.5,283.01,222.85
2016,8,27,16,0,88.0,228.0,1.6,16.0,274.0,248.26,195.75
2016,8,27,16,15,47.5,188.0,1.6,15.5,212.5,191.9,151.8
2016,8,27,16,30,7.0,148.0,1.6,15.0,151.0,142.21,112.91
2016,8,27,16,45,3.5,130.5,1.6,14.5,132.0,124.09,98.7
2016,8,27,17,0,0.0,113.0,1.6,14.0,113.0,106.42,84.58
2016,8,27,17,15,0.0,94.0,1.6,13.5,94.0,88.36,69.69
2016,8,27,17,30,0.0,75.0,1.6,13.0,75.0,70.45,54.59
2016,8,27,17,45,235.5,57.0,1.65,13.0,92.5,42.67,32.48
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,28.68,19.62
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,21.31,12.14
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,13.35,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,8.36,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.0,1.05,10.5,17.0,30.33,0.0
2016,8,28,6,0,281.0,18.0,1.0,11.0,34.0,83.47,13.31
2016,8,28,6,15,403.0,28.0,0.95,11.5,77.0,147.29,100.68
2016,8,28,6,30,525.0,38.0,0.9,12.0,120.0,219.23,164.12
2016,8,28,6,45,597.0,44.0,0.9,12.5,171.0,279.56,218.18
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,348.87,278.12
2016,8,28,7,15,334.5,76.5,0.85,13.5,162.5,252.8,205.19
2016,8,28,7,30,0.0,103.0,0.8,14.0,103.0,101.88,80.3
2016,8,28,7,45,0.0,108.0,0.8,14.5,108.0,106.28,83.97
2016,8,28,8,0,0.0,113.0,0.8,15.0,113.0,110.85,87.28
2016,8,28,8,15,2.0,139.0,0.85,15.5,140.0,138.46,109.41
2016,8,28,8,30,4.0,165.0,0.9,16.0,167.0,166.26,131.22
2016,8,28,8,45,11.0,191.0,1.0,16.5,197.5,197.96,155.96
2016,8,28,9,0,18.0,217.0,1.1,17.0,228.0,230.14,180.69
2016,8,28,9,15,30.5,250.0,1.15,17.0,270.5,282.54,221.14
2016,8,28,9,30,43.0,283.0,1.2,17.0,313.0,328.63,256.01
2016,8,28,9,45,88.0,320.0,1.3,17.5,384.5,407.79,315.85
2016,8,28,10,0,133.0,357.0,1.4,18.0,456.0,497.69,381.64
2016,8,28,10,15,543.5,222.0,1.45,18.0,651.0,748.25,571.66
2016,8,28,10,30,954.0,87.0,1.5,18.0,846.0,981.82,727.53
2016,8,28,10,45,958.5,88.0,1.6,18.5,869.0,998.04,734.29
2016,8,28,11,0,963.0,89.0,1.7,19.0,892.0,1010.78,741.64
2016,8,28,11,15,966.0,89.5,1.75,19.0,907.0,1017.99,746.25
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,1021.57,748.72
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.5,1019.05,746.02
2016,8,28,12,0,971.0,90.0,1.9,20.0,937.0,1012.89,741.15
2016,8,28,12,15,970.5,90.0,1.9,19.5,936.0,1001.69,735.35
2016,8,28,12,30,970.0,90.0,1.9,19.0,935.0,986.95,727.36
2016,8,28,12,45,968.5,89.5,1.9,19.0,926.5,967.29,714.9
2016,8,28,13,0,967.0,89.0,1.9,19.0,918.0,944.28,700.32
2016,8,28,13,15,963.5,88.5,1.9,19.0,901.5,916.29,682.49
2016,8,28,13,30,960.0,88.0,1.9,19.0,885.0,885.27,662.63
2016,8,28,13,45,954.5,87.5,1.9,19.0,861.0,849.78,639.67
2016,8,28,14,0,949.0,87.0,1.9,19.0,837.0,811.69,614.81
2016,8,28,14,15,941.5,85.5,1.85,18.5,806.5,768.75,587.06
2016,8,28,14,30,934.0,84.0,1.8,18.0,776.0,723.76,557.56
2016,8,28,14,45,923.5,83.0,1.8,18.0,738.5,675.52,523.37
2016,8,28,15,0,913.0,82.0,1.8,18.0,701.0,625.93,486.25
2016,8,28,15,15,899.5,80.0,1.8,18.0,658.0,572.62,445.32
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,518.76,402.7
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,462.14,356.62
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,406.05,309.5
2016,8,28,16,15,824.5,71.0,1.8,17.5,469.5,345.91,258.48
2016,8,28,16,30,801.0,68.0,1.8,17.0,419.0,289.55,209.13
2016,8,28,16,45,766.0,64.5,1.8,17.0,366.0,231.99,158.4
2016,8,28,17,0,731.0,61.0,1.8,17.0,313.0,177.88,111.61
2016,8,28,17,15,682.0,56.0,1.85,16.5,260.0,124.5,69.55
2016,8,28,17,30,633.0,51.0,1.9,16.0,207.0,76.7,38.71
2016,8,28,17,45,552.5,44.5,1.95,15.5,157.0,31.04,21.83
2016,8,28,18,0,472.0,38.0,2.0,15.0,107.0,28.05,18.83
2016,8,28,18,15,340.0,27.0,2.0,14.5,66.5,20.63,11.17
2016,8,28,18,30,208.0,16.0,2.0,14.0,26.0,12.6,0.0
2016,8,28,18,45,104.0,8.0,2.05,13.5,13.0,7.86,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.0,9.0,2.35,11.5,15.5,27.2,0.0
2016,8,29,6,0,242.0,18.0,2.4,12.0,31.0,74.75,3.16
2016,8,29,6,15,365.5,28.0,2.45,12.5,72.5,137.11,93.0
2016,8,29,6,30,489.0,38.0,2.5,13.0,114.0,207.26,155.33
2016,8,29,6,45,562.0,44.5,2.55,13.5,163.5,268.15,210.35
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,334.74,269.15
2016,8,29,7,15,557.0,75.0,2.6,14.5,240.5,359.53,292.87
2016,8,29,7,30,479.0,99.0,2.6,15.0,268.0,370.4,303.24
2016,8,29,7,45,635.0,83.5,2.65,15.5,344.0,468.87,383.41
2016,8,29,8,0,791.0,68.0,2.7,16.0,420.0,575.29,467.28
2016,8,29,8,15,609.0,128.5,2.7,16.0,418.0,558.8,451.37
2016,8,29,8,30,427.0,189.0,2.7,16.0,416.0,518.64,417.0
2016,8,29,8,45,650.0,134.0,2.7,16.5,514.0,644.09,515.27
2016,8,29,9,0,873.0,79.0,2.7,17.0,612.0,772.3,606.66
2016,8,29,9,15,886.5,80.5,2.7,17.0,654.5,812.93,633.05
2016,8,29,9,30,900.0,82.0,2.7,17.0,697.0,851.56,658.48
2016,8,29,9,45,916.5,80.5,2.75,17.0,734.5,887.21,682.0
2016,8,29,10,0,933.0,79.0,2.8,17.0,772.0,920.54,703.84
2016,8,29,10,15,940.5,80.0,2.8,17.0,802.5,945.89,719.76
2016,8,29,10,30,948.0,81.0,2.8,17.0,833.0,968.1,733.62
2016,8,29,10,45,724.5,199.0,2.8,17.5,783.0,905.73,688.66
2016,8,29,11,0,501.0,317.0,2.8,18.0,733.0,820.86,623.32
2016,8,29,11,15,438.5,348.0,2.8,18.0,717.0,794.25,602.95
2016,8,29,11,30,376.0,379.0,2.8,18.0,701.0,758.69,575.92
2016,8,29,11,45,310.5,403.0,2.85,18.0,671.0,718.5,545.72
2016,8,29,12,0,245.0,427.0,2.9,18.0,641.0,670.29,509.7
2016,8,29,12,15,605.5,256.0,2.95,18.0,782.5,839.22,641.38
2016,8,29,12,30,966.0,85.0,3.0,18.0,924.0,975.84,735.67
2016,8,29,12,45,634.0,244.5,3.05,18.0,793.5,829.16,633.17
2016,8,29,13,0,302.0,404.0,3.1,18.0,663.0,676.72,516.17
2016,8,29,13,15,609.0,255.5,3.15,18.0,764.0,784.49,603.91
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,865.68,663.49
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,831.34,639.75
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,794.39,614.9
2016,8,29,14,15,633.5,210.0,3.3,18.0,700.0,667.57,520.69
2016,8,29,14,30,357.0,318.0,3.3,18.0,581.0,553.16,430.71
2016,8,29,14,45,268.5,316.5,3.35,18.0,508.5,477.29,373.11
2016,8,29,15,0,180.0,315.0,3.4,18.0,436.0,408.13,319.64
2016,8,29,15,15,514.0,202.0,3.4,18.0,518.0,473.36,373.52
2016,8,29,15,30,848.0,89.0,3.4,18.0,600.0,505.91,397.9
2016,8,29,15,45,434.5,140.0,3.45,18.0,401.0,324.02,254.58
2016,8,29,16,0,21.0,191.0,3.5,18.0,202.0,189.7,149.35
2016,8,29,16,15,296.0,151.0,3.5,17.5,280.5,238.55,184.82
2016,8,29,16,30,571.0,111.0,3.5,17.0,359.0,259.54,192.46
2016,8,29,16,45,529.5,105.5,3.55,17.0,312.5,211.31,150.52
2016,8,29,17,0,488.0,100.0,3.6,17.0,266.0,167.02,113.14
2016,8,29,17,15,533.0,78.5,3.55,16.5,231.5,123.15,75.12
2016,8,29,17,30,578.0,57.0,3.5,16.0,197.0,73.81,38.9
2016,8,29,17,45,498.0,48.5,3.5,15.5,148.0,34.78,25.09
2016,8,29,18,0,418.0,40.0,3.5,15.0,99.0,30.2,20.61
2016,8,29,18,15,286.0,28.0,3.45,14.5,60.5,21.87,11.79
2016,8,29,18,30,154.0,16.0,3.4,14.0,22.0,15.73,0.0
2016,8,29,18,45,77.0,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,134.5,8.5,3.4,12.5,15.0,28.59,0.0
2016,8,30,6,0,269.0,17.0,3.4,13.0,30.0,78.52,0.0
2016,8,30,6,15,396.5,26.0,3.35,13.5,72.5,140.28,93.57
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,212.31,158.0
2016,8,30,6,45,600.5,40.5,3.3,14.5,166.0,275.46,215.17
2016,8,30,7,0,677.0,46.0,3.3,15.0,217.0,346.03,277.45
2016,8,30,7,15,722.5,50.5,3.25,15.5,270.0,407.79,331.12
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,472.92,385.46
2016,8,30,7,45,801.0,57.5,3.15,17.0,376.0,528.38,429.55
2016,8,30,8,0,834.0,60.0,3.1,18.0,429.0,588.13,475.01
2016,8,30,8,15,855.5,62.5,3.05,18.5,479.0,641.29,514.32
2016,8,30,8,30,877.0,65.0,3.0,19.0,529.0,694.1,550.34
2016,8,30,8,45,893.5,66.5,3.0,20.0,576.0,741.38,580.6
2016,8,30,9,0,910.0,68.0,3.0,21.0,623.0,787.3,609.19
2016,8,30,9,15,921.5,70.0,3.0,21.0,664.5,828.09,636.0
2016,8,30,9,30,933.0,72.0,3.0,21.0,706.0,866.65,661.02
2016,8,30,9,45,941.0,73.0,3.05,21.5,741.5,898.58,680.34
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,927.67,697.64
2016,8,30,10,15,954.5,75.0,3.15,22.0,806.5,951.48,712.7
2016,8,30,10,30,960.0,76.0,3.2,22.0,836.0,972.03,725.66
2016,8,30,10,45,965.0,76.0,3.25,22.5,858.0,987.62,733.99
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,999.73,740.12
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.5,1005.95,743.55
2016,8,30,11,30,974.0,77.0,3.3,23.0,909.0,1008.52,744.73
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.5,1005.85,742.63
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,999.5,738.29
2016,8,30,12,15,976.0,76.0,3.3,23.0,921.0,987.71,730.49
2016,8,30,12,30,975.0,76.0,3.3,23.0,920.0,972.35,720.47
2016,8,30,12,45,969.5,78.0,3.35,23.0,910.5,951.56,707.28
2016,8,30,13,0,964.0,80.0,3.4,23.0,901.0,927.51,691.95
2016,8,30,13,15,960.5,79.5,3.35,22.5,884.5,899.49,674.61
2016,8,30,13,30,957.0,79.0,3.3,22.0,868.0,868.45,655.15
2016,8,30,13,45,953.0,77.5,3.3,22.0,844.0,833.12,631.68
2016,8,30,14,0,949.0,76.0,3.3,22.0,820.0,795.11,606.22
2016,8,30,14,15,942.0,75.0,3.3,22.0,789.5,752.95,577.64
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,708.72,547.3
2016,8,30,14,45,926.5,72.0,3.3,22.0,722.0,660.66,512.6
2016,8,30,15,0,918.0,70.0,3.3,22.0,685.0,611.1,474.82
2016,8,30,15,15,905.5,68.5,3.25,21.5,643.0,558.6,434.47
2016,8,30,15,30,893.0,67.0,3.2,21.0,601.0,505.44,392.29
2016,8,30,15,45,877.5,64.5,3.2,21.0,554.5,449.6,346.07
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,393.94,298.6
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,336.56,249.05
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,280.57,199.56
2016,8,30,16,45,785.5,54.5,3.1,19.5,356.0,223.9,149.68
2016,8,30,17,0,753.0,52.0,3.1,19.0,304.0,167.45,101.31
2016,8,30,17,15,706.5,47.5,3.1,18.5,252.0,113.85,59.71
2016,8,30,17,30,660.0,43.0,3.1,18.0,200.0,65.48,30.12
2016,8,30,17,45,581.0,37.5,3.1,17.5,150.5,27.92,18.83
2016,8,30,18,0,502.0,32.0,3.1,17.0,101.0,25.25,16.09
2016,8,30,18,15,362.0,23.0,3.1,16.5,61.0,18.91,8.87
2016,8,30,18,30,222.0,14.0,3.1,16.0,21.0,13.76,0.0
2016,8,30,18,45,111.0,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
