Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,8.0,3.9,12.0,14.0,26.83,0.0
2016,8,31,6,0,254.0,16.0,4.0,12.0,28.0,73.75,0.0
2016,8,31,6,15,384.5,25.5,4.05,12.5,69.5,138.4,92.01
2016,8,31,6,30,515.0,35.0,4.1,13.0,111.0,208.79,155.79
2016,8,31,6,45,587.5,41.0,4.15,13.5,161.0,270.46,212.24
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,339.14,273.59
2016,8,31,7,15,706.0,51.5,4.2,14.5,263.5,400.23,327.35
2016,8,31,7,30,752.0,56.0,4.2,15.0,316.0,464.74,381.98
2016,8,31,7,45,784.0,59.0,4.2,16.0,368.5,522.56,428.61
2016,8,31,8,0,816.0,62.0,4.2,17.0,421.0,578.26,471.87
2016,8,31,8,15,838.5,65.0,4.2,17.5,471.0,631.81,512.72
2016,8,31,8,30,861.0,68.0,4.2,18.0,521.0,685.14,550.2
2016,8,31,8,45,878.5,69.5,4.2,18.5,567.5,732.47,582.42
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,778.56,613.17
2016,8,31,9,15,908.0,73.0,4.2,19.0,656.0,819.23,640.73
2016,8,31,9,30,920.0,75.0,4.2,19.0,698.0,857.73,666.52
2016,8,31,9,45,927.0,77.5,4.2,19.5,733.5,890.07,686.46
2016,8,31,10,0,934.0,80.0,4.2,20.0,769.0,919.54,704.27
2016,8,31,10,15,941.0,81.0,4.2,20.0,799.0,944.31,720.1
2016,8,31,10,30,948.0,82.0,4.2,20.0,829.0,965.92,733.8
2016,8,31,10,45,953.5,82.5,4.25,20.5,851.5,982.27,742.84
2016,8,31,11,0,959.0,83.0,4.3,21.0,874.0,995.18,749.63
2016,8,31,11,15,961.5,83.5,4.3,21.0,889.0,1001.7,753.37
2016,8,31,11,30,964.0,84.0,4.3,21.0,904.0,1004.6,754.83
2016,8,31,11,45,965.5,84.0,4.3,21.0,911.0,1002.36,752.97
2016,8,31,12,0,967.0,84.0,4.3,21.0,918.0,996.48,748.82
2016,8,31,12,15,966.5,84.0,4.35,21.0,917.5,985.12,741.39
2016,8,31,12,30,966.0,84.0,4.4,21.0,917.0,970.21,731.67
2016,8,31,12,45,960.0,86.0,4.45,21.0,907.0,948.99,717.78
2016,8,31,13,0,954.0,88.0,4.5,21.0,897.0,924.57,701.85
2016,8,31,13,15,950.5,87.5,4.5,21.0,880.5,896.67,683.12
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,865.77,662.28
2016,8,31,13,45,943.0,85.5,4.5,21.0,840.0,830.62,638.39
2016,8,31,14,0,939.0,84.0,4.5,21.0,816.0,792.83,612.5
2016,8,31,14,15,931.5,82.5,4.5,21.0,785.5,750.07,582.85
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,705.3,551.48
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,657.61,515.88
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,608.44,477.68
2016,8,31,15,15,894.0,75.0,4.5,20.5,639.0,555.6,436.51
2016,8,31,15,30,881.0,73.0,4.5,20.0,597.0,502.19,393.54
2016,8,31,15,45,864.5,70.5,4.55,20.0,550.0,446.45,346.76
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,391.02,298.85
2016,8,31,16,15,824.5,65.5,4.55,19.5,453.0,333.84,248.87
2016,8,31,16,30,801.0,63.0,4.5,19.0,403.0,275.67,197.21
2016,8,31,16,45,768.5,59.0,4.45,18.5,351.0,218.45,146.52
2016,8,31,17,0,736.0,55.0,4.4,18.0,299.0,164.42,99.97
2016,8,31,17,15,687.0,50.5,4.3,17.5,246.5,111.67,59.3
2016,8,31,17,30,638.0,46.0,4.2,17.0,194.0,64.48,31.14
2016,8,31,17,45,557.0,39.5,4.1,16.5,145.0,30.04,20.74
2016,8,31,18,0,476.0,33.0,4.0,16.0,96.0,26.54,17.2
2016,8,31,18,15,330.0,23.0,3.95,15.5,57.0,17.62,7.33
2016,8,31,18,30,184.0,13.0,3.9,15.0,18.0,12.78,0.0
2016,8,31,18,45,92.0,6.5,3.85,14.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.0,8.0,3.4,11.5,12.5,21.94,0.0
2016,9,1,6,0,190.0,16.0,3.4,12.0,25.0,60.26,0.0
2016,9,1,6,15,322.0,27.5,3.35,12.5,65.0,124.27,81.93
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,195.72,146.02
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,256.03,200.66
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,323.42,260.26
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,384.34,313.24
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,447.56,366.27
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,504.79,411.87
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,563.25,456.53
2016,9,1,8,15,783.0,82.0,2.9,17.5,459.0,617.29,496.86
2016,9,1,8,30,808.0,86.0,2.8,18.0,509.0,671.37,535.09
2016,9,1,8,45,823.5,90.0,2.75,19.0,554.5,718.16,565.07
2016,9,1,9,0,839.0,94.0,2.7,20.0,600.0,763.64,593.36
2016,9,1,9,15,853.0,96.5,2.7,20.0,642.0,804.63,620.48
2016,9,1,9,30,867.0,99.0,2.7,20.0,684.0,838.85,642.62
2016,9,1,9,45,876.0,102.0,2.7,20.5,719.5,871.86,662.56
2016,9,1,10,0,885.0,105.0,2.7,21.0,755.0,902.27,680.52
2016,9,1,10,15,893.0,106.5,2.85,21.0,785.0,927.34,697.3
2016,9,1,10,30,901.0,108.0,3.0,21.0,815.0,949.43,712.17
2016,9,1,10,45,902.5,111.0,3.2,21.5,836.5,963.96,721.03
2016,9,1,11,0,904.0,114.0,3.4,22.0,858.0,975.11,727.73
2016,9,1,11,15,907.5,114.5,3.5,22.0,873.0,982.06,732.42
2016,9,1,11,30,911.0,115.0,3.6,22.0,888.0,985.58,734.97
2016,9,1,11,45,910.0,117.0,3.75,22.0,894.5,982.97,733.89
2016,9,1,12,0,909.0,119.0,3.9,22.0,901.0,976.92,730.62
2016,9,1,12,15,908.5,119.0,3.9,22.0,900.0,965.86,723.15
2016,9,1,12,30,908.0,119.0,3.9,22.0,899.0,951.46,713.57
2016,9,1,12,45,916.5,112.5,3.9,22.0,893.0,935.16,702.81
2016,9,1,13,0,925.0,106.0,3.9,22.0,887.0,915.34,689.72
2016,9,1,13,15,921.0,105.5,3.95,22.0,870.5,887.53,671.47
2016,9,1,13,30,917.0,105.0,4.0,22.0,854.0,856.86,651.22
2016,9,1,13,45,909.5,104.5,4.1,22.0,829.5,820.73,627.26
2016,9,1,14,0,902.0,104.0,4.2,22.0,805.0,782.28,601.45
2016,9,1,14,15,893.5,102.5,4.3,21.5,774.0,740.0,573.73
2016,9,1,14,30,885.0,101.0,4.4,21.0,743.0,695.89,543.9
2016,9,1,14,45,870.5,100.5,4.5,21.0,705.0,647.38,507.46
2016,9,1,15,0,856.0,100.0,4.6,21.0,667.0,597.99,469.39
2016,9,1,15,15,841.0,97.5,4.6,20.5,624.5,544.8,427.98
2016,9,1,15,30,826.0,95.0,4.6,20.0,582.0,492.02,385.55
2016,9,1,15,45,680.0,122.5,4.65,20.0,501.5,409.37,318.6
2016,9,1,16,0,534.0,150.0,4.7,20.0,421.0,341.17,263.03
2016,9,1,16,15,435.5,152.0,4.65,19.5,358.5,279.64,213.17
2016,9,1,16,30,337.0,154.0,4.6,19.0,296.0,230.07,173.46
2016,9,1,16,45,313.5,137.5,4.6,19.0,256.0,189.11,138.95
2016,9,1,17,0,290.0,121.0,4.6,19.0,216.0,150.71,107.21
2016,9,1,17,15,265.5,101.5,4.55,18.0,176.5,112.42,77.52
2016,9,1,17,30,241.0,82.0,4.5,17.0,137.0,77.14,53.0
2016,9,1,17,45,200.0,63.0,4.5,16.5,100.5,50.43,38.49
2016,9,1,18,0,159.0,44.0,4.5,16.0,64.0,35.95,25.14
2016,9,1,18,15,79.5,27.0,4.4,15.5,37.0,22.5,9.86
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,80.5,7.5,3.95,11.5,11.0,7.37,0.0
2016,9,2,6,0,161.0,15.0,4.0,12.0,22.0,46.75,0.0
2016,9,2,6,15,290.0,27.0,3.95,12.5,60.5,115.27,75.0
2016,9,2,6,30,419.0,39.0,3.9,13.0,99.0,184.34,137.36
2016,9,2,6,45,505.5,46.0,3.85,13.5,148.0,246.59,193.27
2016,9,2,7,0,592.0,53.0,3.8,14.0,197.0,317.56,255.84
2016,9,2,7,15,486.5,82.0,3.75,14.5,219.0,331.22,270.83
2016,9,2,7,30,381.0,111.0,3.7,15.0,241.0,330.98,272.01
2016,9,2,7,45,578.5,89.5,3.7,16.0,323.0,440.43,361.75
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,561.91,458.06
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,615.41,498.61
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,668.84,537.03
2016,9,2,8,45,844.0,76.5,3.85,18.5,550.5,712.53,566.77
2016,9,2,9,0,864.0,78.0,3.9,19.0,597.0,759.16,598.23
2016,9,2,9,15,877.0,79.5,3.9,19.5,638.0,798.87,623.97
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,836.57,647.96
2016,9,2,9,45,897.5,83.5,3.95,20.5,714.0,868.39,667.79
2016,9,2,10,0,905.0,86.0,4.0,21.0,749.0,897.47,685.59
2016,9,2,10,15,912.5,87.5,4.0,21.0,779.0,922.51,701.62
2016,9,2,10,30,920.0,89.0,4.0,21.0,809.0,944.49,715.58
2016,9,2,10,45,927.5,88.5,4.0,21.5,832.0,961.08,724.52
2016,9,2,11,0,935.0,88.0,4.0,22.0,855.0,974.36,731.29
2016,9,2,11,15,939.0,88.5,4.0,22.0,870.0,982.0,735.77
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,986.09,738.04
2016,9,2,11,45,947.0,88.0,4.05,22.5,893.0,985.0,735.84
2016,9,2,12,0,951.0,87.0,4.1,23.0,901.0,980.32,731.4
2016,9,2,12,15,951.0,87.0,4.15,23.0,900.5,969.39,724.31
2016,9,2,12,30,951.0,87.0,4.2,23.0,900.0,954.96,714.99
2016,9,2,12,45,943.5,90.0,4.3,23.0,890.0,933.55,701.26
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,909.04,685.44
2016,9,2,13,15,932.5,92.5,4.5,23.0,864.0,881.38,667.53
2016,9,2,13,30,929.0,92.0,4.6,23.0,848.0,850.8,647.65
2016,9,2,13,45,924.5,91.0,4.7,23.0,824.5,816.14,624.74
2016,9,2,14,0,920.0,90.0,4.8,23.0,801.0,778.93,599.79
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.5,736.71,571.85
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,692.54,542.03
2016,9,2,14,45,892.0,87.0,4.95,22.0,702.5,644.66,505.56
2016,9,2,15,0,879.0,87.0,5.0,22.0,665.0,595.73,467.4
2016,9,2,15,15,865.5,84.5,5.0,21.5,623.0,543.33,426.34
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,490.47,383.61
2016,9,2,15,45,620.5,133.5,5.05,20.5,481.5,391.71,304.85
2016,9,2,16,0,389.0,185.0,5.1,20.0,382.0,316.69,245.52
2016,9,2,16,15,571.0,129.0,5.05,19.5,383.5,301.07,227.58
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,265.92,190.22
2016,9,2,16,45,713.0,69.0,5.0,18.5,333.0,209.95,141.14
2016,9,2,17,0,673.0,65.0,5.0,18.0,281.0,155.7,95.32
2016,9,2,17,15,617.5,59.0,4.9,17.5,229.5,104.67,57.03
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,59.96,31.53
2016,9,2,17,45,471.0,44.5,4.7,16.5,130.0,32.41,22.72
2016,9,2,18,0,380.0,36.0,4.6,16.0,82.0,27.7,17.98
2016,9,2,18,15,190.0,24.0,4.5,15.5,47.0,18.74,5.99
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,11.8,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,0.0,19.0,3.6,10.0,19.0,18.68,0.0
2016,9,3,6,15,180.0,31.5,3.55,10.5,56.5,91.79,59.76
2016,9,3,6,30,360.0,44.0,3.5,11.0,94.0,170.81,128.29
2016,9,3,6,45,444.0,54.0,3.5,11.5,142.5,232.43,183.56
2016,9,3,7,0,528.0,64.0,3.5,12.0,191.0,302.52,245.44
2016,9,3,7,15,581.5,71.0,3.4,12.5,242.0,363.08,298.44
2016,9,3,7,30,635.0,78.0,3.3,13.0,293.0,427.99,353.24
2016,9,3,7,45,675.5,83.0,3.25,14.0,345.0,487.22,401.03
2016,9,3,8,0,716.0,88.0,3.2,15.0,397.0,548.73,448.75
2016,9,3,8,15,743.0,92.5,3.1,15.5,446.5,602.69,489.6
2016,9,3,8,30,770.0,97.0,3.0,16.0,496.0,654.88,527.84
2016,9,3,8,45,792.0,99.5,2.9,17.0,542.5,703.25,559.47
2016,9,3,9,0,814.0,102.0,2.8,18.0,589.0,750.84,589.57
2016,9,3,9,15,829.0,105.0,2.8,18.5,631.0,792.28,616.22
2016,9,3,9,30,844.0,108.0,2.8,19.0,673.0,831.9,641.22
2016,9,3,9,45,875.0,100.5,2.8,19.5,713.5,866.46,662.38
2016,9,3,10,0,906.0,93.0,2.8,20.0,754.0,904.53,685.74
2016,9,3,10,15,913.5,94.5,2.85,20.0,783.5,929.47,701.65
2016,9,3,10,30,921.0,96.0,2.9,20.0,813.0,951.35,715.64
2016,9,3,10,45,925.5,97.5,3.0,20.0,835.5,967.22,726.08
2016,9,3,11,0,930.0,99.0,3.1,20.0,858.0,979.7,734.4
2016,9,3,11,15,933.5,99.5,3.2,20.0,873.5,986.69,739.19
2016,9,3,11,30,937.0,100.0,3.3,20.0,889.0,990.15,741.78
2016,9,3,11,45,937.0,101.5,3.4,20.0,896.0,987.83,740.63
2016,9,3,12,0,937.0,103.0,3.5,20.0,903.0,981.95,737.24
2016,9,3,12,15,937.5,103.0,3.6,20.0,902.5,971.44,730.83
2016,9,3,12,30,938.0,103.0,3.7,20.0,902.0,957.46,722.17
2016,9,3,12,45,929.5,106.5,3.85,20.0,891.5,935.71,708.54
2016,9,3,13,0,921.0,110.0,4.0,20.0,881.0,910.94,692.82
2016,9,3,13,15,918.0,109.5,4.05,20.0,865.0,883.89,674.93
2016,9,3,13,30,915.0,109.0,4.1,20.0,849.0,853.93,654.95
2016,9,3,13,45,912.0,106.5,4.2,20.0,826.0,819.19,631.73
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,781.86,606.45
2016,9,3,14,15,901.5,102.5,4.35,20.0,772.5,739.89,577.44
2016,9,3,14,30,894.0,101.0,4.4,20.0,742.0,696.01,546.09
2016,9,3,14,45,883.5,99.0,4.5,20.0,705.0,648.05,509.89
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,598.87,471.75
2016,9,3,15,15,858.0,94.5,4.7,19.5,625.0,544.81,429.62
2016,9,3,15,30,843.0,92.0,4.8,19.0,582.0,491.16,386.33
2016,9,3,15,45,820.0,90.0,4.9,19.0,534.0,434.6,338.65
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,379.15,290.58
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,321.62,240.28
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,266.36,191.15
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,207.89,140.18
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,155.91,96.46
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,104.67,58.59
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,60.36,33.87
2016,9,3,17,45,433.5,48.0,4.8,14.5,125.5,35.99,26.02
2016,9,3,18,0,330.0,39.0,4.8,14.0,77.0,31.08,20.88
2016,9,3,18,15,165.0,19.5,4.7,13.5,38.5,15.0,2.25
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,45,55.5,7.5,3.8,10.0,9.5,0.0,0.0
2016,9,4,6,0,111.0,15.0,3.8,10.0,19.0,36.51,0.0
2016,9,4,6,15,245.0,29.0,3.75,10.5,57.0,105.09,66.79
2016,9,4,6,30,379.0,43.0,3.7,11.0,95.0,175.13,131.08
2016,9,4,6,45,476.5,51.5,3.7,11.5,145.5,240.92,189.89
2016,9,4,7,0,574.0,60.0,3.7,12.0,196.0,316.5,256.48
2016,9,4,7,15,628.0,66.5,3.65,12.5,249.0,378.95,311.34
2016,9,4,7,30,682.0,73.0,3.6,13.0,302.0,445.74,367.91
2016,9,4,7,45,729.0,75.5,3.6,14.0,356.0,505.96,416.83
2016,9,4,8,0,776.0,78.0,3.6,15.0,410.0,571.09,467.69
2016,9,4,8,15,801.5,81.5,3.55,15.5,461.0,625.52,509.15
2016,9,4,8,30,827.0,85.0,3.5,16.0,512.0,679.97,548.65
2016,9,4,8,45,851.5,85.5,3.5,16.5,560.0,729.96,582.86
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,774.78,612.65
2016,9,4,9,15,889.5,88.5,3.5,17.5,650.0,816.24,639.54
2016,9,4,9,30,903.0,91.0,3.5,18.0,692.0,855.64,664.59
2016,9,4,9,45,915.0,91.5,3.5,18.5,729.0,889.24,685.27
2016,9,4,10,0,927.0,92.0,3.5,19.0,766.0,920.26,703.99
2016,9,4,10,15,934.0,93.5,3.6,19.0,795.5,945.08,720.36
2016,9,4,10,30,941.0,95.0,3.7,19.0,825.0,966.74,734.66
2016,9,4,10,45,946.0,96.0,3.8,19.5,847.5,982.69,743.74
2016,9,4,11,0,951.0,97.0,3.9,20.0,870.0,995.18,750.59
2016,9,4,11,15,953.5,97.5,3.95,20.0,885.0,1001.25,754.33
2016,9,4,11,30,956.0,98.0,4.0,20.0,900.0,1003.71,755.82
2016,9,4,11,45,956.0,98.5,4.1,20.0,906.0,1000.19,753.73
2016,9,4,12,0,956.0,99.0,4.2,20.0,912.0,993.06,749.34
2016,9,4,12,15,955.5,99.0,4.25,20.0,911.0,981.37,741.68
2016,9,4,12,30,955.0,99.0,4.3,20.0,910.0,966.16,731.74
2016,9,4,12,45,951.0,99.5,4.35,20.0,900.0,944.94,717.74
2016,9,4,13,0,947.0,100.0,4.4,20.0,890.0,920.49,701.59
2016,9,4,13,15,943.0,99.5,4.4,20.0,872.5,891.93,682.35
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,860.43,661.04
2016,9,4,13,45,931.5,98.5,4.45,20.0,830.0,823.43,636.08
2016,9,4,14,0,924.0,98.0,4.5,20.0,805.0,784.05,609.22
2016,9,4,14,15,915.5,96.5,4.5,19.5,773.5,740.8,580.15
2016,9,4,14,30,907.0,95.0,4.5,19.0,742.0,695.66,548.63
2016,9,4,14,45,893.5,94.0,4.55,19.0,703.0,646.26,510.84
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,595.88,471.32
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,542.27,428.13
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,486.98,382.5
2016,9,4,15,45,824.5,86.0,4.65,19.0,528.5,429.52,334.02
2016,9,4,16,0,800.0,84.0,4.7,19.0,480.0,373.33,285.3
2016,9,4,16,15,771.5,80.5,4.75,18.5,429.0,316.03,235.24
2016,9,4,16,30,743.0,77.0,4.8,18.0,378.0,261.04,186.35
2016,9,4,16,45,697.5,72.5,4.85,17.5,324.5,201.98,135.09
2016,9,4,17,0,652.0,68.0,4.9,17.0,271.0,149.73,91.5
2016,9,4,17,15,591.5,61.5,4.8,16.5,219.5,99.41,54.7
2016,9,4,17,30,531.0,55.0,4.7,16.0,168.0,56.06,31.45
2016,9,4,17,45,428.0,45.5,4.65,15.5,120.0,33.99,24.11
2016,9,4,18,0,325.0,36.0,4.6,15.0,72.0,28.43,18.36
2016,9,4,18,15,162.5,18.0,4.5,14.5,36.0,13.82,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,135.0,13.0,2.2,11.0,17.0,39.06,0.0
2016,9,5,6,15,268.5,26.0,2.15,12.0,55.0,107.05,65.68
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,177.55,130.9
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,238.83,185.38
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,308.28,245.59
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,369.6,298.21
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,435.2,352.24
2016,9,5,7,45,705.5,75.0,1.8,16.5,344.5,493.09,398.16
2016,9,5,8,0,741.0,80.0,1.7,17.0,396.0,550.89,442.18
2016,9,5,8,15,768.0,84.0,1.7,17.5,446.0,605.3,482.42
2016,9,5,8,30,795.0,88.0,1.7,18.0,496.0,659.92,521.17
2016,9,5,8,45,814.0,91.5,1.7,18.5,542.5,708.0,552.77
2016,9,5,9,0,833.0,95.0,1.7,19.0,589.0,755.03,582.99
2016,9,5,9,15,848.0,97.5,1.75,19.5,630.5,796.39,609.15
2016,9,5,9,30,863.0,100.0,1.8,20.0,672.0,830.97,630.37
2016,9,5,9,45,881.0,98.5,1.85,20.5,710.0,866.34,651.98
2016,9,5,10,0,899.0,97.0,1.9,21.0,748.0,899.53,671.92
2016,9,5,10,15,907.0,98.5,1.95,21.0,778.0,924.62,687.69
2016,9,5,10,30,915.0,100.0,2.0,21.0,808.0,946.66,701.57
2016,9,5,10,45,919.5,102.0,2.1,21.5,830.5,962.82,710.87
2016,9,5,11,0,924.0,104.0,2.2,22.0,853.0,975.59,718.07
2016,9,5,11,15,927.5,104.5,2.25,22.0,868.0,982.36,722.32
2016,9,5,11,30,931.0,105.0,2.3,22.0,883.0,985.61,724.47
2016,9,5,11,45,931.0,106.5,2.4,22.0,889.5,983.11,723.54
2016,9,5,12,0,931.0,108.0,2.5,22.0,896.0,977.07,720.44
2016,9,5,12,15,930.5,108.0,2.6,22.0,895.0,965.5,713.79
2016,9,5,12,30,930.0,108.0,2.7,22.0,894.0,950.51,704.96
2016,9,5,12,45,923.5,110.5,2.8,22.0,883.5,929.46,692.11
2016,9,5,13,0,917.0,113.0,2.9,22.0,873.0,905.35,677.2
2016,9,5,13,15,912.5,112.0,3.0,22.0,856.0,876.47,658.96
2016,9,5,13,30,908.0,111.0,3.1,22.0,839.0,844.78,638.68
2016,9,5,13,45,901.5,110.0,3.25,22.0,814.5,808.89,615.58
2016,9,5,14,0,895.0,109.0,3.4,22.0,790.0,770.66,590.51
2016,9,5,14,15,886.0,107.0,3.45,22.0,758.5,727.53,561.19
2016,9,5,14,30,877.0,105.0,3.5,22.0,727.0,682.64,528.98
2016,9,5,14,45,865.0,103.0,3.55,22.0,689.0,634.38,492.82
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,584.49,454.5
2016,9,5,15,15,836.5,98.5,3.6,21.5,608.0,531.21,413.26
2016,9,5,15,30,820.0,96.0,3.6,21.0,565.0,477.87,370.63
2016,9,5,15,45,798.0,92.5,3.6,21.0,517.0,421.49,323.7
2016,9,5,16,0,776.0,89.0,3.6,21.0,469.0,366.19,276.4
2016,9,5,16,15,746.5,84.5,3.65,20.5,418.5,308.99,227.25
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,252.07,177.67
2016,9,5,16,45,672.5,75.0,3.75,20.0,315.5,196.41,129.69
2016,9,5,17,0,628.0,70.0,3.8,20.0,263.0,145.42,87.78
2016,9,5,17,15,566.5,62.5,3.75,19.0,211.5,95.73,52.49
2016,9,5,17,30,505.0,55.0,3.7,18.0,160.0,53.16,30.48
2016,9,5,17,45,405.5,44.5,3.7,17.0,113.5,33.4,23.38
2016,9,5,18,0,306.0,34.0,3.7,16.0,67.0,26.8,16.7
2016,9,5,18,15,153.0,17.0,3.6,15.5,33.5,13.1,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,7.5,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,0.0,15.0,2.1,14.0,15.0,14.74,0.0
2016,9,6,6,15,186.0,27.0,2.05,14.5,51.5,86.1,50.76
2016,9,6,6,30,372.0,39.0,2.0,15.0,88.0,167.92,122.56
2016,9,6,6,45,453.5,48.5,1.95,16.0,135.5,228.19,175.57
2016,9,6,7,0,535.0,58.0,1.9,17.0,183.0,296.73,234.39
2016,9,6,7,15,589.5,65.0,1.9,17.5,234.0,357.75,286.45
2016,9,6,7,30,644.0,72.0,1.9,18.0,285.0,423.25,340.25
2016,9,6,7,45,684.5,77.0,1.9,18.5,336.5,482.64,387.47
2016,9,6,8,0,725.0,82.0,1.9,19.0,388.0,544.3,434.7
2016,9,6,8,15,751.5,86.0,1.85,19.5,437.5,595.64,472.39
2016,9,6,8,30,778.0,90.0,1.8,20.0,487.0,649.19,510.29
2016,9,6,8,45,803.0,91.5,1.8,21.0,534.0,698.69,541.88
2016,9,6,9,0,828.0,93.0,1.8,22.0,581.0,747.6,572.21
2016,9,6,9,15,842.5,95.5,1.8,22.0,622.5,788.33,598.46
2016,9,6,9,30,857.0,98.0,1.8,22.0,664.0,822.29,619.87
2016,9,6,9,45,873.5,97.0,1.85,22.5,701.0,856.69,640.73
2016,9,6,10,0,890.0,96.0,1.9,23.0,738.0,888.87,659.92
2016,9,6,10,15,898.0,97.5,1.95,23.0,767.5,913.71,675.47
2016,9,6,10,30,906.0,99.0,2.0,23.0,797.0,935.54,689.14
2016,9,6,10,45,914.0,99.0,2.1,23.5,820.0,952.57,698.96
2016,9,6,11,0,922.0,99.0,2.2,24.0,843.0,966.33,706.75
2016,9,6,11,15,925.5,99.5,2.3,24.0,858.0,973.03,711.44
2016,9,6,11,30,929.0,100.0,2.4,24.0,873.0,976.22,714.04
2016,9,6,11,45,933.0,99.0,2.55,24.0,880.5,974.74,714.2
2016,9,6,12,0,937.0,98.0,2.7,24.0,888.0,969.71,712.12
2016,9,6,12,15,937.0,98.0,2.85,24.0,887.5,958.51,706.04
2016,9,6,12,30,937.0,98.0,3.0,24.0,887.0,943.85,697.72
2016,9,6,12,45,935.0,98.0,3.15,24.0,878.0,924.04,685.94
2016,9,6,13,0,933.0,98.0,3.3,24.0,869.0,900.99,671.93
2016,9,6,13,15,929.5,97.0,3.4,24.0,852.0,872.55,653.87
2016,9,6,13,30,926.0,96.0,3.5,24.0,835.0,841.19,633.71
2016,9,6,13,45,921.5,94.5,3.6,24.0,811.0,805.78,610.59
2016,9,6,14,0,917.0,93.0,3.7,24.0,787.0,767.85,585.47
2016,9,6,14,15,909.0,91.5,3.7,24.0,755.5,725.12,556.29
2016,9,6,14,30,901.0,90.0,3.7,24.0,724.0,680.49,524.61
2016,9,6,14,45,891.0,87.5,3.75,24.0,687.0,631.99,488.33
2016,9,6,15,0,881.0,85.0,3.8,24.0,650.0,582.22,450.15
2016,9,6,15,15,866.0,83.0,3.8,23.5,606.5,529.33,409.2
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,476.13,366.66
2016,9,6,15,45,831.0,78.0,3.8,23.0,516.0,418.1,318.46
2016,9,6,16,0,811.0,75.0,3.8,23.0,469.0,362.36,270.72
2016,9,6,16,15,783.0,71.5,3.8,22.5,418.0,304.78,221.13
2016,9,6,16,30,755.0,68.0,3.8,22.0,367.0,249.44,172.69
2016,9,6,16,45,715.5,63.5,3.8,21.5,315.0,193.47,124.64
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,141.6,82.26
2016,9,6,17,15,615.5,53.0,3.75,20.0,211.0,88.59,45.05
2016,9,6,17,30,555.0,47.0,3.7,19.0,159.0,44.72,23.97
2016,9,6,17,45,455.5,38.5,3.7,18.5,112.5,28.18,18.67
2016,9,6,18,0,356.0,30.0,3.7,18.0,66.0,23.21,13.34
2016,9,6,18,15,178.0,15.0,3.65,17.5,33.0,11.43,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,54.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,108.0,11.0,1.5,15.0,14.0,31.53,0.0
2016,9,7,6,15,240.5,24.5,1.5,15.5,50.0,96.72,54.61
2016,9,7,6,30,373.0,38.0,1.5,16.0,86.0,166.69,120.57
2016,9,7,6,45,459.0,47.5,1.5,16.5,134.0,228.46,174.81
2016,9,7,7,0,545.0,57.0,1.5,17.0,182.0,298.99,235.39
2016,9,7,7,15,599.5,63.5,1.45,17.5,233.0,359.86,287.02
2016,9,7,7,30,654.0,70.0,1.4,18.0,284.0,425.18,340.22
2016,9,7,7,45,694.0,74.5,1.4,19.0,336.0,484.1,385.95
2016,9,7,8,0,734.0,79.0,1.4,20.0,388.0,543.35,430.09
2016,9,7,8,15,760.5,83.0,1.35,20.5,437.5,596.99,468.79
2016,9,7,8,30,787.0,87.0,1.3,21.0,487.0,650.82,506.04
2016,9,7,8,45,809.0,89.5,1.3,22.0,533.5,699.52,536.43
2016,9,7,9,0,831.0,92.0,1.3,23.0,580.0,747.39,565.44
2016,9,7,9,15,845.5,94.5,1.35,23.0,621.5,788.14,591.73
2016,9,7,9,30,860.0,97.0,1.4,23.0,663.0,822.13,613.32
2016,9,7,9,45,867.5,101.0,1.45,23.5,698.0,854.41,632.51
2016,9,7,10,0,875.0,105.0,1.5,24.0,733.0,883.99,649.79
2016,9,7,10,15,883.5,106.5,1.55,24.0,762.5,908.86,665.24
2016,9,7,10,30,892.0,108.0,1.6,24.0,792.0,930.78,678.85
2016,9,7,10,45,899.0,108.5,1.65,24.5,814.5,947.14,687.64
2016,9,7,11,0,906.0,109.0,1.7,25.0,837.0,960.24,694.46
2016,9,7,11,15,909.5,109.5,1.75,25.0,851.5,966.73,698.55
2016,9,7,11,30,913.0,110.0,1.8,25.0,866.0,969.77,700.63
2016,9,7,11,45,914.5,110.5,1.9,25.5,873.0,967.47,698.69
2016,9,7,12,0,916.0,111.0,2.0,26.0,880.0,961.68,694.65
2016,9,7,12,15,916.0,111.0,2.05,26.0,879.0,950.54,688.09
2016,9,7,12,30,916.0,111.0,2.1,26.0,878.0,936.02,679.46
2016,9,7,12,45,895.5,120.5,2.2,26.0,863.5,910.01,663.89
2016,9,7,13,0,875.0,130.0,2.3,26.0,849.0,881.45,646.62
2016,9,7,13,15,870.5,129.0,2.35,25.5,832.0,853.38,630.36
2016,9,7,13,30,866.0,128.0,2.4,25.0,815.0,822.65,612.11
2016,9,7,13,45,858.5,126.5,2.45,25.0,790.5,788.53,590.2
2016,9,7,14,0,851.0,125.0,2.5,25.0,766.0,749.87,564.96
2016,9,7,14,15,841.0,123.0,2.5,25.0,734.5,707.04,535.82
2016,9,7,14,30,831.0,121.0,2.5,25.0,703.0,662.69,503.9
2016,9,7,14,45,818.0,118.5,2.55,25.0,665.5,614.72,468.85
2016,9,7,15,0,805.0,116.0,2.6,25.0,628.0,565.97,432.25
2016,9,7,15,15,787.0,112.5,2.6,24.5,585.0,513.15,392.24
2016,9,7,15,30,769.0,109.0,2.6,24.0,542.0,460.55,351.08
2016,9,7,15,45,746.0,104.5,2.6,24.0,495.0,403.73,304.87
2016,9,7,16,0,723.0,100.0,2.6,24.0,448.0,349.65,259.56
2016,9,7,16,15,690.5,95.0,2.55,23.5,397.5,293.81,212.55
2016,9,7,16,30,658.0,90.0,2.5,23.0,347.0,240.85,167.34
2016,9,7,16,45,615.0,83.0,2.45,22.5,296.0,187.22,122.49
2016,9,7,17,0,572.0,76.0,2.4,22.0,245.0,138.22,83.48
2016,9,7,17,15,505.5,67.0,2.3,21.0,195.0,90.53,50.99
2016,9,7,17,30,439.0,58.0,2.2,20.0,145.0,50.64,31.66
2016,9,7,17,45,340.5,45.5,2.15,19.5,101.0,35.13,24.47
2016,9,7,18,0,242.0,33.0,2.1,19.0,57.0,25.64,14.9
2016,9,7,18,15,121.0,16.5,2.05,18.0,28.5,12.96,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.0,12.0,12.0,22.82,0.0
2016,9,8,6,15,193.0,25.5,0.9,12.0,46.5,84.73,46.35
2016,9,8,6,30,323.0,40.0,0.8,12.0,81.0,153.19,112.15
2016,9,8,6,45,413.0,50.5,0.75,12.5,128.0,214.75,166.14
2016,9,8,7,0,503.0,61.0,0.7,13.0,175.0,285.51,226.78
2016,9,8,7,15,560.0,68.5,0.65,13.5,225.5,346.51,278.3
2016,9,8,7,30,617.0,76.0,0.6,14.0,276.0,412.23,331.53
2016,9,8,7,45,308.5,81.5,0.55,14.5,181.5,271.92,221.0
2016,9,8,8,0,0.0,87.0,0.5,15.0,87.0,84.58,65.2
2016,9,8,8,15,0.0,99.5,0.5,15.5,99.5,96.98,75.59
2016,9,8,8,30,0.0,112.0,0.5,16.0,112.0,109.39,85.29
2016,9,8,8,45,0.0,135.5,0.5,16.5,136.0,133.02,103.91
2016,9,8,9,0,0.0,159.0,0.5,17.0,160.0,156.7,122.19
2016,9,8,9,15,3.5,176.5,0.5,17.5,179.5,177.01,137.65
2016,9,8,9,30,7.0,194.0,0.5,18.0,199.0,197.51,153.06
2016,9,8,9,45,10.0,213.5,0.5,18.5,221.0,219.81,169.63
2016,9,8,10,0,13.0,233.0,0.5,19.0,243.0,242.21,186.03
2016,9,8,10,15,14.5,246.0,0.55,19.0,257.0,256.64,196.68
2016,9,8,10,30,16.0,259.0,0.6,19.0,271.0,271.06,207.34
2016,9,8,10,45,54.5,320.5,0.65,19.5,364.0,378.46,287.57
2016,9,8,11,0,93.0,382.0,0.7,20.0,457.0,479.03,359.27
2016,9,8,11,15,58.0,345.0,0.75,20.0,392.5,406.02,305.25
2016,9,8,11,30,23.0,308.0,0.8,20.0,328.0,325.94,246.28
2016,9,8,11,45,23.5,310.0,0.85,20.5,330.5,327.81,247.79
2016,9,8,12,0,24.0,312.0,0.9,21.0,333.0,329.59,248.71
2016,9,8,12,15,80.0,362.5,0.95,21.0,430.0,437.83,329.33
2016,9,8,12,30,136.0,413.0,1.0,21.0,527.0,543.3,404.69
2016,9,8,12,45,97.5,391.5,1.1,21.0,472.5,477.28,356.92
2016,9,8,13,0,59.0,370.0,1.2,21.0,418.0,418.96,315.02
2016,9,8,13,15,63.0,365.5,1.2,21.0,416.0,414.66,312.63
2016,9,8,13,30,67.0,361.0,1.2,21.0,414.0,409.93,309.58
2016,9,8,13,45,55.0,339.0,1.3,21.0,381.5,375.22,284.56
2016,9,8,14,0,43.0,317.0,1.4,21.0,349.0,341.44,260.07
2016,9,8,14,15,40.0,300.0,1.45,20.5,328.5,319.72,244.9
2016,9,8,14,30,37.0,283.0,1.5,20.0,308.0,298.3,229.68
2016,9,8,14,45,43.0,274.0,1.6,20.0,302.0,290.26,224.29
2016,9,8,15,0,49.0,265.0,1.7,20.0,296.0,281.55,218.23
2016,9,8,15,15,89.0,257.0,1.75,19.5,308.5,290.31,226.14
2016,9,8,15,30,129.0,249.0,1.8,19.0,321.0,294.38,229.87
2016,9,8,15,45,80.5,215.5,1.85,19.0,259.5,235.86,184.37
2016,9,8,16,0,32.0,182.0,1.9,19.0,198.0,182.36,142.8
2016,9,8,16,15,111.5,169.0,1.9,18.5,214.0,189.24,147.03
2016,9,8,16,30,191.0,156.0,1.9,18.0,230.0,188.19,143.26
2016,9,8,16,45,175.0,135.5,1.9,18.0,196.0,154.04,115.13
2016,9,8,17,0,159.0,115.0,1.9,18.0,162.0,121.79,89.12
2016,9,8,17,15,139.5,93.5,1.85,17.5,128.5,90.51,65.22
2016,9,8,17,30,120.0,72.0,1.8,17.0,95.0,61.8,45.11
2016,9,8,17,45,87.5,51.5,1.8,16.5,65.5,43.79,32.17
2016,9,8,18,0,55.0,31.0,1.8,16.0,36.0,27.11,15.81
2016,9,8,18,15,27.5,15.5,1.75,15.5,18.0,15.24,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,5.5,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,0.0,11.0,0.2,12.0,11.0,10.81,0.0
2016,9,9,6,15,158.5,25.5,0.2,12.5,45.0,75.74,38.97
2016,9,9,6,30,317.0,40.0,0.2,13.0,79.0,150.91,109.33
2016,9,9,6,45,407.0,51.0,0.25,13.5,126.0,212.56,162.78
2016,9,9,7,0,497.0,62.0,0.3,14.0,173.0,283.43,222.9
2016,9,9,7,15,555.5,69.5,0.3,14.5,223.5,344.76,274.15
2016,9,9,7,30,614.0,77.0,0.3,15.0,274.0,410.94,327.28
2016,9,9,7,45,657.0,82.0,0.35,15.5,326.0,470.13,373.49
2016,9,9,8,0,700.0,87.0,0.4,16.0,378.0,531.81,419.94
2016,9,9,8,15,352.5,124.5,0.45,16.5,271.0,376.02,299.29
2016,9,9,8,30,5.0,162.0,0.5,17.0,164.0,164.63,128.34
2016,9,9,8,45,405.0,131.5,0.55,18.0,367.0,448.9,357.24
2016,9,9,9,0,805.0,101.0,0.6,19.0,570.0,734.9,560.38
2016,9,9,9,15,821.0,104.0,0.65,19.5,611.5,776.43,582.75
2016,9,9,9,30,837.0,107.0,0.7,20.0,653.0,816.19,607.0
2016,9,9,9,45,438.5,201.0,0.75,20.5,488.5,601.71,455.29
2016,9,9,10,0,40.0,295.0,0.8,21.0,324.0,339.61,256.46
2016,9,9,10,15,52.5,319.5,0.85,21.5,359.0,376.74,285.06
2016,9,9,10,30,65.0,344.0,0.9,22.0,394.0,413.97,311.32
2016,9,9,10,45,296.5,317.5,0.95,22.5,553.0,613.89,458.71
2016,9,9,11,0,528.0,291.0,1.0,23.0,712.0,807.88,591.54
2016,9,9,11,15,295.0,333.0,1.05,23.0,569.5,629.08,464.08
2016,9,9,11,30,62.0,375.0,1.1,23.0,427.0,440.17,326.45
2016,9,9,11,45,288.0,346.5,1.2,23.0,586.5,631.86,469.91
2016,9,9,12,0,514.0,318.0,1.3,23.0,746.0,810.89,594.77
2016,9,9,12,15,507.5,318.5,1.35,23.0,740.5,797.15,583.98
2016,9,9,12,30,501.0,319.0,1.4,23.0,735.0,781.56,574.11
2016,9,9,12,45,489.0,317.5,1.5,23.0,719.5,757.45,558.93
2016,9,9,13,0,477.0,316.0,1.6,23.0,704.0,732.01,542.7
2016,9,9,13,15,382.0,342.5,1.65,22.5,649.0,661.45,493.66
2016,9,9,13,30,287.0,369.0,1.7,22.0,594.0,599.11,449.51
2016,9,9,13,45,389.5,320.0,1.75,22.0,616.0,616.02,465.21
2016,9,9,14,0,492.0,271.0,1.8,22.0,638.0,628.28,476.5
2016,9,9,14,15,463.5,269.5,1.8,21.5,603.5,585.64,446.33
2016,9,9,14,30,435.0,268.0,1.8,21.0,569.0,543.95,416.71
2016,9,9,14,45,505.0,227.0,1.8,21.0,558.0,524.81,403.84
2016,9,9,15,0,575.0,186.0,1.8,21.0,547.0,498.55,384.66
2016,9,9,15,15,548.0,179.5,1.8,20.5,504.0,448.74,346.79
2016,9,9,15,30,521.0,173.0,1.8,20.0,461.0,400.55,309.3
2016,9,9,15,45,463.5,169.5,1.8,20.0,409.5,344.76,264.78
2016,9,9,16,0,406.0,166.0,1.8,20.0,358.0,294.29,224.02
2016,9,9,16,15,536.5,125.5,1.75,19.5,349.0,270.9,200.25
2016,9,9,16,30,667.0,85.0,1.7,19.0,340.0,232.81,162.08
2016,9,9,16,45,622.5,78.5,1.7,18.5,288.5,179.18,116.89
2016,9,9,17,0,578.0,72.0,1.7,18.0,237.0,130.34,78.11
2016,9,9,17,15,509.0,63.5,1.7,17.5,187.0,83.13,46.58
2016,9,9,17,30,440.0,55.0,1.7,17.0,137.0,44.04,32.97
2016,9,9,17,45,333.5,42.5,1.7,16.5,93.0,33.0,22.8
2016,9,9,18,0,227.0,30.0,1.7,16.0,49.0,23.42,12.28
2016,9,9,18,15,113.5,15.0,1.65,15.5,24.5,14.74,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
