Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,3.5,1.0,10.5,3.5,0.0,0.0
2016,9,10,6,0,0.0,7.0,1.0,11.0,7.0,6.88,0.0
2016,9,10,6,15,48.5,24.5,1.0,11.5,30.5,40.56,17.78
2016,9,10,6,30,97.0,42.0,1.0,12.0,54.0,82.51,59.92
2016,9,10,6,45,129.0,63.0,1.05,12.5,86.5,122.29,95.04
2016,9,10,7,0,161.0,84.0,1.1,13.0,119.0,165.06,132.25
2016,9,10,7,15,181.0,105.5,1.05,13.5,155.0,205.95,167.19
2016,9,10,7,30,201.0,127.0,1.0,14.0,191.0,248.47,202.41
2016,9,10,7,45,219.0,146.0,1.0,14.5,226.5,288.46,234.65
2016,9,10,8,0,237.0,165.0,1.0,15.0,262.0,329.66,266.91
2016,9,10,8,15,267.5,183.0,1.0,15.5,306.0,378.78,304.62
2016,9,10,8,30,298.0,201.0,1.0,16.0,350.0,429.74,342.7
2016,9,10,8,45,306.0,221.0,1.05,16.5,386.5,468.2,370.26
2016,9,10,9,0,314.0,241.0,1.1,17.0,423.0,506.25,397.03
2016,9,10,9,15,561.0,177.5,1.15,17.0,531.0,649.31,506.31
2016,9,10,9,30,808.0,114.0,1.2,17.0,639.0,798.63,610.96
2016,9,10,9,45,478.5,225.5,1.25,17.5,541.0,661.49,507.88
2016,9,10,10,0,149.0,337.0,1.3,18.0,443.0,489.24,374.58
2016,9,10,10,15,100.5,334.0,1.3,18.0,407.0,435.1,334.35
2016,9,10,10,30,52.0,331.0,1.3,18.0,371.0,388.22,297.9
2016,9,10,10,45,454.5,229.5,1.35,18.5,589.5,671.65,515.58
2016,9,10,11,0,857.0,128.0,1.4,19.0,808.0,934.79,693.76
2016,9,10,11,15,484.5,263.5,1.4,19.0,649.5,737.73,554.0
2016,9,10,11,30,112.0,399.0,1.4,19.0,491.0,511.77,385.21
2016,9,10,11,45,290.5,362.5,1.4,19.0,603.0,650.38,490.65
2016,9,10,12,0,469.0,326.0,1.4,19.0,715.0,776.81,580.83
2016,9,10,12,15,463.5,327.0,1.4,19.0,711.0,764.92,571.13
2016,9,10,12,30,458.0,328.0,1.4,19.0,707.0,751.3,561.79
2016,9,10,12,45,401.0,348.0,1.4,19.0,677.0,705.84,529.26
2016,9,10,13,0,344.0,368.0,1.4,19.0,647.0,666.67,500.95
2016,9,10,13,15,299.0,370.5,1.4,19.0,609.5,620.8,468.28
2016,9,10,13,30,254.0,373.0,1.4,19.0,572.0,576.29,436.26
2016,9,10,13,45,353.5,329.0,1.4,19.0,596.0,596.54,453.96
2016,9,10,14,0,453.0,285.0,1.4,19.0,620.0,612.24,467.34
2016,9,10,14,15,477.0,262.0,1.4,18.5,601.5,585.92,449.81
2016,9,10,14,30,501.0,239.0,1.4,18.0,583.0,556.63,429.96
2016,9,10,14,45,501.5,224.0,1.4,18.0,552.5,517.97,401.46
2016,9,10,15,0,502.0,209.0,1.4,18.0,522.0,478.25,371.53
2016,9,10,15,15,497.5,195.0,1.4,18.0,486.5,436.0,338.86
2016,9,10,15,30,493.0,181.0,1.4,18.0,451.0,393.37,305.01
2016,9,10,15,45,443.5,174.0,1.4,18.0,400.5,339.09,261.61
2016,9,10,16,0,394.0,167.0,1.4,18.0,350.0,289.39,221.35
2016,9,10,16,15,330.0,155.5,1.4,17.5,297.0,237.6,179.96
2016,9,10,16,30,266.0,144.0,1.4,17.0,244.0,191.54,143.38
2016,9,10,16,45,237.0,126.5,1.45,16.5,206.0,153.41,112.47
2016,9,10,17,0,208.0,109.0,1.5,16.0,168.0,118.55,85.0
2016,9,10,17,15,285.5,83.5,1.5,15.5,146.0,84.42,56.1
2016,9,10,17,30,363.0,58.0,1.5,15.0,124.0,43.83,33.01
2016,9,10,17,45,263.5,43.5,1.55,15.0,83.0,33.28,23.1
2016,9,10,18,0,164.0,29.0,1.6,15.0,42.0,22.71,10.94
2016,9,10,18,15,82.0,14.5,1.6,14.5,21.0,14.25,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,0.0,18.0,1.75,11.0,18.0,17.38,4.05
2016,9,11,6,30,0.0,36.0,1.8,11.0,36.0,36.27,24.35
2016,9,11,6,45,12.0,57.5,1.85,11.5,60.0,62.93,47.56
2016,9,11,7,0,24.0,79.0,1.9,12.0,84.0,93.99,74.42
2016,9,11,7,15,34.5,100.5,1.85,12.5,110.0,122.58,98.89
2016,9,11,7,30,45.0,122.0,1.8,13.0,136.0,152.04,123.63
2016,9,11,7,45,54.0,143.0,1.8,13.5,163.0,180.95,147.39
2016,9,11,8,0,63.0,164.0,1.8,14.0,190.0,210.56,171.22
2016,9,11,8,15,45.0,175.5,1.75,14.5,195.0,212.62,171.7
2016,9,11,8,30,27.0,187.0,1.7,15.0,200.0,206.47,165.45
2016,9,11,8,45,101.5,223.0,1.7,15.5,280.0,306.63,246.24
2016,9,11,9,0,176.0,259.0,1.7,16.0,360.0,413.33,328.85
2016,9,11,9,15,250.5,267.5,1.7,16.0,423.5,494.2,390.39
2016,9,11,9,30,325.0,276.0,1.7,16.0,487.0,570.43,447.3
2016,9,11,9,45,225.0,305.0,1.75,16.5,454.5,516.17,402.69
2016,9,11,10,0,125.0,334.0,1.8,17.0,422.0,465.09,360.72
2016,9,11,10,15,481.5,230.0,1.85,17.0,590.0,685.65,532.71
2016,9,11,10,30,838.0,126.0,1.9,17.0,758.0,899.62,682.96
2016,9,11,10,45,553.0,251.0,1.95,17.0,673.0,783.3,597.73
2016,9,11,11,0,268.0,376.0,2.0,17.0,588.0,650.07,495.65
2016,9,11,11,15,225.5,389.5,2.0,17.0,570.5,615.93,470.72
2016,9,11,11,30,183.0,403.0,2.0,17.0,553.0,589.25,450.06
2016,9,11,11,45,527.5,264.5,2.05,17.0,699.5,771.17,590.77
2016,9,11,12,0,872.0,126.0,2.1,17.0,846.0,927.51,700.06
2016,9,11,12,15,592.0,255.5,2.1,17.0,744.0,806.92,613.76
2016,9,11,12,30,312.0,385.0,2.1,17.0,642.0,674.62,513.31
2016,9,11,12,45,233.0,391.5,2.1,17.0,582.5,599.03,458.37
2016,9,11,13,0,154.0,398.0,2.1,17.0,523.0,531.87,407.98
2016,9,11,13,15,184.5,387.5,2.1,16.5,533.5,539.64,416.0
2016,9,11,13,30,215.0,377.0,2.1,16.0,544.0,545.2,421.87
2016,9,11,13,45,251.5,357.5,2.1,16.0,547.0,547.07,424.41
2016,9,11,14,0,288.0,338.0,2.1,16.0,550.0,542.14,421.87
2016,9,11,14,15,258.0,327.5,2.1,16.0,511.5,497.7,388.54
2016,9,11,14,30,228.0,317.0,2.1,16.0,473.0,453.46,355.26
2016,9,11,14,45,222.0,298.5,2.1,16.0,443.5,419.89,330.1
2016,9,11,15,0,216.0,280.0,2.1,16.0,414.0,386.52,304.64
2016,9,11,15,15,211.5,259.5,2.1,15.5,382.5,352.29,278.65
2016,9,11,15,30,207.0,239.0,2.1,15.0,351.0,318.29,252.27
2016,9,11,15,45,156.0,217.5,2.15,15.0,298.0,265.39,210.32
2016,9,11,16,0,105.0,196.0,2.2,15.0,245.0,218.96,173.52
2016,9,11,16,15,52.5,143.5,2.25,14.5,168.0,149.62,118.36
2016,9,11,16,30,0.0,91.0,2.3,14.0,91.0,87.26,68.46
2016,9,11,16,45,0.0,77.0,2.35,14.0,77.0,73.88,57.37
2016,9,11,17,0,0.0,63.0,2.4,14.0,63.0,60.55,46.09
2016,9,11,17,15,232.0,56.5,2.4,13.5,97.0,57.5,35.98
2016,9,11,17,30,464.0,50.0,2.4,13.0,131.0,37.23,27.41
2016,9,11,17,45,347.5,38.5,2.45,12.5,87.5,29.86,20.26
2016,9,11,18,0,231.0,27.0,2.5,12.0,44.0,21.99,9.38
2016,9,11,18,15,115.5,13.5,2.5,11.5,22.0,13.27,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,156.5,20.0,2.95,9.5,38.0,66.67,24.45
2016,9,12,6,30,313.0,40.0,3.0,10.0,76.0,148.15,107.92
2016,9,12,6,45,422.5,49.5,3.15,10.5,124.5,214.62,167.47
2016,9,12,7,0,532.0,59.0,3.3,11.0,173.0,292.1,235.8
2016,9,12,7,15,595.0,65.5,3.3,11.5,226.0,355.81,292.23
2016,9,12,7,30,658.0,72.0,3.3,12.0,279.0,424.73,351.22
2016,9,12,7,45,359.0,117.5,3.3,12.5,233.0,339.7,281.88
2016,9,12,8,0,60.0,163.0,3.3,13.0,187.0,207.74,169.78
2016,9,12,8,15,120.0,188.0,3.25,13.5,244.5,282.17,231.36
2016,9,12,8,30,180.0,213.0,3.2,14.0,302.0,354.61,289.56
2016,9,12,8,45,200.0,233.5,3.2,14.5,341.0,397.28,322.25
2016,9,12,9,0,220.0,254.0,3.2,15.0,380.0,440.76,355.07
2016,9,12,9,15,302.0,257.5,3.2,15.0,443.5,523.24,419.55
2016,9,12,9,30,384.0,261.0,3.2,15.0,507.0,601.39,479.37
2016,9,12,9,45,206.5,268.0,3.25,15.5,401.5,459.48,365.87
2016,9,12,10,0,29.0,275.0,3.3,16.0,296.0,308.61,242.87
2016,9,12,10,15,30.5,288.0,3.3,16.0,311.0,323.37,254.43
2016,9,12,10,30,32.0,301.0,3.3,16.0,326.0,338.02,265.37
2016,9,12,10,45,39.5,321.5,3.3,16.5,353.0,366.01,286.2
2016,9,12,11,0,47.0,342.0,3.3,17.0,380.0,393.85,306.67
2016,9,12,11,15,60.5,360.5,3.3,17.0,410.0,424.81,330.16
2016,9,12,11,30,74.0,379.0,3.3,17.0,440.0,455.41,353.21
2016,9,12,11,45,77.0,384.5,3.35,17.0,448.0,462.15,358.12
2016,9,12,12,0,80.0,390.0,3.4,17.0,456.0,468.5,362.89
2016,9,12,12,15,81.0,389.5,3.35,16.5,456.0,466.36,361.86
2016,9,12,12,30,82.0,389.0,3.3,16.0,456.0,463.89,360.65
2016,9,12,12,45,134.0,392.5,3.3,16.0,501.0,514.53,400.29
2016,9,12,13,0,186.0,396.0,3.3,16.0,546.0,556.18,432.6
2016,9,12,13,15,125.0,373.5,3.25,16.0,473.0,476.89,371.75
2016,9,12,13,30,64.0,351.0,3.2,16.0,400.0,397.04,310.13
2016,9,12,13,45,60.0,336.5,3.15,16.0,382.0,376.01,294.53
2016,9,12,14,0,56.0,322.0,3.1,16.0,364.0,355.22,278.82
2016,9,12,14,15,55.5,307.5,3.0,15.5,347.0,337.04,265.61
2016,9,12,14,30,55.0,293.0,2.9,15.0,330.0,318.87,252.29
2016,9,12,14,45,54.5,276.5,2.85,15.0,311.5,298.8,236.95
2016,9,12,15,0,54.0,260.0,2.8,15.0,293.0,278.76,221.53
2016,9,12,15,15,35.5,226.0,2.65,14.5,247.0,233.56,186.14
2016,9,12,15,30,17.0,192.0,2.5,14.0,201.0,191.2,152.7
2016,9,12,15,45,59.0,192.5,2.45,14.0,220.5,205.0,163.99
2016,9,12,16,0,101.0,193.0,2.4,14.0,240.0,214.41,170.82
2016,9,12,16,15,52.0,158.0,2.3,13.5,182.0,162.0,129.06
2016,9,12,16,30,3.0,123.0,2.2,13.0,124.0,117.0,93.6
2016,9,12,16,45,1.5,103.5,2.15,12.5,104.0,97.9,77.97
2016,9,12,17,0,0.0,84.0,2.1,12.0,84.0,79.12,62.25
2016,9,12,17,15,0.0,65.0,2.0,11.5,65.0,61.21,46.87
2016,9,12,17,30,0.0,46.0,1.9,11.0,46.0,43.61,33.27
2016,9,12,17,45,0.0,30.0,1.85,10.5,30.0,28.84,19.43
2016,9,12,18,0,0.0,14.0,1.8,10.0,14.0,13.51,2.57
2016,9,12,18,15,0.0,7.0,1.7,10.0,7.0,6.88,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.0,20.0,2.15,9.5,33.5,57.77,16.69
2016,9,13,6,30,242.0,40.0,2.2,10.0,67.0,127.76,92.67
2016,9,13,6,45,333.0,53.5,2.25,10.5,112.0,186.75,145.51
2016,9,13,7,0,424.0,67.0,2.3,11.0,157.0,255.52,205.94
2016,9,13,7,15,486.5,76.5,2.2,11.5,207.0,317.77,260.28
2016,9,13,7,30,549.0,86.0,2.1,12.0,257.0,384.46,316.59
2016,9,13,7,45,596.5,92.5,2.05,12.5,307.5,444.54,365.88
2016,9,13,8,0,644.0,99.0,2.0,13.0,358.0,507.58,415.74
2016,9,13,8,15,675.5,104.5,2.0,13.5,407.0,561.83,457.28
2016,9,13,8,30,707.0,110.0,2.0,14.0,456.0,616.84,498.12
2016,9,13,8,45,734.5,112.5,2.0,14.5,502.5,666.0,533.48
2016,9,13,9,0,762.0,115.0,2.0,15.0,549.0,714.87,566.59
2016,9,13,9,15,779.5,118.0,2.0,15.5,590.0,753.1,591.17
2016,9,13,9,30,797.0,121.0,2.0,16.0,631.0,792.57,616.35
2016,9,13,9,45,810.5,123.5,2.05,16.5,666.5,826.28,637.56
2016,9,13,10,0,824.0,126.0,2.1,17.0,702.0,857.7,657.06
2016,9,13,10,15,833.5,128.0,2.1,17.0,731.0,882.55,672.73
2016,9,13,10,30,843.0,130.0,2.1,17.0,760.0,904.57,686.53
2016,9,13,10,45,853.0,129.5,2.1,17.5,783.0,921.34,695.52
2016,9,13,11,0,863.0,129.0,2.1,18.0,806.0,935.0,702.52
2016,9,13,11,15,867.0,130.0,2.05,18.0,820.0,941.56,705.67
2016,9,13,11,30,871.0,131.0,2.0,18.0,834.0,939.49,703.24
2016,9,13,11,45,877.0,129.0,2.0,18.5,841.5,938.17,700.79
2016,9,13,12,0,883.0,127.0,2.0,19.0,849.0,933.48,696.22
2016,9,13,12,15,882.5,127.0,1.95,19.0,847.5,921.67,687.85
2016,9,13,12,30,882.0,127.0,1.9,19.0,846.0,906.6,677.49
2016,9,13,12,45,886.5,122.5,1.9,19.0,837.5,888.01,665.46
2016,9,13,13,0,891.0,118.0,1.9,19.0,829.0,866.13,651.29
2016,9,13,13,15,886.0,117.5,1.85,19.0,811.5,837.4,632.02
2016,9,13,13,30,881.0,117.0,1.8,19.0,794.0,805.99,610.96
2016,9,13,13,45,874.0,115.0,1.8,19.0,768.5,769.06,586.48
2016,9,13,14,0,867.0,113.0,1.8,19.0,743.0,729.93,560.3
2016,9,13,14,15,856.5,111.5,1.75,19.0,711.0,687.7,530.28
2016,9,13,14,30,846.0,110.0,1.7,19.0,679.0,642.75,496.96
2016,9,13,14,45,832.0,107.5,1.65,19.0,640.5,593.5,459.77
2016,9,13,15,0,818.0,105.0,1.6,19.0,602.0,543.53,421.12
2016,9,13,15,15,530.0,167.5,1.55,18.5,480.5,419.89,326.27
2016,9,13,15,30,242.0,230.0,1.5,18.0,359.0,323.27,251.87
2016,9,13,15,45,486.0,160.5,1.45,18.0,389.5,337.4,259.88
2016,9,13,16,0,730.0,91.0,1.4,18.0,420.0,325.49,242.84
2016,9,13,16,15,695.5,85.5,1.3,17.5,369.5,268.86,193.98
2016,9,13,16,30,661.0,80.0,1.2,17.0,319.0,215.38,147.71
2016,9,13,16,45,611.0,74.0,1.2,16.5,267.5,162.33,103.59
2016,9,13,17,0,561.0,68.0,1.2,16.0,216.0,114.74,67.1
2016,9,13,17,15,487.0,58.5,1.1,15.5,167.0,68.52,38.39
2016,9,13,17,30,413.0,49.0,1.0,15.0,118.0,37.07,26.93
2016,9,13,17,45,296.5,36.0,0.9,14.5,76.5,28.16,18.36
2016,9,13,18,0,180.0,23.0,0.8,14.0,35.0,18.05,3.04
2016,9,13,18,15,90.0,11.5,0.75,13.5,17.5,11.3,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,147.5,18.0,0.7,11.5,34.0,61.0,12.16
2016,9,14,6,30,295.0,36.0,0.7,12.0,68.0,138.23,98.2
2016,9,14,6,45,389.5,47.5,0.7,12.5,114.0,199.9,152.98
2016,9,14,7,0,484.0,59.0,0.7,13.0,160.0,271.37,214.46
2016,9,14,7,15,545.5,67.0,0.7,13.5,210.5,333.39,267.4
2016,9,14,7,30,607.0,75.0,0.7,14.0,261.0,400.57,322.57
2016,9,14,7,45,649.0,80.5,0.7,14.5,312.0,458.98,368.93
2016,9,14,8,0,691.0,86.0,0.7,15.0,363.0,519.77,415.32
2016,9,14,8,15,721.0,91.0,0.7,15.0,412.0,574.34,456.14
2016,9,14,8,30,751.0,96.0,0.7,15.0,461.0,629.46,496.14
2016,9,14,8,45,773.0,99.5,0.75,15.5,507.0,675.02,527.31
2016,9,14,9,0,795.0,103.0,0.8,16.0,553.0,722.18,558.12
2016,9,14,9,15,811.5,106.0,0.8,16.5,594.0,763.38,583.52
2016,9,14,9,30,828.0,109.0,0.8,17.0,635.0,802.84,607.35
2016,9,14,9,45,856.0,103.5,0.85,17.5,674.0,840.41,630.38
2016,9,14,10,0,884.0,98.0,0.9,18.0,713.0,871.18,648.7
2016,9,14,10,15,892.5,99.5,0.9,18.0,742.0,895.64,663.25
2016,9,14,10,30,901.0,101.0,0.9,18.0,771.0,917.09,675.92
2016,9,14,10,45,908.0,101.5,0.95,18.5,793.0,932.94,684.68
2016,9,14,11,0,915.0,102.0,1.0,19.0,815.0,945.48,691.45
2016,9,14,11,15,918.5,102.5,1.05,19.0,829.5,951.41,695.43
2016,9,14,11,30,922.0,103.0,1.1,19.0,844.0,953.85,697.38
2016,9,14,11,45,924.0,103.0,1.15,19.0,850.0,950.85,696.01
2016,9,14,12,0,926.0,103.0,1.2,19.0,856.0,944.33,692.55
2016,9,14,12,15,925.5,103.0,1.2,19.0,854.0,932.08,684.7
2016,9,14,12,30,925.0,103.0,1.2,19.0,852.0,916.41,674.81
2016,9,14,12,45,706.0,202.0,1.25,19.0,770.0,819.25,611.71
2016,9,14,13,0,487.0,301.0,1.3,19.0,688.0,717.82,538.77
2016,9,14,13,15,698.0,201.0,1.3,19.0,742.0,772.73,583.24
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,808.35,608.14
2016,9,14,13,45,903.5,99.5,1.3,19.0,771.0,772.17,583.81
2016,9,14,14,0,898.0,98.0,1.3,19.0,746.0,733.58,558.45
2016,9,14,14,15,888.5,96.0,1.3,19.0,714.0,689.63,528.53
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,643.99,495.41
2016,9,14,14,45,867.5,91.5,1.3,19.0,644.0,595.24,459.13
2016,9,14,15,0,856.0,89.0,1.3,19.0,606.0,545.45,421.01
2016,9,14,15,15,839.0,86.0,1.3,18.5,562.5,490.67,378.74
2016,9,14,15,30,822.0,83.0,1.3,18.0,519.0,436.63,335.45
2016,9,14,15,45,801.0,79.5,1.3,18.0,471.5,380.9,288.79
2016,9,14,16,0,780.0,76.0,1.3,18.0,424.0,326.19,241.61
2016,9,14,16,15,748.0,71.5,1.35,17.5,373.0,268.84,192.16
2016,9,14,16,30,716.0,67.0,1.4,17.0,322.0,214.29,144.65
2016,9,14,16,45,672.5,61.5,1.45,17.0,270.5,160.06,98.9
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,108.12,58.84
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,60.19,30.41
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,29.97,20.66
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,23.18,13.95
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,15.89,0.0
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,9.83,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,15.5,1.75,12.5,35.5,68.81,6.69
2016,9,15,6,30,381.0,31.0,1.7,13.0,71.0,157.67,110.52
2016,9,15,6,45,475.0,39.5,1.7,13.5,118.0,220.05,167.58
2016,9,15,7,0,569.0,48.0,1.7,14.0,165.0,292.14,230.81
2016,9,15,7,15,627.0,54.0,1.65,14.5,216.5,354.26,284.97
2016,9,15,7,30,685.0,60.0,1.6,15.0,268.0,419.29,339.49
2016,9,15,7,45,724.0,64.5,1.55,16.0,320.0,478.54,386.63
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,539.72,433.09
2016,9,15,8,15,552.0,127.5,1.45,17.5,362.0,503.08,401.88
2016,9,15,8,30,341.0,186.0,1.4,18.0,352.0,439.98,349.83
2016,9,15,8,45,307.0,213.5,1.35,18.5,373.5,458.54,362.0
2016,9,15,9,0,273.0,241.0,1.3,19.0,395.0,473.51,370.44
2016,9,15,9,15,579.0,163.0,1.3,19.0,520.0,646.12,502.71
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,815.34,619.71
2016,9,15,9,45,480.5,199.0,1.35,19.5,505.5,629.56,483.45
2016,9,15,10,0,76.0,313.0,1.4,20.0,366.0,390.75,298.77
2016,9,15,10,15,498.5,202.5,1.45,20.0,570.0,666.39,512.57
2016,9,15,10,30,921.0,92.0,1.5,20.0,774.0,922.74,686.85
2016,9,15,10,45,482.0,211.5,1.6,20.5,569.5,671.66,509.92
2016,9,15,11,0,43.0,331.0,1.7,21.0,365.0,378.55,286.55
2016,9,15,11,15,272.5,316.0,1.8,21.0,534.0,586.6,446.92
2016,9,15,11,30,502.0,301.0,1.9,21.0,703.0,784.87,589.17
2016,9,15,11,45,512.0,295.0,2.0,21.0,707.5,783.31,587.12
2016,9,15,12,0,522.0,289.0,2.1,21.0,712.0,779.58,585.52
2016,9,15,12,15,523.0,294.0,2.2,21.0,717.0,777.0,584.25
2016,9,15,12,30,524.0,299.0,2.3,21.0,722.0,772.26,581.48
2016,9,15,12,45,506.5,299.0,2.45,21.0,703.5,744.64,562.98
2016,9,15,13,0,489.0,299.0,2.6,21.0,685.0,715.86,543.57
2016,9,15,13,15,490.5,290.0,2.7,21.0,670.0,692.36,527.91
2016,9,15,13,30,492.0,281.0,2.8,21.0,655.0,667.19,510.79
2016,9,15,13,45,526.0,258.5,2.9,21.0,647.0,651.0,500.65
2016,9,15,14,0,560.0,236.0,3.0,21.0,639.0,631.08,487.42
2016,9,15,14,15,568.5,220.0,3.05,21.0,613.0,596.76,462.65
2016,9,15,14,30,577.0,204.0,3.1,21.0,587.0,560.38,435.87
2016,9,15,14,45,604.5,180.0,3.15,21.0,561.0,526.34,410.39
2016,9,15,15,0,632.0,156.0,3.2,21.0,535.0,487.36,380.25
2016,9,15,15,15,593.5,153.5,3.25,20.5,488.5,433.63,338.13
2016,9,15,15,30,555.0,151.0,3.3,20.0,442.0,381.69,296.49
2016,9,15,15,45,658.5,114.5,3.35,20.0,428.5,355.72,272.17
2016,9,15,16,0,762.0,78.0,3.4,20.0,415.0,318.95,236.78
2016,9,15,16,15,728.5,74.0,3.4,19.5,364.0,262.77,187.66
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,207.53,139.44
2016,9,15,16,45,645.5,64.0,3.45,18.5,261.5,153.07,94.03
2016,9,15,17,0,596.0,58.0,3.5,18.0,210.0,103.94,56.96
2016,9,15,17,15,519.5,50.5,3.45,17.5,160.5,58.02,30.45
2016,9,15,17,30,443.0,43.0,3.4,17.0,111.0,32.15,22.27
2016,9,15,17,45,313.5,31.0,3.4,16.5,70.0,23.98,14.22
2016,9,15,18,0,184.0,19.0,3.4,16.0,29.0,15.18,0.0
2016,9,15,18,15,92.0,9.5,3.35,15.5,14.5,9.34,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,186.5,15.0,0.85,12.5,34.0,66.67,0.0
2016,9,16,6,30,373.0,30.0,0.8,13.0,68.0,153.79,106.64
2016,9,16,6,45,470.5,38.5,0.75,14.0,115.5,216.69,163.51
2016,9,16,7,0,568.0,47.0,0.7,15.0,163.0,289.73,226.01
2016,9,16,7,15,626.5,53.0,0.6,15.5,214.5,351.88,278.78
2016,9,16,7,30,685.0,59.0,0.5,16.0,266.0,417.03,331.55
2016,9,16,7,45,725.0,63.5,0.4,17.0,317.5,476.7,376.91
2016,9,16,8,0,765.0,68.0,0.3,18.0,369.0,538.41,421.25
2016,9,16,8,15,497.0,135.5,0.25,18.5,341.0,476.4,371.4
2016,9,16,8,30,229.0,203.0,0.2,19.0,313.0,375.72,292.04
2016,9,16,8,45,328.5,204.5,0.15,20.0,379.5,463.22,357.13
2016,9,16,9,0,428.0,206.0,0.1,21.0,446.0,558.0,422.69
2016,9,16,9,15,451.0,215.5,0.2,21.5,484.5,599.34,449.89
2016,9,16,9,30,474.0,225.0,0.3,22.0,523.0,640.46,477.36
2016,9,16,9,45,371.5,270.0,0.4,22.5,512.0,606.71,450.77
2016,9,16,10,0,269.0,315.0,0.5,23.0,501.0,575.6,426.31
2016,9,16,10,15,596.0,203.5,0.65,23.0,637.0,754.93,558.09
2016,9,16,10,30,923.0,92.0,0.8,23.0,773.0,922.2,666.93
2016,9,16,10,45,752.5,176.0,0.95,23.5,741.5,878.55,637.27
2016,9,16,11,0,582.0,260.0,1.1,24.0,710.0,814.87,594.34
2016,9,16,11,15,760.5,178.0,1.2,24.0,777.0,892.77,649.25
2016,9,16,11,30,939.0,96.0,1.3,24.0,844.0,956.47,690.14
2016,9,16,11,45,753.0,190.5,1.4,24.0,793.0,892.14,649.27
2016,9,16,12,0,567.0,285.0,1.5,24.0,742.0,814.02,596.31
2016,9,16,12,15,753.5,191.0,1.55,24.0,796.5,874.03,640.86
2016,9,16,12,30,940.0,97.0,1.6,24.0,851.0,917.15,669.03
2016,9,16,12,45,587.0,239.0,1.7,24.0,708.0,751.62,557.61
2016,9,16,13,0,234.0,381.0,1.8,24.0,565.0,578.31,430.35
2016,9,16,13,15,578.0,239.0,1.85,24.0,679.5,708.95,532.45
2016,9,16,13,30,922.0,97.0,1.9,24.0,794.0,807.72,603.17
2016,9,16,13,45,750.0,163.0,1.95,24.0,717.5,719.55,542.08
2016,9,16,14,0,578.0,229.0,2.0,24.0,641.0,634.63,479.85
2016,9,16,14,15,733.5,160.0,2.0,24.0,659.0,645.39,490.62
2016,9,16,14,30,889.0,91.0,2.0,24.0,677.0,640.28,488.42
2016,9,16,14,45,756.5,124.0,2.05,24.0,602.5,556.09,425.24
2016,9,16,15,0,624.0,157.0,2.1,24.0,528.0,481.58,368.55
2016,9,16,15,15,726.0,119.5,2.15,23.5,520.0,461.44,352.88
2016,9,16,15,30,828.0,82.0,2.2,23.0,512.0,431.31,327.32
2016,9,16,15,45,804.5,78.5,2.25,23.0,463.5,374.43,279.74
2016,9,16,16,0,781.0,75.0,2.3,23.0,415.0,318.83,232.07
2016,9,16,16,15,747.0,71.0,2.35,22.5,364.0,261.58,182.99
2016,9,16,16,30,713.0,67.0,2.4,22.0,313.0,207.38,136.35
2016,9,16,16,45,662.0,62.0,2.5,21.5,261.0,150.82,90.16
2016,9,16,17,0,611.0,57.0,2.6,21.0,209.0,101.71,54.16
2016,9,16,17,15,532.5,49.0,2.7,20.0,159.0,54.74,28.23
2016,9,16,17,30,454.0,41.0,2.8,19.0,109.0,30.64,20.7
2016,9,16,17,45,227.0,34.0,2.9,18.5,68.0,26.39,15.75
2016,9,16,18,0,0.0,27.0,3.0,18.0,27.0,23.82,0.0
2016,9,16,18,15,0.0,13.5,3.0,17.5,13.5,13.27,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,14.5,0.95,14.0,33.0,65.35,0.0
2016,9,17,6,30,372.0,29.0,0.9,15.0,66.0,151.93,103.53
2016,9,17,6,45,470.0,37.5,0.85,16.0,112.5,214.7,160.49
2016,9,17,7,0,568.0,46.0,0.8,17.0,159.0,287.7,222.7
2016,9,17,7,15,627.0,51.5,0.7,17.5,210.5,347.36,273.46
2016,9,17,7,30,686.0,57.0,0.6,18.0,262.0,414.11,327.4
2016,9,17,7,45,726.0,61.0,0.55,18.5,313.5,473.13,373.34
2016,9,17,8,0,766.0,65.0,0.5,19.0,365.0,534.17,418.68
2016,9,17,8,15,574.5,120.0,0.5,19.5,362.0,510.28,398.07
2016,9,17,8,30,383.0,175.0,0.5,20.0,359.0,462.73,359.67
2016,9,17,8,45,423.0,185.5,0.5,21.0,406.5,516.76,398.08
2016,9,17,9,0,463.0,196.0,0.5,22.0,454.0,572.33,435.33
2016,9,17,9,15,547.0,182.5,0.55,22.5,509.0,636.68,480.27
2016,9,17,9,30,631.0,169.0,0.6,23.0,564.0,708.17,528.76
2016,9,17,9,45,584.0,198.5,0.7,23.5,580.0,712.77,529.22
2016,9,17,10,0,537.0,228.0,0.8,24.0,596.0,716.76,529.91
2016,9,17,10,15,730.0,157.0,0.9,24.0,679.5,819.74,601.58
2016,9,17,10,30,923.0,86.0,1.0,24.0,763.0,913.19,661.34
2016,9,17,10,45,927.5,87.5,1.15,24.5,784.0,927.94,669.84
2016,9,17,11,0,932.0,89.0,1.3,25.0,805.0,939.24,677.18
2016,9,17,11,15,935.0,89.5,1.35,25.0,819.0,944.58,680.64
2016,9,17,11,30,938.0,90.0,1.4,25.0,833.0,946.35,682.04
2016,9,17,11,45,752.0,186.5,1.5,25.0,785.0,884.77,643.54
2016,9,17,12,0,566.0,283.0,1.6,25.0,737.0,809.34,592.17
2016,9,17,12,15,542.0,289.5,1.7,25.0,723.5,785.8,577.53
2016,9,17,12,30,518.0,296.0,1.8,25.0,710.0,760.71,561.12
2016,9,17,12,45,480.5,304.0,1.9,25.0,684.0,724.54,536.7
2016,9,17,13,0,443.0,312.0,2.0,25.0,658.0,688.01,511.77
2016,9,17,13,15,511.0,280.5,2.1,25.0,671.0,695.7,519.85
2016,9,17,13,30,579.0,249.0,2.2,25.0,684.0,698.06,523.68
2016,9,17,13,45,583.0,236.0,2.3,25.0,661.5,666.37,502.28
2016,9,17,14,0,587.0,223.0,2.4,25.0,639.0,632.76,479.31
2016,9,17,14,15,727.5,158.5,2.45,25.0,650.5,637.16,485.09
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,626.89,479.21
2016,9,17,14,45,854.5,92.0,2.6,25.0,623.5,577.92,442.43
2016,9,17,15,0,841.0,90.0,2.7,25.0,585.0,527.48,403.68
2016,9,17,15,15,822.5,87.0,2.75,24.5,541.5,473.45,361.62
2016,9,17,15,30,804.0,84.0,2.8,24.0,498.0,419.67,318.26
2016,9,17,15,45,780.5,80.5,2.9,24.0,450.5,364.09,271.68
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,309.84,225.0
2016,9,17,16,15,721.5,72.5,3.05,23.5,352.5,253.17,176.44
2016,9,17,16,30,686.0,68.0,3.1,23.0,302.0,197.73,129.05
2016,9,17,16,45,636.0,62.0,3.15,22.5,250.5,144.1,85.49
2016,9,17,17,0,586.0,56.0,3.2,22.0,199.0,95.89,50.6
2016,9,17,17,15,505.5,48.0,3.25,21.0,150.5,50.65,26.48
2016,9,17,17,30,425.0,40.0,3.3,20.0,102.0,30.04,20.02
2016,9,17,17,45,290.5,28.0,3.35,19.5,62.5,21.73,11.55
2016,9,17,18,0,156.0,16.0,3.4,19.0,23.0,15.73,0.0
2016,9,17,18,15,78.0,8.0,3.4,18.5,11.5,7.86,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,184.0,13.5,1.1,17.0,31.5,63.11,0.0
2016,9,18,6,30,368.0,27.0,1.1,18.0,63.0,148.11,98.58
2016,9,18,6,45,467.5,35.0,1.1,19.0,109.0,210.26,155.13
2016,9,18,7,0,567.0,43.0,1.1,20.0,155.0,280.77,215.16
2016,9,18,7,15,625.0,48.5,1.05,20.5,205.5,342.08,267.31
2016,9,18,7,30,683.0,54.0,1.0,21.0,256.0,408.03,321.01
2016,9,18,7,45,722.5,58.0,0.95,21.5,307.0,466.48,366.82
2016,9,18,8,0,762.0,62.0,0.9,22.0,358.0,526.93,412.09
2016,9,18,8,15,788.5,65.0,0.9,22.5,406.5,579.63,450.22
2016,9,18,8,30,815.0,68.0,0.9,23.0,455.0,632.41,486.94
2016,9,18,8,45,835.5,70.0,0.9,24.0,500.5,675.37,513.03
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,721.3,540.51
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,760.86,565.83
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,798.42,589.65
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,831.68,609.32
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,862.51,627.28
2016,9,18,10,15,921.0,76.0,1.25,26.0,726.5,885.41,642.76
2016,9,18,10,30,928.0,77.0,1.4,26.0,755.0,905.15,656.32
2016,9,18,10,45,933.5,77.5,1.55,26.5,776.0,919.7,665.3
2016,9,18,11,0,939.0,78.0,1.7,27.0,797.0,930.81,672.15
2016,9,18,11,15,942.0,78.5,1.85,27.0,810.5,936.15,676.69
2016,9,18,11,30,945.0,79.0,2.0,27.0,824.0,937.9,679.02
2016,9,18,11,45,946.5,79.5,2.15,27.5,830.0,934.68,676.89
2016,9,18,12,0,948.0,80.0,2.3,28.0,836.0,927.85,672.49
2016,9,18,12,15,947.5,79.5,2.4,28.0,833.5,914.61,664.86
2016,9,18,12,30,947.0,79.0,2.5,28.0,831.0,897.9,655.02
2016,9,18,12,45,942.5,80.0,2.6,28.0,820.5,876.0,641.78
2016,9,18,13,0,938.0,81.0,2.7,28.0,810.0,850.94,626.4
2016,9,18,13,15,933.5,80.5,2.75,27.5,792.0,821.3,608.74
2016,9,18,13,30,929.0,80.0,2.8,27.0,774.0,788.8,588.98
2016,9,18,13,45,923.0,78.5,2.9,27.0,748.5,751.49,564.81
2016,9,18,14,0,917.0,77.0,3.0,27.0,723.0,711.78,538.68
2016,9,18,14,15,908.0,76.0,3.05,27.0,691.0,668.42,508.81
2016,9,18,14,30,899.0,75.0,3.1,27.0,659.0,623.29,475.51
2016,9,18,14,45,887.0,73.0,3.15,27.0,621.0,573.93,438.23
2016,9,18,15,0,875.0,71.0,3.2,27.0,583.0,523.55,399.11
2016,9,18,15,15,858.5,69.0,3.25,26.5,539.5,470.3,357.36
2016,9,18,15,30,842.0,67.0,3.3,26.0,496.0,416.98,314.07
2016,9,18,15,45,820.0,64.5,3.35,26.0,448.5,361.37,267.14
2016,9,18,16,0,798.0,62.0,3.4,26.0,401.0,304.88,218.45
2016,9,18,16,15,766.0,58.5,3.4,25.5,351.0,247.99,169.43
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,193.88,122.93
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,139.86,79.2
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,90.82,44.45
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,44.45,21.44
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,26.12,16.45
2016,9,18,17,45,349.5,23.5,3.3,21.5,61.5,17.75,7.9
2016,9,18,18,0,211.0,14.0,3.3,21.0,22.0,13.76,0.0
2016,9,18,18,15,105.5,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,64.53,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,152.89,100.63
2016,9,19,6,45,503.5,31.5,2.65,18.0,109.0,215.48,159.68
2016,9,19,7,0,599.0,39.0,2.7,19.0,155.0,287.87,222.68
2016,9,19,7,15,655.5,43.5,2.7,19.5,205.5,348.73,276.08
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,414.08,331.21
2016,9,19,7,45,749.0,51.5,2.7,21.0,306.5,471.79,377.7
2016,9,19,8,0,786.0,55.0,2.7,22.0,357.0,527.73,420.98
2016,9,19,8,15,811.5,57.5,2.7,22.5,406.0,579.9,460.47
2016,9,19,8,30,837.0,60.0,2.7,23.0,455.0,632.08,498.06
2016,9,19,8,45,855.5,62.0,2.75,23.5,500.5,678.38,529.22
2016,9,19,9,0,874.0,64.0,2.8,24.0,546.0,723.47,558.95
2016,9,19,9,15,888.0,66.0,2.8,24.0,586.5,763.56,585.53
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,801.58,610.41
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,832.98,629.6
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,861.61,646.81
2016,9,19,10,15,928.5,72.0,2.9,25.0,724.5,885.0,661.35
2016,9,19,10,30,936.0,73.0,2.9,25.0,753.0,905.22,673.82
2016,9,19,10,45,940.5,74.5,2.95,25.5,774.5,920.0,681.76
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,931.3,687.5
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,937.02,690.66
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,939.13,691.61
2016,9,19,11,45,952.0,78.0,3.05,26.0,829.0,935.01,688.97
2016,9,19,12,0,952.0,79.0,3.1,26.0,835.0,927.26,684.1
2016,9,19,12,15,952.0,79.0,3.15,26.0,833.0,914.87,676.26
2016,9,19,12,30,952.0,79.0,3.2,26.0,831.0,898.96,666.18
2016,9,19,12,45,942.5,83.0,3.25,26.0,819.0,875.89,651.36
2016,9,19,13,0,933.0,87.0,3.3,26.0,807.0,849.83,634.54
2016,9,19,13,15,929.0,86.0,3.3,25.5,789.5,820.08,616.11
2016,9,19,13,30,925.0,85.0,3.3,25.0,772.0,787.48,595.58
2016,9,19,13,45,920.0,83.5,3.35,25.0,747.0,750.94,571.21
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,711.94,544.9
2016,9,19,14,15,906.0,80.5,3.4,25.0,690.0,668.08,513.66
2016,9,19,14,30,897.0,79.0,3.4,25.0,658.0,622.47,479.39
2016,9,19,14,45,886.0,77.0,3.4,25.0,620.0,573.71,441.93
2016,9,19,15,0,875.0,75.0,3.4,25.0,582.0,523.85,402.6
2016,9,19,15,15,858.5,72.5,3.35,24.5,538.5,470.09,359.82
2016,9,19,15,30,842.0,70.0,3.3,24.0,495.0,416.27,315.58
2016,9,19,15,45,820.0,67.0,3.3,23.5,447.0,358.52,267.07
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,303.31,219.25
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,246.26,169.58
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,192.11,122.68
2016,9,19,16,45,683.5,52.0,3.2,21.5,247.0,137.65,78.5
2016,9,19,17,0,635.0,47.0,3.2,21.0,196.0,88.43,43.84
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.5,42.71,21.94
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,25.14,15.78
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,18.01,7.68
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,12.78,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
