Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,20,6,15,142.5,15.5,2.35,11.5,28.5,47.46,0.0
2016,9,20,6,30,285.0,31.0,2.4,12.0,57.0,127.82,85.22
2016,9,20,6,45,394.0,41.0,2.5,12.5,102.5,190.98,144.78
2016,9,20,7,0,503.0,51.0,2.6,13.0,148.0,265.46,210.24
2016,9,20,7,15,569.0,58.0,2.65,13.5,198.5,328.37,265.95
2016,9,20,7,30,635.0,65.0,2.7,14.0,249.0,396.86,324.61
2016,9,20,7,45,684.0,69.0,2.75,14.5,300.5,457.83,375.51
2016,9,20,8,0,733.0,73.0,2.8,15.0,352.0,519.75,425.49
2016,9,20,8,15,762.5,76.5,2.8,15.5,401.5,573.56,467.31
2016,9,20,8,30,792.0,80.0,2.8,16.0,451.0,627.71,508.04
2016,9,20,8,45,819.5,80.5,2.8,16.5,497.5,677.0,542.89
2016,9,20,9,0,847.0,81.0,2.8,17.0,544.0,725.73,575.91
2016,9,20,9,15,522.5,182.0,2.85,17.5,474.5,613.89,487.31
2016,9,20,9,30,198.0,283.0,2.9,18.0,405.0,463.59,365.23
2016,9,20,9,45,552.0,184.5,2.95,18.5,551.5,667.05,526.11
2016,9,20,10,0,906.0,86.0,3.0,19.0,698.0,863.61,665.57
2016,9,20,10,15,914.0,87.0,3.05,19.0,726.5,886.97,679.38
2016,9,20,10,30,922.0,88.0,3.1,19.0,755.0,907.21,692.55
2016,9,20,10,45,929.0,88.0,3.2,19.5,776.5,922.2,701.22
2016,9,20,11,0,936.0,88.0,3.3,20.0,798.0,933.8,707.69
2016,9,20,11,15,939.0,89.0,3.35,20.0,811.5,939.42,711.22
2016,9,20,11,30,942.0,90.0,3.4,20.0,825.0,941.44,712.49
2016,9,20,11,45,942.5,90.5,3.5,20.0,830.5,937.09,709.9
2016,9,20,12,0,943.0,91.0,3.6,20.0,836.0,929.16,705.0
2016,9,20,12,15,942.0,91.0,3.65,20.0,833.5,915.84,696.22
2016,9,20,12,30,941.0,91.0,3.7,20.0,831.0,899.07,685.17
2016,9,20,12,45,757.5,176.0,3.8,20.0,766.5,820.99,631.4
2016,9,20,13,0,574.0,261.0,3.9,20.0,702.0,737.73,569.21
2016,9,20,13,15,748.0,176.0,3.95,20.0,736.5,771.58,598.81
2016,9,20,13,30,922.0,91.0,4.0,20.0,771.0,787.93,611.17
2016,9,20,13,45,915.0,90.0,4.05,20.0,745.0,750.47,585.03
2016,9,20,14,0,908.0,89.0,4.1,20.0,719.0,710.7,557.34
2016,9,20,14,15,898.5,87.0,4.1,19.5,686.5,666.21,525.22
2016,9,20,14,30,889.0,85.0,4.1,19.0,654.0,620.04,490.42
2016,9,20,14,45,876.5,83.0,4.1,19.0,615.5,570.75,451.34
2016,9,20,15,0,864.0,81.0,4.1,19.0,577.0,520.51,410.49
2016,9,20,15,15,846.0,78.5,4.1,18.5,533.0,466.56,366.33
2016,9,20,15,30,828.0,76.0,4.1,18.0,489.0,411.39,319.8
2016,9,20,15,45,806.5,72.0,4.15,18.0,441.5,355.01,270.48
2016,9,20,16,0,785.0,68.0,4.2,18.0,394.0,299.74,221.02
2016,9,20,16,15,750.0,64.0,4.15,17.5,343.0,242.54,170.24
2016,9,20,16,30,715.0,60.0,4.1,17.0,292.0,188.5,122.68
2016,9,20,16,45,664.0,55.0,4.1,17.0,240.5,134.89,78.56
2016,9,20,17,0,613.0,50.0,4.1,17.0,189.0,84.53,42.78
2016,9,20,17,15,528.5,42.5,4.05,16.5,140.5,39.18,21.33
2016,9,20,17,30,444.0,35.0,4.0,16.0,92.0,26.36,16.97
2016,9,20,17,45,287.0,23.5,3.95,15.5,54.0,18.3,7.19
2016,9,20,18,0,130.0,12.0,3.9,15.0,16.0,11.8,0.0
2016,9,20,18,15,65.0,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,15.0,4.1,11.0,27.5,46.63,0.0
2016,9,21,6,30,284.0,30.0,4.2,11.0,55.0,126.1,82.89
2016,9,21,6,45,391.5,41.0,4.3,11.5,100.5,189.49,144.18
2016,9,21,7,0,499.0,52.0,4.4,12.0,146.0,264.15,210.59
2016,9,21,7,15,567.0,59.0,4.45,12.0,197.0,327.65,268.15
2016,9,21,7,30,635.0,66.0,4.5,12.0,248.0,396.88,329.2
2016,9,21,7,45,682.0,71.0,4.6,12.5,300.0,457.85,381.42
2016,9,21,8,0,729.0,76.0,4.7,13.0,352.0,519.32,432.51
2016,9,21,8,15,760.5,80.0,4.7,13.0,402.0,574.71,477.77
2016,9,21,8,30,792.0,84.0,4.7,13.0,452.0,630.59,522.24
2016,9,21,8,45,821.0,85.0,4.75,13.5,500.0,681.44,560.13
2016,9,21,9,0,850.0,86.0,4.8,14.0,548.0,731.8,595.99
2016,9,21,9,15,866.5,88.5,4.8,14.0,590.5,773.47,625.65
2016,9,21,9,30,883.0,91.0,4.8,14.0,633.0,808.43,650.05
2016,9,21,9,45,906.0,88.5,4.85,14.5,671.5,845.57,674.96
2016,9,21,10,0,929.0,86.0,4.9,15.0,710.0,880.61,698.09
2016,9,21,10,15,938.5,87.0,4.95,15.0,740.0,905.55,715.15
2016,9,21,10,30,948.0,88.0,5.0,15.0,770.0,927.34,730.04
2016,9,21,10,45,957.0,88.0,5.05,15.5,793.0,944.25,740.1
2016,9,21,11,0,966.0,88.0,5.1,16.0,816.0,957.7,747.79
2016,9,21,11,15,969.5,88.5,5.1,16.0,830.0,963.2,751.04
2016,9,21,11,30,973.0,89.0,5.1,16.0,844.0,965.0,751.85
2016,9,21,11,45,974.5,89.5,5.2,16.5,850.0,961.3,748.2
2016,9,21,12,0,976.0,90.0,5.3,17.0,856.0,953.88,742.08
2016,9,21,12,15,975.0,90.0,5.35,17.0,853.0,940.07,732.63
2016,9,21,12,30,974.0,90.0,5.4,17.0,850.0,922.69,720.75
2016,9,21,12,45,967.5,91.0,5.45,17.0,838.0,898.32,703.91
2016,9,21,13,0,961.0,92.0,5.5,17.0,826.0,870.79,684.81
2016,9,21,13,15,956.0,91.0,5.5,16.5,807.0,839.36,663.85
2016,9,21,13,30,951.0,90.0,5.5,16.0,788.0,805.04,640.62
2016,9,21,13,45,946.0,88.0,5.55,16.0,761.5,766.98,613.45
2016,9,21,14,0,941.0,86.0,5.6,16.0,735.0,726.39,584.18
2016,9,21,14,15,931.5,84.5,5.55,16.0,701.5,681.11,549.09
2016,9,21,14,30,922.0,83.0,5.5,16.0,668.0,634.04,511.3
2016,9,21,14,45,910.0,80.5,5.45,16.0,628.5,583.07,469.64
2016,9,21,15,0,898.0,78.0,5.4,16.0,589.0,531.03,426.1
2016,9,21,15,15,880.0,75.5,5.35,15.5,543.5,475.47,379.35
2016,9,21,15,30,862.0,73.0,5.3,15.0,498.0,419.97,331.22
2016,9,21,15,45,838.0,69.5,5.25,14.5,449.0,360.13,278.35
2016,9,21,16,0,814.0,66.0,5.2,14.0,400.0,302.97,226.5
2016,9,21,16,15,778.5,62.5,5.1,13.5,348.0,244.65,173.57
2016,9,21,16,30,743.0,59.0,5.0,13.0,296.0,189.53,124.17
2016,9,21,16,45,690.5,53.5,4.95,13.0,243.0,133.86,77.89
2016,9,21,17,0,638.0,48.0,4.9,13.0,190.0,83.95,42.79
2016,9,21,17,15,548.5,41.0,4.85,12.5,140.0,35.66,20.3
2016,9,21,17,30,459.0,34.0,4.8,12.0,90.0,25.76,16.65
2016,9,21,17,45,285.5,22.5,4.75,12.0,52.0,17.63,5.67
2016,9,21,18,0,112.0,11.0,4.7,12.0,14.0,10.81,0.0
2016,9,21,18,15,56.0,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,172.0,13.5,4.75,10.0,28.0,51.62,0.0
2016,9,22,6,30,344.0,27.0,4.7,10.0,56.0,138.64,89.22
2016,9,22,6,45,458.5,35.5,4.7,10.5,103.0,205.09,155.89
2016,9,22,7,0,573.0,44.0,4.7,11.0,150.0,282.75,225.7
2016,9,22,7,15,636.5,49.5,4.55,11.5,201.5,343.76,281.45
2016,9,22,7,30,700.0,55.0,4.4,12.0,253.0,412.46,341.69
2016,9,22,7,45,746.0,58.0,4.25,12.5,306.0,473.62,393.75
2016,9,22,8,0,792.0,61.0,4.1,13.0,359.0,537.24,445.73
2016,9,22,8,15,819.0,64.5,4.0,13.5,408.5,591.7,488.79
2016,9,22,8,30,846.0,68.0,3.9,14.0,458.0,642.22,527.45
2016,9,22,8,45,866.0,70.0,3.85,14.5,504.5,689.53,560.69
2016,9,22,9,0,886.0,72.0,3.8,15.0,551.0,735.69,592.31
2016,9,22,9,15,900.0,74.0,3.75,15.5,592.0,775.8,618.83
2016,9,22,9,30,914.0,76.0,3.7,16.0,633.0,813.77,643.41
2016,9,22,9,45,923.0,78.0,3.7,16.5,667.5,845.27,663.25
2016,9,22,10,0,932.0,80.0,3.7,17.0,702.0,873.92,680.94
2016,9,22,10,15,939.5,81.0,3.7,17.0,730.5,897.14,696.01
2016,9,22,10,30,947.0,82.0,3.7,17.0,759.0,917.13,708.88
2016,9,22,10,45,950.5,83.5,3.7,17.5,780.0,930.8,716.07
2016,9,22,11,0,954.0,85.0,3.7,18.0,801.0,940.91,720.91
2016,9,22,11,15,957.0,85.5,3.75,18.0,814.5,945.86,724.01
2016,9,22,11,30,960.0,86.0,3.8,18.0,828.0,947.15,724.76
2016,9,22,11,45,959.5,87.0,3.9,18.5,832.5,942.23,720.3
2016,9,22,12,0,959.0,88.0,4.0,19.0,837.0,933.66,713.5
2016,9,22,12,15,958.0,88.0,4.05,19.0,834.5,920.0,704.37
2016,9,22,12,30,957.0,88.0,4.1,19.0,832.0,902.83,692.91
2016,9,22,12,45,951.0,89.5,4.2,19.0,820.0,879.69,677.58
2016,9,22,13,0,945.0,91.0,4.3,19.0,808.0,853.43,660.04
2016,9,22,13,15,940.5,90.0,4.35,19.0,789.5,822.76,639.13
2016,9,22,13,30,936.0,89.0,4.4,19.0,771.0,789.24,616.2
2016,9,22,13,45,927.0,88.5,4.5,19.0,744.5,750.33,589.47
2016,9,22,14,0,918.0,88.0,4.6,19.0,718.0,709.22,560.81
2016,9,22,14,15,908.0,86.5,4.65,18.5,684.5,664.48,527.92
2016,9,22,14,30,898.0,85.0,4.7,18.0,651.0,618.07,492.59
2016,9,22,14,45,881.5,84.0,4.8,18.0,611.0,567.18,451.95
2016,9,22,15,0,865.0,83.0,4.9,18.0,571.0,515.68,409.68
2016,9,22,15,15,846.0,80.5,4.9,17.5,526.5,460.26,363.68
2016,9,22,15,30,827.0,78.0,4.9,17.0,482.0,405.8,316.99
2016,9,22,15,45,799.0,75.0,4.95,17.0,433.0,348.3,266.22
2016,9,22,16,0,771.0,72.0,5.0,17.0,384.0,292.61,216.06
2016,9,22,16,15,733.0,67.5,4.95,16.5,332.5,235.24,164.96
2016,9,22,16,30,695.0,63.0,4.9,16.0,281.0,181.43,117.73
2016,9,22,16,45,639.5,57.0,4.85,15.5,229.5,125.72,72.62
2016,9,22,17,0,584.0,51.0,4.8,15.0,178.0,78.03,40.1
2016,9,22,17,15,491.0,43.0,4.65,14.5,130.0,34.61,24.81
2016,9,22,17,30,398.0,35.0,4.5,14.0,82.0,27.05,17.47
2016,9,22,17,45,199.0,17.5,4.4,13.5,41.0,13.12,1.41
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,12.0,2.7,10.5,26.0,49.2,0.0
2016,9,23,6,30,338.0,24.0,2.7,11.0,52.0,132.59,82.2
2016,9,23,6,45,444.5,32.5,2.7,12.0,96.5,196.31,147.26
2016,9,23,7,0,551.0,41.0,2.7,13.0,141.0,267.52,210.54
2016,9,23,7,15,612.5,46.5,2.6,13.5,191.0,328.87,265.5
2016,9,23,7,30,674.0,52.0,2.5,14.0,241.0,395.18,322.66
2016,9,23,7,45,716.5,55.5,2.4,14.5,291.5,453.62,371.52
2016,9,23,8,0,759.0,59.0,2.3,15.0,342.0,514.31,420.16
2016,9,23,8,15,786.5,62.0,2.2,15.5,390.0,566.96,460.65
2016,9,23,8,30,814.0,65.0,2.1,16.0,438.0,615.8,496.87
2016,9,23,8,45,834.0,67.5,2.05,17.0,483.0,662.41,527.69
2016,9,23,9,0,854.0,70.0,2.0,18.0,528.0,707.95,556.67
2016,9,23,9,15,868.0,71.5,1.95,18.0,568.0,746.39,581.99
2016,9,23,9,30,882.0,73.0,1.9,18.0,608.0,782.8,605.57
2016,9,23,9,45,891.0,75.5,1.9,18.5,642.0,814.01,624.52
2016,9,23,10,0,900.0,78.0,1.9,19.0,676.0,842.47,641.44
2016,9,23,10,15,908.0,79.0,1.95,19.5,704.0,865.47,655.04
2016,9,23,10,30,916.0,80.0,2.0,20.0,732.0,885.37,666.58
2016,9,23,10,45,920.5,81.0,2.1,20.5,752.5,898.97,674.43
2016,9,23,11,0,925.0,82.0,2.2,21.0,773.0,909.14,680.13
2016,9,23,11,15,928.0,82.5,2.35,21.0,786.0,913.95,684.13
2016,9,23,11,30,931.0,83.0,2.5,21.0,799.0,915.21,685.88
2016,9,23,11,45,930.5,84.5,2.65,21.0,804.0,910.92,683.99
2016,9,23,12,0,930.0,86.0,2.8,21.0,809.0,903.09,679.79
2016,9,23,12,15,929.5,86.0,2.95,20.5,806.0,890.16,673.46
2016,9,23,12,30,929.0,86.0,3.1,20.0,803.0,873.82,664.78
2016,9,23,12,45,927.0,85.0,3.3,20.0,792.5,851.84,651.17
2016,9,23,13,0,925.0,84.0,3.5,20.0,782.0,826.69,635.22
2016,9,23,13,15,920.5,83.5,3.6,20.0,764.0,797.08,615.47
2016,9,23,13,30,916.0,83.0,3.7,20.0,746.0,764.67,593.61
2016,9,23,13,45,910.5,81.0,3.8,20.0,720.5,727.37,568.04
2016,9,23,14,0,905.0,79.0,3.9,20.0,695.0,687.7,540.47
2016,9,23,14,15,894.5,77.5,3.9,20.0,662.0,643.21,506.84
2016,9,23,14,30,884.0,76.0,3.9,20.0,629.0,597.14,470.97
2016,9,23,14,45,866.0,76.0,3.95,20.0,589.5,547.15,431.27
2016,9,23,15,0,848.0,76.0,4.0,20.0,550.0,496.72,390.16
2016,9,23,15,15,828.0,73.5,3.95,19.5,506.0,442.81,345.78
2016,9,23,15,30,808.0,71.0,3.9,19.0,462.0,387.92,299.29
2016,9,23,15,45,781.5,68.0,3.9,18.5,414.0,332.08,250.87
2016,9,23,16,0,755.0,65.0,3.9,18.0,366.0,277.92,202.8
2016,9,23,16,15,717.0,61.0,3.85,17.5,316.0,222.1,153.42
2016,9,23,16,30,679.0,57.0,3.8,17.0,266.0,169.84,107.96
2016,9,23,16,45,629.5,50.5,3.75,17.0,216.5,117.7,66.0
2016,9,23,17,0,580.0,44.0,3.7,17.0,167.0,70.99,34.77
2016,9,23,17,15,489.5,36.5,3.6,16.5,120.5,26.59,17.56
2016,9,23,17,30,399.0,29.0,3.5,16.0,74.0,21.67,12.61
2016,9,23,17,45,199.5,14.5,3.4,15.5,37.0,10.62,0.0
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,190.5,11.0,1.55,12.5,26.0,52.66,0.0
2016,9,24,6,30,381.0,22.0,1.5,13.0,52.0,138.27,81.59
2016,9,24,6,45,487.0,29.5,1.5,14.0,98.0,203.66,150.24
2016,9,24,7,0,593.0,37.0,1.5,15.0,144.0,278.11,215.52
2016,9,24,7,15,654.0,42.5,1.45,15.5,194.5,341.06,270.98
2016,9,24,7,30,715.0,48.0,1.4,16.0,245.0,408.95,328.29
2016,9,24,7,45,754.5,51.5,1.35,16.5,296.5,467.55,376.12
2016,9,24,8,0,794.0,55.0,1.3,17.0,348.0,528.07,423.31
2016,9,24,8,15,821.0,58.0,1.3,17.5,397.5,578.03,461.07
2016,9,24,8,30,848.0,61.0,1.3,18.0,447.0,631.58,499.99
2016,9,24,8,45,867.5,63.0,1.35,19.0,492.5,678.44,530.36
2016,9,24,9,0,887.0,65.0,1.4,20.0,538.0,724.11,559.18
2016,9,24,9,15,901.0,66.5,1.35,20.5,578.5,763.5,583.09
2016,9,24,9,30,915.0,68.0,1.3,21.0,619.0,800.75,605.08
2016,9,24,9,45,927.0,68.5,1.3,21.5,654.0,832.84,623.82
2016,9,24,10,0,939.0,69.0,1.3,22.0,689.0,862.23,640.61
2016,9,24,10,15,946.0,70.0,1.3,22.5,717.0,885.01,652.95
2016,9,24,10,30,953.0,71.0,1.3,23.0,745.0,904.52,663.19
2016,9,24,10,45,957.5,71.5,1.35,23.5,766.0,917.89,670.23
2016,9,24,11,0,962.0,72.0,1.4,24.0,787.0,927.71,675.14
2016,9,24,11,15,964.5,72.5,1.45,24.0,799.5,932.14,678.05
2016,9,24,11,30,967.0,73.0,1.5,24.0,812.0,932.89,678.78
2016,9,24,11,45,967.5,73.5,1.6,24.5,817.0,928.19,675.49
2016,9,24,12,0,968.0,74.0,1.7,25.0,822.0,919.81,669.95
2016,9,24,12,15,966.5,74.0,1.8,25.0,819.0,905.55,661.96
2016,9,24,12,30,965.0,74.0,1.9,25.0,816.0,887.77,651.7
2016,9,24,12,45,954.5,78.0,2.0,25.0,803.0,863.47,637.1
2016,9,24,13,0,944.0,82.0,2.1,25.0,790.0,836.18,620.43
2016,9,24,13,15,939.0,81.5,2.15,25.0,771.0,805.62,601.01
2016,9,24,13,30,934.0,81.0,2.2,25.0,752.0,772.25,579.54
2016,9,24,13,45,925.5,80.5,2.3,25.0,725.5,733.76,554.67
2016,9,24,14,0,917.0,80.0,2.4,25.0,699.0,693.04,527.89
2016,9,24,14,15,907.0,78.5,2.45,25.0,666.0,648.37,495.54
2016,9,24,14,30,897.0,77.0,2.5,25.0,633.0,602.04,461.05
2016,9,24,14,45,882.0,75.5,2.55,25.0,593.5,551.6,422.54
2016,9,24,15,0,867.0,74.0,2.6,25.0,554.0,500.45,382.32
2016,9,24,15,15,848.0,71.5,2.65,24.5,510.0,446.11,339.12
2016,9,24,15,30,829.0,69.0,2.7,24.0,466.0,392.0,294.59
2016,9,24,15,45,787.5,69.5,2.75,24.0,415.0,332.13,244.1
2016,9,24,16,0,746.0,70.0,2.8,24.0,364.0,276.84,196.45
2016,9,24,16,15,707.0,65.5,2.85,23.0,314.0,220.95,148.87
2016,9,24,16,30,668.0,61.0,2.9,22.0,264.0,168.76,105.06
2016,9,24,16,45,587.5,57.0,3.0,21.0,211.0,114.1,63.87
2016,9,24,17,0,507.0,53.0,3.1,20.0,158.0,70.37,36.9
2016,9,24,17,15,412.0,43.0,3.15,19.0,112.5,32.02,21.97
2016,9,24,17,30,317.0,33.0,3.2,18.0,67.0,25.81,15.72
2016,9,24,17,45,158.5,16.5,3.3,17.5,33.5,12.62,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,15,141.0,12.0,1.1,16.5,22.5,42.53,0.0
2016,9,25,6,30,282.0,24.0,1.1,17.0,45.0,114.89,63.83
2016,9,25,6,45,388.5,35.5,1.1,18.0,89.5,180.06,130.73
2016,9,25,7,0,495.0,47.0,1.1,19.0,134.0,253.66,193.46
2016,9,25,7,15,562.5,54.5,1.05,19.5,184.0,316.53,247.21
2016,9,25,7,30,630.0,62.0,1.0,20.0,234.0,385.15,303.59
2016,9,25,7,45,671.0,68.5,1.0,21.0,284.5,443.89,349.83
2016,9,25,8,0,712.0,75.0,1.0,22.0,335.0,504.87,395.68
2016,9,25,8,15,743.0,79.5,0.95,22.5,384.5,556.95,433.59
2016,9,25,8,30,774.0,84.0,0.9,23.0,434.0,611.88,471.97
2016,9,25,8,45,789.5,89.5,0.9,23.5,478.0,657.32,502.54
2016,9,25,9,0,805.0,95.0,0.9,24.0,522.0,701.4,530.16
2016,9,25,9,15,822.0,98.0,0.85,24.5,562.5,742.21,554.31
2016,9,25,9,30,839.0,101.0,0.8,25.0,603.0,781.22,576.72
2016,9,25,9,45,866.0,97.0,0.75,26.0,641.5,818.35,596.25
2016,9,25,10,0,893.0,93.0,0.7,27.0,680.0,848.67,610.92
2016,9,25,10,15,901.5,94.5,0.7,27.5,708.5,872.23,623.2
2016,9,25,10,30,910.0,96.0,0.7,28.0,737.0,892.72,633.59
2016,9,25,10,45,880.5,113.5,0.7,28.5,748.5,894.44,632.34
2016,9,25,11,0,851.0,131.0,0.7,29.0,760.0,897.3,632.21
2016,9,25,11,15,855.0,132.0,0.65,29.0,773.0,902.75,634.12
2016,9,25,11,30,859.0,133.0,0.6,29.0,786.0,904.86,634.03
2016,9,25,11,45,830.5,147.5,0.55,29.5,782.5,889.6,622.17
2016,9,25,12,0,802.0,162.0,0.5,30.0,779.0,871.2,608.78
2016,9,25,12,15,801.0,162.0,0.45,30.0,776.0,858.55,600.33
2016,9,25,12,30,800.0,162.0,0.4,30.0,773.0,842.92,590.07
2016,9,25,12,45,819.5,150.0,0.35,30.5,768.5,828.77,579.73
2016,9,25,13,0,839.0,138.0,0.3,31.0,764.0,810.87,567.19
2016,9,25,13,15,833.0,136.5,0.4,30.5,745.0,780.52,551.71
2016,9,25,13,30,827.0,135.0,0.5,30.0,726.0,747.74,534.52
2016,9,25,13,45,782.5,147.5,0.6,30.0,690.5,700.64,505.09
2016,9,25,14,0,738.0,160.0,0.7,30.0,655.0,653.2,474.21
2016,9,25,14,15,724.0,156.5,0.85,29.5,622.0,609.79,447.05
2016,9,25,14,30,710.0,153.0,1.0,29.0,589.0,565.59,417.96
2016,9,25,14,45,678.5,152.0,1.15,29.0,547.5,513.97,381.43
2016,9,25,15,0,647.0,151.0,1.3,29.0,506.0,463.66,344.57
2016,9,25,15,15,621.5,144.5,1.4,28.5,463.0,412.35,306.22
2016,9,25,15,30,596.0,138.0,1.5,28.0,420.0,362.5,267.63
2016,9,25,15,45,573.5,127.0,1.65,27.5,375.0,311.09,226.75
2016,9,25,16,0,551.0,116.0,1.8,27.0,330.0,260.43,185.36
2016,9,25,16,15,506.5,105.5,1.9,26.0,281.5,208.18,143.22
2016,9,25,16,30,462.0,95.0,2.0,25.0,233.0,160.45,105.2
2016,9,25,16,45,423.0,80.0,2.15,24.0,187.5,114.1,69.97
2016,9,25,17,0,384.0,65.0,2.3,23.0,142.0,72.14,42.18
2016,9,25,17,15,297.5,49.5,2.25,22.0,98.5,37.53,26.27
2016,9,25,17,30,211.0,34.0,2.2,21.0,55.0,26.32,15.63
2016,9,25,17,45,105.5,17.0,2.2,20.5,27.5,13.29,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,12.0,1.05,14.5,20.5,37.66,0.0
2016,9,26,6,30,239.0,24.0,1.1,15.0,41.0,102.14,53.75
2016,9,26,6,45,350.5,36.0,1.15,16.0,84.5,167.65,122.3
2016,9,26,7,0,462.0,48.0,1.2,17.0,128.0,241.44,185.54
2016,9,26,7,15,532.0,56.0,1.2,17.5,177.5,304.16,239.69
2016,9,26,7,30,602.0,64.0,1.2,18.0,227.0,372.89,296.98
2016,9,26,7,45,650.0,70.0,1.2,19.0,278.0,433.29,345.23
2016,9,26,8,0,698.0,76.0,1.2,20.0,329.0,496.59,393.62
2016,9,26,8,15,730.0,80.5,1.15,20.5,377.5,550.79,433.72
2016,9,26,8,30,762.0,85.0,1.1,21.0,426.0,603.41,471.21
2016,9,26,8,45,786.5,88.0,1.1,22.0,472.0,651.7,503.68
2016,9,26,9,0,811.0,91.0,1.1,23.0,518.0,699.27,533.14
2016,9,26,9,15,828.0,93.5,1.05,23.5,558.5,739.58,557.33
2016,9,26,9,30,845.0,96.0,1.0,24.0,599.0,778.08,579.81
2016,9,26,9,45,857.0,98.5,1.0,25.0,634.0,810.47,597.33
2016,9,26,10,0,869.0,101.0,1.0,26.0,669.0,840.33,612.95
2016,9,26,10,15,878.5,102.5,0.95,26.0,697.5,859.14,622.95
2016,9,26,10,30,888.0,104.0,0.9,26.0,726.0,880.02,634.37
2016,9,26,10,45,892.5,106.0,0.85,26.5,746.5,893.99,640.09
2016,9,26,11,0,897.0,108.0,0.8,27.0,767.0,904.62,643.82
2016,9,26,11,15,900.5,108.5,0.8,27.0,780.0,909.36,646.13
2016,9,26,11,30,904.0,109.0,0.8,27.0,793.0,910.66,646.51
2016,9,26,11,45,904.0,110.5,0.85,27.5,798.0,906.51,643.3
2016,9,26,12,0,904.0,112.0,0.9,28.0,803.0,898.91,638.1
2016,9,26,12,15,903.5,111.5,0.95,27.5,799.5,885.39,631.81
2016,9,26,12,30,903.0,111.0,1.0,27.0,796.0,868.56,623.49
2016,9,26,12,45,924.5,98.5,1.05,27.0,791.5,853.75,615.26
2016,9,26,13,0,946.0,86.0,1.1,27.0,787.0,834.79,604.35
2016,9,26,13,15,941.5,85.5,1.15,27.0,768.0,804.43,586.0
2016,9,26,13,30,937.0,85.0,1.2,27.0,749.0,771.22,565.7
2016,9,26,13,45,929.5,83.5,1.25,27.0,722.5,732.21,541.3
2016,9,26,14,0,922.0,82.0,1.3,27.0,696.0,690.91,514.6
2016,9,26,14,15,912.0,80.5,1.3,26.5,662.5,646.0,483.76
2016,9,26,14,30,902.0,79.0,1.3,26.0,629.0,599.42,450.78
2016,9,26,14,45,888.0,77.0,1.3,26.0,589.5,548.81,412.95
2016,9,26,15,0,874.0,75.0,1.3,26.0,550.0,497.39,373.36
2016,9,26,15,15,855.0,72.5,1.3,25.5,505.5,442.78,330.79
2016,9,26,15,30,836.0,70.0,1.3,25.0,461.0,387.08,285.87
2016,9,26,15,45,810.5,66.5,1.35,25.0,412.5,329.88,238.06
2016,9,26,16,0,785.0,63.0,1.4,25.0,364.0,274.23,190.4
2016,9,26,16,15,746.5,59.0,1.35,24.5,313.0,217.11,141.99
2016,9,26,16,30,708.0,55.0,1.3,24.0,262.0,163.58,97.62
2016,9,26,16,45,651.0,49.5,1.3,23.5,211.0,110.6,58.01
2016,9,26,17,0,594.0,44.0,1.3,23.0,160.0,63.96,30.38
2016,9,26,17,15,496.5,35.5,1.3,22.0,112.5,25.83,16.31
2016,9,26,17,30,399.0,27.0,1.3,21.0,65.0,20.67,10.79
2016,9,26,17,45,199.5,13.5,1.3,20.0,32.5,10.25,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,145.5,11.0,0.7,16.5,21.0,42.06,0.0
2016,9,27,6,30,291.0,22.0,0.7,17.0,42.0,112.96,54.43
2016,9,27,6,45,402.0,32.0,0.75,18.0,85.5,179.24,128.58
2016,9,27,7,0,513.0,42.0,0.8,19.0,129.0,252.97,191.59
2016,9,27,7,15,580.5,49.0,0.7,19.5,178.5,315.7,245.02
2016,9,27,7,30,648.0,56.0,0.6,20.0,228.0,381.93,299.14
2016,9,27,7,45,690.5,61.0,0.55,21.0,278.5,440.47,344.7
2016,9,27,8,0,733.0,66.0,0.5,22.0,329.0,501.25,389.6
2016,9,27,8,15,763.5,69.5,0.4,22.5,378.0,554.82,427.41
2016,9,27,8,30,794.0,73.0,0.3,23.0,427.0,608.77,463.72
2016,9,27,8,45,815.0,76.5,0.25,23.5,472.0,656.24,494.08
2016,9,27,9,0,836.0,80.0,0.2,24.0,517.0,702.68,521.82
2016,9,27,9,15,851.5,82.0,0.2,24.5,557.0,737.39,541.79
2016,9,27,9,30,867.0,84.0,0.2,25.0,597.0,774.57,563.19
2016,9,27,9,45,885.5,83.0,0.2,25.5,633.0,808.59,582.18
2016,9,27,10,0,904.0,82.0,0.2,26.0,669.0,840.33,599.51
2016,9,27,10,15,912.0,83.5,0.3,26.0,697.0,863.52,614.33
2016,9,27,10,30,920.0,85.0,0.4,26.0,725.0,883.59,627.53
2016,9,27,10,45,925.0,86.0,0.5,26.5,745.5,897.24,635.71
2016,9,27,11,0,930.0,87.0,0.6,27.0,766.0,907.46,641.94
2016,9,27,11,15,933.5,87.5,0.7,27.0,779.0,912.31,646.24
2016,9,27,11,30,937.0,88.0,0.8,27.0,792.0,913.6,648.48
2016,9,27,11,45,937.5,88.5,0.9,27.0,797.0,908.71,646.95
2016,9,27,12,0,938.0,89.0,1.0,27.0,802.0,900.25,643.27
2016,9,27,12,15,937.5,89.0,1.1,27.0,799.0,886.9,636.51
2016,9,27,12,30,937.0,89.0,1.2,27.0,796.0,870.11,627.56
2016,9,27,12,45,936.0,87.5,1.35,27.0,785.0,847.96,615.71
2016,9,27,13,0,935.0,86.0,1.5,27.0,774.0,822.58,601.51
2016,9,27,13,15,930.0,85.0,1.55,27.0,755.0,791.58,582.31
2016,9,27,13,30,925.0,84.0,1.6,27.0,736.0,757.8,561.11
2016,9,27,13,45,917.5,83.5,1.7,27.0,709.5,720.2,537.5
2016,9,27,14,0,910.0,83.0,1.8,27.0,683.0,680.34,511.23
2016,9,27,14,15,899.5,81.0,1.85,26.5,650.0,635.07,479.87
2016,9,27,14,30,889.0,79.0,1.9,26.0,617.0,588.23,446.33
2016,9,27,14,45,874.0,77.5,1.95,26.0,578.0,538.19,408.43
2016,9,27,15,0,859.0,76.0,2.0,26.0,539.0,487.47,368.8
2016,9,27,15,15,839.5,73.5,2.0,25.5,494.5,432.4,325.21
2016,9,27,15,30,820.0,71.0,2.0,25.0,450.0,378.4,280.91
2016,9,27,15,45,792.5,67.5,2.05,24.5,402.0,321.48,233.23
2016,9,27,16,0,765.0,64.0,2.1,24.0,354.0,266.36,185.92
2016,9,27,16,15,726.0,60.0,2.1,23.5,303.5,210.4,138.1
2016,9,27,16,30,687.0,56.0,2.1,23.0,253.0,158.12,94.6
2016,9,27,16,45,626.5,50.0,2.15,22.5,202.5,105.78,55.71
2016,9,27,17,0,566.0,44.0,2.2,22.0,152.0,57.86,27.31
2016,9,27,17,15,465.5,35.0,2.15,21.0,105.5,25.65,16.16
2016,9,27,17,30,365.0,26.0,2.1,20.0,59.0,20.01,9.92
2016,9,27,17,45,182.5,13.0,2.1,19.5,29.5,12.78,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,146.5,11.0,2.45,15.0,20.5,42.04,0.0
2016,9,28,6,30,293.0,22.0,2.4,15.0,41.0,112.35,49.13
2016,9,28,6,45,410.5,31.5,2.4,15.5,85.0,180.72,130.91
2016,9,28,7,0,528.0,41.0,2.4,16.0,129.0,256.47,197.6
2016,9,28,7,15,596.5,47.0,2.35,16.5,179.0,316.64,251.2
2016,9,28,7,30,665.0,53.0,2.3,17.0,229.0,385.28,309.89
2016,9,28,7,45,708.5,58.0,2.25,17.5,279.5,444.95,359.51
2016,9,28,8,0,752.0,63.0,2.2,18.0,330.0,506.92,408.93
2016,9,28,8,15,781.5,66.0,2.2,18.5,379.0,559.95,449.87
2016,9,28,8,30,811.0,69.0,2.2,19.0,428.0,613.24,489.6
2016,9,28,8,45,833.0,71.5,2.25,19.5,473.5,660.73,523.31
2016,9,28,9,0,855.0,74.0,2.3,20.0,519.0,702.88,551.44
2016,9,28,9,15,870.5,76.5,2.35,20.5,559.0,743.06,577.71
2016,9,28,9,30,886.0,79.0,2.4,21.0,599.0,781.26,602.23
2016,9,28,9,45,897.5,80.5,2.45,21.5,634.0,812.87,621.88
2016,9,28,10,0,909.0,82.0,2.5,22.0,669.0,841.84,639.59
2016,9,28,10,15,917.0,83.0,2.6,22.0,696.5,864.45,654.53
2016,9,28,10,30,925.0,84.0,2.7,22.0,724.0,883.92,667.43
2016,9,28,10,45,929.5,85.5,2.8,22.0,744.5,897.65,676.55
2016,9,28,11,0,934.0,87.0,2.9,22.0,765.0,907.93,683.48
2016,9,28,11,15,937.0,87.5,2.95,22.0,777.5,912.26,686.17
2016,9,28,11,30,940.0,88.0,3.0,22.0,790.0,913.02,686.63
2016,9,28,11,45,941.0,88.0,3.1,22.0,795.0,907.92,683.62
2016,9,28,12,0,942.0,88.0,3.2,22.0,800.0,899.25,678.32
2016,9,28,12,15,941.0,88.0,3.25,22.0,796.5,885.36,669.24
2016,9,28,12,30,940.0,88.0,3.3,22.0,793.0,868.03,657.91
2016,9,28,12,45,935.0,88.5,3.35,22.0,781.0,844.68,642.48
2016,9,28,13,0,930.0,89.0,3.4,22.0,769.0,818.25,624.92
2016,9,28,13,15,924.5,88.0,3.4,21.5,750.0,786.94,604.81
2016,9,28,13,30,919.0,87.0,3.4,21.0,731.0,752.91,582.63
2016,9,28,13,45,912.0,85.5,3.45,21.0,704.5,714.78,556.4
2016,9,28,14,0,905.0,84.0,3.5,21.0,678.0,674.39,527.27
2016,9,28,14,15,894.5,82.5,3.5,20.5,644.5,629.82,494.23
2016,9,28,14,30,884.0,81.0,3.5,20.0,611.0,583.68,459.07
2016,9,28,14,45,869.5,79.0,3.5,20.0,572.0,533.63,419.05
2016,9,28,15,0,855.0,77.0,3.5,20.0,533.0,482.88,377.38
2016,9,28,15,15,834.5,74.5,3.5,19.5,488.5,427.65,331.73
2016,9,28,15,30,814.0,72.0,3.5,19.0,444.0,373.59,285.56
2016,9,28,15,45,784.5,69.0,3.5,19.0,395.5,316.93,235.79
2016,9,28,16,0,755.0,66.0,3.5,19.0,347.0,262.29,187.02
2016,9,28,16,15,713.5,61.5,3.45,18.5,296.5,206.04,137.86
2016,9,28,16,30,672.0,57.0,3.4,18.0,246.0,153.78,93.65
2016,9,28,16,45,605.0,51.5,3.4,17.5,195.5,100.31,53.58
2016,9,28,17,0,538.0,46.0,3.4,17.0,145.0,56.12,28.25
2016,9,28,17,15,428.0,36.5,3.35,16.5,99.5,27.32,17.88
2016,9,28,17,30,318.0,27.0,3.3,16.0,54.0,21.3,10.57
2016,9,28,17,45,159.0,13.5,3.3,15.5,27.0,13.27,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,11.0,3.15,11.0,18.5,35.58,0.0
2016,9,29,6,30,234.0,22.0,3.2,11.0,37.0,95.62,36.15
2016,9,29,6,45,358.0,33.0,3.25,11.5,80.0,165.02,120.95
2016,9,29,7,0,482.0,44.0,3.3,12.0,123.0,241.87,189.41
2016,9,29,7,15,554.0,51.5,3.25,12.5,172.5,305.23,246.46
2016,9,29,7,30,626.0,59.0,3.2,13.0,222.0,374.78,307.12
2016,9,29,7,45,673.5,63.5,3.2,13.5,272.5,433.78,357.58
2016,9,29,8,0,721.0,68.0,3.2,14.0,323.0,493.49,406.88
2016,9,29,8,15,752.5,72.0,3.15,14.5,371.5,547.51,449.81
2016,9,29,8,30,784.0,76.0,3.1,15.0,420.0,602.01,491.63
2016,9,29,8,45,807.0,79.0,3.1,16.0,465.0,649.67,525.99
2016,9,29,9,0,830.0,82.0,3.1,17.0,510.0,696.45,557.23
2016,9,29,9,15,548.5,169.0,3.1,17.0,461.5,607.82,486.06
2016,9,29,9,30,267.0,256.0,3.1,17.0,413.0,492.62,391.81
2016,9,29,9,45,231.5,277.5,3.1,17.5,419.5,484.46,383.82
2016,9,29,10,0,196.0,299.0,3.1,18.0,426.0,482.52,379.83
2016,9,29,10,15,554.0,193.5,3.1,18.0,571.0,684.81,539.9
2016,9,29,10,30,912.0,88.0,3.1,18.0,716.0,874.52,675.68
2016,9,29,10,45,917.5,89.0,3.15,18.5,736.0,888.31,681.93
2016,9,29,11,0,923.0,90.0,3.2,19.0,756.0,898.71,687.39
2016,9,29,11,15,926.0,90.5,3.2,19.0,768.5,902.91,689.68
2016,9,29,11,30,929.0,91.0,3.2,19.0,781.0,903.59,689.72
2016,9,29,11,45,929.5,91.5,3.25,19.0,785.5,898.56,686.33
2016,9,29,12,0,930.0,92.0,3.3,19.0,790.0,890.01,680.67
2016,9,29,12,15,928.5,92.0,3.3,19.0,786.5,875.76,670.87
2016,9,29,12,30,927.0,92.0,3.3,19.0,783.0,858.15,658.87
2016,9,29,12,45,920.5,93.0,3.35,19.0,770.5,834.31,642.86
2016,9,29,13,0,914.0,94.0,3.4,19.0,758.0,807.51,624.78
2016,9,29,13,15,908.5,93.0,3.4,18.5,738.5,776.57,604.61
2016,9,29,13,30,903.0,92.0,3.4,18.0,719.0,742.97,582.36
2016,9,29,13,45,894.0,91.0,3.45,18.0,692.5,704.47,555.47
2016,9,29,14,0,885.0,90.0,3.5,18.0,666.0,663.91,525.28
2016,9,29,14,15,873.5,88.0,3.5,17.5,632.5,618.97,491.49
2016,9,29,14,30,862.0,86.0,3.5,17.0,599.0,572.62,455.67
2016,9,29,14,45,846.5,84.0,3.55,17.0,560.0,522.73,415.35
2016,9,29,15,0,831.0,82.0,3.6,17.0,521.0,472.25,373.42
2016,9,29,15,15,809.5,79.0,3.6,16.5,476.5,418.01,327.94
2016,9,29,15,30,788.0,76.0,3.6,16.0,432.0,364.41,281.58
2016,9,29,15,45,757.5,72.5,3.65,16.0,384.0,308.41,231.89
2016,9,29,16,0,727.0,69.0,3.7,16.0,336.0,254.6,183.41
2016,9,29,16,15,684.0,64.0,3.65,15.5,286.0,199.29,134.73
2016,9,29,16,30,641.0,59.0,3.6,15.0,236.0,146.21,89.7
2016,9,29,16,45,573.0,52.5,3.55,14.5,186.5,95.65,51.98
2016,9,29,17,0,505.0,46.0,3.5,14.0,137.0,52.67,27.57
2016,9,29,17,15,394.5,36.0,3.4,13.5,93.0,27.17,17.91
2016,9,29,17,30,284.0,26.0,3.3,13.0,49.0,20.63,9.42
2016,9,29,17,45,142.0,13.0,3.25,13.0,24.5,12.78,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
