Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,113.5,10.5,2.95,10.0,17.5,34.16,0.0
2016,9,30,6,30,227.0,21.0,3.0,10.0,35.0,91.77,27.32
2016,9,30,6,45,352.0,32.0,3.15,10.5,77.0,161.42,117.95
2016,9,30,7,0,477.0,43.0,3.3,11.0,119.0,238.0,186.63
2016,9,30,7,15,550.0,50.0,3.35,11.5,168.0,300.73,243.5
2016,9,30,7,30,623.0,57.0,3.4,12.0,217.0,369.75,304.21
2016,9,30,7,45,673.5,61.5,3.45,12.5,268.0,427.75,354.37
2016,9,30,8,0,724.0,66.0,3.5,13.0,319.0,491.26,407.19
2016,9,30,8,15,756.0,70.0,3.55,13.0,367.5,545.56,451.8
2016,9,30,8,30,788.0,74.0,3.6,13.0,416.0,600.37,495.6
2016,9,30,8,45,812.5,76.5,3.65,13.5,462.0,648.49,532.04
2016,9,30,9,0,837.0,79.0,3.7,14.0,508.0,695.81,565.54
2016,9,30,9,15,854.5,81.0,3.65,14.0,548.5,731.72,590.59
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,770.18,617.32
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.5,802.8,638.52
2016,9,30,10,0,899.0,86.0,3.6,15.0,660.0,832.9,657.72
2016,9,30,10,15,908.0,87.5,3.6,15.0,688.0,856.5,673.38
2016,9,30,10,30,917.0,89.0,3.6,15.0,716.0,877.01,686.9
2016,9,30,10,45,921.5,91.0,3.6,15.5,737.0,891.0,694.56
2016,9,30,11,0,926.0,93.0,3.6,16.0,758.0,901.55,699.92
2016,9,30,11,15,930.0,93.5,3.6,16.0,771.0,906.52,702.79
2016,9,30,11,30,934.0,94.0,3.6,16.0,784.0,907.93,703.36
2016,9,30,11,45,935.5,94.0,3.65,16.0,789.0,903.09,700.0
2016,9,30,12,0,937.0,94.0,3.7,16.0,794.0,894.7,694.31
2016,9,30,12,15,937.0,94.0,3.7,15.5,791.0,881.52,686.39
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,864.91,676.12
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.5,842.67,660.9
2016,9,30,13,0,934.0,92.0,3.8,15.0,767.0,817.23,643.4
2016,9,30,13,15,727.0,165.5,3.8,15.0,682.5,716.72,569.44
2016,9,30,13,30,520.0,239.0,3.8,15.0,598.0,617.46,491.15
2016,9,30,13,45,430.5,258.0,3.8,15.0,547.5,555.64,442.93
2016,9,30,14,0,341.0,277.0,3.8,15.0,497.0,495.82,395.6
2016,9,30,14,15,460.5,224.5,3.7,14.5,505.5,502.39,403.24
2016,9,30,14,30,580.0,172.0,3.6,14.0,514.0,495.62,399.23
2016,9,30,14,45,528.5,175.5,3.55,14.0,471.0,444.47,357.34
2016,9,30,15,0,477.0,179.0,3.5,14.0,428.0,396.68,317.83
2016,9,30,15,15,362.5,181.5,3.45,14.0,361.5,325.04,259.43
2016,9,30,15,30,248.0,184.0,3.4,14.0,295.0,264.98,210.69
2016,9,30,15,45,254.0,161.5,3.4,14.0,264.5,230.6,181.18
2016,9,30,16,0,260.0,139.0,3.4,14.0,234.0,195.5,150.41
2016,9,30,16,15,240.5,121.0,3.35,13.5,198.5,158.6,119.05
2016,9,30,16,30,221.0,103.0,3.3,13.0,163.0,123.81,89.94
2016,9,30,16,45,195.0,83.5,3.25,13.0,128.0,89.4,62.56
2016,9,30,17,0,169.0,64.0,3.2,13.0,93.0,58.13,40.07
2016,9,30,17,15,125.0,45.0,3.1,12.5,62.5,36.69,26.11
2016,9,30,17,30,81.0,26.0,3.0,12.0,32.0,21.71,9.03
2016,9,30,17,45,40.5,13.0,2.95,11.5,16.0,12.78,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,32.84,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,87.85,17.2
2016,10,1,6,45,345.5,32.0,1.15,10.0,75.5,158.75,114.99
2016,10,1,7,0,475.0,43.0,1.2,11.0,118.0,236.33,183.64
2016,10,1,7,15,551.0,50.5,1.25,11.5,167.5,300.61,240.81
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,371.47,301.78
2016,10,1,7,45,676.5,62.5,1.4,12.5,268.0,431.22,352.28
2016,10,1,8,0,726.0,67.0,1.5,13.0,319.0,491.81,401.76
2016,10,1,8,15,758.5,71.0,1.55,13.5,367.5,546.38,444.59
2016,10,1,8,30,791.0,75.0,1.6,14.0,416.0,601.47,486.39
2016,10,1,8,45,815.5,77.5,1.65,14.5,462.0,649.58,521.72
2016,10,1,9,0,840.0,80.0,1.7,15.0,508.0,696.88,554.0
2016,10,1,9,15,856.5,82.5,1.7,15.0,548.0,737.12,581.22
2016,10,1,9,30,873.0,85.0,1.7,15.0,588.0,770.78,603.47
2016,10,1,9,45,890.5,84.5,1.75,15.5,624.0,804.18,624.74
2016,10,1,10,0,908.0,84.0,1.8,16.0,660.0,835.24,644.19
2016,10,1,10,15,916.5,85.0,1.85,16.0,687.5,857.93,658.98
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,877.48,671.76
2016,10,1,10,45,930.5,87.0,2.0,16.5,736.0,891.21,679.92
2016,10,1,11,0,936.0,88.0,2.1,17.0,757.0,901.5,685.87
2016,10,1,11,15,939.5,88.5,2.2,17.0,769.5,906.0,689.29
2016,10,1,11,30,943.0,89.0,2.3,17.0,782.0,906.92,690.45
2016,10,1,11,45,943.5,89.5,2.45,17.5,786.5,901.67,686.68
2016,10,1,12,0,944.0,90.0,2.6,18.0,791.0,892.85,680.56
2016,10,1,12,15,943.5,90.0,2.65,18.0,787.5,879.13,671.63
2016,10,1,12,30,943.0,90.0,2.7,18.0,784.0,861.96,660.43
2016,10,1,12,45,941.0,89.0,2.8,18.0,772.5,839.18,645.72
2016,10,1,13,0,939.0,88.0,2.9,18.0,761.0,813.19,628.72
2016,10,1,13,15,934.0,87.0,2.95,17.5,741.5,781.9,608.72
2016,10,1,13,30,929.0,86.0,3.0,17.0,722.0,747.84,586.54
2016,10,1,13,45,922.0,84.5,3.1,17.0,695.5,709.31,560.0
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,668.51,529.76
2016,10,1,14,15,904.0,81.5,3.25,17.0,635.5,623.25,494.85
2016,10,1,14,30,893.0,80.0,3.3,17.0,602.0,576.45,457.86
2016,10,1,14,45,878.0,77.5,3.35,17.0,562.0,525.34,416.51
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,473.57,373.43
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,417.97,326.73
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,363.58,279.48
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,306.27,228.41
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,251.05,178.52
2016,10,1,16,15,717.0,58.5,3.55,15.5,284.0,194.52,128.81
2016,10,1,16,30,673.0,54.0,3.5,15.0,233.0,142.28,84.88
2016,10,1,16,45,604.0,48.0,3.45,14.5,182.5,91.16,47.8
2016,10,1,17,0,535.0,42.0,3.4,14.0,132.0,45.35,23.2
2016,10,1,17,15,414.5,32.5,3.25,13.5,87.5,24.52,15.41
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,18.3,5.18
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,11.3,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,1.0,1.9,9.5,1.0,0.98,0.0
2016,10,2,6,30,0.0,2.0,2.0,10.0,2.0,1.93,0.0
2016,10,2,6,45,0.0,4.5,2.15,10.5,4.5,4.33,0.0
2016,10,2,7,0,0.0,7.0,2.3,11.0,7.0,6.74,0.07
2016,10,2,7,15,0.0,10.0,2.35,11.0,10.0,9.64,2.66
2016,10,2,7,30,0.0,13.0,2.4,11.0,13.0,12.53,5.22
2016,10,2,7,45,0.0,16.5,2.45,11.5,16.5,15.91,8.15
2016,10,2,8,0,0.0,20.0,2.5,12.0,20.0,19.3,11.04
2016,10,2,8,15,0.0,18.5,2.5,12.0,18.5,17.85,9.75
2016,10,2,8,30,0.0,17.0,2.5,12.0,17.0,16.41,8.47
2016,10,2,8,45,0.0,24.0,2.5,12.5,24.0,23.17,14.19
2016,10,2,9,0,0.0,31.0,2.5,13.0,31.0,29.94,19.86
2016,10,2,9,15,73.5,146.0,2.5,13.0,188.5,210.34,172.07
2016,10,2,9,30,147.0,261.0,2.5,13.0,346.0,396.32,320.77
2016,10,2,9,45,153.5,278.0,2.5,13.5,371.0,422.27,338.89
2016,10,2,10,0,160.0,295.0,2.5,14.0,396.0,447.89,357.3
2016,10,2,10,15,200.5,305.0,2.5,14.0,437.5,493.28,392.33
2016,10,2,10,30,241.0,315.0,2.5,14.0,479.0,539.1,427.15
2016,10,2,10,45,578.5,204.5,2.55,14.5,611.5,725.88,573.41
2016,10,2,11,0,916.0,94.0,2.6,15.0,744.0,887.93,687.94
2016,10,2,11,15,919.5,94.5,2.65,15.0,756.5,892.27,689.3
2016,10,2,11,30,923.0,95.0,2.7,15.0,769.0,893.1,689.85
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.5,888.16,686.55
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,879.72,680.98
2016,10,2,12,15,924.5,95.0,2.85,15.0,774.5,865.32,671.35
2016,10,2,12,30,923.0,95.0,2.9,15.0,771.0,847.57,659.48
2016,10,2,12,45,916.5,96.0,3.0,15.0,758.0,823.69,643.62
2016,10,2,13,0,910.0,97.0,3.1,15.0,745.0,796.86,625.61
2016,10,2,13,15,904.0,96.0,3.15,15.0,725.5,765.55,604.0
2016,10,2,13,30,898.0,95.0,3.2,15.0,706.0,731.61,580.36
2016,10,2,13,45,889.0,93.5,3.3,15.0,679.0,692.72,552.71
2016,10,2,14,0,880.0,92.0,3.4,15.0,652.0,651.8,521.57
2016,10,2,14,15,868.5,90.0,3.4,14.5,618.0,607.07,487.35
2016,10,2,14,30,857.0,88.0,3.4,14.0,584.0,561.06,451.15
2016,10,2,14,45,542.0,155.0,3.4,14.0,461.5,426.87,343.16
2016,10,2,15,0,227.0,222.0,3.4,14.0,339.0,317.85,254.99
2016,10,2,15,15,507.0,148.5,3.4,14.0,378.5,349.88,278.27
2016,10,2,15,30,787.0,75.0,3.4,14.0,418.0,352.86,273.22
2016,10,2,15,45,760.5,70.0,3.45,14.0,370.5,297.04,222.87
2016,10,2,16,0,734.0,65.0,3.5,14.0,323.0,243.01,173.68
2016,10,2,16,15,689.0,60.5,3.45,13.5,273.0,187.98,125.15
2016,10,2,16,30,644.0,56.0,3.4,13.0,223.0,135.46,81.04
2016,10,2,16,45,576.5,49.0,3.35,13.0,174.0,85.23,44.64
2016,10,2,17,0,509.0,42.0,3.3,13.0,125.0,42.51,22.65
2016,10,2,17,15,385.5,32.0,3.15,12.5,82.0,24.36,15.2
2016,10,2,17,30,262.0,22.0,3.0,12.0,39.0,17.61,2.7
2016,10,2,17,45,131.0,11.0,2.95,11.5,19.5,10.81,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,0.85,9.0,6.5,6.39,0.0
2016,10,3,6,30,0.0,13.0,0.9,9.0,13.0,12.55,0.0
2016,10,3,6,45,0.0,31.5,1.0,9.5,31.5,32.14,20.34
2016,10,3,7,0,0.0,50.0,1.1,10.0,50.0,51.41,37.97
2016,10,3,7,15,9.0,69.5,1.15,10.0,72.0,75.15,58.83
2016,10,3,7,30,18.0,89.0,1.2,10.0,94.0,99.54,80.11
2016,10,3,7,45,24.5,108.0,1.3,10.5,116.0,127.73,104.12
2016,10,3,8,0,31.0,127.0,1.4,11.0,138.0,152.14,124.49
2016,10,3,8,15,23.5,140.0,1.5,11.0,149.5,155.83,127.25
2016,10,3,8,30,16.0,153.0,1.6,11.0,161.0,164.55,134.06
2016,10,3,8,45,8.0,111.0,1.75,11.5,115.0,114.22,91.48
2016,10,3,9,0,0.0,69.0,1.9,12.0,69.0,66.71,51.08
2016,10,3,9,15,0.0,69.0,2.0,12.0,69.0,66.72,50.99
2016,10,3,9,30,0.0,69.0,2.1,12.0,69.0,66.73,50.86
2016,10,3,9,45,0.0,73.5,2.25,12.5,73.5,71.1,54.28
2016,10,3,10,0,0.0,78.0,2.4,13.0,78.0,75.47,57.69
2016,10,3,10,15,2.5,132.5,2.5,13.0,134.5,131.39,103.82
2016,10,3,10,30,5.0,187.0,2.6,13.0,191.0,188.5,150.07
2016,10,3,10,45,5.0,185.5,2.75,13.0,189.0,186.74,148.37
2016,10,3,11,0,5.0,184.0,2.9,13.0,187.0,185.0,146.87
2016,10,3,11,15,2.5,157.0,2.95,13.0,158.5,155.58,122.87
2016,10,3,11,30,0.0,130.0,3.0,13.0,130.0,126.51,99.1
2016,10,3,11,45,5.0,176.5,3.1,13.0,180.5,176.9,140.25
2016,10,3,12,0,10.0,223.0,3.2,13.0,231.0,227.48,180.94
2016,10,3,12,15,8.0,208.0,3.2,13.0,214.0,210.39,167.09
2016,10,3,12,30,6.0,193.0,3.2,13.0,197.0,193.48,153.52
2016,10,3,12,45,8.0,206.0,3.2,13.0,212.0,207.65,165.09
2016,10,3,13,0,10.0,219.0,3.2,13.0,227.0,221.66,176.46
2016,10,3,13,15,5.0,183.0,3.15,13.0,187.0,181.88,144.42
2016,10,3,13,30,0.0,147.0,3.1,13.0,147.0,142.74,112.7
2016,10,3,13,45,0.0,147.0,3.1,13.0,147.0,142.64,112.85
2016,10,3,14,0,0.0,147.0,3.1,13.0,147.0,142.53,112.96
2016,10,3,14,15,0.0,142.0,3.05,12.5,142.0,137.55,109.3
2016,10,3,14,30,0.0,137.0,3.0,12.0,137.0,132.57,105.64
2016,10,3,14,45,0.0,126.0,2.95,12.0,126.0,121.8,96.98
2016,10,3,15,0,0.0,115.0,2.9,12.0,115.0,111.08,88.32
2016,10,3,15,15,371.0,97.5,2.8,12.0,257.5,244.18,196.29
2016,10,3,15,30,742.0,80.0,2.7,12.0,400.0,338.6,263.77
2016,10,3,15,45,705.5,77.0,2.6,12.0,352.5,282.77,213.23
2016,10,3,16,0,669.0,74.0,2.5,12.0,305.0,231.07,166.45
2016,10,3,16,15,620.5,68.0,2.35,12.0,256.5,177.5,119.36
2016,10,3,16,30,572.0,62.0,2.2,12.0,208.0,128.83,78.82
2016,10,3,16,45,494.0,54.5,2.05,12.0,160.5,81.77,45.49
2016,10,3,17,0,416.0,47.0,1.9,12.0,113.0,43.6,26.19
2016,10,3,17,15,291.0,35.0,1.8,11.5,72.5,27.63,17.9
2016,10,3,17,30,166.0,23.0,1.7,11.0,32.0,18.19,0.0
2016,10,3,17,45,83.0,11.5,1.65,11.0,16.0,11.3,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,29.12,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,77.65,0.0
2016,10,4,6,45,336.5,28.5,2.0,10.5,68.0,150.37,105.59
2016,10,4,7,0,474.0,39.0,2.1,11.0,109.0,228.67,176.87
2016,10,4,7,15,552.0,46.5,2.1,11.0,158.0,292.96,235.25
2016,10,4,7,30,630.0,54.0,2.1,11.0,207.0,364.07,297.97
2016,10,4,7,45,684.0,58.0,2.15,11.5,258.0,422.9,348.77
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,487.5,402.28
2016,10,4,8,15,771.0,65.5,2.15,12.5,358.0,541.82,445.49
2016,10,4,8,30,804.0,69.0,2.1,13.0,407.0,596.68,487.51
2016,10,4,8,45,829.0,71.5,2.1,13.5,452.5,645.17,523.53
2016,10,4,9,0,854.0,74.0,2.1,14.0,498.0,692.85,556.4
2016,10,4,9,15,870.5,76.0,2.05,14.0,538.5,728.13,580.12
2016,10,4,9,30,887.0,78.0,2.0,14.0,579.0,765.79,605.33
2016,10,4,9,45,901.0,79.0,2.0,14.5,614.0,798.15,625.67
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,827.95,644.02
2016,10,4,10,15,923.5,81.5,2.05,15.5,677.0,851.03,658.03
2016,10,4,10,30,932.0,83.0,2.1,16.0,705.0,870.94,669.9
2016,10,4,10,45,939.5,83.0,2.15,16.5,726.0,885.04,677.82
2016,10,4,11,0,947.0,83.0,2.2,17.0,747.0,895.7,683.52
2016,10,4,11,15,950.0,83.5,2.3,17.0,759.0,899.56,686.48
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,899.81,687.15
2016,10,4,11,45,954.0,84.0,2.55,17.5,775.5,894.2,683.06
2016,10,4,12,0,955.0,84.0,2.7,18.0,780.0,884.98,676.59
2016,10,4,12,15,953.5,84.0,2.9,18.0,776.0,870.15,667.91
2016,10,4,12,30,952.0,84.0,3.1,18.0,772.0,851.88,656.77
2016,10,4,12,45,943.5,86.0,3.3,18.0,758.5,826.93,640.82
2016,10,4,13,0,935.0,88.0,3.5,18.0,745.0,799.02,622.62
2016,10,4,13,15,929.5,87.0,3.6,18.0,725.5,767.39,601.08
2016,10,4,13,30,924.0,86.0,3.7,18.0,706.0,733.04,577.4
2016,10,4,13,45,914.0,85.5,3.8,18.0,678.5,693.69,549.41
2016,10,4,14,0,904.0,85.0,3.9,18.0,651.0,652.29,517.85
2016,10,4,14,15,892.0,83.5,3.95,17.5,617.0,606.91,483.29
2016,10,4,14,30,880.0,82.0,4.0,17.0,583.0,560.11,446.61
2016,10,4,14,45,860.0,81.0,4.05,17.0,542.0,508.41,404.18
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,456.53,360.45
2016,10,4,15,15,816.5,77.0,4.1,16.5,456.5,401.44,313.6
2016,10,4,15,30,793.0,74.0,4.1,16.0,412.0,347.2,266.09
2016,10,4,15,45,753.5,71.5,4.15,16.0,362.5,289.91,215.1
2016,10,4,16,0,714.0,69.0,4.2,16.0,313.0,235.8,166.55
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.5,178.68,117.04
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,128.1,75.59
2016,10,4,16,45,528.0,51.5,3.9,14.5,162.0,79.23,42.19
2016,10,4,17,0,441.0,45.0,3.8,14.0,112.0,40.25,24.17
2016,10,4,17,15,305.5,33.0,3.65,13.5,71.0,26.01,16.1
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,16.61,0.0
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,10.32,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,8.36,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,86.85,0.0
2016,10,5,6,45,386.0,26.5,2.75,9.5,69.5,162.65,113.1
2016,10,5,7,0,529.0,36.0,2.8,10.0,112.0,240.8,186.38
2016,10,5,7,15,604.5,42.0,2.75,10.5,162.0,305.41,245.59
2016,10,5,7,30,680.0,48.0,2.7,11.0,212.0,376.18,308.24
2016,10,5,7,45,727.5,52.0,2.7,12.0,263.0,436.29,359.81
2016,10,5,8,0,775.0,56.0,2.7,13.0,314.0,498.96,411.23
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.5,553.15,454.56
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,607.61,496.49
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,650.75,528.49
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,696.8,560.24
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,736.03,586.03
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,773.18,609.86
2016,10,5,9,45,921.5,72.5,2.45,16.5,616.5,803.88,628.71
2016,10,5,10,0,932.0,74.0,2.4,17.0,651.0,831.79,645.4
2016,10,5,10,15,939.5,75.5,2.45,17.0,678.0,854.27,660.2
2016,10,5,10,30,947.0,77.0,2.5,17.0,705.0,873.5,672.84
2016,10,5,10,45,952.0,77.5,2.55,17.5,725.0,886.13,679.74
2016,10,5,11,0,957.0,78.0,2.6,18.0,745.0,895.25,684.36
2016,10,5,11,15,959.5,78.5,2.7,18.0,757.0,898.66,686.9
2016,10,5,11,30,962.0,79.0,2.8,18.0,769.0,898.42,687.11
2016,10,5,11,45,962.5,79.5,2.9,18.0,772.5,892.85,683.78
2016,10,5,12,0,963.0,80.0,3.0,18.0,776.0,883.64,678.06
2016,10,5,12,15,961.5,79.5,3.1,18.0,772.0,868.14,668.06
2016,10,5,12,30,960.0,79.0,3.2,18.0,768.0,849.17,655.7
2016,10,5,12,45,948.0,83.0,3.3,18.5,754.0,823.5,637.4
2016,10,5,13,0,936.0,87.0,3.4,19.0,740.0,794.99,617.11
2016,10,5,13,15,930.0,86.0,3.5,18.5,720.0,762.95,596.51
2016,10,5,13,30,924.0,85.0,3.6,18.0,700.0,728.23,573.71
2016,10,5,13,45,913.5,84.5,3.75,18.0,672.0,688.56,545.46
2016,10,5,14,0,903.0,84.0,3.9,18.0,644.0,646.89,513.79
2016,10,5,14,15,891.0,82.0,3.95,18.0,610.0,601.06,477.91
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,553.85,440.05
2016,10,5,14,45,859.5,79.0,4.05,18.0,535.5,502.51,397.94
2016,10,5,15,0,840.0,78.0,4.1,18.0,495.0,450.96,354.5
2016,10,5,15,15,816.5,75.0,4.1,17.5,450.0,395.99,307.78
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,341.86,260.43
2016,10,5,15,45,756.0,69.0,4.15,17.0,356.0,284.98,209.81
2016,10,5,16,0,719.0,66.0,4.2,17.0,307.0,231.02,161.45
2016,10,5,16,15,669.0,60.5,4.15,16.5,257.0,173.85,112.18
2016,10,5,16,30,619.0,55.0,4.1,16.0,207.0,123.19,71.09
2016,10,5,16,45,533.0,48.5,4.1,15.5,157.5,74.54,38.49
2016,10,5,17,0,447.0,42.0,4.1,15.0,108.0,35.61,25.37
2016,10,5,17,15,308.5,30.5,4.05,14.5,67.5,23.88,13.96
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,15.5,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,9.34,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,7.5,1.4,9.5,12.5,7.37,0.0
2016,10,6,6,30,226.0,15.0,1.4,10.0,25.0,71.23,0.0
2016,10,6,6,45,370.5,25.0,1.4,10.5,66.0,155.57,105.69
2016,10,6,7,0,515.0,35.0,1.4,11.0,107.0,233.62,178.78
2016,10,6,7,15,590.5,41.0,1.35,11.5,156.0,297.27,236.25
2016,10,6,7,30,666.0,47.0,1.3,12.0,205.0,367.1,296.96
2016,10,6,7,45,714.5,51.0,1.3,13.0,255.5,426.87,347.15
2016,10,6,8,0,763.0,55.0,1.3,14.0,306.0,489.32,397.19
2016,10,6,8,15,794.0,58.0,1.25,14.5,354.0,542.56,438.5
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,592.21,475.59
2016,10,6,8,45,847.0,63.5,1.15,15.5,447.0,639.0,508.85
2016,10,6,9,0,869.0,66.0,1.1,16.0,492.0,684.78,538.72
2016,10,6,9,15,884.5,68.0,1.05,16.5,532.0,723.91,563.07
2016,10,6,9,30,900.0,70.0,1.0,17.0,572.0,761.0,585.5
2016,10,6,9,45,914.0,70.5,0.95,17.5,606.0,792.9,603.91
2016,10,6,10,0,928.0,71.0,0.9,18.0,640.0,822.19,620.3
2016,10,6,10,15,935.5,72.0,0.95,18.0,667.0,843.96,634.23
2016,10,6,10,30,943.0,73.0,1.0,18.0,694.0,862.5,646.17
2016,10,6,10,45,948.0,73.5,1.05,18.5,714.0,875.03,653.01
2016,10,6,11,0,953.0,74.0,1.1,19.0,734.0,884.07,657.72
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.5,887.42,660.08
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,887.14,660.24
2016,10,6,11,45,959.0,75.0,1.3,19.5,761.0,881.42,656.44
2016,10,6,12,0,960.0,75.0,1.4,20.0,765.0,872.08,650.34
2016,10,6,12,15,958.5,75.0,1.5,20.0,761.0,857.14,641.78
2016,10,6,12,30,957.0,75.0,1.6,20.0,757.0,838.74,630.91
2016,10,6,12,45,944.0,79.0,1.7,20.0,742.5,812.41,614.58
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,783.3,596.24
2016,10,6,13,15,925.0,82.5,1.9,20.0,708.0,751.94,576.11
2016,10,6,13,30,919.0,82.0,2.0,20.0,688.0,717.9,553.84
2016,10,6,13,45,908.5,81.0,2.1,20.0,660.5,677.92,526.29
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,635.97,495.49
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,590.9,461.26
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,544.47,425.02
2016,10,6,14,45,855.0,75.5,2.4,20.0,525.0,493.49,384.4
2016,10,6,15,0,836.0,74.0,2.5,20.0,485.0,441.66,341.83
2016,10,6,15,15,813.0,71.0,2.6,19.5,440.5,387.2,296.51
2016,10,6,15,30,790.0,68.0,2.7,19.0,396.0,333.55,250.37
2016,10,6,15,45,753.5,65.5,2.8,19.0,348.0,277.65,201.26
2016,10,6,16,0,717.0,63.0,2.9,19.0,300.0,224.61,154.28
2016,10,6,16,15,667.5,58.0,2.95,18.0,250.0,170.08,108.06
2016,10,6,16,30,618.0,53.0,3.0,17.0,200.0,118.61,67.07
2016,10,6,16,45,534.5,46.0,3.05,16.5,152.0,70.08,35.18
2016,10,6,17,0,451.0,39.0,3.1,16.0,104.0,30.94,21.15
2016,10,6,17,15,225.5,31.5,3.1,15.0,64.0,24.47,14.01
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,23.59,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,11.8,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.5,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,13.0,22.0,21.63,0.0
2016,10,7,6,45,236.5,28.5,1.05,13.5,61.0,118.26,77.93
2016,10,7,7,0,473.0,35.0,1.1,14.0,100.0,220.83,166.65
2016,10,7,7,15,550.5,42.0,1.05,14.5,147.5,283.46,222.17
2016,10,7,7,30,628.0,49.0,1.0,15.0,195.0,350.6,279.77
2016,10,7,7,45,678.5,53.0,1.0,15.5,244.5,409.52,329.17
2016,10,7,8,0,729.0,57.0,1.0,16.0,294.0,471.32,378.81
2016,10,7,8,15,761.0,60.5,0.95,16.5,341.5,524.19,419.36
2016,10,7,8,30,793.0,64.0,0.9,17.0,389.0,577.54,458.59
2016,10,7,8,45,817.5,66.0,0.85,18.0,433.5,624.28,490.55
2016,10,7,9,0,842.0,68.0,0.8,19.0,478.0,665.96,516.38
2016,10,7,9,15,858.5,70.5,0.75,19.5,517.5,705.45,540.59
2016,10,7,9,30,875.0,73.0,0.7,20.0,557.0,743.03,562.93
2016,10,7,9,45,873.5,79.5,0.65,20.5,587.5,769.14,577.05
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,792.01,588.93
2016,10,7,10,15,881.0,87.5,0.65,21.0,645.0,814.44,603.29
2016,10,7,10,30,890.0,89.0,0.7,21.0,672.0,833.89,615.73
2016,10,7,10,45,898.0,89.0,0.75,21.5,692.0,847.69,623.41
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,858.22,629.12
2016,10,7,11,15,800.0,137.5,0.9,22.0,694.5,827.55,610.04
2016,10,7,11,30,694.0,186.0,1.0,22.0,677.0,790.94,587.28
2016,10,7,11,45,806.0,137.0,1.1,22.5,711.0,822.62,608.83
2016,10,7,12,0,918.0,88.0,1.2,23.0,745.0,848.27,625.5
2016,10,7,12,15,917.0,88.0,1.25,23.0,741.0,834.17,616.6
2016,10,7,12,30,916.0,88.0,1.3,23.0,737.0,816.74,606.0
2016,10,7,12,45,901.5,93.0,1.4,23.5,722.5,791.05,589.31
2016,10,7,13,0,887.0,98.0,1.5,24.0,708.0,762.76,570.8
2016,10,7,13,15,760.5,142.0,1.55,24.0,654.5,696.0,525.3
2016,10,7,13,30,634.0,186.0,1.6,24.0,601.0,629.05,476.61
2016,10,7,13,45,647.0,171.5,1.7,24.0,580.5,599.06,456.4
2016,10,7,14,0,660.0,157.0,1.8,24.0,560.0,566.31,433.22
2016,10,7,14,15,744.0,123.0,1.85,23.5,554.0,551.7,423.76
2016,10,7,14,30,828.0,89.0,1.9,23.0,548.0,528.74,406.89
2016,10,7,14,45,762.0,95.0,1.95,23.0,494.0,464.33,356.72
2016,10,7,15,0,696.0,101.0,2.0,23.0,440.0,403.25,308.26
2016,10,7,15,15,718.5,89.0,2.05,22.5,410.5,364.09,275.31
2016,10,7,15,30,741.0,77.0,2.1,22.0,381.0,322.7,238.9
2016,10,7,15,45,706.5,73.0,2.15,22.0,334.0,267.2,191.06
2016,10,7,16,0,672.0,69.0,2.2,22.0,287.0,215.62,146.21
2016,10,7,16,15,619.5,63.0,2.3,21.0,238.5,162.1,101.96
2016,10,7,16,30,567.0,57.0,2.4,20.0,190.0,113.92,64.65
2016,10,7,16,45,486.0,48.5,2.5,19.5,143.0,67.42,34.72
2016,10,7,17,0,405.0,40.0,2.6,19.0,96.0,30.49,20.4
2016,10,7,17,15,202.5,30.0,2.65,18.5,58.0,23.34,12.36
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,19.66,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,51.86,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,130.98,83.62
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,208.11,156.17
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,270.82,211.64
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,340.71,271.34
2016,10,8,7,45,644.0,57.5,1.15,17.0,237.5,398.18,318.88
2016,10,8,8,0,692.0,63.0,1.1,18.0,286.0,456.35,364.85
2016,10,8,8,15,726.5,67.0,1.0,18.5,333.0,509.66,405.44
2016,10,8,8,30,761.0,71.0,0.9,19.0,380.0,563.7,444.73
2016,10,8,8,45,784.5,74.5,0.8,20.0,424.0,610.28,475.96
2016,10,8,9,0,808.0,78.0,0.7,21.0,468.0,656.06,504.66
2016,10,8,9,15,825.5,80.5,0.55,21.5,507.0,695.23,527.05
2016,10,8,9,30,843.0,83.0,0.4,22.0,546.0,732.6,547.39
2016,10,8,9,45,864.5,81.5,0.3,22.5,581.5,761.76,562.42
2016,10,8,10,0,886.0,80.0,0.2,23.0,617.0,793.4,578.91
2016,10,8,10,15,895.0,81.0,0.2,23.0,644.0,815.43,591.66
2016,10,8,10,30,904.0,82.0,0.2,23.0,671.0,834.43,602.63
2016,10,8,10,45,910.5,83.0,0.2,23.5,690.5,848.18,609.17
2016,10,8,11,0,917.0,84.0,0.2,24.0,710.0,858.59,613.74
2016,10,8,11,15,920.5,84.5,0.3,24.0,722.0,862.5,617.36
2016,10,8,11,30,924.0,85.0,0.4,24.0,734.0,862.93,619.13
2016,10,8,11,45,925.0,85.0,0.5,24.0,738.0,857.22,617.21
2016,10,8,12,0,926.0,85.0,0.6,24.0,742.0,848.02,613.21
2016,10,8,12,15,925.0,85.0,0.7,24.0,738.5,833.78,605.99
2016,10,8,12,30,924.0,85.0,0.8,24.0,735.0,816.19,596.59
2016,10,8,12,45,922.5,83.5,0.9,24.0,723.0,793.36,583.65
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,767.4,568.49
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,736.12,549.51
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,702.19,528.42
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,663.84,503.2
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,623.41,474.87
2016,10,8,14,15,881.0,76.5,1.55,23.5,584.5,578.62,442.61
2016,10,8,14,30,869.0,75.0,1.6,23.0,551.0,532.48,408.22
2016,10,8,14,45,852.0,73.0,1.7,23.0,512.0,482.34,369.06
2016,10,8,15,0,835.0,71.0,1.8,23.0,473.0,431.17,327.76
2016,10,8,15,15,811.5,68.0,1.85,22.5,428.5,376.79,283.13
2016,10,8,15,30,788.0,65.0,1.9,22.0,384.0,323.28,237.76
2016,10,8,15,45,754.0,61.5,2.0,22.0,336.5,267.55,189.51
2016,10,8,16,0,720.0,58.0,2.1,22.0,289.0,214.42,143.16
2016,10,8,16,15,670.0,53.0,2.1,21.0,239.5,160.09,98.01
2016,10,8,16,30,620.0,48.0,2.1,20.0,190.0,110.8,59.98
2016,10,8,16,45,538.5,41.5,2.15,19.5,142.5,61.72,29.1
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,26.11,16.59
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,18.48,8.08
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,12.78,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,56.9,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,136.7,84.34
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,216.65,161.49
2016,10,9,7,15,550.5,41.0,1.0,15.5,143.0,277.14,215.49
2016,10,9,7,30,631.0,48.0,1.0,16.0,191.0,347.74,275.87
2016,10,9,7,45,680.0,53.0,1.05,17.0,240.5,406.84,325.0
2016,10,9,8,0,729.0,58.0,1.1,18.0,290.0,468.69,374.18
2016,10,9,8,15,762.5,61.5,1.05,18.5,338.0,522.16,415.17
2016,10,9,8,30,796.0,65.0,1.0,19.0,386.0,576.2,454.88
2016,10,9,8,45,818.5,68.5,1.0,19.5,430.0,623.25,488.37
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,669.32,519.32
2016,10,9,9,15,858.0,74.0,0.95,20.5,514.0,704.02,540.3
2016,10,9,9,30,875.0,76.0,0.9,21.0,554.0,741.1,562.57
2016,10,9,9,45,888.5,77.5,0.9,21.5,588.0,772.79,581.36
2016,10,9,10,0,902.0,79.0,0.9,22.0,622.0,801.92,598.27
2016,10,9,10,15,911.0,80.0,0.9,22.0,649.0,824.12,611.62
2016,10,9,10,30,920.0,81.0,0.9,22.0,676.0,843.22,623.03
2016,10,9,10,45,924.5,82.5,0.9,22.5,695.5,855.94,629.15
2016,10,9,11,0,929.0,84.0,0.9,23.0,715.0,865.24,633.19
2016,10,9,11,15,932.0,85.0,0.9,23.0,727.0,869.23,635.17
2016,10,9,11,30,935.0,86.0,0.9,23.0,739.0,869.68,635.06
2016,10,9,11,45,934.0,87.0,0.9,23.0,742.5,863.29,630.71
2016,10,9,12,0,933.0,88.0,0.9,23.0,746.0,853.4,624.31
2016,10,9,12,15,931.5,88.0,0.9,23.0,741.5,838.59,614.85
2016,10,9,12,30,930.0,88.0,0.9,23.0,737.0,820.43,603.35
2016,10,9,12,45,926.0,87.5,0.95,23.0,725.0,796.59,588.9
2016,10,9,13,0,922.0,87.0,1.0,23.0,713.0,769.71,572.39
2016,10,9,13,15,916.0,86.5,1.0,22.5,693.0,738.53,553.31
2016,10,9,13,30,910.0,86.0,1.0,22.0,673.0,704.71,532.27
2016,10,9,13,45,899.0,85.5,1.05,22.0,645.5,665.25,505.01
2016,10,9,14,0,888.0,85.0,1.1,22.0,618.0,623.88,475.43
2016,10,9,14,15,875.5,83.0,1.1,21.5,584.0,578.48,442.57
2016,10,9,14,30,863.0,81.0,1.1,21.0,550.0,531.79,407.67
2016,10,9,14,45,845.0,78.5,1.1,21.0,510.0,480.68,367.59
2016,10,9,15,0,827.0,76.0,1.1,21.0,470.0,429.27,326.03
2016,10,9,15,15,802.5,73.0,1.1,20.5,425.5,374.96,281.59
2016,10,9,15,30,778.0,70.0,1.1,20.0,381.0,321.65,236.54
2016,10,9,15,45,744.5,65.5,1.1,20.0,333.5,265.72,188.26
2016,10,9,16,0,711.0,61.0,1.1,20.0,286.0,212.38,141.9
2016,10,9,16,15,659.5,56.0,1.1,19.0,236.5,158.54,97.43
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,107.99,58.72
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,60.26,29.28
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,26.41,16.94
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,18.27,7.25
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,11.8,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,14.74,0.0
