Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,101.2,60.67
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,196.54,148.18
2016,10,10,7,15,490.0,45.5,0.55,11.5,135.5,259.95,204.31
2016,10,10,7,30,575.0,54.0,0.5,12.0,182.0,330.9,264.85
2016,10,10,7,45,630.5,59.5,0.45,12.5,231.0,390.79,314.73
2016,10,10,8,0,686.0,65.0,0.4,13.0,280.0,454.19,365.18
2016,10,10,8,15,721.5,69.0,0.4,13.5,327.5,505.1,404.53
2016,10,10,8,30,757.0,73.0,0.4,14.0,375.0,559.27,444.79
2016,10,10,8,45,784.0,76.0,0.4,14.5,419.5,607.17,478.97
2016,10,10,9,0,811.0,79.0,0.4,15.0,464.0,654.48,511.43
2016,10,10,9,15,829.0,81.5,0.45,15.5,503.0,693.86,537.0
2016,10,10,9,30,847.0,84.0,0.5,16.0,542.0,731.45,561.04
2016,10,10,9,45,862.0,85.0,0.55,16.5,576.0,758.34,577.48
2016,10,10,10,0,877.0,86.0,0.6,17.0,610.0,787.39,595.45
2016,10,10,10,15,886.0,87.5,0.65,17.0,637.0,809.6,609.82
2016,10,10,10,30,895.0,89.0,0.7,17.0,664.0,828.81,622.32
2016,10,10,10,45,899.0,91.0,0.75,17.5,683.5,841.32,629.32
2016,10,10,11,0,903.0,93.0,0.8,18.0,703.0,850.49,634.27
2016,10,10,11,15,906.5,94.0,0.85,18.0,715.0,854.73,637.31
2016,10,10,11,30,910.0,95.0,0.9,18.0,727.0,855.52,638.26
2016,10,10,11,45,909.0,96.0,0.95,18.0,730.5,849.17,634.63
2016,10,10,12,0,908.0,97.0,1.0,18.0,734.0,839.42,628.92
2016,10,10,12,15,907.0,97.0,1.05,18.0,729.5,825.24,620.36
2016,10,10,12,30,906.0,97.0,1.1,18.0,725.0,807.8,609.66
2016,10,10,12,45,894.0,100.5,1.2,18.0,711.0,782.57,594.31
2016,10,10,13,0,882.0,104.0,1.3,18.0,697.0,754.71,577.0
2016,10,10,13,15,875.5,102.5,1.35,17.5,677.5,725.27,558.91
2016,10,10,13,30,869.0,101.0,1.4,17.0,658.0,690.83,536.29
2016,10,10,13,45,854.5,101.5,1.5,17.0,630.0,651.1,507.85
2016,10,10,14,0,840.0,102.0,1.6,17.0,602.0,609.84,477.47
2016,10,10,14,15,826.0,100.0,1.6,16.5,568.5,565.04,443.87
2016,10,10,14,30,812.0,98.0,1.6,16.0,535.0,519.24,408.46
2016,10,10,14,45,788.0,96.0,1.65,16.0,494.5,467.98,367.26
2016,10,10,15,0,764.0,94.0,1.7,16.0,454.0,416.32,324.54
2016,10,10,15,15,736.5,90.0,1.7,15.5,410.0,362.79,279.6
2016,10,10,15,30,709.0,86.0,1.7,15.0,366.0,310.69,234.58
2016,10,10,15,45,669.0,81.0,1.7,15.0,318.5,256.03,186.65
2016,10,10,16,0,629.0,76.0,1.7,15.0,271.0,204.76,141.6
2016,10,10,16,15,571.5,69.0,1.65,14.5,222.5,152.55,98.03
2016,10,10,16,30,514.0,62.0,1.6,14.0,174.0,106.37,62.54
2016,10,10,16,45,425.0,51.5,1.6,13.5,128.0,61.75,34.62
2016,10,10,17,0,336.0,41.0,1.6,13.0,82.0,32.66,22.54
2016,10,10,17,15,168.0,26.5,1.6,12.5,47.0,20.79,8.0
2016,10,10,17,30,0.0,12.0,1.6,12.0,12.0,11.8,0.0
2016,10,10,17,45,0.0,6.0,1.6,11.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,36.0,6.0,0.85,10.0,6.5,0.0,0.0
2016,10,11,6,30,72.0,12.0,0.9,10.0,13.0,29.06,0.0
2016,10,11,6,45,213.0,26.0,0.95,10.5,48.5,103.43,58.76
2016,10,11,7,0,354.0,40.0,1.0,11.0,84.0,181.1,136.44
2016,10,11,7,15,442.0,49.5,1.0,11.5,129.5,244.31,192.76
2016,10,11,7,30,530.0,59.0,1.0,12.0,175.0,315.28,254.01
2016,10,11,7,45,399.5,89.5,1.05,12.5,189.0,308.91,251.95
2016,10,11,8,0,269.0,120.0,1.1,13.0,203.0,284.77,233.37
2016,10,11,8,15,292.0,134.5,1.05,13.5,238.5,324.27,265.55
2016,10,11,8,30,315.0,149.0,1.0,14.0,274.0,364.9,297.26
2016,10,11,8,45,327.5,166.0,1.0,14.5,309.0,402.47,325.66
2016,10,11,9,0,340.0,183.0,1.0,15.0,344.0,439.84,353.18
2016,10,11,9,15,580.5,137.5,1.0,15.0,438.5,580.61,462.52
2016,10,11,9,30,821.0,92.0,1.0,15.0,533.0,718.78,562.74
2016,10,11,9,45,851.5,87.5,1.0,15.5,569.5,755.09,584.3
2016,10,11,10,0,882.0,83.0,1.0,16.0,606.0,784.96,602.34
2016,10,11,10,15,891.0,84.0,1.0,16.0,633.0,806.6,615.78
2016,10,11,10,30,900.0,85.0,1.0,16.0,660.0,825.24,627.29
2016,10,11,10,45,906.5,86.0,1.05,16.5,679.5,838.66,634.94
2016,10,11,11,0,913.0,87.0,1.1,17.0,699.0,848.77,640.5
2016,10,11,11,15,916.0,87.5,1.1,17.0,710.5,852.03,642.07
2016,10,11,11,30,919.0,88.0,1.1,17.0,722.0,851.81,641.54
2016,10,11,11,45,918.5,89.0,1.15,17.5,725.5,845.81,636.83
2016,10,11,12,0,918.0,90.0,1.2,18.0,729.0,836.37,630.0
2016,10,11,12,15,917.0,90.0,1.2,18.0,724.5,822.07,620.52
2016,10,11,12,30,916.0,90.0,1.2,18.0,720.0,804.46,608.95
2016,10,11,12,45,909.5,90.5,1.3,18.5,707.5,780.05,592.88
2016,10,11,13,0,903.0,91.0,1.4,19.0,695.0,752.76,574.76
2016,10,11,13,15,896.5,90.0,1.5,18.5,674.5,721.19,555.59
2016,10,11,13,30,890.0,89.0,1.6,18.0,654.0,687.1,533.9
2016,10,11,13,45,693.0,146.5,1.7,18.0,575.5,592.29,462.45
2016,10,11,14,0,496.0,204.0,1.8,18.0,497.0,503.35,394.3
2016,10,11,14,15,667.5,144.0,1.9,17.5,514.0,518.18,408.03
2016,10,11,14,30,839.0,84.0,2.0,17.0,531.0,515.51,406.24
2016,10,11,14,45,590.5,132.5,2.15,17.0,435.5,408.47,321.78
2016,10,11,15,0,342.0,181.0,2.3,17.0,340.0,319.16,251.33
2016,10,11,15,15,506.0,130.0,2.35,16.5,340.0,312.67,243.24
2016,10,11,15,30,670.0,79.0,2.4,16.0,340.0,288.66,217.7
2016,10,11,15,45,609.5,80.5,2.45,15.5,294.5,237.13,173.08
2016,10,11,16,0,549.0,82.0,2.5,15.0,249.0,191.21,133.61
2016,10,11,16,15,499.5,72.5,2.5,14.5,204.0,142.53,92.88
2016,10,11,16,30,450.0,63.0,2.5,14.0,159.0,99.06,59.36
2016,10,11,16,45,363.0,51.5,2.5,13.5,115.5,57.6,33.42
2016,10,11,17,0,276.0,40.0,2.5,13.0,72.0,30.84,20.81
2016,10,11,17,15,138.0,20.0,2.45,12.5,36.0,15.47,3.19
2016,10,11,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,44.0,5.0,1.65,10.0,6.0,0.0,0.0
2016,10,12,6,30,88.0,10.0,1.5,10.0,12.0,30.75,0.0
2016,10,12,6,45,229.5,23.5,1.35,10.5,46.5,104.53,55.09
2016,10,12,7,0,371.0,37.0,1.2,11.0,81.0,183.06,137.21
2016,10,12,7,15,458.0,46.5,1.05,11.5,127.0,246.25,193.82
2016,10,12,7,30,545.0,56.0,0.9,12.0,173.0,317.19,254.88
2016,10,12,7,45,598.5,62.5,0.8,12.5,221.0,375.58,304.22
2016,10,12,8,0,652.0,69.0,0.7,13.0,269.0,437.34,354.0
2016,10,12,8,15,689.5,74.0,0.7,13.5,316.0,491.11,396.15
2016,10,12,8,30,727.0,79.0,0.7,14.0,363.0,545.96,437.56
2016,10,12,8,45,751.5,83.0,0.75,14.5,406.5,589.54,469.72
2016,10,12,9,0,776.0,87.0,0.8,15.0,450.0,634.98,502.35
2016,10,12,9,15,795.0,90.0,0.9,15.0,488.5,674.39,530.64
2016,10,12,9,30,814.0,93.0,1.0,15.0,527.0,712.15,557.03
2016,10,12,9,45,828.5,94.5,1.1,15.0,560.0,742.9,578.31
2016,10,12,10,0,843.0,96.0,1.2,15.0,593.0,771.28,597.95
2016,10,12,10,15,853.0,98.0,1.2,15.5,619.5,794.08,611.34
2016,10,12,10,30,863.0,100.0,1.2,16.0,646.0,813.98,622.74
2016,10,12,10,45,733.5,150.5,1.25,16.5,624.5,773.96,593.6
2016,10,12,11,0,604.0,201.0,1.3,17.0,603.0,724.39,556.48
2016,10,12,11,15,505.5,243.5,1.35,17.0,584.0,685.79,527.28
2016,10,12,11,30,407.0,286.0,1.4,17.0,565.0,640.26,492.76
2016,10,12,11,45,518.5,245.5,1.5,17.5,602.5,690.04,530.99
2016,10,12,12,0,630.0,205.0,1.6,18.0,640.0,731.52,562.04
2016,10,12,12,15,503.0,248.5,1.7,17.5,594.5,664.35,512.64
2016,10,12,12,30,376.0,292.0,1.8,17.0,549.0,595.42,461.82
2016,10,12,12,45,361.0,290.0,1.95,17.0,533.5,572.11,445.75
2016,10,12,13,0,346.0,288.0,2.1,17.0,518.0,548.21,428.61
2016,10,12,13,15,286.5,290.0,2.2,17.0,476.5,497.24,389.99
2016,10,12,13,30,227.0,292.0,2.3,17.0,435.0,444.73,349.9
2016,10,12,13,45,244.5,276.0,2.4,17.0,424.0,429.95,339.56
2016,10,12,14,0,262.0,260.0,2.5,17.0,413.0,416.33,329.58
2016,10,12,14,15,358.0,224.0,2.5,16.5,420.5,420.61,334.41
2016,10,12,14,30,454.0,188.0,2.5,16.0,428.0,418.67,333.29
2016,10,12,14,45,627.0,131.0,2.5,16.0,435.5,421.4,333.95
2016,10,12,15,0,800.0,74.0,2.5,16.0,443.0,405.86,317.79
2016,10,12,15,15,774.0,71.0,2.35,15.5,399.0,352.69,271.72
2016,10,12,15,30,748.0,68.0,2.2,15.0,355.0,300.72,225.74
2016,10,12,15,45,712.0,63.5,2.1,15.0,308.5,246.2,177.03
2016,10,12,16,0,676.0,59.0,2.0,15.0,262.0,194.59,131.04
2016,10,12,16,15,621.0,53.5,1.9,14.5,214.0,140.77,85.94
2016,10,12,16,30,566.0,48.0,1.8,14.0,166.0,93.94,50.48
2016,10,12,16,45,480.5,40.0,1.75,14.0,121.0,49.55,24.43
2016,10,12,17,0,395.0,32.0,1.7,14.0,76.0,24.46,15.15
2016,10,12,17,15,197.5,16.0,1.65,13.5,38.0,11.88,0.0
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.0,1.4,11.0,3.0,0.0,0.0
2016,10,13,6,30,0.0,6.0,1.4,11.0,6.0,5.9,0.0
2016,10,13,6,45,12.0,22.5,1.45,11.0,24.0,27.67,10.02
2016,10,13,7,0,24.0,39.0,1.5,11.0,42.0,51.22,36.22
2016,10,13,7,15,37.5,59.0,1.55,11.0,66.0,79.54,61.42
2016,10,13,7,30,51.0,79.0,1.6,11.0,90.0,108.56,87.01
2016,10,13,7,45,58.5,99.0,1.65,11.5,114.5,135.62,110.43
2016,10,13,8,0,66.0,119.0,1.7,12.0,139.0,163.11,133.68
2016,10,13,8,15,70.5,139.0,1.7,12.5,163.5,189.31,155.28
2016,10,13,8,30,75.0,159.0,1.7,13.0,188.0,215.64,176.49
2016,10,13,8,45,269.5,157.0,1.7,13.5,279.0,353.25,290.48
2016,10,13,9,0,464.0,155.0,1.7,14.0,370.0,498.2,405.05
2016,10,13,9,15,286.5,195.5,1.75,14.0,331.5,423.41,342.7
2016,10,13,9,30,109.0,236.0,1.8,14.0,293.0,329.59,265.1
2016,10,13,9,45,105.0,250.5,1.9,14.5,309.0,343.53,275.47
2016,10,13,10,0,101.0,265.0,2.0,15.0,325.0,356.97,284.83
2016,10,13,10,15,62.0,251.5,2.0,15.0,289.0,310.97,247.44
2016,10,13,10,30,23.0,238.0,2.0,15.0,253.0,256.44,203.22
2016,10,13,10,45,28.0,252.0,2.05,15.0,270.5,282.76,224.02
2016,10,13,11,0,33.0,266.0,2.1,15.0,288.0,301.05,238.16
2016,10,13,11,15,29.0,264.0,2.1,15.0,284.0,294.57,232.71
2016,10,13,11,30,25.0,262.0,2.1,15.0,280.0,280.76,221.7
2016,10,13,11,45,26.0,263.5,2.15,15.0,281.5,282.4,223.04
2016,10,13,12,0,27.0,265.0,2.2,15.0,283.0,283.96,224.29
2016,10,13,12,15,22.0,253.0,2.2,15.0,268.0,266.97,210.85
2016,10,13,12,30,17.0,241.0,2.2,15.0,253.0,250.21,197.64
2016,10,13,12,45,8.5,183.5,2.25,15.0,189.5,185.61,146.33
2016,10,13,13,0,0.0,126.0,2.3,15.0,126.0,122.34,95.3
2016,10,13,13,15,24.5,196.0,2.3,15.0,211.5,211.33,167.99
2016,10,13,13,30,49.0,266.0,2.3,15.0,297.0,296.79,235.94
2016,10,13,13,45,24.5,213.0,2.35,15.0,228.5,222.9,177.05
2016,10,13,14,0,0.0,160.0,2.4,15.0,160.0,155.33,122.68
2016,10,13,14,15,10.0,177.0,2.45,15.0,182.0,177.16,140.95
2016,10,13,14,30,20.0,194.0,2.5,15.0,204.0,197.93,158.08
2016,10,13,14,45,18.0,179.5,2.55,15.0,188.5,181.61,145.08
2016,10,13,15,0,16.0,165.0,2.6,15.0,173.0,165.48,132.24
2016,10,13,15,15,8.0,110.0,2.65,14.5,114.0,108.92,86.09
2016,10,13,15,30,0.0,55.0,2.7,14.0,55.0,53.14,39.68
2016,10,13,15,45,0.0,47.5,2.75,14.0,47.5,45.88,33.62
2016,10,13,16,0,0.0,40.0,2.8,14.0,40.0,38.62,27.45
2016,10,13,16,15,0.0,32.5,2.75,13.5,32.5,31.37,21.26
2016,10,13,16,30,0.0,25.0,2.7,13.0,25.0,24.12,14.96
2016,10,13,16,45,0.0,17.5,2.65,13.0,17.5,16.88,8.58
2016,10,13,17,0,0.0,10.0,2.6,13.0,10.0,9.64,2.5
2016,10,13,17,15,0.0,5.0,2.6,13.0,5.0,4.82,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,1.0,18.5,0.9,13.0,18.5,18.27,3.52
2016,10,14,7,0,2.0,37.0,0.8,13.0,37.0,38.95,26.16
2016,10,14,7,15,17.0,56.5,0.7,13.0,60.0,68.62,51.94
2016,10,14,7,30,32.0,76.0,0.6,13.0,83.0,96.72,76.29
2016,10,14,7,45,43.0,96.0,0.55,13.0,108.0,124.64,100.23
2016,10,14,8,0,54.0,116.0,0.5,13.0,133.0,153.31,124.33
2016,10,14,8,15,59.5,136.0,0.45,13.0,157.0,179.6,145.89
2016,10,14,8,30,65.0,156.0,0.4,13.0,181.0,206.13,167.16
2016,10,14,8,45,82.0,177.0,0.35,13.0,212.0,241.36,195.16
2016,10,14,9,0,99.0,198.0,0.3,13.0,243.0,277.47,223.22
2016,10,14,9,15,49.5,163.0,0.3,13.0,185.5,203.79,163.28
2016,10,14,9,30,0.0,128.0,0.3,13.0,128.0,125.71,98.96
2016,10,14,9,45,7.5,167.5,0.35,13.5,172.0,171.82,136.46
2016,10,14,10,0,15.0,207.0,0.4,14.0,216.0,218.58,173.04
2016,10,14,10,15,7.5,159.5,0.4,14.0,164.0,162.94,128.19
2016,10,14,10,30,0.0,112.0,0.4,14.0,112.0,108.88,84.46
2016,10,14,10,45,1.0,141.0,0.45,14.5,142.0,138.66,108.5
2016,10,14,11,0,2.0,170.0,0.5,15.0,172.0,168.61,132.01
2016,10,14,11,15,1.0,128.0,0.55,15.0,129.0,125.47,97.34
2016,10,14,11,30,0.0,86.0,0.6,15.0,86.0,83.24,63.2
2016,10,14,11,45,0.0,105.0,0.65,15.0,105.0,101.82,78.43
2016,10,14,12,0,0.0,124.0,0.7,15.0,124.0,120.55,93.54
2016,10,14,12,15,24.0,207.0,0.75,15.0,223.5,226.58,178.63
2016,10,14,12,30,48.0,290.0,0.8,15.0,323.0,329.99,258.41
2016,10,14,12,45,25.5,232.0,0.9,15.0,249.5,251.27,197.09
2016,10,14,13,0,3.0,174.0,1.0,15.0,176.0,171.88,134.64
2016,10,14,13,15,1.5,158.0,1.0,15.0,159.0,154.81,121.38
2016,10,14,13,30,0.0,142.0,1.0,15.0,142.0,137.94,107.98
2016,10,14,13,45,0.0,83.0,1.05,15.0,83.0,80.3,61.21
2016,10,14,14,0,0.0,24.0,1.1,15.0,24.0,23.18,13.87
2016,10,14,14,15,0.0,22.5,1.1,15.0,22.5,21.73,12.71
2016,10,14,14,30,0.0,21.0,1.1,15.0,21.0,20.28,11.53
2016,10,14,14,45,33.0,104.5,1.1,15.0,119.5,116.57,92.11
2016,10,14,15,0,66.0,188.0,1.1,15.0,218.0,208.13,166.11
2016,10,14,15,15,33.0,132.5,1.05,14.5,147.5,139.36,110.51
2016,10,14,15,30,0.0,77.0,1.0,14.0,77.0,74.37,57.54
2016,10,14,15,45,0.0,66.5,1.0,14.0,66.5,64.26,49.23
2016,10,14,16,0,0.0,56.0,1.0,14.0,56.0,54.11,40.66
2016,10,14,16,15,0.0,45.5,0.95,13.5,45.5,43.95,32.01
2016,10,14,16,30,0.0,35.0,0.9,13.0,35.0,33.79,23.21
2016,10,14,16,45,0.0,25.0,0.85,12.5,25.0,24.13,14.71
2016,10,14,17,0,0.0,15.0,0.8,12.0,15.0,14.47,6.53
2016,10,14,17,15,0.0,7.5,0.8,11.5,7.5,7.23,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,177.0,16.5,2.85,10.5,36.0,78.45,24.81
2016,10,15,7,0,354.0,33.0,2.9,11.0,72.0,170.62,125.88
2016,10,15,7,15,446.0,41.0,2.95,11.0,116.0,232.18,183.06
2016,10,15,7,30,538.0,49.0,3.0,11.0,160.0,302.03,245.61
2016,10,15,7,45,269.0,58.5,3.15,11.5,114.0,205.74,169.99
2016,10,15,8,0,0.0,68.0,3.3,12.0,68.0,66.36,51.35
2016,10,15,8,15,0.0,80.0,3.45,12.0,80.0,78.32,61.62
2016,10,15,8,30,0.0,92.0,3.6,12.0,92.0,90.28,71.64
2016,10,15,8,45,0.0,60.0,3.8,12.5,60.0,57.98,43.95
2016,10,15,9,0,0.0,28.0,4.0,13.0,28.0,27.03,17.45
2016,10,15,9,15,0.0,45.5,4.15,13.0,45.5,43.96,31.77
2016,10,15,9,30,0.0,63.0,4.3,13.0,63.0,60.9,45.97
2016,10,15,9,45,0.0,37.0,4.5,13.5,37.0,35.75,24.59
2016,10,15,10,0,0.0,11.0,4.7,14.0,11.0,10.62,3.31
2016,10,15,10,15,0.0,48.0,4.75,14.0,48.0,46.4,33.37
2016,10,15,10,30,0.0,85.0,4.8,14.0,85.0,82.25,63.16
2016,10,15,10,45,2.0,133.0,4.9,14.0,134.5,131.44,103.72
2016,10,15,11,0,4.0,181.0,5.0,14.0,184.0,181.45,144.47
2016,10,15,11,15,2.0,160.0,5.05,14.0,161.5,158.35,125.44
2016,10,15,11,30,0.0,139.0,5.1,14.0,139.0,135.57,106.71
2016,10,15,11,45,0.0,84.5,5.15,14.5,84.5,81.79,62.34
2016,10,15,12,0,0.0,30.0,5.2,15.0,30.0,29.0,18.54
2016,10,15,12,15,0.0,41.0,5.25,15.0,41.0,39.65,27.4
2016,10,15,12,30,0.0,52.0,5.3,15.0,52.0,50.29,36.25
2016,10,15,12,45,0.0,35.0,5.35,15.0,35.0,33.84,22.59
2016,10,15,13,0,0.0,18.0,5.4,15.0,18.0,17.39,8.9
2016,10,15,13,15,0.0,16.0,5.4,15.0,16.0,15.46,7.29
2016,10,15,13,30,0.0,14.0,5.4,15.0,14.0,13.52,5.69
2016,10,15,13,45,0.0,13.0,5.45,15.0,13.0,12.56,4.89
2016,10,15,14,0,0.0,12.0,5.5,15.0,12.0,11.59,4.1
2016,10,15,14,15,0.0,11.0,5.3,14.5,11.0,10.62,3.32
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,9.65,2.53
2016,10,15,14,45,0.0,22.0,4.95,14.0,22.0,21.24,12.4
2016,10,15,15,0,0.0,34.0,4.8,14.0,34.0,32.83,22.31
2016,10,15,15,15,0.0,34.0,4.5,14.0,34.0,32.83,22.37
2016,10,15,15,30,0.0,34.0,4.2,14.0,34.0,32.82,22.44
2016,10,15,15,45,0.0,29.0,3.95,14.0,29.0,27.99,18.35
2016,10,15,16,0,0.0,24.0,3.7,14.0,24.0,23.15,14.22
2016,10,15,16,15,0.0,19.5,3.5,13.5,19.5,18.81,10.48
2016,10,15,16,30,0.0,15.0,3.3,13.0,15.0,14.46,6.69
2016,10,15,16,45,0.0,10.5,3.15,13.0,10.5,10.12,2.84
2016,10,15,17,0,0.0,6.0,3.0,13.0,6.0,5.78,0.0
2016,10,15,17,15,0.0,3.0,2.8,13.0,3.0,2.89,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,195.0,15.5,1.6,10.5,36.5,81.3,17.29
2016,10,16,7,0,390.0,31.0,1.6,11.0,73.0,179.53,130.99
2016,10,16,7,15,483.5,39.0,1.65,11.0,118.0,243.01,190.15
2016,10,16,7,30,577.0,47.0,1.7,11.0,163.0,314.94,254.05
2016,10,16,7,45,288.5,58.0,1.75,11.5,116.0,213.75,175.73
2016,10,16,8,0,0.0,69.0,1.8,12.0,69.0,67.49,52.25
2016,10,16,8,15,0.0,81.5,1.85,12.0,81.5,79.97,63.01
2016,10,16,8,30,0.0,94.0,1.9,12.0,94.0,92.45,73.44
2016,10,16,8,45,0.0,96.0,1.95,12.5,96.0,93.97,74.38
2016,10,16,9,0,0.0,98.0,2.0,13.0,98.0,95.65,75.44
2016,10,16,9,15,2.5,133.0,2.05,13.5,134.5,133.2,106.35
2016,10,16,9,30,5.0,168.0,2.1,14.0,171.0,171.24,137.03
2016,10,16,9,45,2.5,158.5,2.15,14.5,160.0,158.83,126.23
2016,10,16,10,0,0.0,149.0,2.2,15.0,149.0,146.71,115.84
2016,10,16,10,15,23.5,205.0,2.25,15.0,219.5,222.68,177.7
2016,10,16,10,30,47.0,261.0,2.3,15.0,290.0,308.99,246.08
2016,10,16,10,45,29.5,238.5,2.35,15.0,257.0,269.44,213.94
2016,10,16,11,0,12.0,216.0,2.4,15.0,224.0,223.83,177.22
2016,10,16,11,15,6.0,165.5,2.4,15.0,169.5,167.13,131.7
2016,10,16,11,30,0.0,115.0,2.4,15.0,115.0,111.72,86.64
2016,10,16,11,45,6.5,171.5,2.45,15.0,176.0,173.18,136.72
2016,10,16,12,0,13.0,228.0,2.5,15.0,237.0,235.14,186.21
2016,10,16,12,15,6.5,191.5,2.6,15.0,196.0,192.77,152.17
2016,10,16,12,30,0.0,155.0,2.7,15.0,155.0,151.17,118.66
2016,10,16,12,45,5.0,183.0,2.8,15.5,186.5,182.55,144.03
2016,10,16,13,0,10.0,211.0,2.9,16.0,218.0,213.7,168.85
2016,10,16,13,15,5.0,182.0,3.05,15.5,185.5,180.95,142.94
2016,10,16,13,30,0.0,153.0,3.2,15.0,153.0,148.78,117.31
2016,10,16,13,45,0.0,88.5,3.35,15.0,88.5,85.63,65.76
2016,10,16,14,0,0.0,24.0,3.5,15.0,24.0,23.18,13.86
2016,10,16,14,15,0.0,22.0,3.6,15.0,22.0,21.25,12.28
2016,10,16,14,30,0.0,20.0,3.7,15.0,20.0,19.31,10.68
2016,10,16,14,45,0.0,22.5,3.8,15.0,22.5,21.72,12.76
2016,10,16,15,0,0.0,25.0,3.9,15.0,25.0,24.13,14.86
2016,10,16,15,15,0.0,18.5,3.9,14.5,18.5,17.85,9.59
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,11.57,4.27
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,9.64,2.63
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,7.71,0.97
2016,10,16,16,15,0.0,6.5,3.95,13.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,3.9,13.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,3.9,13.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,3.9,13.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.0,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,152.5,17.5,1.45,10.5,33.5,70.88,4.86
2016,10,17,7,0,305.0,35.0,1.5,11.0,67.0,154.63,111.96
2016,10,17,7,15,405.5,44.5,1.45,11.0,111.0,218.46,170.69
2016,10,17,7,30,506.0,54.0,1.4,11.0,155.0,291.27,234.59
2016,10,17,7,45,577.0,59.0,1.4,11.5,203.0,353.47,288.53
2016,10,17,8,0,648.0,64.0,1.4,12.0,251.0,420.47,344.58
2016,10,17,8,15,687.5,68.5,1.4,12.5,297.0,473.73,387.89
2016,10,17,8,30,727.0,73.0,1.4,13.0,343.0,525.85,428.85
2016,10,17,8,45,758.5,75.5,1.4,13.5,387.0,573.99,465.36
2016,10,17,9,0,790.0,78.0,1.4,14.0,431.0,621.86,500.53
2016,10,17,9,15,809.0,80.5,1.4,14.0,469.0,660.47,528.29
2016,10,17,9,30,828.0,83.0,1.4,14.0,507.0,697.41,553.65
2016,10,17,9,45,839.5,85.5,1.45,14.5,539.0,726.85,572.76
2016,10,17,10,0,851.0,88.0,1.5,15.0,571.0,753.78,589.98
2016,10,17,10,15,860.5,89.5,1.5,15.0,597.0,775.31,603.93
2016,10,17,10,30,870.0,91.0,1.5,15.0,623.0,789.32,612.65
2016,10,17,10,45,874.0,93.0,1.55,15.5,641.5,801.1,619.38
2016,10,17,11,0,878.0,95.0,1.6,16.0,660.0,809.66,623.97
2016,10,17,11,15,881.0,95.5,1.65,16.0,670.5,812.46,625.87
2016,10,17,11,30,884.0,96.0,1.7,16.0,681.0,811.94,625.66
2016,10,17,11,45,882.0,97.5,1.75,16.0,683.5,805.23,621.29
2016,10,17,12,0,880.0,99.0,1.8,16.0,686.0,795.25,614.8
2016,10,17,12,15,878.5,98.5,1.8,16.0,681.5,780.31,604.49
2016,10,17,12,30,877.0,98.0,1.8,16.0,677.0,762.25,592.11
2016,10,17,12,45,875.0,96.5,1.8,16.0,664.5,739.74,576.64
2016,10,17,13,0,873.0,95.0,1.8,16.0,652.0,714.32,559.14
2016,10,17,13,15,865.5,94.0,1.8,15.5,632.0,682.94,537.97
2016,10,17,13,30,858.0,93.0,1.8,15.0,612.0,650.85,514.77
2016,10,17,13,45,847.0,91.5,1.85,15.0,585.0,611.96,485.4
2016,10,17,14,0,836.0,90.0,1.9,15.0,558.0,571.38,454.04
2016,10,17,14,15,821.0,88.0,1.9,15.0,524.5,526.71,418.49
2016,10,17,14,30,806.0,86.0,1.9,15.0,491.0,481.15,381.32
2016,10,17,14,45,785.5,83.0,1.9,15.0,452.0,431.53,339.99
2016,10,17,15,0,765.0,80.0,1.9,15.0,413.0,382.08,297.65
2016,10,17,15,15,736.5,76.5,1.85,14.5,370.0,329.84,252.53
2016,10,17,15,30,708.0,73.0,1.8,14.0,327.0,277.99,206.78
2016,10,17,15,45,670.5,67.5,1.8,14.0,281.5,224.86,159.51
2016,10,17,16,0,633.0,62.0,1.8,14.0,236.0,174.86,115.46
2016,10,17,16,15,569.0,55.5,1.7,13.5,189.0,123.87,74.11
2016,10,17,16,30,505.0,49.0,1.6,13.0,142.0,79.57,42.67
2016,10,17,16,45,402.0,39.5,1.55,13.0,99.0,38.67,21.24
2016,10,17,17,0,299.0,30.0,1.5,13.0,56.0,24.09,13.37
2016,10,17,17,15,149.5,15.0,1.5,12.5,28.0,14.74,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,181.0,15.5,1.85,9.5,33.5,75.53,0.0
2016,10,18,7,0,362.0,31.0,1.9,10.0,67.0,168.53,121.05
2016,10,18,7,15,461.5,39.5,1.95,10.5,112.0,232.93,181.85
2016,10,18,7,30,561.0,48.0,2.0,11.0,157.0,306.35,246.78
2016,10,18,7,45,620.5,53.5,2.05,11.5,205.0,365.76,299.3
2016,10,18,8,0,680.0,59.0,2.1,12.0,253.0,426.53,351.25
2016,10,18,8,15,719.0,63.0,2.1,12.0,299.5,480.3,396.43
2016,10,18,8,30,758.0,67.0,2.1,12.0,346.0,535.1,440.96
2016,10,18,8,45,787.5,69.5,2.1,12.5,390.0,582.84,477.86
2016,10,18,9,0,817.0,72.0,2.1,13.0,434.0,630.13,513.29
2016,10,18,9,15,836.0,74.5,2.1,13.5,472.5,669.4,540.93
2016,10,18,9,30,855.0,77.0,2.1,14.0,511.0,706.91,566.14
2016,10,18,9,45,878.5,75.0,2.1,14.5,546.0,736.0,584.82
2016,10,18,10,0,902.0,73.0,2.1,15.0,581.0,767.44,605.07
2016,10,18,10,15,911.0,74.0,2.05,15.0,607.5,788.81,618.64
2016,10,18,10,30,920.0,75.0,2.0,15.0,634.0,807.1,630.1
2016,10,18,10,45,930.5,74.0,2.0,15.5,654.0,821.09,637.82
2016,10,18,11,0,941.0,73.0,2.0,16.0,674.0,831.75,643.33
2016,10,18,11,15,944.0,73.5,2.0,16.0,685.5,834.7,644.79
2016,10,18,11,30,947.0,74.0,2.0,16.0,697.0,834.09,643.99
2016,10,18,11,45,949.5,73.5,2.05,16.5,700.5,828.42,639.1
2016,10,18,12,0,952.0,73.0,2.1,17.0,704.0,819.19,631.9
2016,10,18,12,15,950.5,73.0,2.15,17.0,699.5,803.93,621.79
2016,10,18,12,30,949.0,73.0,2.2,17.0,695.0,785.29,609.41
2016,10,18,12,45,941.5,74.5,2.3,17.5,681.5,760.67,592.04
2016,10,18,13,0,934.0,76.0,2.4,18.0,668.0,733.13,572.58
2016,10,18,13,15,927.5,75.0,2.5,18.0,647.5,700.86,550.65
2016,10,18,13,30,921.0,74.0,2.6,18.0,627.0,666.01,525.28
2016,10,18,13,45,908.5,73.5,2.75,18.0,599.0,625.67,494.94
2016,10,18,14,0,896.0,73.0,2.9,18.0,571.0,583.54,462.38
2016,10,18,14,15,882.5,71.5,2.95,17.5,537.0,538.34,427.04
2016,10,18,14,30,869.0,70.0,3.0,17.0,503.0,491.94,389.6
2016,10,18,14,45,847.0,68.5,3.1,17.0,463.0,440.9,346.75
2016,10,18,15,0,825.0,67.0,3.2,17.0,423.0,389.42,302.33
2016,10,18,15,15,798.5,64.0,3.25,16.5,379.0,335.63,255.44
2016,10,18,15,30,772.0,61.0,3.3,16.0,335.0,283.07,208.48
2016,10,18,15,45,733.0,57.0,3.35,16.0,287.5,228.11,159.21
2016,10,18,16,0,694.0,53.0,3.4,16.0,240.0,176.35,113.46
2016,10,18,16,15,632.5,47.5,3.45,15.0,192.0,123.8,71.02
2016,10,18,16,30,571.0,42.0,3.5,14.0,144.0,77.63,38.92
2016,10,18,16,45,464.5,34.0,3.55,13.5,99.5,32.94,16.74
2016,10,18,17,0,358.0,26.0,3.6,13.0,55.0,20.39,9.88
2016,10,18,17,15,179.0,13.0,3.6,12.5,27.5,12.78,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,13.5,1.35,9.5,33.0,79.4,0.0
2016,10,19,7,0,415.0,27.0,1.4,10.0,66.0,176.54,124.54
2016,10,19,7,15,508.5,34.0,1.4,10.5,111.0,239.87,185.89
2016,10,19,7,30,602.0,41.0,1.4,11.0,156.0,311.19,249.15
2016,10,19,7,45,658.0,46.0,1.45,12.0,203.5,370.26,300.76
2016,10,19,8,0,714.0,51.0,1.5,13.0,251.0,432.7,353.01
2016,10,19,8,15,749.5,54.5,1.4,13.5,297.0,485.02,395.36
2016,10,19,8,30,785.0,58.0,1.3,14.0,343.0,538.08,436.41
2016,10,19,8,45,808.5,60.5,1.2,14.5,385.5,582.82,469.43
2016,10,19,9,0,832.0,63.0,1.1,15.0,428.0,622.55,497.56
2016,10,19,9,15,849.0,65.5,1.05,15.5,466.0,660.65,522.62
2016,10,19,9,30,866.0,68.0,1.0,16.0,504.0,696.9,545.5
2016,10,19,9,45,876.0,70.5,1.0,17.0,536.0,725.92,562.36
2016,10,19,10,0,886.0,73.0,1.0,18.0,568.0,752.28,577.17
2016,10,19,10,15,894.5,74.0,0.95,18.0,593.5,772.93,589.43
2016,10,19,10,30,903.0,75.0,0.9,18.0,619.0,790.56,599.64
2016,10,19,10,45,908.5,75.5,0.9,18.5,637.5,802.09,605.36
2016,10,19,11,0,914.0,76.0,0.9,19.0,656.0,810.32,609.0
2016,10,19,11,15,917.5,76.5,0.9,19.0,667.0,813.56,610.61
2016,10,19,11,30,921.0,77.0,0.9,19.0,678.0,813.37,610.11
2016,10,19,11,45,923.5,76.5,0.95,19.5,681.5,807.8,605.79
2016,10,19,12,0,926.0,76.0,1.0,20.0,685.0,798.79,599.32
2016,10,19,12,15,924.5,75.5,1.1,20.0,680.0,783.31,590.39
2016,10,19,12,30,923.0,75.0,1.2,20.0,675.0,764.57,579.23
2016,10,19,12,45,916.0,76.0,1.3,20.5,662.0,740.32,563.11
2016,10,19,13,0,909.0,77.0,1.4,21.0,649.0,713.23,544.94
2016,10,19,13,15,902.0,76.0,1.5,20.5,629.0,681.35,525.24
2016,10,19,13,30,895.0,75.0,1.6,20.0,609.0,646.99,501.78
2016,10,19,13,45,884.5,74.0,1.75,20.0,581.5,608.26,473.64
2016,10,19,14,0,874.0,73.0,1.9,20.0,554.0,567.69,443.18
2016,10,19,14,15,860.0,71.5,1.95,20.0,520.5,523.17,408.32
2016,10,19,14,30,846.0,70.0,2.0,20.0,487.0,477.56,371.59
2016,10,19,14,45,825.5,67.5,2.15,20.0,448.0,427.03,330.25
2016,10,19,15,0,805.0,65.0,2.3,20.0,409.0,376.53,287.59
2016,10,19,15,15,778.0,62.0,2.35,19.5,365.5,323.71,242.3
2016,10,19,15,30,751.0,59.0,2.4,19.0,322.0,272.2,197.02
2016,10,19,15,45,711.5,55.0,2.45,18.5,275.5,218.43,149.9
2016,10,19,16,0,672.0,51.0,2.5,18.0,229.0,167.92,106.18
2016,10,19,16,15,610.5,45.5,2.55,17.0,182.5,116.85,65.63
2016,10,19,16,30,549.0,40.0,2.6,16.0,136.0,72.15,35.29
2016,10,19,16,45,443.5,32.0,2.65,15.5,93.0,29.21,14.8
2016,10,19,17,0,338.0,24.0,2.7,15.0,50.0,18.69,7.83
2016,10,19,17,15,169.0,12.0,2.75,14.5,25.0,11.8,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,12.5,32.0,77.55,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,64.0,173.84,118.93
2016,10,20,7,15,508.5,33.5,0.7,13.5,109.0,237.93,180.83
2016,10,20,7,30,604.0,41.0,0.7,14.0,154.0,310.31,243.61
