Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,15,3.0,131.5,4.0,14.0,133.5,130.69,103.41
2016,10,30,11,30,6.0,189.0,4.0,14.0,193.0,191.22,152.78
2016,10,30,11,45,6.5,191.0,4.0,14.0,195.0,193.3,154.33
2016,10,30,12,0,7.0,193.0,4.0,14.0,197.0,195.37,156.0
2016,10,30,12,15,6.5,191.0,4.0,14.0,195.0,192.63,153.78
2016,10,30,12,30,6.0,189.0,4.0,14.0,193.0,189.92,151.63
2016,10,30,12,45,46.0,225.0,4.05,14.0,252.0,257.91,207.73
2016,10,30,13,0,86.0,261.0,4.1,14.0,311.0,319.61,257.82
2016,10,30,13,15,43.0,142.0,4.0,14.0,167.0,167.43,134.43
2016,10,30,13,30,0.0,23.0,3.9,14.0,23.0,22.21,13.12
2016,10,30,13,45,16.5,110.5,3.85,14.0,119.0,117.83,93.58
2016,10,30,14,0,33.0,198.0,3.8,14.0,215.0,212.99,171.92
2016,10,30,14,15,16.5,131.0,3.65,13.5,139.5,135.01,107.99
2016,10,30,14,30,0.0,64.0,3.5,13.0,64.0,61.86,47.03
2016,10,30,14,45,0.0,38.5,3.4,13.0,38.5,37.18,26.19
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,12.54,5.13
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,11.09,3.9
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,9.64,2.66
2016,10,30,15,45,0.0,8.0,3.15,13.0,8.0,7.71,0.99
2016,10,30,16,0,0.0,6.0,3.1,13.0,6.0,5.78,0.0
2016,10,30,16,15,0.0,4.5,3.05,12.5,4.5,4.33,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.44,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.5,4.0,3.93,0.0
2016,10,31,7,0,0.0,8.0,1.7,11.0,8.0,7.71,0.0
2016,10,31,7,15,0.0,18.5,1.8,11.0,18.5,17.85,8.69
2016,10,31,7,30,0.0,29.0,1.9,11.0,29.0,28.0,18.03
2016,10,31,7,45,0.0,41.5,2.05,11.0,41.5,40.09,28.73
2016,10,31,8,0,0.0,54.0,2.2,11.0,54.0,52.59,39.72
2016,10,31,8,15,0.0,66.5,2.3,11.0,66.5,65.16,50.62
2016,10,31,8,30,0.0,79.0,2.4,11.0,79.0,77.71,61.37
2016,10,31,8,45,0.0,90.5,2.55,11.5,90.5,89.18,70.92
2016,10,31,9,0,0.0,102.0,2.7,12.0,102.0,100.67,80.35
2016,10,31,9,15,51.5,149.5,2.75,12.0,173.0,190.1,156.17
2016,10,31,9,30,103.0,197.0,2.8,12.0,244.0,279.03,229.68
2016,10,31,9,45,56.0,186.0,2.9,12.0,212.0,234.1,191.4
2016,10,31,10,0,9.0,175.0,3.0,12.0,180.0,181.62,146.85
2016,10,31,10,15,4.5,139.5,3.05,12.0,142.0,140.66,112.82
2016,10,31,10,30,0.0,104.0,3.1,12.0,104.0,101.1,79.68
2016,10,31,10,45,2.5,143.0,3.2,12.5,144.5,142.31,113.72
2016,10,31,11,0,5.0,182.0,3.3,13.0,185.0,184.02,147.56
2016,10,31,11,15,7.5,192.0,3.4,13.0,197.0,195.85,157.09
2016,10,31,11,30,10.0,202.0,3.5,13.0,209.0,207.64,166.65
2016,10,31,11,45,8.5,196.5,3.6,13.0,202.0,200.46,160.72
2016,10,31,12,0,7.0,191.0,3.7,13.0,195.0,193.37,154.94
2016,10,31,12,15,10.5,200.5,3.75,13.0,206.5,205.18,164.69
2016,10,31,12,30,14.0,210.0,3.8,13.0,218.0,216.83,174.27
2016,10,31,12,45,7.0,168.0,3.9,13.5,172.0,169.15,135.11
2016,10,31,13,0,0.0,126.0,4.0,14.0,126.0,122.53,96.63
2016,10,31,13,15,0.0,142.0,4.05,13.5,142.0,138.32,110.03
2016,10,31,13,30,0.0,158.0,4.1,13.0,158.0,154.1,123.41
2016,10,31,13,45,0.0,96.5,4.15,13.0,96.5,93.44,73.22
2016,10,31,14,0,0.0,35.0,4.2,13.0,35.0,33.81,23.12
2016,10,31,14,15,0.0,42.0,4.2,13.0,42.0,40.57,28.95
2016,10,31,14,30,0.0,49.0,4.2,13.0,49.0,47.34,34.77
2016,10,31,14,45,0.0,40.0,4.2,13.0,40.0,38.63,27.43
2016,10,31,15,0,0.0,31.0,4.2,13.0,31.0,29.92,20.05
2016,10,31,15,15,0.0,27.0,4.1,12.5,27.0,26.06,16.81
2016,10,31,15,30,0.0,23.0,4.0,12.0,23.0,22.19,13.53
2016,10,31,15,45,0.0,19.0,3.9,12.0,19.0,18.32,10.17
2016,10,31,16,0,0.0,15.0,3.8,12.0,15.0,14.46,6.78
2016,10,31,16,15,0.0,11.0,3.7,12.0,11.0,10.6,3.36
2016,10,31,16,30,0.0,7.0,3.6,12.0,7.0,6.74,0.0
2016,10,31,16,45,0.0,4.0,3.5,12.0,4.0,3.85,0.0
2016,10,31,17,0,0.0,1.0,3.4,12.0,1.0,0.98,0.0
2016,10,31,17,15,0.0,0.5,3.2,12.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,31.14,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,81.74,0.0
2016,11,1,7,15,312.0,31.0,1.85,9.5,67.5,155.96,111.81
2016,11,1,7,30,446.0,42.0,1.8,10.0,106.0,233.27,182.52
2016,11,1,7,45,527.0,49.0,1.8,10.5,151.0,295.37,238.11
2016,11,1,8,0,608.0,56.0,1.8,11.0,196.0,363.21,296.99
2016,11,1,8,15,656.5,60.5,1.8,11.0,241.0,416.81,343.47
2016,11,1,8,30,705.0,65.0,1.8,11.0,286.0,469.67,387.99
2016,11,1,8,45,742.0,68.0,1.85,11.5,328.5,518.55,427.41
2016,11,1,9,0,779.0,71.0,1.9,12.0,371.0,567.53,465.68
2016,11,1,9,15,801.0,73.5,1.8,12.0,408.5,606.07,494.95
2016,11,1,9,30,823.0,76.0,1.7,12.0,446.0,643.13,522.3
2016,11,1,9,45,840.5,77.5,1.65,12.5,478.0,674.18,543.31
2016,11,1,10,0,858.0,79.0,1.6,13.0,510.0,703.0,561.8
2016,11,1,10,15,868.5,80.5,1.55,13.0,535.5,724.3,575.65
2016,11,1,10,30,879.0,82.0,1.5,13.0,561.0,738.44,584.33
2016,11,1,10,45,556.5,172.0,1.45,13.5,479.0,609.72,484.67
2016,11,1,11,0,234.0,262.0,1.4,14.0,397.0,455.04,361.21
2016,11,1,11,15,292.0,256.5,1.3,14.0,428.0,498.07,395.32
2016,11,1,11,30,350.0,251.0,1.2,14.0,459.0,532.1,420.77
2016,11,1,11,45,315.0,259.5,1.2,14.5,447.5,511.63,403.4
2016,11,1,12,0,280.0,268.0,1.2,15.0,436.0,490.48,386.05
2016,11,1,12,15,587.0,176.5,1.15,15.0,524.0,610.28,480.77
2016,11,1,12,30,894.0,85.0,1.1,15.0,612.0,710.44,555.37
2016,11,1,12,45,892.0,83.0,1.1,15.0,599.5,687.28,537.92
2016,11,1,13,0,890.0,81.0,1.1,15.0,587.0,661.23,518.66
2016,11,1,13,15,882.0,80.0,1.1,15.0,567.0,629.78,495.08
2016,11,1,13,30,874.0,79.0,1.1,15.0,547.0,596.04,469.35
2016,11,1,13,45,858.5,78.5,1.1,15.0,519.0,557.73,439.58
2016,11,1,14,0,843.0,78.0,1.1,15.0,491.0,516.58,406.99
2016,11,1,14,15,826.0,76.0,1.15,14.5,457.5,472.05,371.94
2016,11,1,14,30,809.0,74.0,1.2,14.0,424.0,426.81,335.08
2016,11,1,14,45,780.5,72.0,1.3,14.0,385.0,376.71,292.82
2016,11,1,15,0,752.0,70.0,1.4,14.0,346.0,327.5,250.08
2016,11,1,15,15,716.5,66.0,1.5,14.0,303.0,275.5,204.29
2016,11,1,15,30,681.0,62.0,1.6,14.0,260.0,224.8,159.12
2016,11,1,15,45,629.5,56.5,1.7,14.0,215.5,173.02,114.14
2016,11,1,16,0,578.0,51.0,1.8,14.0,171.0,125.85,74.99
2016,11,1,16,15,491.5,43.5,1.85,13.5,127.5,78.85,41.44
2016,11,1,16,30,405.0,36.0,1.9,13.0,84.0,40.95,20.49
2016,11,1,16,45,255.5,24.0,1.95,12.5,49.5,18.99,7.07
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,11.8,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,34.79,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,90.46,0.0
2016,11,2,7,15,354.0,27.0,1.75,8.5,66.5,164.8,116.51
2016,11,2,7,30,485.0,37.0,1.8,9.0,105.0,241.15,188.46
2016,11,2,7,45,558.5,44.0,1.9,9.5,149.5,301.23,243.17
2016,11,2,8,0,632.0,51.0,2.0,10.0,194.0,363.56,298.36
2016,11,2,8,15,679.0,55.5,2.0,10.5,238.5,417.48,345.0
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,473.06,391.27
2016,11,2,8,45,746.5,60.5,2.0,11.5,318.0,510.03,421.4
2016,11,2,9,0,767.0,61.0,2.0,12.0,353.0,545.97,449.74
2016,11,2,9,15,800.5,66.0,2.0,12.5,397.5,594.27,486.52
2016,11,2,9,30,834.0,71.0,2.0,13.0,442.0,641.71,521.52
2016,11,2,9,45,854.0,71.0,2.05,13.5,474.5,672.84,543.24
2016,11,2,10,0,874.0,71.0,2.1,14.0,507.0,697.56,559.61
2016,11,2,10,15,884.0,72.5,2.05,14.0,532.5,718.74,573.7
2016,11,2,10,30,894.0,74.0,2.0,14.0,558.0,737.01,585.65
2016,11,2,10,45,899.0,75.5,1.95,14.5,575.5,748.57,591.65
2016,11,2,11,0,904.0,77.0,1.9,15.0,593.0,756.9,595.44
2016,11,2,11,15,907.5,77.5,1.85,15.0,603.5,759.68,596.47
2016,11,2,11,30,911.0,78.0,1.8,15.0,614.0,759.11,595.29
2016,11,2,11,45,910.0,78.5,1.75,15.0,616.5,751.91,589.53
2016,11,2,12,0,909.0,79.0,1.7,15.0,619.0,741.42,581.62
2016,11,2,12,15,907.0,79.0,1.6,15.0,614.0,726.43,570.2
2016,11,2,12,30,905.0,79.0,1.5,15.0,609.0,708.32,556.67
2016,11,2,12,45,902.5,77.5,1.45,15.5,596.5,685.2,539.05
2016,11,2,13,0,900.0,76.0,1.4,16.0,584.0,659.18,518.19
2016,11,2,13,15,892.5,75.0,1.3,16.0,564.0,627.87,493.73
2016,11,2,13,30,885.0,74.0,1.2,16.0,544.0,594.2,467.17
2016,11,2,13,45,872.0,73.0,1.15,16.0,516.5,555.35,436.64
2016,11,2,14,0,859.0,72.0,1.1,16.0,489.0,514.93,404.24
2016,11,2,14,15,842.5,70.0,1.05,15.5,456.0,470.94,369.04
2016,11,2,14,30,826.0,68.0,1.0,15.0,423.0,425.39,331.57
2016,11,2,14,45,801.0,66.0,0.95,15.0,384.0,376.07,289.56
2016,11,2,15,0,776.0,64.0,0.9,15.0,345.0,327.29,246.98
2016,11,2,15,15,742.0,60.0,0.85,14.5,302.5,274.76,201.23
2016,11,2,15,30,708.0,56.0,0.8,14.0,260.0,224.32,156.66
2016,11,2,15,45,655.0,51.5,0.8,14.0,215.0,172.26,111.77
2016,11,2,16,0,602.0,47.0,0.8,14.0,170.0,123.67,71.87
2016,11,2,16,15,518.0,40.0,0.9,13.0,126.5,76.35,38.59
2016,11,2,16,30,434.0,33.0,1.0,12.0,83.0,37.76,17.96
2016,11,2,16,45,283.0,22.0,1.1,11.5,48.0,17.22,5.03
2016,11,2,17,0,132.0,11.0,1.2,11.0,13.0,10.81,0.0
2016,11,2,17,15,66.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,12.29,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,24.57,0.0
2016,11,3,7,15,237.0,30.5,1.4,9.5,62.5,129.08,89.13
2016,11,3,7,30,474.0,36.0,1.4,10.0,100.0,234.47,181.71
2016,11,3,7,45,548.0,42.5,1.45,10.5,144.0,293.37,234.95
2016,11,3,8,0,622.0,49.0,1.5,11.0,188.0,354.74,288.88
2016,11,3,8,15,669.0,53.5,1.4,11.5,232.0,408.02,334.31
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,463.0,379.19
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.5,509.25,415.71
2016,11,3,9,0,779.0,65.0,1.2,13.0,359.0,555.29,450.72
2016,11,3,9,15,801.0,67.5,1.1,13.0,396.0,593.59,479.14
2016,11,3,9,30,823.0,70.0,1.0,13.0,433.0,630.43,505.56
2016,11,3,9,45,839.5,71.5,0.95,13.5,465.0,660.62,525.47
2016,11,3,10,0,856.0,73.0,0.9,14.0,497.0,684.31,539.72
2016,11,3,10,15,742.5,107.5,0.75,14.5,488.5,661.71,519.26
2016,11,3,10,30,629.0,142.0,0.6,15.0,480.0,625.59,488.34
2016,11,3,10,45,762.0,109.5,0.5,15.5,532.0,690.32,533.87
2016,11,3,11,0,895.0,77.0,0.4,16.0,584.0,747.08,569.2
2016,11,3,11,15,898.5,77.5,0.35,16.0,594.5,749.85,568.97
2016,11,3,11,30,902.0,78.0,0.3,16.0,605.0,749.31,567.44
2016,11,3,11,45,903.0,78.0,0.25,16.5,608.0,743.07,561.2
2016,11,3,12,0,904.0,78.0,0.2,17.0,611.0,733.55,553.01
2016,11,3,12,15,902.5,78.0,0.25,17.0,606.0,719.03,544.09
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,701.37,533.17
2016,11,3,12,45,768.0,113.5,0.35,17.5,553.0,635.75,485.76
2016,11,3,13,0,635.0,149.0,0.4,18.0,505.0,568.3,436.15
2016,11,3,13,15,755.0,112.0,0.45,18.0,520.5,583.21,449.01
2016,11,3,13,30,875.0,75.0,0.5,18.0,536.0,586.58,451.95
2016,11,3,13,45,736.0,103.0,0.55,18.0,477.5,511.59,395.59
2016,11,3,14,0,597.0,131.0,0.6,18.0,419.0,441.33,342.5
2016,11,3,14,15,584.0,124.0,0.6,18.0,390.0,402.87,312.47
2016,11,3,14,30,571.0,117.0,0.6,18.0,361.0,364.07,281.07
2016,11,3,14,45,487.0,119.5,0.65,18.0,313.5,306.12,235.06
2016,11,3,15,0,403.0,122.0,0.7,18.0,266.0,256.18,195.05
2016,11,3,15,15,381.5,110.0,0.65,17.5,233.0,217.05,162.28
2016,11,3,15,30,360.0,98.0,0.6,17.0,200.0,179.5,130.37
2016,11,3,15,45,330.5,83.5,0.6,16.5,165.0,139.85,97.23
2016,11,3,16,0,301.0,69.0,0.6,16.0,130.0,103.0,67.25
2016,11,3,16,15,258.0,53.5,0.65,15.5,96.0,67.16,40.52
2016,11,3,16,30,215.0,38.0,0.7,15.0,62.0,35.91,20.08
2016,11,3,16,45,107.5,23.5,0.75,15.0,35.5,18.4,4.39
2016,11,3,17,0,0.0,9.0,0.8,15.0,9.0,8.85,0.0
2016,11,3,17,15,0.0,4.5,0.9,15.0,4.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,99.0,8.0,1.8,10.0,11.5,7.86,0.0
2016,11,4,7,0,198.0,16.0,1.8,10.0,23.0,70.6,0.0
2016,11,4,7,15,335.5,26.0,1.8,10.5,60.5,155.07,103.96
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,232.69,179.11
2016,11,4,7,45,550.0,43.0,1.8,11.5,142.5,293.13,233.82
2016,11,4,8,0,627.0,50.0,1.8,12.0,187.0,356.04,289.0
2016,11,4,8,15,675.5,54.5,1.7,12.5,232.0,410.15,335.29
2016,11,4,8,30,724.0,59.0,1.6,13.0,277.0,466.01,381.09
2016,11,4,8,45,756.0,62.5,1.5,13.5,318.5,512.71,417.93
2016,11,4,9,0,788.0,66.0,1.4,14.0,360.0,559.19,453.14
2016,11,4,9,15,810.5,68.5,1.25,14.5,397.5,597.96,480.82
2016,11,4,9,30,833.0,71.0,1.1,15.0,435.0,635.26,506.26
2016,11,4,9,45,848.0,73.5,1.0,15.5,467.0,665.75,525.96
2016,11,4,10,0,863.0,76.0,0.9,16.0,499.0,693.89,542.7
2016,11,4,10,15,874.0,77.5,0.8,16.0,524.5,711.23,552.45
2016,11,4,10,30,885.0,79.0,0.7,16.0,550.0,729.97,563.17
2016,11,4,10,45,891.5,80.0,0.65,16.5,568.0,741.89,568.7
2016,11,4,11,0,898.0,81.0,0.6,17.0,586.0,750.64,572.15
2016,11,4,11,15,902.0,81.5,0.5,17.0,597.0,753.74,572.1
2016,11,4,11,30,906.0,82.0,0.4,17.0,608.0,753.52,569.95
2016,11,4,11,45,906.5,82.5,0.35,17.5,611.0,747.44,563.77
2016,11,4,12,0,907.0,83.0,0.3,18.0,614.0,738.06,555.62
2016,11,4,12,15,905.5,83.0,0.3,18.0,609.0,723.48,545.96
2016,11,4,12,30,904.0,83.0,0.3,18.0,604.0,705.77,534.3
2016,11,4,12,45,901.5,81.0,0.35,18.0,591.5,682.19,518.88
2016,11,4,13,0,899.0,79.0,0.4,18.0,579.0,655.73,500.7
2016,11,4,13,15,891.0,78.0,0.45,18.0,559.0,624.25,478.49
2016,11,4,13,30,883.0,77.0,0.5,18.0,539.0,590.45,454.06
2016,11,4,13,45,871.0,75.5,0.55,18.0,512.0,551.85,425.42
2016,11,4,14,0,859.0,74.0,0.6,18.0,485.0,512.41,395.27
2016,11,4,14,15,842.0,72.0,0.6,18.0,451.5,467.6,359.77
2016,11,4,14,30,825.0,70.0,0.6,18.0,418.0,422.05,322.67
2016,11,4,14,45,800.5,67.0,0.65,18.0,379.0,372.19,281.51
2016,11,4,15,0,776.0,64.0,0.7,18.0,340.0,322.84,239.5
2016,11,4,15,15,741.0,60.5,0.7,17.5,297.5,270.84,194.93
2016,11,4,15,30,706.0,57.0,0.7,17.0,255.0,221.0,151.58
2016,11,4,15,45,652.5,52.0,0.75,17.0,210.0,168.86,107.39
2016,11,4,16,0,599.0,47.0,0.8,17.0,165.0,120.22,68.26
2016,11,4,16,15,510.5,39.5,0.85,16.5,121.0,72.77,35.81
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,34.53,16.18
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,11.87,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,20.64,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,57.0,119.11,76.9
2016,11,5,7,30,444.0,36.0,0.7,11.0,93.0,220.63,168.33
2016,11,5,7,45,517.5,43.0,0.7,11.5,135.5,278.1,219.73
2016,11,5,8,0,591.0,50.0,0.7,12.0,178.0,340.84,273.77
2016,11,5,8,15,639.0,55.0,0.7,12.0,221.0,393.22,318.6
2016,11,5,8,30,687.0,60.0,0.7,12.0,264.0,445.13,361.62
2016,11,5,8,45,470.0,103.5,0.75,12.0,252.5,395.53,322.85
2016,11,5,9,0,253.0,147.0,0.8,12.0,241.0,322.84,264.09
2016,11,5,9,15,444.5,125.0,0.7,12.5,310.0,430.57,350.99
2016,11,5,9,30,636.0,103.0,0.6,13.0,379.0,543.88,436.92
2016,11,5,9,45,635.0,112.5,0.55,13.5,405.0,567.09,451.14
2016,11,5,10,0,634.0,122.0,0.5,14.0,431.0,587.91,464.23
2016,11,5,10,15,608.0,138.0,0.5,14.0,446.0,595.75,468.64
2016,11,5,10,30,582.0,154.0,0.5,14.0,461.0,597.11,468.53
2016,11,5,10,45,573.5,162.5,0.5,14.5,474.0,603.73,471.73
2016,11,5,11,0,565.0,171.0,0.5,15.0,487.0,608.01,473.13
2016,11,5,11,15,448.0,208.5,0.55,15.0,462.0,562.61,438.05
2016,11,5,11,30,331.0,246.0,0.6,15.0,437.0,508.48,396.74
2016,11,5,11,45,329.0,247.5,0.7,15.0,438.5,504.7,395.08
2016,11,5,12,0,327.0,249.0,0.8,15.0,440.0,499.74,391.92
2016,11,5,12,15,231.0,257.0,0.8,15.0,391.5,429.31,337.6
2016,11,5,12,30,135.0,265.0,0.8,15.0,343.0,367.75,289.52
2016,11,5,12,45,210.5,253.0,0.85,15.0,371.0,399.95,316.24
2016,11,5,13,0,286.0,241.0,0.9,15.0,399.0,433.21,342.46
2016,11,5,13,15,206.5,237.5,0.9,15.0,349.5,367.62,291.13
2016,11,5,13,30,127.0,234.0,0.9,15.0,300.0,311.03,246.77
2016,11,5,13,45,126.0,222.0,0.95,15.0,284.5,292.53,232.84
2016,11,5,14,0,125.0,210.0,1.0,15.0,269.0,273.88,218.33
2016,11,5,14,15,131.0,195.0,1.0,14.5,253.0,255.3,203.97
2016,11,5,14,30,137.0,180.0,1.0,14.0,237.0,236.06,188.72
2016,11,5,14,45,68.5,120.0,1.0,14.0,148.5,142.7,113.29
2016,11,5,15,0,0.0,60.0,1.0,14.0,60.0,57.98,43.78
2016,11,5,15,15,0.0,52.5,0.95,13.5,52.5,50.72,37.86
2016,11,5,15,30,0.0,45.0,0.9,13.0,45.0,43.46,31.74
2016,11,5,15,45,0.0,36.5,0.9,13.0,36.5,35.24,24.63
2016,11,5,16,0,0.0,28.0,0.9,13.0,28.0,27.02,17.44
2016,11,5,16,15,0.0,20.5,0.85,13.0,20.5,19.78,11.02
2016,11,5,16,30,0.0,13.0,0.8,13.0,13.0,12.53,4.48
2016,11,5,16,45,0.0,6.5,0.8,13.0,6.5,6.26,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,1.15,11.0,5.5,0.0,0.0
2016,11,6,7,0,0.0,11.0,1.1,11.0,11.0,10.81,0.0
2016,11,6,7,15,37.0,27.5,1.05,11.0,32.0,47.0,26.89
2016,11,6,7,30,74.0,44.0,1.0,11.0,53.0,81.71,61.11
2016,11,6,7,45,90.5,63.0,1.0,11.5,78.5,112.92,88.98
2016,11,6,8,0,107.0,82.0,1.0,12.0,104.0,144.92,116.97
2016,11,6,8,15,117.5,100.0,0.95,12.0,130.0,173.56,141.83
2016,11,6,8,30,128.0,118.0,0.9,12.0,156.0,202.65,166.46
2016,11,6,8,45,135.0,135.5,0.9,12.0,180.5,229.5,188.73
2016,11,6,9,0,142.0,153.0,0.9,12.0,205.0,256.39,210.57
2016,11,6,9,15,179.0,167.5,0.85,12.0,239.5,298.21,244.4
2016,11,6,9,30,216.0,182.0,0.8,12.0,274.0,341.45,278.63
2016,11,6,9,45,535.0,126.0,0.8,12.0,377.5,509.39,413.66
2016,11,6,10,0,854.0,70.0,0.8,12.0,481.0,670.52,534.93
2016,11,6,10,15,865.0,71.0,0.8,12.0,506.0,691.32,546.99
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,709.35,558.85
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.5,722.21,566.06
2016,11,6,11,0,895.0,72.0,0.8,13.0,568.0,731.99,571.19
2016,11,6,11,15,899.0,72.5,0.8,13.0,578.5,735.14,572.84
2016,11,6,11,30,903.0,73.0,0.8,13.0,589.0,735.0,572.39
2016,11,6,11,45,761.0,117.0,0.85,13.5,554.0,680.99,533.26
2016,11,6,12,0,619.0,161.0,0.9,14.0,519.0,619.14,485.92
2016,11,6,12,15,762.5,115.5,0.85,14.0,552.0,659.0,517.14
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,686.87,537.36
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.5,660.89,517.46
2016,11,6,13,0,873.0,78.0,0.7,14.0,556.0,632.59,495.7
2016,11,6,13,15,675.5,129.0,0.7,14.0,491.0,546.34,429.71
2016,11,6,13,30,478.0,180.0,0.7,14.0,426.0,462.12,364.82
2016,11,6,13,45,432.5,178.5,0.7,14.0,392.5,418.25,331.31
2016,11,6,14,0,387.0,177.0,0.7,14.0,359.0,373.12,296.0
2016,11,6,14,15,341.5,170.5,0.65,13.5,323.0,329.1,261.37
2016,11,6,14,30,296.0,164.0,0.6,13.0,287.0,287.93,228.53
2016,11,6,14,45,287.5,150.0,0.55,13.0,260.0,256.3,202.19
2016,11,6,15,0,279.0,136.0,0.5,13.0,233.0,224.97,175.54
2016,11,6,15,15,268.5,119.0,0.45,12.5,203.0,190.59,146.34
2016,11,6,15,30,258.0,102.0,0.4,12.0,173.0,156.96,117.41
2016,11,6,15,45,238.0,85.5,0.4,12.0,141.5,123.0,88.43
2016,11,6,16,0,218.0,69.0,0.4,12.0,110.0,91.0,61.79
2016,11,6,16,15,184.0,52.0,0.45,12.0,80.0,59.67,37.77
2016,11,6,16,30,150.0,35.0,0.5,12.0,50.0,30.67,17.33
2016,11,6,16,45,75.0,17.5,0.55,12.0,25.0,14.86,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,2.0,11.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,2.0,11.0,12.0,11.8,0.0
2016,11,7,7,15,70.0,27.0,2.05,11.5,35.5,61.11,34.08
2016,11,7,7,30,140.0,42.0,2.1,12.0,59.0,108.42,81.46
2016,11,7,7,45,167.5,59.5,2.15,12.5,88.5,145.22,114.79
2016,11,7,8,0,195.0,77.0,2.2,13.0,118.0,183.78,148.82
2016,11,7,8,15,212.5,94.0,2.15,13.0,147.5,218.5,179.28
2016,11,7,8,30,230.0,111.0,2.1,13.0,177.0,253.95,209.61
2016,11,7,8,45,240.0,127.0,2.05,13.5,205.5,284.53,234.78
2016,11,7,9,0,250.0,143.0,2.0,14.0,234.0,315.03,259.18
2016,11,7,9,15,289.0,154.0,1.95,14.5,269.5,357.23,292.8
2016,11,7,9,30,328.0,165.0,1.9,15.0,305.0,400.62,326.56
2016,11,7,9,45,327.5,179.0,1.85,15.5,327.0,422.03,341.89
2016,11,7,10,0,327.0,193.0,1.8,16.0,349.0,442.21,356.06
2016,11,7,10,15,390.5,190.5,1.75,16.0,386.5,486.84,390.75
2016,11,7,10,30,454.0,188.0,1.7,16.0,424.0,540.29,431.13
2016,11,7,10,45,422.5,203.5,1.7,16.5,429.0,536.86,426.15
2016,11,7,11,0,391.0,219.0,1.7,17.0,434.0,523.87,414.66
2016,11,7,11,15,345.5,233.0,1.65,17.0,426.0,505.3,399.26
2016,11,7,11,30,300.0,247.0,1.6,17.0,418.0,485.41,382.89
2016,11,7,11,45,267.5,253.5,1.6,17.0,406.5,465.69,367.26
2016,11,7,12,0,235.0,260.0,1.6,17.0,395.0,438.83,346.31
2016,11,7,12,15,371.0,227.0,1.55,17.0,437.5,497.91,393.46
2016,11,7,12,30,507.0,194.0,1.5,17.0,480.0,551.64,434.85
2016,11,7,12,45,398.5,215.0,1.5,17.5,437.0,485.46,382.36
2016,11,7,13,0,290.0,236.0,1.5,18.0,394.0,428.86,337.45
2016,11,7,13,15,282.5,228.0,1.45,17.5,377.0,406.31,320.88
2016,11,7,13,30,275.0,220.0,1.4,17.0,360.0,383.4,303.59
2016,11,7,13,45,379.5,187.5,1.35,17.0,370.5,394.42,312.6
2016,11,7,14,0,484.0,155.0,1.3,17.0,381.0,400.96,316.87
2016,11,7,14,15,370.5,161.5,1.25,16.5,327.0,332.3,262.66
2016,11,7,14,30,257.0,168.0,1.2,16.0,273.0,275.09,217.51
2016,11,7,14,45,249.5,152.5,1.2,16.0,247.0,244.06,191.94
2016,11,7,15,0,242.0,137.0,1.2,16.0,221.0,213.34,166.02
2016,11,7,15,15,232.0,120.0,1.15,15.5,192.0,180.89,138.59
2016,11,7,15,30,222.0,103.0,1.1,15.0,163.0,149.22,111.48
2016,11,7,15,45,198.0,86.0,1.1,15.0,132.5,115.98,83.51
2016,11,7,16,0,174.0,69.0,1.1,15.0,102.0,85.16,58.22
2016,11,7,16,15,139.5,51.5,1.1,14.5,73.5,55.77,35.77
2016,11,7,16,30,105.0,34.0,1.1,14.0,45.0,30.3,17.3
2016,11,7,16,45,52.5,17.0,1.15,14.0,22.5,14.44,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,11.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,11.0,10.0,9.83,0.0
2016,11,8,7,15,68.0,26.0,1.55,11.5,34.0,58.61,29.98
2016,11,8,7,30,136.0,42.0,1.5,12.0,58.0,107.09,79.97
2016,11,8,7,45,173.0,59.5,1.5,12.5,89.0,147.32,116.08
2016,11,8,8,0,210.0,77.0,1.5,13.0,120.0,190.16,153.54
2016,11,8,8,15,234.0,94.0,1.4,13.5,152.0,228.49,186.49
2016,11,8,8,30,258.0,111.0,1.3,14.0,184.0,268.01,219.44
2016,11,8,8,45,282.0,123.0,1.25,14.5,214.0,302.36,247.43
2016,11,8,9,0,306.0,135.0,1.2,15.0,244.0,337.56,275.34
2016,11,8,9,15,406.5,132.5,1.15,15.0,293.5,411.54,334.36
2016,11,8,9,30,507.0,130.0,1.1,15.0,343.0,481.98,389.03
2016,11,8,9,45,609.5,113.5,1.05,15.5,389.0,544.79,436.12
2016,11,8,10,0,712.0,97.0,1.0,16.0,435.0,606.0,480.82
2016,11,8,10,15,669.0,116.5,0.95,16.0,447.0,608.08,479.98
2016,11,8,10,30,626.0,136.0,0.9,16.0,459.0,605.93,476.6
2016,11,8,10,45,714.0,120.5,0.9,16.5,500.5,655.34,512.33
2016,11,8,11,0,802.0,105.0,0.9,17.0,542.0,700.39,543.14
2016,11,8,11,15,807.5,105.5,0.85,17.0,553.0,704.29,544.29
2016,11,8,11,30,813.0,106.0,0.8,17.0,564.0,705.18,543.93
2016,11,8,11,45,792.0,114.5,0.8,17.5,562.5,692.88,533.96
2016,11,8,12,0,771.0,123.0,0.8,18.0,561.0,680.19,523.26
2016,11,8,12,15,769.0,122.5,0.75,18.0,556.5,666.09,512.43
2016,11,8,12,30,767.0,122.0,0.7,18.0,552.0,649.33,499.64
2016,11,8,12,45,801.5,107.0,0.7,18.0,548.0,636.6,490.9
2016,11,8,13,0,836.0,92.0,0.7,18.0,544.0,621.45,480.02
2016,11,8,13,15,827.5,90.5,0.65,18.0,524.5,590.74,456.58
2016,11,8,13,30,819.0,89.0,0.6,18.0,505.0,557.95,431.37
2016,11,8,13,45,781.0,94.5,0.6,18.0,474.0,514.98,398.5
2016,11,8,14,0,743.0,100.0,0.6,18.0,443.0,472.59,365.46
2016,11,8,14,15,722.5,96.5,0.6,18.0,411.0,429.22,331.02
2016,11,8,14,30,702.0,93.0,0.6,18.0,379.0,385.71,295.55
2016,11,8,14,45,662.5,91.0,0.65,18.0,340.0,336.89,255.51
2016,11,8,15,0,623.0,89.0,0.7,18.0,301.0,290.18,216.28
2016,11,8,15,15,582.0,82.5,0.9,17.5,260.5,241.15,175.29
2016,11,8,15,30,541.0,76.0,1.1,17.0,220.0,195.18,136.24
2016,11,8,15,45,482.5,67.0,1.3,16.5,178.0,147.19,96.66
2016,11,8,16,0,424.0,58.0,1.5,16.0,136.0,104.77,63.43
2016,11,8,16,15,336.5,46.0,1.55,15.0,96.5,63.39,35.23
2016,11,8,16,30,249.0,34.0,1.6,14.0,57.0,30.21,16.0
2016,11,8,16,45,124.5,17.0,1.7,13.5,28.5,13.28,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,11.0,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,48.72,0.0
2016,11,9,7,15,291.0,21.5,1.25,11.5,48.0,126.92,61.87
2016,11,9,7,30,438.0,32.0,1.2,12.0,82.0,208.76,155.47
2016,11,9,7,45,520.0,39.5,1.2,12.5,124.5,268.69,210.29
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,334.72,267.67
2016,11,9,8,15,653.0,52.0,1.15,13.5,210.5,385.43,311.33
2016,11,9,8,30,704.0,57.0,1.1,14.0,254.0,441.38,357.31
2016,11,9,8,45,735.5,61.0,1.05,14.5,295.0,487.03,393.53
2016,11,9,9,0,767.0,65.0,1.0,15.0,336.0,532.5,428.2
2016,11,9,9,15,790.5,67.5,0.95,15.0,372.5,570.81,457.1
2016,11,9,9,30,814.0,70.0,0.9,15.0,409.0,607.78,484.16
2016,11,9,9,45,834.0,71.0,0.85,15.5,441.0,639.07,505.45
2016,11,9,10,0,854.0,72.0,0.8,16.0,473.0,668.28,524.33
2016,11,9,10,15,865.0,73.5,0.8,16.5,498.0,685.37,534.3
2016,11,9,10,30,876.0,75.0,0.8,17.0,523.0,703.85,545.36
2016,11,9,10,45,880.5,76.5,0.8,17.5,540.0,714.79,551.1
2016,11,9,11,0,885.0,78.0,0.8,18.0,557.0,722.6,554.81
2016,11,9,11,15,888.5,78.5,0.8,18.0,567.5,725.36,556.19
2016,11,9,11,30,892.0,79.0,0.8,18.0,578.0,724.88,555.52
2016,11,9,11,45,890.5,80.0,0.8,18.5,580.5,718.18,549.68
2016,11,9,12,0,889.0,81.0,0.8,19.0,583.0,708.3,541.83
2016,11,9,12,15,886.5,81.0,0.75,19.0,578.0,693.51,531.11
2016,11,9,12,30,884.0,81.0,0.7,19.0,573.0,675.71,518.06
2016,11,9,12,45,881.0,79.5,0.7,19.0,560.5,653.04,501.63
2016,11,9,13,0,878.0,78.0,0.7,19.0,548.0,627.58,482.99
2016,11,9,13,15,869.5,77.0,0.7,19.0,528.5,596.77,460.13
2016,11,9,13,30,861.0,76.0,0.7,19.0,509.0,565.22,436.22
2016,11,9,13,45,679.5,112.5,0.7,19.5,443.0,478.75,369.98
2016,11,9,14,0,498.0,149.0,0.7,20.0,377.0,399.11,308.64
2016,11,9,14,15,647.5,109.0,0.65,19.5,383.5,406.39,313.11
2016,11,9,14,30,797.0,69.0,0.6,19.0,390.0,398.3,303.31
2016,11,9,14,45,770.0,66.0,0.6,19.0,352.0,349.42,262.22
2016,11,9,15,0,743.0,63.0,0.6,19.0,314.0,301.32,221.07
2016,11,9,15,15,705.5,59.0,0.55,18.5,272.5,250.5,177.56
2016,11,9,15,30,668.0,55.0,0.5,18.0,231.0,202.13,135.82
2016,11,9,15,45,609.5,50.0,0.45,18.0,187.5,151.01,93.32
