Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,0,551.0,45.0,0.4,18.0,144.0,106.02,58.35
2016,11,9,16,15,457.0,36.5,0.45,17.0,102.5,61.07,29.12
2016,11,9,16,30,363.0,28.0,0.5,16.0,61.0,25.84,11.87
2016,11,9,16,45,181.5,14.0,0.55,15.5,30.5,10.59,0.0
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,12.0,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,11.8,0.0
2016,11,10,7,15,202.0,22.0,1.0,12.5,44.0,98.45,40.42
2016,11,10,7,30,404.0,32.0,1.0,13.0,76.0,195.5,143.99
2016,11,10,7,45,491.0,39.5,1.05,13.5,118.0,255.66,198.75
2016,11,10,8,0,578.0,47.0,1.1,14.0,160.0,322.37,256.43
2016,11,10,8,15,630.0,52.0,1.05,14.0,203.0,375.18,302.09
2016,11,10,8,30,682.0,57.0,1.0,14.0,246.0,427.77,346.07
2016,11,10,8,45,716.5,60.5,0.95,14.5,286.5,473.63,382.57
2016,11,10,9,0,751.0,64.0,0.9,15.0,327.0,519.54,417.67
2016,11,10,9,15,774.5,67.0,0.8,15.5,363.0,557.88,445.35
2016,11,10,9,30,798.0,70.0,0.7,16.0,399.0,594.95,471.0
2016,11,10,9,45,819.5,70.5,0.65,16.5,431.0,626.21,492.12
2016,11,10,10,0,841.0,71.0,0.6,17.0,463.0,655.51,511.12
2016,11,10,10,15,852.0,72.5,0.55,17.5,487.5,676.53,523.13
2016,11,10,10,30,863.0,74.0,0.5,18.0,512.0,690.7,530.31
2016,11,10,10,45,869.0,75.5,0.5,18.5,529.5,702.61,536.72
2016,11,10,11,0,875.0,77.0,0.5,19.0,547.0,711.44,541.09
2016,11,10,11,15,879.0,77.5,0.45,19.0,557.5,714.57,541.93
2016,11,10,11,30,883.0,78.0,0.4,19.0,568.0,714.5,540.78
2016,11,10,11,45,882.0,79.0,0.35,19.5,570.5,708.26,534.58
2016,11,10,12,0,881.0,80.0,0.3,20.0,573.0,698.87,526.47
2016,11,10,12,15,879.0,79.5,0.3,20.0,568.0,684.04,516.55
2016,11,10,12,30,877.0,79.0,0.3,20.0,563.0,666.21,504.25
2016,11,10,12,45,873.0,78.0,0.3,20.0,551.0,643.66,488.14
2016,11,10,13,0,869.0,77.0,0.3,20.0,539.0,618.4,469.91
2016,11,10,13,15,860.5,76.0,0.3,20.0,519.5,587.93,447.64
2016,11,10,13,30,852.0,75.0,0.3,20.0,500.0,556.74,424.36
2016,11,10,13,45,839.0,73.5,0.35,20.0,473.5,518.9,396.25
2016,11,10,14,0,826.0,72.0,0.4,20.0,447.0,479.6,366.24
2016,11,10,14,15,808.0,69.5,0.4,20.0,415.0,435.79,331.56
2016,11,10,14,30,790.0,67.0,0.4,20.0,383.0,391.42,295.45
2016,11,10,14,45,765.5,64.0,0.4,20.5,345.5,343.89,255.49
2016,11,10,15,0,741.0,61.0,0.4,21.0,308.0,296.93,215.14
2016,11,10,15,15,703.5,57.0,0.4,20.5,267.0,246.37,172.43
2016,11,10,15,30,666.0,53.0,0.4,20.0,226.0,198.26,131.42
2016,11,10,15,45,609.5,48.0,0.4,19.5,183.5,148.79,90.83
2016,11,10,16,0,553.0,43.0,0.4,19.0,141.0,103.24,55.79
2016,11,10,16,15,459.0,35.0,0.4,18.5,100.0,58.9,27.31
2016,11,10,16,30,365.0,27.0,0.4,18.0,59.0,24.25,13.46
2016,11,10,16,45,182.5,13.5,0.45,17.5,29.5,10.23,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,15,178.0,16.5,1.0,11.5,35.5,83.75,26.38
2016,11,11,7,30,356.0,33.0,1.1,12.0,71.0,178.58,131.06
2016,11,11,7,45,434.0,42.5,1.2,12.5,110.5,235.16,183.42
2016,11,11,8,0,512.0,52.0,1.3,13.0,150.0,297.66,238.1
2016,11,11,8,15,567.0,58.0,1.3,13.0,192.0,350.47,284.22
2016,11,11,8,30,622.0,64.0,1.3,13.0,234.0,405.91,331.09
2016,11,11,8,45,461.5,97.0,1.35,13.5,234.0,374.48,306.54
2016,11,11,9,0,301.0,130.0,1.4,14.0,234.0,326.25,267.26
2016,11,11,9,15,286.0,148.0,1.3,14.0,255.5,345.23,282.31
2016,11,11,9,30,271.0,166.0,1.2,14.0,277.0,362.36,295.01
2016,11,11,9,45,352.5,165.5,1.2,14.5,321.0,418.82,339.51
2016,11,11,10,0,434.0,165.0,1.2,15.0,365.0,486.0,390.7
2016,11,11,10,15,358.5,190.0,1.15,15.0,361.5,459.74,368.22
2016,11,11,10,30,283.0,215.0,1.1,15.0,358.0,438.36,349.86
2016,11,11,10,45,371.5,204.5,1.05,15.5,399.0,489.13,388.91
2016,11,11,11,0,460.0,194.0,1.0,16.0,440.0,547.89,432.11
2016,11,11,11,15,398.5,213.0,0.95,16.0,429.0,516.46,406.49
2016,11,11,11,30,337.0,232.0,0.9,16.0,418.0,491.5,386.26
2016,11,11,11,45,247.5,244.5,0.85,16.0,382.0,439.05,345.04
2016,11,11,12,0,158.0,257.0,0.8,16.0,346.0,380.49,299.08
2016,11,11,12,15,196.5,252.0,0.8,16.0,361.0,397.28,312.97
2016,11,11,12,30,235.0,247.0,0.8,16.0,376.0,412.29,324.77
2016,11,11,12,45,230.0,243.0,0.8,16.0,367.0,398.64,314.14
2016,11,11,13,0,225.0,239.0,0.8,16.0,358.0,384.51,303.33
2016,11,11,13,15,127.5,217.0,0.8,16.0,284.0,297.27,235.21
2016,11,11,13,30,30.0,195.0,0.8,16.0,210.0,211.79,167.46
2016,11,11,13,45,15.0,134.5,0.8,16.0,142.0,138.78,109.37
2016,11,11,14,0,0.0,74.0,0.8,16.0,74.0,71.55,54.4
2016,11,11,14,15,0.0,53.0,0.8,15.5,53.0,51.21,37.71
2016,11,11,14,30,0.0,32.0,0.8,15.0,32.0,30.89,20.7
2016,11,11,14,45,0.0,28.5,0.8,15.0,28.5,27.51,17.88
2016,11,11,15,0,0.0,25.0,0.8,15.0,25.0,24.12,15.02
2016,11,11,15,15,0.0,21.5,0.8,14.5,21.5,20.74,12.17
2016,11,11,15,30,0.0,18.0,0.8,14.0,18.0,17.36,9.28
2016,11,11,15,45,0.0,14.5,0.8,14.0,14.5,13.98,6.33
2016,11,11,16,0,0.0,11.0,0.8,14.0,11.0,10.6,3.35
2016,11,11,16,15,0.0,7.5,0.8,13.5,7.5,7.23,0.37
2016,11,11,16,30,0.0,4.0,0.8,13.0,4.0,3.85,0.0
2016,11,11,16,45,0.0,2.0,0.85,13.0,2.0,1.97,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,203.5,14.5,1.1,12.0,35.5,87.71,17.73
2016,11,12,7,30,407.0,29.0,1.1,12.0,71.0,190.88,138.51
2016,11,12,7,45,498.5,36.0,1.1,12.5,113.0,251.5,195.06
2016,11,12,8,0,590.0,43.0,1.1,13.0,155.0,316.16,251.54
2016,11,12,8,15,643.5,47.5,1.05,13.5,197.5,369.58,297.61
2016,11,12,8,30,697.0,52.0,1.0,14.0,240.0,425.24,343.66
2016,11,12,8,45,736.0,55.0,1.0,15.0,281.0,473.11,381.51
2016,11,12,9,0,775.0,58.0,1.0,16.0,322.0,521.3,418.08
2016,11,12,9,15,799.0,60.5,1.0,16.0,359.0,559.82,447.68
2016,11,12,9,30,823.0,63.0,1.0,16.0,396.0,597.04,475.59
2016,11,12,9,45,839.0,65.0,1.0,16.0,427.0,626.89,497.42
2016,11,12,10,0,855.0,67.0,1.0,16.0,458.0,650.42,514.24
2016,11,12,10,15,866.0,68.5,1.1,16.0,483.0,671.62,529.49
2016,11,12,10,30,877.0,70.0,1.2,16.0,508.0,690.06,542.78
2016,11,12,10,45,883.5,71.0,1.3,16.5,525.5,701.87,550.35
2016,11,12,11,0,890.0,72.0,1.4,17.0,543.0,710.59,555.82
2016,11,12,11,15,894.0,72.5,1.5,17.0,553.5,713.79,558.5
2016,11,12,11,30,898.0,73.0,1.6,17.0,564.0,713.75,559.0
2016,11,12,11,45,895.5,74.5,1.75,17.0,566.5,707.06,555.23
2016,11,12,12,0,893.0,76.0,1.9,17.0,569.0,697.18,549.22
2016,11,12,12,15,891.0,76.0,1.95,17.0,564.5,682.87,539.33
2016,11,12,12,30,889.0,76.0,2.0,17.0,560.0,665.53,526.63
2016,11,12,12,45,877.5,77.5,2.1,17.0,546.5,640.88,508.27
2016,11,12,13,0,866.0,79.0,2.2,17.0,533.0,615.91,489.27
2016,11,12,13,15,857.5,78.0,2.2,16.5,513.5,585.36,466.21
2016,11,12,13,30,849.0,77.0,2.2,16.0,494.0,552.64,440.94
2016,11,12,13,45,726.0,97.5,2.2,16.0,441.0,481.77,384.55
2016,11,12,14,0,603.0,118.0,2.2,16.0,388.0,416.15,331.81
2016,11,12,14,15,647.0,98.5,2.25,16.0,369.0,390.72,310.0
2016,11,12,14,30,691.0,79.0,2.3,16.0,350.0,360.21,282.74
2016,11,12,14,45,706.5,72.0,2.35,16.0,325.5,327.15,252.35
2016,11,12,15,0,722.0,65.0,2.4,16.0,301.0,291.83,219.03
2016,11,12,15,15,682.0,60.5,2.45,15.5,260.0,241.27,174.43
2016,11,12,15,30,642.0,56.0,2.5,15.0,219.0,192.61,131.44
2016,11,12,15,45,581.5,50.0,2.6,14.5,176.5,142.89,89.51
2016,11,12,16,0,521.0,44.0,2.7,14.0,134.0,98.68,54.85
2016,11,12,16,15,420.5,35.5,2.55,13.5,94.0,55.61,26.86
2016,11,12,16,30,320.0,27.0,2.4,13.0,54.0,22.91,12.08
2016,11,12,16,45,160.0,13.5,2.3,12.5,27.0,13.27,0.0
2016,11,12,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,182.5,15.0,0.55,11.0,33.0,81.0,4.24
2016,11,13,7,30,365.0,30.0,0.5,11.0,66.0,176.4,126.7
2016,11,13,7,45,452.5,38.0,0.5,11.5,106.0,234.62,181.37
2016,11,13,8,0,540.0,46.0,0.5,12.0,146.0,299.59,237.53
2016,11,13,8,15,595.5,51.5,0.4,12.0,188.0,352.57,282.89
2016,11,13,8,30,651.0,57.0,0.3,12.0,230.0,408.23,328.6
2016,11,13,8,45,690.5,60.5,0.25,12.5,270.0,452.59,363.67
2016,11,13,9,0,730.0,64.0,0.2,13.0,310.0,500.17,399.75
2016,11,13,9,15,756.0,66.5,0.15,13.0,346.0,538.6,428.44
2016,11,13,9,30,782.0,69.0,0.1,13.0,382.0,575.93,455.58
2016,11,13,9,45,804.0,70.0,0.1,13.5,414.0,607.54,477.51
2016,11,13,10,0,826.0,71.0,0.1,14.0,446.0,637.27,497.59
2016,11,13,10,15,838.5,72.5,0.1,14.5,471.0,659.0,511.23
2016,11,13,10,30,851.0,74.0,0.1,15.0,496.0,678.09,522.6
2016,11,13,10,45,862.5,74.0,0.15,15.5,514.5,687.92,528.11
2016,11,13,11,0,874.0,74.0,0.2,16.0,533.0,698.88,534.69
2016,11,13,11,15,878.5,74.5,0.25,16.0,544.0,702.43,537.25
2016,11,13,11,30,883.0,75.0,0.3,16.0,555.0,702.79,537.89
2016,11,13,11,45,886.0,74.5,0.35,16.5,558.5,697.78,534.0
2016,11,13,12,0,889.0,74.0,0.4,17.0,562.0,689.57,528.08
2016,11,13,12,15,887.0,74.0,0.45,17.0,557.5,675.38,519.12
2016,11,13,12,30,885.0,74.0,0.5,17.0,553.0,658.18,507.4
2016,11,13,12,45,884.0,72.0,0.6,17.0,541.5,636.49,492.8
2016,11,13,13,0,883.0,70.0,0.7,17.0,530.0,611.95,475.7
2016,11,13,13,15,875.0,69.0,0.7,17.0,510.5,581.69,452.85
2016,11,13,13,30,867.0,68.0,0.7,17.0,491.0,549.19,427.87
2016,11,13,13,45,856.0,66.5,0.75,17.0,465.0,512.56,399.63
2016,11,13,14,0,845.0,65.0,0.8,17.0,439.0,474.28,369.26
2016,11,13,14,15,827.5,63.0,0.8,17.0,407.5,431.69,334.38
2016,11,13,14,30,810.0,61.0,0.8,17.0,376.0,387.63,297.39
2016,11,13,14,45,786.0,58.0,0.85,17.0,339.0,339.84,256.75
2016,11,13,15,0,762.0,55.0,0.9,17.0,302.0,292.53,215.41
2016,11,13,15,15,725.0,51.5,0.9,16.5,261.0,242.09,171.46
2016,11,13,15,30,688.0,48.0,0.9,16.0,220.0,194.0,129.29
2016,11,13,15,45,631.5,43.0,0.95,15.5,177.5,143.95,87.41
2016,11,13,16,0,575.0,38.0,1.0,15.0,135.0,98.94,52.46
2016,11,13,16,15,478.0,31.0,1.1,14.5,94.5,55.1,24.69
2016,11,13,16,30,381.0,24.0,1.2,14.0,54.0,21.33,10.47
2016,11,13,16,45,190.5,12.0,1.3,13.5,27.0,11.8,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,34.0,86.99,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,68.0,188.46,133.77
2016,11,14,7,45,517.0,34.0,1.65,11.5,109.5,249.88,193.65
2016,11,14,8,0,608.0,41.0,1.6,12.0,151.0,317.83,253.63
2016,11,14,8,15,662.0,45.5,1.5,12.5,194.0,371.75,300.85
2016,11,14,8,30,716.0,50.0,1.4,13.0,237.0,427.93,348.02
2016,11,14,8,45,752.0,53.0,1.35,13.5,278.0,474.53,386.07
2016,11,14,9,0,788.0,56.0,1.3,14.0,319.0,521.24,422.73
2016,11,14,9,15,812.0,58.5,1.15,14.5,355.5,559.95,451.25
2016,11,14,9,30,836.0,61.0,1.0,15.0,392.0,597.33,477.52
2016,11,14,9,45,852.5,62.5,0.9,15.5,423.5,623.05,494.73
2016,11,14,10,0,869.0,64.0,0.8,16.0,455.0,650.55,512.51
2016,11,14,10,15,880.0,65.5,0.7,16.0,480.0,671.93,525.46
2016,11,14,10,30,891.0,67.0,0.6,16.0,505.0,690.52,536.27
2016,11,14,10,45,898.5,68.0,0.5,16.5,523.0,703.16,541.77
2016,11,14,11,0,906.0,69.0,0.4,17.0,541.0,712.67,545.12
2016,11,14,11,15,909.5,69.5,0.45,17.0,551.5,715.6,547.34
2016,11,14,11,30,913.0,70.0,0.5,17.0,562.0,715.24,547.51
2016,11,14,11,45,913.0,70.5,0.55,17.0,565.0,709.17,543.88
2016,11,14,12,0,913.0,71.0,0.6,17.0,568.0,699.84,538.15
2016,11,14,12,15,911.0,70.5,0.7,17.0,563.0,684.85,529.22
2016,11,14,12,30,909.0,70.0,0.8,17.0,558.0,666.78,517.4
2016,11,14,12,45,903.5,69.5,0.9,17.0,546.0,643.52,501.27
2016,11,14,13,0,898.0,69.0,1.0,17.0,534.0,617.52,482.7
2016,11,14,13,15,889.5,68.0,1.1,17.0,514.0,586.66,460.0
2016,11,14,13,30,881.0,67.0,1.2,17.0,494.0,553.55,434.93
2016,11,14,13,45,867.5,66.0,1.35,17.0,467.5,515.82,405.83
2016,11,14,14,0,854.0,65.0,1.5,17.0,441.0,476.57,374.51
2016,11,14,14,15,836.0,63.0,1.55,16.5,409.0,433.54,339.46
2016,11,14,14,30,818.0,61.0,1.6,16.0,377.0,389.05,302.1
2016,11,14,14,45,791.5,58.5,1.7,16.0,339.5,340.67,260.19
2016,11,14,15,0,765.0,56.0,1.8,16.0,302.0,292.97,217.82
2016,11,14,15,15,727.5,52.5,1.85,15.5,260.5,242.39,173.1
2016,11,14,15,30,690.0,49.0,1.9,15.0,219.0,194.19,130.33
2016,11,14,15,45,631.5,44.0,2.0,14.5,176.5,143.88,87.89
2016,11,14,16,0,573.0,39.0,2.1,14.0,134.0,98.82,52.78
2016,11,14,16,15,473.0,31.5,2.05,13.5,93.5,54.64,24.77
2016,11,14,16,30,373.0,24.0,2.0,13.0,53.0,19.17,8.52
2016,11,14,16,45,186.5,12.0,1.95,12.5,26.5,11.8,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,1.5,1.5,12.0,1.5,1.44,0.0
2016,11,15,7,30,0.0,3.0,1.6,12.0,3.0,2.89,0.0
2016,11,15,7,45,0.0,5.0,1.75,12.5,5.0,4.82,0.0
2016,11,15,8,0,0.0,7.0,1.9,13.0,7.0,6.74,0.09
2016,11,15,8,15,0.0,9.5,1.95,13.0,9.5,9.16,2.21
2016,11,15,8,30,0.0,12.0,2.0,13.0,12.0,11.57,4.32
2016,11,15,8,45,0.0,14.0,2.1,13.5,14.0,13.5,5.98
2016,11,15,9,0,0.0,16.0,2.2,14.0,16.0,15.43,7.61
2016,11,15,9,15,0.0,37.5,2.3,14.0,37.5,36.21,25.36
2016,11,15,9,30,0.0,59.0,2.4,14.0,59.0,57.01,42.98
2016,11,15,9,45,0.0,75.0,2.5,14.0,75.0,72.52,55.96
2016,11,15,10,0,0.0,91.0,2.6,14.0,91.0,88.51,69.26
2016,11,15,10,15,0.0,109.0,2.7,14.0,109.0,106.72,84.31
2016,11,15,10,30,0.0,127.0,2.8,14.0,127.0,125.01,99.34
2016,11,15,10,45,1.5,146.5,2.9,14.0,147.0,145.95,116.5
2016,11,15,11,0,3.0,166.0,3.0,14.0,167.0,166.96,133.63
2016,11,15,11,15,24.5,195.0,3.05,14.0,208.0,211.9,170.72
2016,11,15,11,30,46.0,224.0,3.1,14.0,249.0,264.07,213.13
2016,11,15,11,45,57.0,230.5,3.2,14.0,261.5,277.44,223.93
2016,11,15,12,0,68.0,237.0,3.3,14.0,274.0,290.43,234.52
2016,11,15,12,15,59.0,231.0,3.35,14.0,263.0,276.11,222.81
2016,11,15,12,30,50.0,225.0,3.4,14.0,252.0,262.03,211.38
2016,11,15,12,45,64.0,225.5,3.45,14.0,259.0,269.5,217.79
2016,11,15,13,0,78.0,226.0,3.5,14.0,266.0,276.15,223.45
2016,11,15,13,15,150.5,218.5,3.5,13.5,292.0,311.15,253.14
2016,11,15,13,30,223.0,211.0,3.5,13.0,318.0,336.85,274.79
2016,11,15,13,45,369.0,174.0,3.5,13.0,340.0,367.86,300.22
2016,11,15,14,0,515.0,137.0,3.5,13.0,362.0,387.88,315.3
2016,11,15,14,15,527.5,123.0,3.45,12.5,338.5,357.63,289.37
2016,11,15,14,30,540.0,109.0,3.4,12.0,315.0,326.82,262.25
2016,11,15,14,45,505.5,105.0,3.35,12.0,283.0,284.29,224.87
2016,11,15,15,0,471.0,101.0,3.3,12.0,251.0,245.3,190.1
2016,11,15,15,15,445.5,90.0,3.25,12.0,216.0,204.06,153.13
2016,11,15,15,30,420.0,79.0,3.2,12.0,181.0,164.61,117.83
2016,11,15,15,45,368.5,67.5,3.15,12.0,144.5,122.58,82.35
2016,11,15,16,0,317.0,56.0,3.1,12.0,108.0,85.42,52.9
2016,11,15,16,15,244.5,42.0,3.05,11.5,74.5,49.93,28.19
2016,11,15,16,30,172.0,28.0,3.0,11.0,41.0,21.92,10.2
2016,11,15,16,45,86.0,14.0,3.0,11.0,20.5,13.76,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,185.0,14.0,2.85,7.5,30.5,77.31,0.0
2016,11,16,7,30,370.0,28.0,2.9,8.0,61.0,172.74,119.9
2016,11,16,7,45,463.5,36.5,2.95,8.5,101.5,232.97,182.15
2016,11,16,8,0,557.0,45.0,3.0,9.0,142.0,300.54,243.18
2016,11,16,8,15,615.0,50.5,3.05,9.0,184.5,354.75,292.72
2016,11,16,8,30,673.0,56.0,3.1,9.0,227.0,408.82,340.94
2016,11,16,8,45,708.0,60.5,3.2,9.5,267.5,455.09,380.88
2016,11,16,9,0,743.0,65.0,3.3,10.0,308.0,501.46,419.63
2016,11,16,9,15,768.5,68.0,3.3,10.0,344.0,540.31,451.86
2016,11,16,9,30,794.0,71.0,3.3,10.0,380.0,577.99,482.39
2016,11,16,9,45,808.5,74.0,3.35,10.0,410.5,607.26,505.76
2016,11,16,10,0,823.0,77.0,3.4,10.0,441.0,634.33,527.03
2016,11,16,10,15,835.5,79.0,3.4,10.0,466.0,656.53,544.05
2016,11,16,10,30,848.0,81.0,3.4,10.0,491.0,676.09,558.73
2016,11,16,10,45,833.0,89.5,3.4,10.5,504.5,681.31,560.9
2016,11,16,11,0,818.0,98.0,3.4,11.0,518.0,683.14,560.52
2016,11,16,11,15,822.5,98.5,3.4,11.0,528.5,686.49,562.68
2016,11,16,11,30,827.0,99.0,3.4,11.0,539.0,686.82,562.48
2016,11,16,11,45,809.5,106.0,3.4,11.0,538.5,676.14,553.47
2016,11,16,12,0,792.0,113.0,3.4,11.0,538.0,664.79,543.9
2016,11,16,12,15,790.0,112.5,3.4,11.0,534.0,650.89,532.74
2016,11,16,12,30,788.0,112.0,3.4,11.0,530.0,634.28,519.38
2016,11,16,12,45,806.0,103.5,3.4,11.0,522.5,617.48,506.11
2016,11,16,13,0,824.0,95.0,3.4,11.0,515.0,598.97,491.14
2016,11,16,13,15,814.5,93.0,3.4,11.0,495.5,568.15,465.92
2016,11,16,13,30,805.0,91.0,3.4,11.0,476.0,535.36,438.72
2016,11,16,13,45,767.5,95.5,3.4,11.0,446.5,493.86,403.91
2016,11,16,14,0,730.0,100.0,3.4,11.0,417.0,452.04,368.32
2016,11,16,14,15,707.5,96.5,3.4,11.0,385.0,409.19,331.31
2016,11,16,14,30,685.0,93.0,3.4,11.0,353.0,366.39,293.54
2016,11,16,14,45,657.5,87.5,3.45,11.0,316.5,320.16,252.36
2016,11,16,15,0,630.0,82.0,3.5,11.0,280.0,275.02,211.41
2016,11,16,15,15,584.5,76.0,3.45,10.5,240.0,226.17,167.89
2016,11,16,15,30,539.0,70.0,3.4,10.0,200.0,180.76,127.54
2016,11,16,15,45,498.0,59.0,3.4,10.0,161.0,134.94,87.7
2016,11,16,16,0,457.0,48.0,3.4,10.0,122.0,92.78,53.58
2016,11,16,16,15,351.0,37.5,3.35,9.5,83.5,51.66,26.71
2016,11,16,16,30,245.0,27.0,3.3,9.0,45.0,21.9,9.78
2016,11,16,16,45,122.5,13.5,3.25,8.5,22.5,13.27,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.5,1.45,5.5,30.0,71.91,0.0
2016,11,17,7,30,418.0,25.0,1.3,6.0,60.0,178.98,121.29
2016,11,17,7,45,510.0,32.0,1.2,6.5,101.0,240.26,186.96
2016,11,17,8,0,602.0,39.0,1.1,7.0,142.0,307.39,247.33
2016,11,17,8,15,658.0,44.0,1.0,7.5,185.0,361.96,295.77
2016,11,17,8,30,714.0,49.0,0.9,8.0,228.0,418.98,344.2
2016,11,17,8,45,749.5,52.5,0.85,8.5,268.5,465.48,382.61
2016,11,17,9,0,785.0,56.0,0.8,9.0,309.0,512.06,419.52
2016,11,17,9,15,809.5,58.5,0.7,9.5,345.5,550.75,448.46
2016,11,17,9,30,834.0,61.0,0.6,10.0,382.0,588.15,475.23
2016,11,17,9,45,851.0,63.0,0.5,10.5,413.5,614.67,492.98
2016,11,17,10,0,868.0,65.0,0.4,11.0,445.0,642.93,511.26
2016,11,17,10,15,880.0,66.0,0.35,11.0,470.0,664.3,525.35
2016,11,17,10,30,892.0,67.0,0.3,11.0,495.0,682.95,536.91
2016,11,17,10,45,895.0,69.5,0.3,11.5,512.5,694.29,543.05
2016,11,17,11,0,898.0,72.0,0.3,12.0,530.0,702.45,547.09
2016,11,17,11,15,902.0,72.5,0.35,12.0,541.0,705.78,549.64
2016,11,17,11,30,906.0,73.0,0.4,12.0,552.0,705.88,550.11
2016,11,17,11,45,901.5,75.0,0.5,12.5,554.0,698.62,545.33
2016,11,17,12,0,897.0,77.0,0.6,13.0,556.0,688.2,538.46
2016,11,17,12,15,895.0,76.5,0.7,13.0,551.0,673.58,529.07
2016,11,17,12,30,893.0,76.0,0.8,13.0,546.0,655.94,517.07
2016,11,17,12,45,884.5,76.5,0.9,13.0,533.5,632.45,500.37
2016,11,17,13,0,876.0,77.0,1.0,13.0,521.0,606.4,481.34
2016,11,17,13,15,866.5,76.0,1.0,13.0,501.5,577.59,458.85
2016,11,17,13,30,857.0,75.0,1.0,13.0,482.0,544.53,432.73
2016,11,17,13,45,837.0,75.0,1.05,13.0,454.5,505.31,401.65
2016,11,17,14,0,817.0,75.0,1.1,13.0,427.0,465.07,368.94
2016,11,17,14,15,796.5,72.5,1.05,13.0,394.5,421.3,332.13
2016,11,17,14,30,776.0,70.0,1.0,13.0,362.0,377.17,294.14
2016,11,17,14,45,743.5,67.5,0.95,13.0,324.5,328.82,252.11
2016,11,17,15,0,711.0,65.0,0.9,13.0,287.0,281.75,210.41
2016,11,17,15,15,669.0,60.0,0.8,12.5,246.0,230.78,165.68
2016,11,17,15,30,627.0,55.0,0.7,12.0,205.0,183.2,123.9
2016,11,17,15,45,562.5,49.0,0.65,11.5,163.0,134.42,83.34
2016,11,17,16,0,498.0,43.0,0.6,11.0,121.0,91.53,50.44
2016,11,17,16,15,394.5,33.5,0.5,10.5,82.5,49.53,23.66
2016,11,17,16,30,291.0,24.0,0.4,10.0,44.0,19.0,7.23
2016,11,17,16,45,145.5,12.0,0.3,10.0,22.0,11.8,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,64.4,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,165.12,109.23
2016,11,18,7,45,463.5,33.5,3.25,5.5,95.5,226.83,177.78
2016,11,18,8,0,558.0,42.0,3.3,6.0,136.0,294.1,239.66
2016,11,18,8,15,617.5,48.0,3.3,6.5,178.5,345.97,287.58
2016,11,18,8,30,677.0,54.0,3.3,7.0,221.0,404.29,339.32
2016,11,18,8,45,713.0,58.5,3.35,7.5,261.0,450.96,380.06
2016,11,18,9,0,749.0,63.0,3.4,8.0,301.0,497.81,419.62
2016,11,18,9,15,775.0,65.5,3.4,8.5,337.5,536.38,451.24
2016,11,18,9,30,801.0,68.0,3.4,9.0,374.0,573.8,481.05
2016,11,18,9,45,821.0,69.5,3.45,9.5,405.5,604.86,505.22
2016,11,18,10,0,841.0,71.0,3.5,10.0,437.0,633.93,527.3
2016,11,18,10,15,852.5,73.0,3.5,10.5,461.5,655.72,543.08
2016,11,18,10,30,864.0,75.0,3.5,11.0,486.0,674.81,556.39
2016,11,18,10,45,869.5,76.5,3.55,11.5,503.5,686.38,563.63
2016,11,18,11,0,875.0,78.0,3.6,12.0,521.0,694.87,568.62
2016,11,18,11,15,879.0,78.5,3.65,12.0,531.5,694.32,567.87
2016,11,18,11,30,883.0,79.0,3.7,12.0,542.0,694.47,567.85
2016,11,18,11,45,884.0,79.5,3.75,12.5,545.5,689.4,562.93
2016,11,18,12,0,885.0,80.0,3.8,13.0,549.0,681.18,555.65
2016,11,18,12,15,883.5,79.5,3.8,13.0,544.5,667.1,544.3
2016,11,18,12,30,882.0,79.0,3.8,13.0,540.0,650.02,530.53
2016,11,18,12,45,880.5,77.5,3.85,13.0,529.0,628.94,513.65
2016,11,18,13,0,879.0,76.0,3.9,13.0,518.0,605.04,494.29
2016,11,18,13,15,870.0,74.5,3.9,13.0,498.5,575.99,470.34
2016,11,18,13,30,861.0,73.0,3.9,13.0,479.0,542.68,442.63
2016,11,18,13,45,849.5,71.5,3.9,13.0,453.5,506.14,411.77
2016,11,18,14,0,838.0,70.0,3.9,13.0,428.0,468.0,378.9
2016,11,18,14,15,818.0,67.5,3.9,13.0,396.0,423.8,340.44
2016,11,18,14,30,798.0,65.0,3.9,13.0,364.0,379.15,300.72
2016,11,18,14,45,773.0,61.5,3.9,13.0,327.0,331.59,257.84
2016,11,18,15,0,748.0,58.0,3.9,13.0,290.0,284.6,214.71
2016,11,18,15,15,706.0,54.5,3.85,12.5,249.0,234.22,169.22
2016,11,18,15,30,664.0,51.0,3.8,12.0,208.0,186.65,126.44
2016,11,18,15,45,601.0,45.0,3.75,12.0,165.5,136.57,83.81
2016,11,18,16,0,538.0,39.0,3.7,12.0,123.0,91.13,48.43
2016,11,18,16,15,428.0,31.0,3.7,11.5,84.0,48.34,21.72
2016,11,18,16,30,318.0,23.0,3.7,11.0,45.0,18.13,6.02
2016,11,18,16,45,159.0,11.5,3.7,10.5,22.5,11.3,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,3.8,11.0,4.0,3.93,0.0
2016,11,19,7,30,0.0,8.0,3.8,11.0,8.0,7.71,0.0
2016,11,19,7,45,0.0,15.0,3.85,11.5,15.0,14.46,6.34
2016,11,19,8,0,0.0,22.0,3.9,12.0,22.0,21.22,12.36
2016,11,19,8,15,0.0,30.0,3.9,12.0,30.0,28.95,19.17
2016,11,19,8,30,0.0,38.0,3.9,12.0,38.0,36.69,25.95
2016,11,19,8,45,0.0,45.5,3.95,12.0,45.5,43.94,32.25
2016,11,19,9,0,0.0,53.0,4.0,12.0,53.0,51.2,38.49
2016,11,19,9,15,0.0,59.5,4.0,12.0,59.5,57.5,43.83
2016,11,19,9,30,0.0,66.0,4.0,12.0,66.0,63.79,49.13
2016,11,19,9,45,0.0,63.5,4.05,12.0,63.5,61.37,46.98
2016,11,19,10,0,0.0,61.0,4.1,12.0,61.0,58.95,44.83
2016,11,19,10,15,0.0,86.5,4.1,12.0,86.5,83.89,65.89
2016,11,19,10,30,0.0,112.0,4.1,12.0,112.0,109.72,87.52
2016,11,19,10,45,0.0,102.5,4.15,12.5,102.5,99.86,78.95
2016,11,19,11,0,0.0,93.0,4.2,13.0,93.0,90.2,70.63
2016,11,19,11,15,0.0,93.5,4.15,13.0,93.5,90.66,70.96
2016,11,19,11,30,0.0,94.0,4.1,13.0,94.0,91.13,71.31
2016,11,19,11,45,0.0,73.5,4.05,13.0,73.5,71.08,54.48
2016,11,19,12,0,0.0,53.0,4.0,13.0,53.0,51.22,37.78
2016,11,19,12,15,0.0,54.0,3.9,13.0,54.0,52.19,38.61
2016,11,19,12,30,0.0,55.0,3.8,13.0,55.0,53.16,39.44
2016,11,19,12,45,0.0,62.0,3.75,13.0,62.0,59.93,45.18
2016,11,19,13,0,0.0,69.0,3.7,13.0,69.0,66.71,50.94
2016,11,19,13,15,0.0,43.5,3.6,13.0,43.5,42.02,30.12
2016,11,19,13,30,0.0,18.0,3.5,13.0,18.0,17.37,9.19
2016,11,19,13,45,1.5,81.5,3.45,13.0,82.0,79.58,62.07
2016,11,19,14,0,3.0,145.0,3.4,13.0,146.0,143.02,115.3
2016,11,19,14,15,1.5,112.0,3.3,13.0,112.5,109.46,87.32
2016,11,19,14,30,0.0,79.0,3.2,13.0,79.0,76.44,59.65
2016,11,19,14,45,0.0,71.0,3.15,13.0,71.0,68.65,53.15
2016,11,19,15,0,0.0,63.0,3.1,13.0,63.0,60.89,46.59
2016,11,19,15,15,0.0,54.0,3.0,12.5,54.0,52.18,39.22
2016,11,19,15,30,0.0,45.0,2.9,12.0,45.0,43.47,31.74
2016,11,19,15,45,0.0,35.5,2.85,12.0,35.5,34.28,23.68
2016,11,19,16,0,0.0,26.0,2.8,12.0,26.0,25.09,15.56
2016,11,19,16,15,0.0,17.5,2.75,11.5,17.5,16.88,8.2
2016,11,19,16,30,0.0,9.0,2.7,11.0,9.0,8.68,0.0
2016,11,19,16,45,0.0,4.5,2.65,11.0,4.5,4.42,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
