Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,67.5,13.5,1.85,10.0,18.5,31.95,0.0
2016,11,20,7,30,135.0,27.0,1.8,10.0,37.0,88.22,50.98
2016,11,20,7,45,193.0,41.5,1.8,10.5,67.0,134.63,102.26
2016,11,20,8,0,251.0,56.0,1.8,11.0,97.0,181.79,144.64
2016,11,20,8,15,284.5,70.5,1.75,11.0,129.0,222.3,181.03
2016,11,20,8,30,318.0,85.0,1.7,11.0,161.0,264.65,218.16
2016,11,20,8,45,339.5,98.5,1.7,11.0,193.0,301.12,249.65
2016,11,20,9,0,361.0,112.0,1.7,11.0,225.0,337.96,280.64
2016,11,20,9,15,382.0,121.0,1.75,11.0,253.5,369.48,306.84
2016,11,20,9,30,403.0,130.0,1.8,11.0,282.0,400.87,332.45
2016,11,20,9,45,332.0,154.0,1.85,11.5,286.0,384.06,317.39
2016,11,20,10,0,261.0,178.0,1.9,12.0,290.0,371.24,305.27
2016,11,20,10,15,357.0,172.0,1.95,12.0,334.5,429.3,352.93
2016,11,20,10,30,453.0,166.0,2.0,12.0,379.0,497.25,406.95
2016,11,20,10,45,314.0,196.0,2.15,12.0,346.0,431.82,353.06
2016,11,20,11,0,175.0,226.0,2.3,12.0,313.0,364.02,296.9
2016,11,20,11,15,275.0,216.5,2.25,12.0,357.5,427.09,348.75
2016,11,20,11,30,375.0,207.0,2.2,12.0,402.0,481.82,392.6
2016,11,20,11,45,349.0,214.0,2.15,12.0,396.0,468.34,380.8
2016,11,20,12,0,323.0,221.0,2.1,12.0,390.0,453.94,368.71
2016,11,20,12,15,245.0,228.5,1.95,12.0,356.0,405.84,329.21
2016,11,20,12,30,167.0,236.0,1.8,12.0,322.0,353.37,286.32
2016,11,20,12,45,514.0,156.0,1.65,12.5,413.0,486.14,394.68
2016,11,20,13,0,861.0,76.0,1.5,13.0,504.0,592.7,476.21
2016,11,20,13,15,852.0,75.0,1.4,13.0,485.0,562.76,450.64
2016,11,20,13,30,843.0,74.0,1.3,13.0,466.0,530.71,424.28
2016,11,20,13,45,834.5,70.5,1.25,13.0,441.0,494.32,394.4
2016,11,20,14,0,826.0,67.0,1.2,13.0,416.0,456.2,362.47
2016,11,20,14,15,806.5,65.0,1.15,13.0,384.5,413.46,326.15
2016,11,20,14,30,787.0,63.0,1.1,13.0,353.0,370.23,288.58
2016,11,20,14,45,763.0,59.5,1.05,13.0,317.0,323.74,247.61
2016,11,20,15,0,739.0,56.0,1.0,13.0,281.0,277.74,206.25
2016,11,20,15,15,698.0,52.0,0.95,12.5,240.5,227.8,162.09
2016,11,20,15,30,657.0,48.0,0.9,12.0,200.0,180.59,120.39
2016,11,20,15,45,591.5,43.0,0.85,12.0,158.5,131.77,79.62
2016,11,20,16,0,526.0,38.0,0.8,12.0,117.0,87.86,46.12
2016,11,20,16,15,415.5,30.0,0.85,11.5,79.0,46.0,20.35
2016,11,20,16,30,305.0,22.0,0.9,11.0,41.0,17.36,4.4
2016,11,20,16,45,152.5,11.0,0.95,10.5,20.5,10.81,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.0,2.5,7.5,24.0,61.79,0.0
2016,11,21,7,30,372.0,22.0,2.5,8.0,48.0,153.34,84.61
2016,11,21,7,45,473.0,29.5,2.55,8.5,87.5,217.96,165.79
2016,11,21,8,0,574.0,37.0,2.6,9.0,127.0,286.45,228.61
2016,11,21,8,15,634.0,41.5,2.65,9.0,168.5,340.43,278.44
2016,11,21,8,30,694.0,46.0,2.7,9.0,210.0,397.17,329.24
2016,11,21,8,45,730.5,50.0,2.75,9.5,250.0,443.61,369.67
2016,11,21,9,0,767.0,54.0,2.8,10.0,290.0,490.31,408.93
2016,11,21,9,15,793.0,56.5,2.75,10.0,326.5,529.07,441.19
2016,11,21,9,30,819.0,59.0,2.7,10.0,363.0,566.71,471.67
2016,11,21,9,45,836.0,61.0,2.7,10.5,394.0,596.75,494.72
2016,11,21,10,0,853.0,63.0,2.7,11.0,425.0,620.72,512.63
2016,11,21,10,15,865.5,64.5,2.7,11.0,450.0,642.76,529.52
2016,11,21,10,30,878.0,66.0,2.7,11.0,475.0,662.17,543.9
2016,11,21,10,45,887.5,66.5,2.7,11.5,493.5,675.56,552.29
2016,11,21,11,0,897.0,67.0,2.7,12.0,512.0,685.94,558.47
2016,11,21,11,15,901.5,67.5,2.7,12.0,523.0,689.81,560.86
2016,11,21,11,30,906.0,68.0,2.7,12.0,534.0,690.46,561.0
2016,11,21,11,45,907.5,68.0,2.7,12.5,537.5,685.28,555.88
2016,11,21,12,0,909.0,68.0,2.7,13.0,541.0,676.88,548.51
2016,11,21,12,15,907.5,68.0,2.75,13.0,537.0,663.34,537.92
2016,11,21,12,30,906.0,68.0,2.8,13.0,533.0,646.73,524.83
2016,11,21,12,45,895.0,69.5,2.85,13.0,520.5,623.01,506.01
2016,11,21,13,0,884.0,71.0,2.9,13.0,508.0,596.8,484.98
2016,11,21,13,15,876.0,70.0,2.95,13.0,489.0,567.25,461.03
2016,11,21,13,30,868.0,69.0,3.0,13.0,470.0,535.47,434.79
2016,11,21,13,45,852.5,68.0,3.05,13.0,444.5,499.08,404.28
2016,11,21,14,0,837.0,67.0,3.1,13.0,419.0,459.86,370.82
2016,11,21,14,15,817.5,65.0,3.1,12.5,387.0,416.81,334.02
2016,11,21,14,30,798.0,63.0,3.1,12.0,355.0,373.26,295.77
2016,11,21,14,45,768.5,60.5,3.1,12.0,318.0,325.57,252.84
2016,11,21,15,0,739.0,58.0,3.1,12.0,281.0,278.82,210.02
2016,11,21,15,15,697.0,54.0,3.05,11.5,241.0,228.73,164.84
2016,11,21,15,30,655.0,50.0,3.0,11.0,201.0,181.47,122.4
2016,11,21,15,45,586.0,45.0,3.0,11.0,159.0,131.49,80.26
2016,11,21,16,0,517.0,40.0,3.0,11.0,117.0,88.46,47.31
2016,11,21,16,15,402.5,31.0,2.95,10.5,78.5,46.05,20.89
2016,11,21,16,30,288.0,22.0,2.9,10.0,40.0,17.45,3.84
2016,11,21,16,45,144.0,11.0,2.9,9.5,20.0,10.81,0.0
2016,11,21,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,42.0,12.0,0.95,6.5,15.0,23.19,0.0
2016,11,22,7,30,84.0,24.0,0.9,7.0,30.0,60.93,28.65
2016,11,22,7,45,124.5,40.5,0.9,7.5,56.0,101.92,76.64
2016,11,22,8,0,165.0,57.0,0.9,8.0,82.0,141.42,112.61
2016,11,22,8,15,187.5,73.5,1.0,8.0,110.5,175.77,143.71
2016,11,22,8,30,210.0,90.0,1.1,8.0,139.0,211.28,175.25
2016,11,22,8,45,221.5,106.0,1.2,8.5,166.0,241.53,201.39
2016,11,22,9,0,233.0,122.0,1.3,9.0,193.0,271.85,226.91
2016,11,22,9,15,248.0,134.0,1.35,9.0,218.0,299.24,249.89
2016,11,22,9,30,263.0,146.0,1.4,9.0,243.0,326.69,272.54
2016,11,22,9,45,365.0,143.0,1.5,9.5,289.5,397.78,330.71
2016,11,22,10,0,467.0,140.0,1.6,10.0,336.0,464.67,384.21
2016,11,22,10,15,423.0,158.5,1.65,10.0,344.5,462.9,381.48
2016,11,22,10,30,379.0,177.0,1.7,10.0,353.0,450.47,370.89
2016,11,22,10,45,293.5,198.0,1.75,10.0,337.5,418.97,344.32
2016,11,22,11,0,208.0,219.0,1.8,10.0,322.0,377.66,309.87
2016,11,22,11,15,311.5,207.0,1.85,10.0,364.5,439.85,361.15
2016,11,22,11,30,415.0,195.0,1.9,10.0,407.0,500.72,409.89
2016,11,22,11,45,323.5,213.0,1.95,10.5,379.0,448.81,366.57
2016,11,22,12,0,232.0,231.0,2.0,11.0,351.0,397.55,324.13
2016,11,22,12,15,263.5,224.5,2.05,11.0,360.0,412.48,336.63
2016,11,22,12,30,295.0,218.0,2.1,11.0,369.0,419.2,342.28
2016,11,22,12,45,254.0,218.0,2.15,11.0,346.0,386.97,316.04
2016,11,22,13,0,213.0,218.0,2.2,11.0,323.0,350.72,286.7
2016,11,22,13,15,282.5,199.5,2.25,11.0,333.0,367.53,300.96
2016,11,22,13,30,352.0,181.0,2.3,11.0,343.0,374.94,307.0
2016,11,22,13,45,283.5,179.0,2.4,11.0,305.0,326.26,266.92
2016,11,22,14,0,215.0,177.0,2.5,11.0,267.0,278.27,227.43
2016,11,22,14,15,263.5,157.5,2.55,11.0,259.5,272.31,221.79
2016,11,22,14,30,312.0,138.0,2.6,11.0,252.0,259.07,209.2
2016,11,22,14,45,291.0,127.5,2.7,11.0,225.0,226.86,181.17
2016,11,22,15,0,270.0,117.0,2.8,11.0,198.0,195.95,154.03
2016,11,22,15,15,251.0,102.0,2.8,10.5,169.0,162.59,124.88
2016,11,22,15,30,232.0,87.0,2.8,10.0,140.0,130.77,97.02
2016,11,22,15,45,202.5,70.5,2.85,10.0,110.0,97.63,68.8
2016,11,22,16,0,173.0,54.0,2.9,10.0,80.0,67.41,44.13
2016,11,22,16,15,119.0,38.5,2.95,10.0,53.5,40.05,23.78
2016,11,22,16,30,65.0,23.0,3.0,10.0,27.0,19.28,4.09
2016,11,22,16,45,32.5,11.5,3.15,10.0,13.5,11.3,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,72.5,14.0,2.35,8.0,18.5,33.24,0.0
2016,11,23,7,30,145.0,28.0,2.3,8.0,37.0,89.76,38.56
2016,11,23,7,45,268.0,39.5,2.25,8.5,73.5,157.8,118.77
2016,11,23,8,0,391.0,51.0,2.2,9.0,110.0,228.6,181.95
2016,11,23,8,15,464.5,59.0,2.2,9.0,150.5,285.32,232.92
2016,11,23,8,30,538.0,67.0,2.2,9.0,191.0,346.08,286.32
2016,11,23,8,45,588.5,72.5,2.25,9.5,230.5,396.07,329.34
2016,11,23,9,0,639.0,78.0,2.3,10.0,270.0,447.46,372.27
2016,11,23,9,15,671.5,82.0,2.3,10.0,306.0,487.95,405.92
2016,11,23,9,30,704.0,86.0,2.3,10.0,342.0,527.97,438.4
2016,11,23,9,45,736.0,86.5,2.3,10.0,374.5,562.83,466.24
2016,11,23,10,0,768.0,87.0,2.3,10.0,407.0,596.44,492.58
2016,11,23,10,15,783.0,89.0,2.25,10.0,432.0,616.67,507.87
2016,11,23,10,30,798.0,91.0,2.2,10.0,457.0,637.27,523.16
2016,11,23,10,45,812.0,91.0,2.2,10.5,476.5,652.43,533.44
2016,11,23,11,0,826.0,91.0,2.2,11.0,496.0,664.82,541.5
2016,11,23,11,15,597.0,147.0,2.15,11.0,443.0,574.73,468.51
2016,11,23,11,30,368.0,203.0,2.1,11.0,390.0,470.22,383.79
2016,11,23,11,45,605.0,147.5,2.1,11.0,458.0,573.04,467.8
2016,11,23,12,0,842.0,92.0,2.1,11.0,526.0,658.83,535.3
2016,11,23,12,15,567.0,154.5,2.15,11.0,445.5,536.99,437.51
2016,11,23,12,30,292.0,217.0,2.2,11.0,365.0,415.75,339.09
2016,11,23,12,45,153.0,197.5,2.25,11.0,275.5,298.29,244.2
2016,11,23,13,0,14.0,178.0,2.3,11.0,186.0,183.81,148.99
2016,11,23,13,15,29.0,182.5,2.3,11.0,196.5,200.02,162.98
2016,11,23,13,30,44.0,187.0,2.3,11.0,207.0,211.26,172.45
2016,11,23,13,45,267.0,159.5,2.35,11.0,271.5,297.53,244.43
2016,11,23,14,0,490.0,132.0,2.4,11.0,336.0,364.14,296.96
2016,11,23,14,15,616.0,104.5,2.35,11.0,340.5,370.7,299.0
2016,11,23,14,30,742.0,77.0,2.3,11.0,345.0,364.18,288.93
2016,11,23,14,45,714.5,72.5,2.3,11.0,309.0,317.45,247.02
2016,11,23,15,0,687.0,68.0,2.3,11.0,273.0,271.63,205.36
2016,11,23,15,15,641.0,63.0,2.15,10.5,233.0,221.98,161.02
2016,11,23,15,30,595.0,58.0,2.0,10.0,193.0,175.62,119.88
2016,11,23,15,45,526.0,51.0,1.9,9.5,152.0,127.55,79.8
2016,11,23,16,0,457.0,44.0,1.8,9.0,111.0,85.83,47.95
2016,11,23,16,15,337.5,33.5,1.8,8.5,73.5,45.11,22.14
2016,11,23,16,30,218.0,23.0,1.8,8.0,36.0,18.65,3.1
2016,11,23,16,45,109.0,11.5,1.8,7.5,18.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,96.5,12.5,1.5,4.5,18.5,37.97,0.0
2016,11,24,7,30,193.0,25.0,1.5,5.0,37.0,99.73,35.8
2016,11,24,7,45,317.0,36.0,1.55,5.5,74.5,169.29,127.49
2016,11,24,8,0,441.0,47.0,1.6,6.0,112.0,243.23,194.56
2016,11,24,8,15,512.5,54.5,1.6,6.0,153.0,299.99,246.14
2016,11,24,8,30,584.0,62.0,1.6,6.0,194.0,360.65,299.83
2016,11,24,8,45,632.5,67.0,1.6,6.5,234.5,410.33,342.71
2016,11,24,9,0,681.0,72.0,1.6,7.0,275.0,461.22,385.18
2016,11,24,9,15,712.5,75.5,1.6,7.5,311.5,501.6,417.96
2016,11,24,9,30,744.0,79.0,1.6,8.0,348.0,541.37,449.3
2016,11,24,9,45,644.5,100.0,1.6,8.5,347.5,520.38,431.24
2016,11,24,10,0,545.0,121.0,1.6,9.0,347.0,489.43,405.38
2016,11,24,10,15,597.5,115.5,1.55,9.0,376.5,527.88,436.0
2016,11,24,10,30,650.0,110.0,1.5,9.0,406.0,562.43,462.61
2016,11,24,10,45,657.5,113.0,1.5,9.5,423.0,575.21,471.02
2016,11,24,11,0,665.0,116.0,1.5,10.0,440.0,585.67,477.71
2016,11,24,11,15,680.0,115.0,1.45,10.0,452.5,594.3,483.67
2016,11,24,11,30,695.0,114.0,1.4,10.0,465.0,600.44,487.65
2016,11,24,11,45,687.5,120.0,1.4,10.5,469.0,596.75,483.25
2016,11,24,12,0,680.0,126.0,1.4,11.0,473.0,590.58,477.04
2016,11,24,12,15,776.5,105.0,1.4,11.0,498.5,619.12,499.24
2016,11,24,12,30,873.0,84.0,1.4,11.0,524.0,640.87,515.63
2016,11,24,12,45,745.0,106.5,1.45,11.0,476.5,571.22,461.29
2016,11,24,13,0,617.0,129.0,1.5,11.0,429.0,502.45,407.5
2016,11,24,13,15,488.5,153.0,1.5,11.0,385.0,436.45,354.74
2016,11,24,13,30,360.0,177.0,1.5,11.0,341.0,373.93,304.12
2016,11,24,13,45,525.5,131.5,1.55,11.0,356.0,399.09,324.37
2016,11,24,14,0,691.0,86.0,1.6,11.0,371.0,409.71,330.89
2016,11,24,14,15,656.5,85.5,1.6,10.5,339.5,367.43,295.04
2016,11,24,14,30,622.0,85.0,1.6,10.0,308.0,326.15,259.53
2016,11,24,14,45,573.5,86.0,1.6,10.0,275.0,283.03,221.67
2016,11,24,15,0,525.0,87.0,1.6,10.0,242.0,242.79,185.93
2016,11,24,15,15,487.5,78.5,1.5,9.5,206.0,199.24,147.42
2016,11,24,15,30,450.0,70.0,1.4,9.0,170.0,158.5,111.53
2016,11,24,15,45,391.0,59.5,1.35,8.5,133.5,114.83,75.21
2016,11,24,16,0,332.0,49.0,1.3,8.0,97.0,77.62,46.4
2016,11,24,16,15,241.5,35.5,1.3,7.5,64.0,41.95,22.22
2016,11,24,16,30,151.0,22.0,1.3,7.0,31.0,17.25,1.76
2016,11,24,16,45,75.5,11.0,1.3,7.0,15.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,10.5,2.95,7.0,11.0,12.3,0.0
2016,11,25,7,30,15.0,21.0,3.0,7.0,22.0,27.66,3.45
2016,11,25,7,45,56.5,37.5,3.05,7.0,45.0,68.59,49.32
2016,11,25,8,0,98.0,54.0,3.1,7.0,68.0,105.16,82.88
2016,11,25,8,15,120.0,71.5,3.1,7.0,94.5,137.59,112.34
2016,11,25,8,30,142.0,89.0,3.1,7.0,121.0,171.18,142.51
2016,11,25,8,45,154.5,106.0,3.15,7.5,146.5,200.44,168.24
2016,11,25,9,0,167.0,123.0,3.2,8.0,172.0,230.04,193.69
2016,11,25,9,15,183.5,135.0,3.2,8.0,195.5,255.87,215.93
2016,11,25,9,30,200.0,147.0,3.2,8.0,219.0,282.17,238.23
2016,11,25,9,45,100.0,120.5,3.2,8.5,156.5,192.73,161.48
2016,11,25,10,0,0.0,94.0,3.2,9.0,94.0,91.91,73.59
2016,11,25,10,15,28.5,142.0,3.2,9.0,155.0,165.76,136.88
2016,11,25,10,30,57.0,190.0,3.2,9.0,216.0,238.18,197.55
2016,11,25,10,45,134.0,202.0,3.25,9.0,266.0,308.98,257.2
2016,11,25,11,0,211.0,214.0,3.3,9.0,316.0,372.93,310.36
2016,11,25,11,15,127.5,211.0,3.3,9.0,273.0,312.71,259.19
2016,11,25,11,30,44.0,208.0,3.3,9.0,230.0,245.51,202.13
2016,11,25,11,45,64.5,216.5,3.3,9.5,249.5,267.18,220.1
2016,11,25,12,0,85.0,225.0,3.3,10.0,269.0,288.32,237.23
2016,11,25,12,15,48.5,202.5,3.3,10.0,227.5,238.55,195.69
2016,11,25,12,30,12.0,180.0,3.3,10.0,186.0,185.7,151.43
2016,11,25,12,45,6.0,167.0,3.3,10.0,170.0,168.3,137.02
2016,11,25,13,0,0.0,154.0,3.3,10.0,154.0,151.31,122.86
2016,11,25,13,15,0.0,143.5,3.25,10.0,143.5,140.59,114.04
2016,11,25,13,30,0.0,133.0,3.2,10.0,133.0,129.97,105.28
2016,11,25,13,45,8.5,142.5,3.2,10.0,146.0,143.6,116.99
2016,11,25,14,0,17.0,152.0,3.2,10.0,159.0,156.61,128.06
2016,11,25,14,15,46.0,150.0,3.2,10.0,167.0,168.03,137.63
2016,11,25,14,30,75.0,148.0,3.2,10.0,175.0,174.63,142.74
2016,11,25,14,45,70.0,133.5,3.25,10.0,156.5,154.71,125.68
2016,11,25,15,0,65.0,119.0,3.3,10.0,138.0,135.2,108.85
2016,11,25,15,15,57.5,102.5,3.3,9.5,117.5,113.58,90.33
2016,11,25,15,30,50.0,86.0,3.3,9.0,97.0,92.72,72.33
2016,11,25,15,45,39.5,68.5,3.3,9.0,76.0,71.31,53.83
2016,11,25,16,0,29.0,51.0,3.3,9.0,55.0,51.14,36.5
2016,11,25,16,15,14.5,34.0,3.3,9.0,36.0,32.6,20.42
2016,11,25,16,30,0.0,17.0,3.3,9.0,17.0,16.41,0.63
2016,11,25,16,45,0.0,8.5,3.3,9.0,8.5,8.36,0.0
2016,11,25,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.65,9.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,2.6,9.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,12.5,2.6,9.0,12.5,12.05,4.04
2016,11,26,8,0,0.0,19.0,2.6,9.0,19.0,18.33,9.91
2016,11,26,8,15,0.0,27.0,2.65,9.0,27.0,26.06,16.83
2016,11,26,8,30,0.0,35.0,2.7,9.0,35.0,33.79,23.71
2016,11,26,8,45,0.0,43.0,2.75,9.0,43.0,41.53,30.54
2016,11,26,9,0,0.0,51.0,2.8,9.0,51.0,49.27,37.3
2016,11,26,9,15,0.0,58.0,2.9,9.0,58.0,56.05,43.15
2016,11,26,9,30,0.0,65.0,3.0,9.0,65.0,62.83,48.95
2016,11,26,9,45,2.5,103.5,3.1,9.0,104.5,103.87,84.15
2016,11,26,10,0,5.0,142.0,3.2,9.0,144.0,146.21,119.95
2016,11,26,10,15,7.5,151.0,3.25,9.0,154.5,156.7,128.61
2016,11,26,10,30,10.0,160.0,3.3,9.0,165.0,167.29,137.37
2016,11,26,10,45,5.0,99.0,3.4,9.5,101.5,99.75,79.97
2016,11,26,11,0,0.0,38.0,3.5,10.0,38.0,36.7,25.95
2016,11,26,11,15,0.0,78.0,3.55,10.0,78.0,75.43,59.03
2016,11,26,11,30,0.0,118.0,3.6,10.0,118.0,115.4,92.77
2016,11,26,11,45,0.0,63.5,3.65,10.0,63.5,61.39,46.96
2016,11,26,12,0,0.0,9.0,3.7,10.0,9.0,8.69,1.83
2016,11,26,12,15,0.0,10.0,3.65,10.0,10.0,9.65,2.66
2016,11,26,12,30,0.0,11.0,3.6,10.0,11.0,10.62,3.5
2016,11,26,12,45,0.0,16.0,3.6,10.0,16.0,15.45,7.67
2016,11,26,13,0,0.0,21.0,3.6,10.0,21.0,20.27,11.84
2016,11,26,13,15,54.5,109.5,3.65,10.0,134.5,138.56,113.53
2016,11,26,13,30,109.0,198.0,3.7,10.0,248.0,256.69,212.01
2016,11,26,13,45,54.5,137.5,3.75,10.0,162.5,163.4,133.86
2016,11,26,14,0,0.0,77.0,3.8,10.0,77.0,74.47,58.49
2016,11,26,14,15,1.0,100.0,3.9,9.5,100.5,97.51,78.5
2016,11,26,14,30,2.0,123.0,4.0,9.0,124.0,120.52,98.4
2016,11,26,14,45,1.0,109.5,4.15,9.0,110.0,106.67,86.66
2016,11,26,15,0,0.0,96.0,4.3,9.0,96.0,92.98,74.98
2016,11,26,15,15,0.0,81.0,4.35,9.0,81.0,78.25,62.23
2016,11,26,15,30,0.0,66.0,4.4,9.0,66.0,63.62,49.43
2016,11,26,15,45,0.0,51.0,4.5,9.0,51.0,49.09,36.58
2016,11,26,16,0,0.0,36.0,4.6,9.0,36.0,34.69,23.78
2016,11,26,16,15,0.0,23.5,4.6,8.5,23.5,22.69,12.74
2016,11,26,16,30,0.0,11.0,4.6,8.0,11.0,10.61,0.0
2016,11,26,16,45,0.0,5.5,4.6,8.0,5.5,5.41,0.0
2016,11,26,17,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,97.0,10.5,3.4,6.0,15.5,35.4,0.0
2016,11,27,7,30,194.0,21.0,3.4,6.0,31.0,91.29,0.0
2016,11,27,7,45,331.5,30.5,3.4,6.5,67.5,166.23,120.95
2016,11,27,8,0,469.0,40.0,3.4,7.0,104.0,242.93,192.7
2016,11,27,8,15,542.0,46.5,3.4,7.0,145.0,299.28,244.99
2016,11,27,8,30,615.0,53.0,3.4,7.0,186.0,359.76,299.64
2016,11,27,8,45,518.5,74.0,3.4,7.5,201.5,356.23,299.49
2016,11,27,9,0,422.0,95.0,3.4,8.0,217.0,343.49,290.03
2016,11,27,9,15,449.0,101.5,3.35,8.5,246.5,376.84,318.42
2016,11,27,9,30,476.0,108.0,3.3,9.0,276.0,410.27,345.97
2016,11,27,9,45,456.5,123.5,3.3,9.5,295.5,425.89,357.86
2016,11,27,10,0,437.0,139.0,3.3,10.0,315.0,438.96,367.33
2016,11,27,10,15,521.5,129.0,3.25,10.0,352.5,486.88,406.85
2016,11,27,10,30,606.0,119.0,3.2,10.0,390.0,538.98,448.84
2016,11,27,10,45,648.0,113.0,3.15,10.0,413.0,564.2,468.66
2016,11,27,11,0,690.0,107.0,3.1,10.0,436.0,587.47,486.87
2016,11,27,11,15,664.0,117.5,3.05,10.0,440.0,581.86,481.3
2016,11,27,11,30,638.0,128.0,3.0,10.0,444.0,573.6,473.8
2016,11,27,11,45,513.5,162.5,2.95,10.5,418.0,521.66,429.73
2016,11,27,12,0,389.0,197.0,2.9,11.0,392.0,465.95,382.77
2016,11,27,12,15,401.0,193.0,2.8,11.0,393.0,462.86,380.3
2016,11,27,12,30,413.0,189.0,2.7,11.0,394.0,463.97,380.65
2016,11,27,12,45,282.0,202.0,2.65,11.0,340.5,384.71,315.63
2016,11,27,13,0,151.0,215.0,2.6,11.0,287.0,310.75,254.45
2016,11,27,13,15,186.5,204.5,2.55,11.0,290.0,313.99,257.61
2016,11,27,13,30,222.0,194.0,2.5,11.0,293.0,314.88,258.29
2016,11,27,13,45,128.0,177.0,2.45,11.0,233.5,243.36,199.19
2016,11,27,14,0,34.0,160.0,2.4,11.0,174.0,175.0,142.58
2016,11,27,14,15,95.5,154.0,2.35,10.5,188.5,192.65,157.46
2016,11,27,14,30,157.0,148.0,2.3,10.0,203.0,207.45,168.91
2016,11,27,14,45,145.5,134.0,2.25,10.0,181.0,181.99,146.89
2016,11,27,15,0,134.0,120.0,2.2,10.0,159.0,157.35,125.5
2016,11,27,15,15,123.0,103.5,2.1,9.5,135.5,131.29,102.97
2016,11,27,15,30,112.0,87.0,2.0,9.0,112.0,106.23,81.19
2016,11,27,15,45,96.0,69.5,1.95,9.0,87.5,80.57,59.13
2016,11,27,16,0,80.0,52.0,1.9,9.0,63.0,56.64,38.97
2016,11,27,16,15,41.5,35.5,1.9,8.5,41.5,34.46,21.13
2016,11,27,16,30,3.0,19.0,1.9,8.0,20.0,18.08,0.0
2016,11,27,16,45,1.5,9.5,1.9,8.0,10.0,9.34,0.0
2016,11,27,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,8.0,4.25,8.0,8.0,7.86,0.0
2016,11,28,7,30,0.0,16.0,4.3,8.0,16.0,15.7,0.0
2016,11,28,7,45,23.5,32.5,4.4,8.0,36.0,45.69,29.95
2016,11,28,8,0,47.0,49.0,4.5,8.0,56.0,78.98,60.57
2016,11,28,8,15,62.5,67.0,4.5,8.0,79.0,107.41,86.22
2016,11,28,8,30,78.0,85.0,4.5,8.0,102.0,136.52,112.28
2016,11,28,8,45,95.0,101.5,4.5,8.5,126.0,165.12,137.4
2016,11,28,9,0,112.0,118.0,4.5,9.0,150.0,194.53,162.83
2016,11,28,9,15,123.0,132.0,4.45,9.0,171.0,218.18,183.23
2016,11,28,9,30,134.0,146.0,4.4,9.0,192.0,242.1,203.58
2016,11,28,9,45,438.0,118.5,4.4,9.5,290.5,407.99,345.39
2016,11,28,10,0,742.0,91.0,4.4,10.0,389.0,575.02,482.71
2016,11,28,10,15,630.0,115.5,4.35,10.0,379.5,542.28,454.21
2016,11,28,10,30,518.0,140.0,4.3,10.0,370.0,501.05,419.45
2016,11,28,10,45,539.0,141.5,4.3,10.5,389.0,519.73,433.81
2016,11,28,11,0,560.0,143.0,4.3,11.0,408.0,536.76,446.41
2016,11,28,11,15,590.5,137.5,4.25,11.0,423.0,553.57,459.59
2016,11,28,11,30,621.0,132.0,4.2,11.0,438.0,565.42,468.81
2016,11,28,11,45,728.0,112.5,4.2,11.5,474.5,609.28,503.31
2016,11,28,12,0,835.0,93.0,4.2,12.0,511.0,646.91,532.21
2016,11,28,12,15,833.0,92.5,4.15,12.0,507.0,633.64,520.83
2016,11,28,12,30,831.0,92.0,4.1,12.0,503.0,617.55,507.4
2016,11,28,12,45,660.0,127.0,4.1,12.0,448.5,537.59,442.15
2016,11,28,13,0,489.0,162.0,4.1,12.0,394.0,457.7,376.55
2016,11,28,13,15,641.5,125.5,4.1,12.0,418.5,490.85,403.72
2016,11,28,13,30,794.0,89.0,4.1,12.0,443.0,510.69,418.71
2016,11,28,13,45,788.5,84.0,4.15,12.0,419.0,476.46,389.34
2016,11,28,14,0,783.0,79.0,4.2,12.0,395.0,440.41,357.99
2016,11,28,14,15,760.5,76.5,4.15,11.5,364.0,398.27,321.41
2016,11,28,14,30,738.0,74.0,4.1,11.0,333.0,355.94,283.81
2016,11,28,14,45,719.5,68.0,4.1,11.0,299.0,311.57,243.21
2016,11,28,15,0,701.0,62.0,4.1,11.0,265.0,267.28,202.01
2016,11,28,15,15,655.0,58.0,4.0,10.5,225.5,218.2,157.68
2016,11,28,15,30,609.0,54.0,3.9,10.0,186.0,172.67,116.91
2016,11,28,15,45,550.0,46.5,3.85,10.0,146.5,125.37,76.75
2016,11,28,16,0,491.0,39.0,3.8,10.0,107.0,83.31,44.29
2016,11,28,16,15,367.0,30.0,3.75,9.5,70.5,42.54,19.08
2016,11,28,16,30,243.0,21.0,3.7,9.0,34.0,16.98,0.0
2016,11,28,16,45,121.5,10.5,3.7,8.5,17.0,10.32,0.0
2016,11,28,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,15.5,2.35,4.5,15.5,15.24,0.0
2016,11,29,7,30,0.0,31.0,2.3,5.0,31.0,38.75,0.0
2016,11,29,7,45,284.5,31.0,2.25,5.5,68.0,148.81,105.19
2016,11,29,8,0,569.0,31.0,2.2,6.0,105.0,264.79,208.3
2016,11,29,8,15,634.5,35.5,2.1,6.5,146.0,319.29,259.13
2016,11,29,8,30,700.0,40.0,2.0,7.0,187.0,377.1,310.94
2016,11,29,8,45,739.5,43.5,1.95,7.5,227.0,423.81,352.18
2016,11,29,9,0,779.0,47.0,1.9,8.0,267.0,471.02,392.23
2016,11,29,9,15,806.0,49.5,1.8,8.5,303.0,506.59,421.48
2016,11,29,9,30,833.0,52.0,1.7,9.0,339.0,544.65,451.42
2016,11,29,9,45,849.5,54.0,1.65,9.5,370.0,574.55,474.2
2016,11,29,10,0,866.0,56.0,1.6,10.0,401.0,602.38,494.7
2016,11,29,10,15,879.0,57.5,1.55,10.0,426.5,625.1,511.65
2016,11,29,10,30,892.0,59.0,1.5,10.0,452.0,645.19,526.27
2016,11,29,10,45,897.5,61.0,1.45,10.5,470.5,658.19,534.26
2016,11,29,11,0,903.0,63.0,1.4,11.0,489.0,668.1,539.74
2016,11,29,11,15,908.0,63.5,1.4,11.0,500.5,672.79,542.67
2016,11,29,11,30,913.0,64.0,1.4,11.0,512.0,674.28,543.39
2016,11,29,11,45,912.5,65.0,1.45,11.5,516.0,669.52,538.78
2016,11,29,12,0,912.0,66.0,1.5,12.0,520.0,661.55,531.72
2016,11,29,12,15,911.0,65.5,1.5,12.0,516.5,648.43,521.35
2016,11,29,12,30,910.0,65.0,1.5,12.0,513.0,632.24,508.57
2016,11,29,12,45,901.0,66.0,1.55,12.0,501.5,609.97,491.29
2016,11,29,13,0,892.0,67.0,1.6,12.0,490.0,585.12,471.72
2016,11,29,13,15,884.0,66.0,1.6,12.0,471.5,556.21,448.4
2016,11,29,13,30,876.0,65.0,1.6,12.0,453.0,525.03,422.82
2016,11,29,13,45,861.0,64.0,1.65,12.0,428.0,488.38,392.59
2016,11,29,14,0,846.0,63.0,1.7,12.0,403.0,451.22,361.13
2016,11,29,14,15,827.0,61.0,1.75,12.0,372.5,408.96,324.8
2016,11,29,14,30,808.0,59.0,1.8,12.0,342.0,366.1,286.99
2016,11,29,14,45,779.5,56.5,1.85,12.0,306.0,319.24,245.18
2016,11,29,15,0,751.0,54.0,1.9,12.0,270.0,273.17,203.25
2016,11,29,15,15,709.5,50.0,1.85,11.5,230.5,223.54,158.72
2016,11,29,15,30,668.0,46.0,1.8,11.0,191.0,176.58,116.84
2016,11,29,15,45,602.0,40.5,1.75,11.0,150.0,127.61,75.84
2016,11,29,16,0,536.0,35.0,1.7,11.0,109.0,84.52,43.22
2016,11,29,16,15,418.5,27.0,1.55,10.5,71.5,42.97,17.98
2016,11,29,16,30,301.0,19.0,1.4,10.0,34.0,15.01,0.0
2016,11,29,16,45,150.5,9.5,1.3,10.0,17.0,9.34,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
