Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.35,7.0,8.0,7.86,0.0
2016,11,30,7,30,0.0,16.0,2.4,7.0,16.0,16.02,0.0
2016,11,30,7,45,57.5,31.5,2.45,7.5,38.5,61.07,40.05
2016,11,30,8,0,115.0,47.0,2.5,8.0,61.0,107.93,83.58
2016,11,30,8,15,136.0,64.0,2.55,8.0,87.0,140.07,113.06
2016,11,30,8,30,157.0,81.0,2.6,8.0,113.0,173.25,142.99
2016,11,30,8,45,176.5,96.0,2.7,8.5,139.5,204.11,170.22
2016,11,30,9,0,196.0,111.0,2.8,9.0,166.0,235.76,197.55
2016,11,30,9,15,207.0,124.5,2.8,9.0,189.5,261.51,219.69
2016,11,30,9,30,218.0,138.0,2.8,9.0,213.0,287.23,241.39
2016,11,30,9,45,523.5,102.5,2.8,9.0,304.0,441.29,371.65
2016,11,30,10,0,829.0,67.0,2.8,9.0,395.0,594.66,496.48
2016,11,30,10,15,843.5,68.5,2.8,9.0,420.5,617.75,513.75
2016,11,30,10,30,858.0,70.0,2.8,9.0,446.0,638.32,529.62
2016,11,30,10,45,871.0,70.0,2.8,9.5,465.5,649.66,537.35
2016,11,30,11,0,884.0,70.0,2.8,10.0,485.0,662.0,545.58
2016,11,30,11,15,889.0,70.5,2.85,10.0,496.5,666.67,548.95
2016,11,30,11,30,894.0,71.0,2.9,10.0,508.0,668.21,549.88
2016,11,30,11,45,895.5,71.5,2.95,10.5,512.0,664.3,545.56
2016,11,30,12,0,897.0,72.0,3.0,11.0,516.0,657.24,538.78
2016,11,30,12,15,895.0,72.0,3.05,11.0,512.5,644.28,528.35
2016,11,30,12,30,893.0,72.0,3.1,11.0,509.0,628.33,515.47
2016,11,30,12,45,882.0,73.0,3.15,11.0,497.0,605.24,496.77
2016,11,30,13,0,871.0,74.0,3.2,11.0,485.0,581.83,477.45
2016,11,30,13,15,862.0,73.0,3.2,11.0,467.0,552.67,453.22
2016,11,30,13,30,853.0,72.0,3.2,11.0,449.0,521.36,426.81
2016,11,30,13,45,838.5,70.5,3.2,11.0,424.0,484.88,395.72
2016,11,30,14,0,824.0,69.0,3.2,11.0,399.0,447.01,362.79
2016,11,30,14,15,803.5,67.0,3.2,10.5,368.0,404.99,326.37
2016,11,30,14,30,783.0,65.0,3.2,10.0,337.0,362.53,288.61
2016,11,30,14,45,749.0,62.5,3.2,10.0,300.5,314.93,245.5
2016,11,30,15,0,715.0,60.0,3.2,10.0,264.0,268.65,202.92
2016,11,30,15,15,669.0,56.0,3.2,9.5,225.0,219.62,158.61
2016,11,30,15,30,623.0,52.0,3.2,9.0,186.0,173.12,116.96
2016,11,30,15,45,545.5,46.0,3.25,9.0,145.0,124.08,76.07
2016,11,30,16,0,468.0,40.0,3.3,9.0,104.0,82.1,44.35
2016,11,30,16,15,234.0,36.0,3.3,8.5,68.0,41.94,21.96
2016,11,30,16,30,0.0,32.0,3.3,8.0,32.0,27.83,0.0
2016,11,30,16,45,0.0,16.0,3.3,8.0,16.0,15.73,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,13.5,3.25,3.5,13.5,13.27,0.0
2016,12,1,7,30,0.0,27.0,3.3,4.0,27.0,26.54,0.0
2016,12,1,7,45,281.5,29.0,3.35,4.5,64.0,142.9,96.96
2016,12,1,8,0,563.0,31.0,3.4,5.0,101.0,259.41,203.93
2016,12,1,8,15,632.5,36.0,3.45,5.5,142.5,315.66,257.35
2016,12,1,8,30,702.0,41.0,3.5,6.0,184.0,375.51,312.02
2016,12,1,8,45,744.5,44.5,3.6,6.5,224.5,423.62,355.68
2016,12,1,9,0,787.0,48.0,3.7,7.0,265.0,472.4,398.42
2016,12,1,9,15,815.0,50.5,3.75,7.5,302.0,508.79,429.77
2016,12,1,9,30,843.0,53.0,3.8,8.0,339.0,547.56,461.95
2016,12,1,9,45,856.0,56.5,3.85,8.5,370.0,577.43,485.99
2016,12,1,10,0,869.0,60.0,3.9,9.0,401.0,605.06,507.6
2016,12,1,10,15,882.5,61.5,3.85,9.5,427.0,628.15,524.92
2016,12,1,10,30,896.0,63.0,3.8,10.0,453.0,648.64,539.79
2016,12,1,10,45,903.5,64.5,3.8,10.5,472.0,662.45,549.28
2016,12,1,11,0,911.0,66.0,3.8,11.0,491.0,673.21,556.24
2016,12,1,11,15,916.0,66.5,3.75,11.0,502.5,678.02,559.37
2016,12,1,11,30,921.0,67.0,3.7,11.0,514.0,679.62,559.96
2016,12,1,11,45,922.5,67.0,3.65,11.0,518.0,675.11,555.78
2016,12,1,12,0,924.0,67.0,3.6,11.0,522.0,667.37,549.04
2016,12,1,12,15,921.5,67.0,3.5,11.0,518.5,653.91,537.61
2016,12,1,12,30,919.0,67.0,3.4,11.0,515.0,637.37,523.68
2016,12,1,12,45,908.0,68.0,3.35,11.5,503.0,613.95,503.4
2016,12,1,13,0,897.0,69.0,3.3,12.0,491.0,588.0,480.97
2016,12,1,13,15,887.5,68.0,3.3,12.0,472.5,558.34,456.39
2016,12,1,13,30,878.0,67.0,3.3,12.0,454.0,526.48,429.57
2016,12,1,13,45,860.0,66.5,3.3,12.0,428.0,490.29,398.69
2016,12,1,14,0,842.0,66.0,3.3,12.0,402.0,451.32,364.93
2016,12,1,14,15,821.5,64.0,3.3,11.5,371.0,408.76,328.14
2016,12,1,14,30,801.0,62.0,3.3,11.0,340.0,365.72,289.95
2016,12,1,14,45,769.5,59.5,3.35,11.0,303.5,318.33,247.03
2016,12,1,15,0,738.0,57.0,3.4,11.0,267.0,271.97,204.36
2016,12,1,15,15,694.0,53.0,3.4,10.5,227.5,222.48,159.59
2016,12,1,15,30,650.0,49.0,3.4,10.0,188.0,175.9,117.77
2016,12,1,15,45,577.0,43.0,3.45,9.5,147.0,126.44,76.52
2016,12,1,16,0,504.0,37.0,3.5,9.0,106.0,82.6,43.28
2016,12,1,16,15,252.0,35.0,3.55,8.5,69.5,41.87,21.38
2016,12,1,16,30,0.0,33.0,3.6,8.0,33.0,28.45,0.0
2016,12,1,16,45,0.0,16.5,3.65,7.5,16.5,16.22,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,11.0,2.25,4.0,11.0,10.81,0.0
2016,12,2,7,30,0.0,22.0,2.2,4.0,22.0,21.63,0.0
2016,12,2,7,45,206.5,28.5,2.2,4.5,53.5,116.48,76.36
2016,12,2,8,0,413.0,35.0,2.2,5.0,85.0,210.48,164.81
2016,12,2,8,15,476.0,42.0,2.2,5.5,121.5,259.96,211.39
2016,12,2,8,30,539.0,49.0,2.2,6.0,158.0,313.16,259.6
2016,12,2,8,45,575.5,55.0,2.2,6.5,193.0,355.55,297.71
2016,12,2,9,0,612.0,61.0,2.2,7.0,228.0,398.74,335.22
2016,12,2,9,15,634.0,66.5,2.15,7.5,260.5,433.88,364.85
2016,12,2,9,30,656.0,72.0,2.1,8.0,293.0,468.24,392.86
2016,12,2,9,45,538.0,103.5,2.1,8.5,296.0,448.4,375.35
2016,12,2,10,0,420.0,135.0,2.1,9.0,299.0,419.24,349.99
2016,12,2,10,15,644.5,100.0,2.05,9.0,369.5,528.58,439.91
2016,12,2,10,30,869.0,65.0,2.0,9.0,440.0,632.03,521.92
2016,12,2,10,45,766.0,87.5,2.0,9.5,428.5,602.21,495.61
2016,12,2,11,0,663.0,110.0,2.0,10.0,417.0,566.29,465.55
2016,12,2,11,15,675.5,109.5,2.0,10.0,429.5,574.09,471.67
2016,12,2,11,30,688.0,109.0,2.0,10.0,442.0,579.43,475.47
2016,12,2,11,45,793.5,88.5,2.0,10.5,475.5,618.05,505.1
2016,12,2,12,0,899.0,68.0,2.0,11.0,509.0,651.25,529.76
2016,12,2,12,15,897.0,68.0,2.1,11.0,505.5,638.49,519.67
2016,12,2,12,30,895.0,68.0,2.2,11.0,502.0,622.74,507.46
2016,12,2,12,45,575.0,134.5,2.3,11.0,411.0,491.98,402.61
2016,12,2,13,0,255.0,201.0,2.4,11.0,320.0,359.22,294.09
2016,12,2,13,15,252.5,193.0,2.45,11.0,307.5,341.46,280.18
2016,12,2,13,30,250.0,185.0,2.5,11.0,295.0,323.16,265.11
2016,12,2,13,45,364.0,156.5,2.65,11.0,306.5,339.05,278.08
2016,12,2,14,0,478.0,128.0,2.8,11.0,318.0,350.61,286.14
2016,12,2,14,15,625.0,95.5,2.8,11.0,324.0,360.44,290.94
2016,12,2,14,30,772.0,63.0,2.8,11.0,330.0,355.66,281.8
2016,12,2,14,45,741.5,60.0,2.85,11.0,294.5,309.37,239.86
2016,12,2,15,0,711.0,57.0,2.9,11.0,259.0,264.1,198.32
2016,12,2,15,15,667.0,53.0,2.9,10.5,220.5,215.92,154.86
2016,12,2,15,30,623.0,49.0,2.9,10.0,182.0,170.68,114.39
2016,12,2,15,45,551.0,43.5,2.95,9.5,142.0,122.48,74.28
2016,12,2,16,0,479.0,38.0,3.0,9.0,102.0,81.33,43.2
2016,12,2,16,15,357.5,28.5,3.05,8.5,66.5,40.93,17.88
2016,12,2,16,30,236.0,19.0,3.1,8.0,31.0,15.1,0.0
2016,12,2,16,45,118.0,9.5,3.15,8.0,15.5,9.34,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,5.5,10.5,6.88,0.0
2016,12,3,7,30,215.0,14.0,2.1,6.0,21.0,75.08,0.0
2016,12,3,7,45,347.5,23.0,2.1,6.5,55.0,155.47,97.93
2016,12,3,8,0,480.0,32.0,2.1,7.0,89.0,226.69,175.03
2016,12,3,8,15,553.5,37.5,2.05,7.0,128.5,281.83,226.95
2016,12,3,8,30,627.0,43.0,2.0,7.0,168.0,340.93,280.39
2016,12,3,8,45,674.5,47.0,1.95,7.5,207.0,389.41,323.37
2016,12,3,9,0,722.0,51.0,1.9,8.0,246.0,439.04,365.77
2016,12,3,9,15,637.5,70.0,1.9,8.5,259.5,438.41,365.99
2016,12,3,9,30,553.0,89.0,1.9,9.0,273.0,428.12,357.65
2016,12,3,9,45,678.0,77.5,1.9,9.5,325.0,500.06,416.12
2016,12,3,10,0,803.0,66.0,1.9,10.0,377.0,572.29,472.86
2016,12,3,10,15,818.0,67.5,1.95,10.5,402.5,595.37,489.79
2016,12,3,10,30,833.0,69.0,2.0,11.0,428.0,616.06,504.91
2016,12,3,10,45,834.5,73.0,2.05,11.5,445.0,628.39,513.24
2016,12,3,11,0,836.0,77.0,2.1,12.0,462.0,637.74,519.2
2016,12,3,11,15,842.0,77.5,2.1,12.0,474.0,643.05,522.82
2016,12,3,11,30,848.0,78.0,2.1,12.0,486.0,645.36,524.13
2016,12,3,11,45,842.0,81.0,2.15,12.5,489.0,639.71,518.55
2016,12,3,12,0,836.0,84.0,2.2,13.0,492.0,631.12,510.73
2016,12,3,12,15,835.0,83.5,2.2,13.0,489.5,618.95,500.94
2016,12,3,12,30,834.0,83.0,2.2,13.0,487.0,603.95,488.87
2016,12,3,12,45,836.5,80.5,2.25,13.5,478.0,586.06,473.82
2016,12,3,13,0,839.0,78.0,2.3,14.0,469.0,565.34,456.34
2016,12,3,13,15,830.0,77.0,2.35,14.0,451.5,537.26,433.63
2016,12,3,13,30,821.0,76.0,2.4,14.0,434.0,507.12,408.83
2016,12,3,13,45,800.0,75.5,2.5,14.0,409.0,469.85,377.99
2016,12,3,14,0,779.0,75.0,2.6,14.0,384.0,431.67,345.7
2016,12,3,14,15,757.5,72.5,2.65,13.5,354.0,390.61,310.83
2016,12,3,14,30,736.0,70.0,2.7,13.0,324.0,349.28,274.77
2016,12,3,14,45,700.5,67.5,2.75,13.0,288.5,303.22,233.8
2016,12,3,15,0,665.0,65.0,2.8,13.0,253.0,258.68,193.56
2016,12,3,15,15,618.5,60.0,2.9,12.5,214.5,210.84,151.15
2016,12,3,15,30,572.0,55.0,3.0,12.0,176.0,166.27,111.91
2016,12,3,15,45,502.0,48.0,3.1,11.5,137.0,119.95,73.73
2016,12,3,16,0,432.0,41.0,3.2,11.0,98.0,79.98,43.62
2016,12,3,16,15,314.0,30.5,3.25,10.5,63.5,41.15,18.91
2016,12,3,16,30,196.0,20.0,3.3,10.0,29.0,16.13,0.0
2016,12,3,16,45,98.0,10.0,3.35,10.0,14.5,9.83,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,10.0,3.05,6.0,10.0,0.0,0.0
2016,12,4,7,30,0.0,20.0,3.0,6.0,20.0,19.66,0.0
2016,12,4,7,45,231.5,26.5,3.0,6.5,53.5,119.63,72.0
2016,12,4,8,0,463.0,33.0,3.0,7.0,87.0,224.53,173.22
2016,12,4,8,15,539.5,39.0,2.95,7.0,126.5,276.25,222.75
2016,12,4,8,30,616.0,45.0,2.9,7.0,166.0,336.68,277.71
2016,12,4,8,45,660.0,50.0,2.9,7.5,204.5,384.26,320.51
2016,12,4,9,0,704.0,55.0,2.9,8.0,243.0,432.79,362.69
2016,12,4,9,15,653.5,67.5,2.85,8.0,261.0,442.63,372.35
2016,12,4,9,30,603.0,80.0,2.8,8.0,279.0,444.88,375.03
2016,12,4,9,45,546.5,100.0,2.75,8.5,294.0,447.22,376.14
2016,12,4,10,0,490.0,120.0,2.7,9.0,309.0,442.67,371.21
2016,12,4,10,15,468.5,134.0,2.7,9.0,324.0,452.06,378.37
2016,12,4,10,30,447.0,148.0,2.7,9.0,339.0,459.0,383.27
2016,12,4,10,45,561.5,126.5,2.7,9.5,377.5,514.16,427.98
2016,12,4,11,0,676.0,105.0,2.7,10.0,416.0,566.82,469.66
2016,12,4,11,15,578.5,135.0,2.75,10.0,406.0,536.65,443.82
2016,12,4,11,30,481.0,165.0,2.8,10.0,396.0,501.63,414.51
2016,12,4,11,45,349.0,190.5,2.85,10.5,359.0,434.13,358.24
2016,12,4,12,0,217.0,216.0,2.9,11.0,322.0,368.08,302.62
2016,12,4,12,15,402.5,177.0,2.9,11.0,371.5,449.2,370.51
2016,12,4,12,30,588.0,138.0,2.9,11.0,421.0,514.64,423.84
2016,12,4,12,45,495.5,156.5,2.95,11.0,391.5,465.1,382.77
2016,12,4,13,0,403.0,175.0,3.0,11.0,362.0,419.79,345.32
2016,12,4,13,15,330.5,179.0,2.95,11.0,329.0,368.43,303.1
2016,12,4,13,30,258.0,183.0,2.9,11.0,296.0,324.96,266.97
2016,12,4,13,45,239.0,174.5,2.9,11.0,274.0,297.54,244.19
2016,12,4,14,0,220.0,166.0,2.9,11.0,252.0,267.57,219.07
2016,12,4,14,15,467.0,119.5,2.85,11.0,285.0,318.03,257.98
2016,12,4,14,30,714.0,73.0,2.8,11.0,318.0,344.09,273.28
2016,12,4,14,45,690.5,68.0,2.75,11.0,284.5,300.39,233.42
2016,12,4,15,0,667.0,63.0,2.7,11.0,251.0,257.24,193.71
2016,12,4,15,15,621.0,58.5,2.6,10.5,213.0,210.02,151.4
2016,12,4,15,30,575.0,54.0,2.5,10.0,175.0,165.98,112.3
2016,12,4,15,45,515.0,46.0,2.45,10.0,137.0,120.02,73.59
2016,12,4,16,0,455.0,38.0,2.4,10.0,99.0,79.38,42.32
2016,12,4,16,15,227.5,34.0,2.4,9.5,64.5,40.23,20.42
2016,12,4,16,30,0.0,30.0,2.4,9.0,30.0,26.33,0.0
2016,12,4,16,45,0.0,15.0,2.45,9.0,15.0,14.74,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,5.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,2.9,5.0,14.0,13.76,0.0
2016,12,5,7,45,119.0,26.5,2.9,5.5,40.0,82.51,46.45
2016,12,5,8,0,238.0,39.0,2.9,6.0,66.0,148.14,114.11
2016,12,5,8,15,276.5,52.0,2.85,6.0,96.0,186.86,151.25
2016,12,5,8,30,315.0,65.0,2.8,6.0,126.0,228.06,189.21
2016,12,5,8,45,337.0,77.5,2.8,6.0,155.5,262.81,221.08
2016,12,5,9,0,359.0,90.0,2.8,6.0,185.0,298.08,252.59
2016,12,5,9,15,369.0,102.5,2.75,6.0,212.0,327.17,278.07
2016,12,5,9,30,379.0,115.0,2.7,6.0,239.0,355.6,302.34
2016,12,5,9,45,373.0,128.0,2.65,6.5,260.0,374.46,317.44
2016,12,5,10,0,367.0,141.0,2.6,7.0,281.0,391.71,330.78
2016,12,5,10,15,296.0,161.5,2.55,7.0,279.0,368.53,310.53
2016,12,5,10,30,225.0,182.0,2.5,7.0,277.0,342.4,287.71
2016,12,5,10,45,178.0,192.5,2.5,7.5,270.0,324.97,271.87
2016,12,5,11,0,131.0,203.0,2.5,8.0,263.0,306.21,254.83
2016,12,5,11,15,137.5,208.5,2.5,8.0,273.0,315.43,262.33
2016,12,5,11,30,144.0,214.0,2.5,8.0,283.0,324.21,269.34
2016,12,5,11,45,231.0,207.5,2.5,8.0,319.5,370.47,308.41
2016,12,5,12,0,318.0,201.0,2.5,8.0,356.0,421.51,350.42
2016,12,5,12,15,279.5,205.5,2.45,8.0,341.0,397.41,329.78
2016,12,5,12,30,241.0,210.0,2.4,8.0,326.0,373.33,309.52
2016,12,5,12,45,241.5,205.0,2.4,8.0,319.5,362.25,300.48
2016,12,5,13,0,242.0,200.0,2.4,8.0,313.0,350.43,290.7
2016,12,5,13,15,221.0,194.0,2.45,8.0,294.0,320.68,266.14
2016,12,5,13,30,200.0,188.0,2.5,8.0,275.0,296.44,245.93
2016,12,5,13,45,177.5,178.5,2.55,8.0,252.5,268.52,222.57
2016,12,5,14,0,155.0,169.0,2.6,8.0,230.0,241.69,199.96
2016,12,5,14,15,149.0,157.0,2.65,7.5,212.0,220.31,182.05
2016,12,5,14,30,143.0,145.0,2.7,7.0,194.0,199.14,164.01
2016,12,5,14,45,139.0,130.0,2.8,7.0,173.5,175.87,143.6
2016,12,5,15,0,135.0,115.0,2.9,7.0,153.0,152.8,123.09
2016,12,5,15,15,125.5,99.0,2.9,6.5,130.0,127.68,100.97
2016,12,5,15,30,116.0,83.0,2.9,6.0,107.0,103.38,79.46
2016,12,5,15,45,102.5,66.0,2.95,6.0,84.0,78.45,57.62
2016,12,5,16,0,89.0,49.0,3.0,6.0,61.0,54.96,37.5
2016,12,5,16,15,44.5,33.5,3.0,6.0,39.5,32.99,19.67
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,17.13,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,5.0,2.7,3.5,5.0,0.0,0.0
2016,12,6,7,30,0.0,10.0,2.7,4.0,10.0,9.83,0.0
2016,12,6,7,45,39.5,25.0,2.7,4.5,29.5,44.57,21.48
2016,12,6,8,0,79.0,40.0,2.7,5.0,49.0,79.58,59.74
2016,12,6,8,15,98.0,57.5,2.7,5.5,73.0,110.01,87.97
2016,12,6,8,30,117.0,75.0,2.7,6.0,97.0,141.2,116.13
2016,12,6,8,45,129.5,91.0,2.75,6.5,120.5,168.16,140.28
2016,12,6,9,0,142.0,107.0,2.8,7.0,144.0,195.57,164.32
2016,12,6,9,15,149.0,122.5,2.85,7.0,166.5,219.76,185.41
2016,12,6,9,30,156.0,138.0,2.9,7.0,189.0,243.88,206.08
2016,12,6,9,45,166.0,149.5,3.0,7.5,208.5,264.67,223.36
2016,12,6,10,0,176.0,161.0,3.1,8.0,228.0,285.45,240.35
2016,12,6,10,15,507.5,117.0,3.15,8.0,328.0,454.98,384.6
2016,12,6,10,30,839.0,73.0,3.2,8.0,428.0,619.95,519.38
2016,12,6,10,45,691.5,106.5,3.25,8.0,407.5,573.3,479.48
2016,12,6,11,0,544.0,140.0,3.3,8.0,387.0,515.27,431.36
2016,12,6,11,15,329.0,176.0,3.25,8.0,327.0,409.07,342.51
2016,12,6,11,30,114.0,212.0,3.2,8.0,267.0,302.58,251.4
2016,12,6,11,45,279.0,194.0,3.2,8.5,328.5,392.63,327.8
2016,12,6,12,0,444.0,176.0,3.2,9.0,390.0,479.83,399.01
2016,12,6,12,15,342.0,192.5,3.2,9.0,357.0,421.61,350.14
2016,12,6,12,30,240.0,209.0,3.2,9.0,324.0,371.52,307.99
2016,12,6,12,45,215.0,206.5,3.25,9.0,308.0,342.89,284.5
2016,12,6,13,0,190.0,204.0,3.3,9.0,292.0,320.4,265.74
2016,12,6,13,15,127.5,193.5,3.3,8.5,251.5,269.78,223.81
2016,12,6,13,30,65.0,183.0,3.3,8.0,211.0,218.3,180.89
2016,12,6,13,45,33.5,159.0,3.35,8.0,173.5,175.6,145.04
2016,12,6,14,0,2.0,135.0,3.4,8.0,136.0,133.06,109.11
2016,12,6,14,15,1.0,125.0,3.35,8.0,125.5,122.5,100.31
2016,12,6,14,30,0.0,115.0,3.3,8.0,115.0,112.07,91.53
2016,12,6,14,45,373.5,85.0,3.25,8.0,189.5,211.87,169.35
2016,12,6,15,0,747.0,55.0,3.2,8.0,264.0,272.5,206.95
2016,12,6,15,15,703.5,51.0,3.1,7.5,225.0,223.07,161.4
2016,12,6,15,30,660.0,47.0,3.0,7.0,186.0,176.45,119.06
2016,12,6,15,45,589.0,41.5,2.95,7.0,145.5,127.49,77.53
2016,12,6,16,0,518.0,36.0,2.9,7.0,105.0,84.84,44.76
2016,12,6,16,15,394.5,27.5,2.9,6.5,68.5,42.41,17.92
2016,12,6,16,30,271.0,19.0,2.9,6.0,32.0,15.15,0.0
2016,12,6,16,45,135.5,9.5,2.9,6.0,16.0,9.34,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,2.0,3.0,3.5,0.0,0.0
2016,12,7,7,30,0.0,7.0,2.0,3.0,7.0,6.88,0.0
2016,12,7,7,45,0.0,21.0,2.05,3.5,21.0,21.03,6.6
2016,12,7,8,0,0.0,35.0,2.1,4.0,35.0,36.33,24.78
2016,12,7,8,15,5.0,51.0,2.15,4.0,52.0,55.28,42.15
2016,12,7,8,30,10.0,67.0,2.2,4.0,69.0,74.25,59.3
2016,12,7,8,45,16.0,82.0,2.3,4.5,86.0,92.65,75.7
2016,12,7,9,0,22.0,97.0,2.4,5.0,103.0,116.47,96.58
2016,12,7,9,15,25.5,111.0,2.45,5.0,118.5,133.45,111.44
2016,12,7,9,30,29.0,125.0,2.5,5.0,134.0,150.59,126.25
2016,12,7,9,45,31.0,136.5,2.6,5.5,147.5,163.95,137.4
2016,12,7,10,0,33.0,148.0,2.7,6.0,161.0,177.39,148.48
2016,12,7,10,15,16.5,101.5,2.75,6.0,108.0,109.94,90.41
2016,12,7,10,30,0.0,55.0,2.8,6.0,55.0,53.14,40.86
2016,12,7,10,45,3.5,107.0,2.9,6.5,109.0,107.15,87.46
2016,12,7,11,0,7.0,159.0,3.0,7.0,163.0,163.75,135.3
2016,12,7,11,15,3.5,141.0,3.1,7.0,143.0,141.96,116.59
2016,12,7,11,30,0.0,123.0,3.2,7.0,123.0,120.79,98.48
2016,12,7,11,45,4.5,146.5,3.35,7.0,148.5,147.73,121.46
2016,12,7,12,0,9.0,170.0,3.5,7.0,174.0,174.77,144.32
2016,12,7,12,15,6.5,165.0,3.55,7.0,168.0,167.62,138.19
2016,12,7,12,30,4.0,160.0,3.6,7.0,162.0,160.62,132.28
2016,12,7,12,45,2.0,136.0,3.7,7.0,137.0,134.63,110.33
2016,12,7,13,0,0.0,112.0,3.8,7.0,112.0,109.18,88.72
2016,12,7,13,15,19.0,143.0,3.85,6.5,151.0,150.65,124.7
2016,12,7,13,30,38.0,174.0,3.9,6.0,190.0,195.07,162.82
2016,12,7,13,45,61.0,170.0,4.0,6.0,194.5,200.31,167.39
2016,12,7,14,0,84.0,166.0,4.1,6.0,199.0,203.94,170.43
2016,12,7,14,15,81.5,153.5,4.1,5.5,183.5,186.53,155.7
2016,12,7,14,30,79.0,141.0,4.1,5.0,168.0,169.26,140.91
2016,12,7,14,45,73.5,126.5,4.1,5.0,149.5,149.1,123.25
2016,12,7,15,0,68.0,112.0,4.1,5.0,131.0,129.4,105.83
2016,12,7,15,15,61.0,96.0,4.1,4.5,111.5,108.35,87.34
2016,12,7,15,30,54.0,80.0,4.1,4.0,92.0,87.99,69.32
2016,12,7,15,45,41.0,63.5,4.1,4.0,71.5,67.04,50.95
2016,12,7,16,0,28.0,47.0,4.1,4.0,51.0,47.51,33.97
2016,12,7,16,15,14.0,31.0,4.1,3.5,33.0,29.96,18.22
2016,12,7,16,30,0.0,15.0,4.1,3.0,15.0,14.48,0.0
2016,12,7,16,45,0.0,7.5,4.2,3.0,7.5,7.37,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.9,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.9,8.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,16.0,1.95,8.0,16.0,15.44,2.44
2016,12,8,8,0,0.0,27.0,2.0,8.0,27.0,26.25,15.96
2016,12,8,8,15,0.0,41.0,2.0,8.0,41.0,41.0,29.35
2016,12,8,8,30,0.0,55.0,2.0,8.0,55.0,55.48,42.3
2016,12,8,8,45,0.0,69.0,2.0,8.5,69.0,69.84,54.91
2016,12,8,9,0,0.0,83.0,2.0,9.0,83.0,84.13,67.28
2016,12,8,9,15,0.0,96.0,2.0,9.0,96.0,97.27,78.6
2016,12,8,9,30,0.0,109.0,2.0,9.0,109.0,110.41,89.79
2016,12,8,9,45,1.5,119.5,2.05,9.5,120.5,121.65,99.08
2016,12,8,10,0,3.0,130.0,2.1,10.0,132.0,133.0,108.37
2016,12,8,10,15,1.5,124.0,2.1,10.0,125.0,124.68,101.15
2016,12,8,10,30,0.0,118.0,2.1,10.0,118.0,116.78,94.33
2016,12,8,10,45,2.0,136.0,2.15,10.0,137.0,136.62,110.96
2016,12,8,11,0,4.0,154.0,2.2,10.0,156.0,156.53,127.51
2016,12,8,11,15,2.0,145.0,2.2,10.0,146.0,145.24,117.88
2016,12,8,11,30,0.0,136.0,2.2,10.0,136.0,134.24,108.57
2016,12,8,11,45,0.0,137.5,2.2,10.0,137.5,135.56,109.65
2016,12,8,12,0,0.0,139.0,2.2,10.0,139.0,136.92,110.76
2016,12,8,12,15,0.0,146.0,2.15,10.0,146.0,143.96,116.63
2016,12,8,12,30,0.0,153.0,2.1,10.0,153.0,151.01,122.52
2016,12,8,12,45,0.0,141.5,2.1,10.0,141.5,139.09,112.62
2016,12,8,13,0,0.0,130.0,2.1,10.0,130.0,127.33,102.87
2016,12,8,13,15,1.5,138.5,2.1,10.0,139.5,136.7,110.88
2016,12,8,13,30,3.0,147.0,2.1,10.0,149.0,145.99,118.78
2016,12,8,13,45,1.5,119.5,2.1,10.0,120.5,117.39,94.85
2016,12,8,14,0,0.0,92.0,2.1,10.0,92.0,89.29,71.2
2016,12,8,14,15,0.0,85.0,2.05,10.0,85.0,82.4,65.46
2016,12,8,14,30,0.0,78.0,2.0,10.0,78.0,75.54,59.68
2016,12,8,14,45,0.0,69.5,1.95,10.0,69.5,67.24,52.61
2016,12,8,15,0,0.0,61.0,1.9,10.0,61.0,58.97,45.5
2016,12,8,15,15,0.0,52.0,1.8,10.0,52.0,50.24,37.91
2016,12,8,15,30,0.0,43.0,1.7,10.0,43.0,41.53,30.25
2016,12,8,15,45,0.0,33.5,1.65,10.0,33.5,32.35,22.1
2016,12,8,16,0,0.0,24.0,1.6,10.0,24.0,23.16,13.9
2016,12,8,16,15,0.0,15.5,1.55,10.0,15.5,14.95,6.22
2016,12,8,16,30,0.0,7.0,1.5,10.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.5,10.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,5.0,1.2,10.0,6.5,0.0,0.0
2016,12,9,7,30,153.0,10.0,1.2,10.0,13.0,51.42,0.0
2016,12,9,7,45,304.0,19.0,1.3,10.0,44.0,128.9,49.88
2016,12,9,8,0,455.0,28.0,1.4,10.0,75.0,206.93,152.73
2016,12,9,8,15,533.5,34.0,1.45,10.0,113.5,262.44,205.92
2016,12,9,8,30,612.0,40.0,1.5,10.0,152.0,322.59,259.81
2016,12,9,8,45,660.0,44.0,1.55,10.5,190.0,370.31,302.13
2016,12,9,9,0,708.0,48.0,1.6,11.0,228.0,419.33,344.11
2016,12,9,9,15,354.0,68.0,1.6,11.0,158.0,275.24,228.77
2016,12,9,9,30,0.0,88.0,1.6,11.0,88.0,87.29,69.18
2016,12,9,9,45,0.0,96.5,1.65,11.0,96.5,95.68,76.55
2016,12,9,10,0,0.0,105.0,1.7,11.0,105.0,104.11,83.57
2016,12,9,10,15,1.5,124.5,1.7,11.0,125.0,125.28,101.28
2016,12,9,10,30,3.0,144.0,1.7,11.0,145.0,146.54,118.9
2016,12,9,10,45,1.5,130.0,1.75,11.0,130.5,129.98,104.87
2016,12,9,11,0,0.0,116.0,1.8,11.0,116.0,114.04,91.41
2016,12,9,11,15,5.0,142.0,1.8,11.0,144.0,144.05,116.55
2016,12,9,11,30,10.0,168.0,1.8,11.0,172.0,174.28,141.55
2016,12,9,11,45,5.5,161.5,1.8,11.0,163.5,164.1,132.89
2016,12,9,12,0,1.0,155.0,1.8,11.0,155.0,154.14,124.53
2016,12,9,12,15,98.0,183.0,1.8,11.0,229.5,254.12,208.67
2016,12,9,12,30,195.0,211.0,1.8,11.0,304.0,340.67,279.23
2016,12,9,12,45,133.0,204.0,1.8,11.0,267.0,292.25,238.92
2016,12,9,13,0,71.0,197.0,1.8,11.0,230.0,241.18,196.82
2016,12,9,13,15,40.5,175.5,1.75,11.0,194.0,199.56,162.6
2016,12,9,13,30,10.0,154.0,1.7,11.0,158.0,156.71,127.07
2016,12,9,13,45,5.0,124.5,1.65,11.0,126.5,124.09,100.05
2016,12,9,14,0,0.0,95.0,1.6,11.0,95.0,92.27,73.4
2016,12,9,14,15,0.0,87.5,1.5,11.0,87.5,84.87,67.28
2016,12,9,14,30,0.0,80.0,1.4,11.0,80.0,77.51,61.1
2016,12,9,14,45,0.0,71.5,1.35,11.0,71.5,69.2,54.07
2016,12,9,15,0,0.0,63.0,1.3,11.0,63.0,60.92,46.98
2016,12,9,15,15,0.0,53.5,1.25,11.0,53.5,51.7,39.01
2016,12,9,15,30,0.0,44.0,1.2,11.0,44.0,42.5,30.96
2016,12,9,15,45,0.0,34.5,1.15,11.0,34.5,33.31,22.84
2016,12,9,16,0,0.0,25.0,1.1,11.0,25.0,24.13,14.66
2016,12,9,16,15,0.0,16.0,1.1,10.5,16.0,15.43,6.6
2016,12,9,16,30,0.0,7.0,1.1,10.0,7.0,6.75,0.0
2016,12,9,16,45,0.0,3.5,1.15,10.0,3.5,3.44,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,4.0,2.45,11.0,4.0,3.85,0.0
2016,12,10,8,0,0.0,8.0,2.4,11.0,8.0,7.71,0.57
2016,12,10,8,15,0.0,13.0,2.35,11.0,13.0,12.53,4.94
2016,12,10,8,30,0.0,18.0,2.3,11.0,18.0,17.36,9.24
2016,12,10,8,45,0.0,23.0,2.25,11.0,23.0,22.19,13.52
2016,12,10,9,0,0.0,28.0,2.2,11.0,28.0,27.02,17.77
2016,12,10,9,15,0.0,32.5,2.2,11.0,32.5,31.37,21.57
2016,12,10,9,30,0.0,37.0,2.2,11.0,37.0,35.72,25.32
2016,12,10,9,45,0.0,41.0,2.2,11.0,41.0,39.59,28.63
2016,12,10,10,0,0.0,45.0,2.2,11.0,45.0,43.46,31.92
2016,12,10,10,15,0.0,39.0,2.2,11.0,39.0,37.66,26.88
2016,12,10,10,30,0.0,33.0,2.2,11.0,33.0,31.86,21.86
2016,12,10,10,45,0.0,47.0,2.25,11.0,47.0,45.4,33.44
2016,12,10,11,0,0.0,61.0,2.3,11.0,61.0,58.96,44.97
2016,12,10,11,15,0.0,61.0,2.25,11.0,61.0,58.96,44.92
2016,12,10,11,30,0.0,61.0,2.2,11.0,61.0,58.96,44.88
2016,12,10,11,45,0.0,97.0,2.15,11.0,97.0,94.29,74.79
2016,12,10,12,0,0.0,133.0,2.1,11.0,133.0,130.8,105.33
2016,12,10,12,15,0.0,83.5,2.1,11.0,83.5,80.77,63.26
2016,12,10,12,30,0.0,34.0,2.1,11.0,34.0,32.84,22.56
