Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,45,0.0,60.5,2.1,11.0,60.5,58.47,44.5
2016,12,10,13,0,0.0,87.0,2.1,11.0,87.0,84.27,66.41
2016,12,10,13,15,0.0,91.5,2.15,11.0,91.5,88.74,70.23
2016,12,10,13,30,0.0,96.0,2.2,11.0,96.0,93.23,74.1
2016,12,10,13,45,0.0,62.0,2.25,11.0,62.0,59.92,45.88
2016,12,10,14,0,0.0,28.0,2.3,11.0,28.0,27.03,17.72
2016,12,10,14,15,0.0,26.0,2.25,10.5,26.0,25.09,16.13
2016,12,10,14,30,0.0,24.0,2.2,10.0,24.0,23.16,14.52
2016,12,10,14,45,0.0,21.0,2.2,10.0,21.0,20.26,12.01
2016,12,10,15,0,0.0,18.0,2.2,10.0,18.0,17.36,9.48
2016,12,10,15,15,0.0,15.5,2.15,10.0,15.5,14.95,7.36
2016,12,10,15,30,0.0,13.0,2.1,10.0,13.0,12.53,5.21
2016,12,10,15,45,0.0,10.0,2.05,10.0,10.0,9.64,2.63
2016,12,10,16,0,0.0,7.0,2.0,10.0,7.0,6.74,0.04
2016,12,10,16,15,0.0,4.5,1.95,9.5,4.5,4.33,0.0
2016,12,10,16,30,0.0,2.0,1.9,9.0,2.0,1.93,0.0
2016,12,10,16,45,0.0,1.0,1.9,9.0,1.0,0.98,0.0
2016,12,10,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,13.5,2.05,3.5,13.5,13.03,0.0
2016,12,11,8,0,0.0,27.0,2.0,4.0,27.0,26.64,16.26
2016,12,11,8,15,0.0,41.0,2.0,4.0,41.0,41.41,30.08
2016,12,11,8,30,0.0,55.0,2.0,4.0,55.0,55.88,43.23
2016,12,11,8,45,0.0,69.5,2.05,4.5,69.5,70.81,56.55
2016,12,11,9,0,0.0,84.0,2.1,5.0,84.0,85.65,69.61
2016,12,11,9,15,0.0,97.0,2.05,5.0,97.0,98.74,81.07
2016,12,11,9,30,0.0,110.0,2.0,5.0,110.0,111.86,92.4
2016,12,11,9,45,2.5,120.5,2.0,5.5,121.5,123.61,102.3
2016,12,11,10,0,5.0,131.0,2.0,6.0,133.0,135.54,112.22
2016,12,11,10,15,15.0,145.0,1.95,6.5,151.5,156.01,129.46
2016,12,11,10,30,25.0,159.0,1.9,7.0,170.0,176.75,146.71
2016,12,11,10,45,15.5,157.5,1.9,7.5,164.5,168.39,138.97
2016,12,11,11,0,6.0,156.0,1.9,8.0,159.0,160.1,131.39
2016,12,11,11,15,49.0,181.0,1.9,8.0,204.0,220.37,182.56
2016,12,11,11,30,92.0,206.0,1.9,8.0,249.0,275.0,228.01
2016,12,11,11,45,157.0,208.0,1.95,8.5,282.0,323.4,267.92
2016,12,11,12,0,222.0,210.0,2.0,9.0,315.0,363.83,300.79
2016,12,11,12,15,211.5,210.0,2.05,9.0,309.5,353.69,292.13
2016,12,11,12,30,201.0,210.0,2.1,9.0,304.0,343.16,283.39
2016,12,11,12,45,113.5,194.0,2.2,9.0,247.0,270.09,222.89
2016,12,11,13,0,26.0,178.0,2.3,9.0,190.0,191.22,156.85
2016,12,11,13,15,27.5,173.0,2.25,8.5,185.5,190.01,156.41
2016,12,11,13,30,29.0,168.0,2.2,8.0,181.0,184.34,152.04
2016,12,11,13,45,73.5,167.5,2.2,8.0,197.0,203.88,168.71
2016,12,11,14,0,118.0,167.0,2.2,8.0,213.0,223.5,184.87
2016,12,11,14,15,114.0,155.0,2.1,7.5,196.5,204.35,168.72
2016,12,11,14,30,110.0,143.0,2.0,7.0,180.0,185.34,152.58
2016,12,11,14,45,106.5,128.5,1.95,7.0,161.0,164.15,134.11
2016,12,11,15,0,103.0,114.0,1.9,7.0,142.0,143.18,115.61
2016,12,11,15,15,95.0,98.0,1.85,7.0,121.0,119.88,95.09
2016,12,11,15,30,87.0,82.0,1.8,7.0,100.0,97.32,75.13
2016,12,11,15,45,75.0,65.0,1.8,7.0,78.5,74.02,54.82
2016,12,11,16,0,63.0,48.0,1.8,7.0,57.0,52.02,35.93
2016,12,11,16,15,31.5,33.0,1.8,6.5,37.5,32.69,19.77
2016,12,11,16,30,0.0,18.0,1.8,6.0,18.0,17.16,0.0
2016,12,11,16,45,0.0,9.0,1.85,6.0,9.0,8.85,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,224.5,13.5,1.5,4.5,35.0,93.15,15.91
2016,12,12,8,0,449.0,27.0,1.5,5.0,70.0,200.93,148.05
2016,12,12,8,15,533.5,33.0,1.45,5.0,109.0,258.13,204.95
2016,12,12,8,30,618.0,39.0,1.4,5.0,148.0,320.44,261.58
2016,12,12,8,45,667.5,43.5,1.4,5.5,187.0,369.48,305.75
2016,12,12,9,0,717.0,48.0,1.4,6.0,226.0,419.93,349.56
2016,12,12,9,15,750.0,51.0,1.3,6.0,262.5,461.01,384.63
2016,12,12,9,30,783.0,54.0,1.2,6.0,299.0,501.62,418.04
2016,12,12,9,45,796.5,58.0,1.15,6.5,329.5,531.49,441.35
2016,12,12,10,0,810.0,62.0,1.1,7.0,360.0,559.35,462.3
2016,12,12,10,15,692.5,88.5,1.05,7.0,356.0,533.92,440.98
2016,12,12,10,30,575.0,115.0,1.0,7.0,352.0,499.06,412.4
2016,12,12,10,45,538.0,130.0,0.95,7.5,360.0,494.21,407.2
2016,12,12,11,0,501.0,145.0,0.9,8.0,368.0,489.87,401.89
2016,12,12,11,15,485.5,153.5,0.85,8.0,374.0,489.65,400.79
2016,12,12,11,30,470.0,162.0,0.8,8.0,380.0,487.52,398.13
2016,12,12,11,45,551.0,142.5,0.75,8.0,401.5,514.13,419.17
2016,12,12,12,0,632.0,123.0,0.7,8.0,423.0,541.33,439.83
2016,12,12,12,15,645.5,118.5,0.7,8.0,424.0,536.53,435.56
2016,12,12,12,30,659.0,114.0,0.7,8.0,425.0,529.15,429.57
2016,12,12,12,45,628.5,119.5,0.7,8.0,411.5,504.14,409.51
2016,12,12,13,0,598.0,125.0,0.7,8.0,398.0,478.06,388.59
2016,12,12,13,15,552.0,131.0,0.7,8.0,375.5,441.26,359.09
2016,12,12,13,30,506.0,137.0,0.7,8.0,353.0,407.64,331.77
2016,12,12,13,45,520.0,125.5,0.7,8.0,337.5,385.55,313.45
2016,12,12,14,0,534.0,114.0,0.7,8.0,322.0,361.22,292.63
2016,12,12,14,15,514.5,109.5,0.65,8.0,297.5,328.11,264.09
2016,12,12,14,30,495.0,105.0,0.6,8.0,273.0,295.15,235.24
2016,12,12,14,45,479.0,95.5,0.6,8.0,244.0,258.69,203.15
2016,12,12,15,0,463.0,86.0,0.6,8.0,215.0,222.62,170.82
2016,12,12,15,15,432.0,76.5,0.65,7.5,183.0,183.47,136.37
2016,12,12,15,30,401.0,67.0,0.7,7.0,151.0,146.45,103.75
2016,12,12,15,45,359.0,55.0,0.8,7.0,118.5,107.74,70.77
2016,12,12,16,0,317.0,43.0,0.9,7.0,86.0,73.42,43.26
2016,12,12,16,15,158.5,34.5,0.9,7.0,56.0,39.08,21.29
2016,12,12,16,30,0.0,26.0,0.9,7.0,26.0,23.56,0.0
2016,12,12,16,45,0.0,13.0,0.95,7.0,13.0,12.78,0.0
2016,12,12,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,10.0,1.5,5.5,10.0,9.64,0.0
2016,12,13,8,0,0.0,20.0,1.5,6.0,20.0,19.3,9.93
2016,12,13,8,15,0.0,32.0,1.5,6.0,32.0,30.91,20.81
2016,12,13,8,30,0.0,44.0,1.5,6.0,44.0,43.2,31.91
2016,12,13,8,45,0.0,56.0,1.55,6.5,56.0,55.42,42.78
2016,12,13,9,0,0.0,68.0,1.6,7.0,68.0,67.59,53.45
2016,12,13,9,15,0.0,79.5,1.65,7.0,79.5,79.19,63.59
2016,12,13,9,30,0.0,91.0,1.7,7.0,91.0,90.79,73.61
2016,12,13,9,45,0.0,101.0,1.75,7.5,101.0,100.77,81.97
2016,12,13,10,0,0.0,111.0,1.8,8.0,111.0,110.77,90.25
2016,12,13,10,15,6.0,130.5,1.8,8.0,133.0,134.73,110.61
2016,12,13,10,30,12.0,150.0,1.8,8.0,155.0,158.9,130.93
2016,12,13,10,45,26.0,165.0,1.85,8.0,176.5,183.28,151.48
2016,12,13,11,0,40.0,180.0,1.9,8.0,198.0,214.67,177.71
2016,12,13,11,15,172.5,186.5,1.9,8.0,266.5,312.23,260.51
2016,12,13,11,30,305.0,193.0,1.9,8.0,335.0,409.54,340.44
2016,12,13,11,45,312.5,194.0,1.9,8.0,341.0,412.74,342.24
2016,12,13,12,0,320.0,195.0,1.9,8.0,347.0,414.79,343.66
2016,12,13,12,15,160.0,168.0,1.9,8.0,244.0,275.83,229.17
2016,12,13,12,30,0.0,141.0,1.9,8.0,141.0,138.79,112.87
2016,12,13,12,45,80.0,171.5,1.95,8.0,208.0,221.16,183.54
2016,12,13,13,0,160.0,202.0,2.0,8.0,275.0,301.58,250.21
2016,12,13,13,15,80.0,144.5,2.05,8.0,181.0,188.23,155.65
2016,12,13,13,30,0.0,87.0,2.1,8.0,87.0,84.31,67.2
2016,12,13,13,45,0.0,57.0,2.15,8.0,57.0,55.08,42.26
2016,12,13,14,0,0.0,27.0,2.2,8.0,27.0,26.06,17.13
2016,12,13,14,15,0.0,25.0,2.2,8.0,25.0,24.13,15.48
2016,12,13,14,30,0.0,23.0,2.2,8.0,23.0,22.19,13.81
2016,12,13,14,45,0.0,20.5,2.25,8.0,20.5,19.78,11.71
2016,12,13,15,0,0.0,18.0,2.3,8.0,18.0,17.36,9.59
2016,12,13,15,15,0.0,15.0,2.35,8.0,15.0,14.46,7.03
2016,12,13,15,30,0.0,12.0,2.4,8.0,12.0,11.57,4.45
2016,12,13,15,45,0.0,9.5,2.45,8.0,9.5,9.16,2.27
2016,12,13,16,0,0.0,7.0,2.5,8.0,7.0,6.74,0.09
2016,12,13,16,15,0.0,4.5,2.5,8.0,4.5,4.33,0.0
2016,12,13,16,30,0.0,2.0,2.5,8.0,2.0,1.93,0.0
2016,12,13,16,45,0.0,1.0,2.5,8.0,1.0,0.98,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.0,3.1,11.0,6.0,5.78,0.0
2016,12,14,8,0,0.0,12.0,3.1,11.0,12.0,11.57,3.45
2016,12,14,8,15,0.0,19.0,3.1,11.0,19.0,18.33,9.74
2016,12,14,8,30,0.0,26.0,3.1,11.0,26.0,25.09,15.79
2016,12,14,8,45,0.0,33.5,3.15,11.0,33.5,32.34,22.21
2016,12,14,9,0,0.0,41.0,3.2,11.0,41.0,39.59,28.58
2016,12,14,9,15,0.0,48.0,3.25,11.0,48.0,46.36,34.48
2016,12,14,9,30,0.0,55.0,3.3,11.0,55.0,53.14,40.32
2016,12,14,9,45,0.0,61.0,3.4,11.0,61.0,58.95,45.27
2016,12,14,10,0,0.0,67.0,3.5,11.0,67.0,64.76,50.19
2016,12,14,10,15,0.0,78.0,3.5,11.0,78.0,75.65,59.42
2016,12,14,10,30,0.0,89.0,3.5,11.0,89.0,86.74,68.76
2016,12,14,10,45,0.0,91.5,3.55,11.5,91.5,89.12,70.55
2016,12,14,11,0,0.0,94.0,3.6,12.0,94.0,91.53,72.36
2016,12,14,11,15,0.0,100.5,3.65,12.0,100.5,98.02,77.76
2016,12,14,11,30,0.0,107.0,3.7,12.0,107.0,104.53,83.17
2016,12,14,11,45,0.0,99.0,3.75,12.0,99.0,96.33,76.24
2016,12,14,12,0,0.0,91.0,3.8,12.0,91.0,88.26,69.43
2016,12,14,12,15,0.0,106.0,3.8,12.0,106.0,103.29,82.08
2016,12,14,12,30,0.0,121.0,3.8,12.0,121.0,118.4,94.76
2016,12,14,12,45,0.0,130.5,3.8,12.0,130.5,127.98,102.8
2016,12,14,13,0,0.0,140.0,3.8,12.0,140.0,137.58,110.88
2016,12,14,13,15,3.5,145.5,3.8,12.0,147.0,145.0,117.21
2016,12,14,13,30,7.0,151.0,3.8,12.0,154.0,152.23,123.39
2016,12,14,13,45,9.5,146.5,3.8,12.0,150.5,148.56,120.47
2016,12,14,14,0,12.0,142.0,3.8,12.0,147.0,144.75,117.4
2016,12,14,14,15,9.5,132.0,3.8,11.5,135.5,133.15,107.97
2016,12,14,14,30,7.0,122.0,3.8,11.0,124.0,121.77,98.67
2016,12,14,14,45,3.5,109.5,3.8,11.0,110.5,107.81,86.93
2016,12,14,15,0,0.0,97.0,3.8,11.0,97.0,94.21,75.42
2016,12,14,15,15,0.0,82.5,3.8,11.0,82.5,79.89,63.1
2016,12,14,15,30,0.0,68.0,3.8,11.0,68.0,65.66,50.71
2016,12,14,15,45,0.0,53.0,3.85,11.0,53.0,51.05,37.88
2016,12,14,16,0,0.0,38.0,3.9,11.0,38.0,36.57,25.08
2016,12,14,16,15,0.0,24.5,3.9,11.0,24.5,23.66,13.2
2016,12,14,16,30,0.0,11.0,3.9,11.0,11.0,10.61,0.0
2016,12,14,16,45,0.0,5.5,3.95,11.0,5.5,5.41,0.0
2016,12,14,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.6,11.0,5.5,5.3,0.0
2016,12,15,8,0,0.0,11.0,2.4,11.0,11.0,10.6,2.63
2016,12,15,8,15,0.0,17.5,2.3,11.0,17.5,16.88,8.52
2016,12,15,8,30,0.0,24.0,2.2,11.0,24.0,23.16,14.14
2016,12,15,8,45,0.0,31.0,2.1,11.0,31.0,29.92,20.14
2016,12,15,9,0,0.0,38.0,2.0,11.0,38.0,36.69,26.1
2016,12,15,9,15,0.0,44.5,1.95,11.0,44.5,42.98,31.58
2016,12,15,9,30,0.0,51.0,1.9,11.0,51.0,49.27,37.01
2016,12,15,9,45,0.0,56.5,1.9,11.0,56.5,54.59,41.55
2016,12,15,10,0,0.0,62.0,1.9,11.0,62.0,59.92,46.06
2016,12,15,10,15,0.0,35.5,1.75,11.0,35.5,34.28,23.98
2016,12,15,10,30,0.0,9.0,1.6,11.0,9.0,8.68,1.86
2016,12,15,10,45,0.0,17.0,1.5,11.0,17.0,16.41,8.54
2016,12,15,11,0,0.0,25.0,1.4,11.0,25.0,24.13,15.19
2016,12,15,11,15,0.0,57.5,1.3,11.0,57.5,55.57,42.1
2016,12,15,11,30,0.0,90.0,1.2,11.0,90.0,87.33,68.95
2016,12,15,11,45,0.0,91.5,1.1,11.5,91.5,88.79,69.95
2016,12,15,12,0,0.0,93.0,1.0,12.0,93.0,90.26,71.01
2016,12,15,12,15,0.0,63.5,1.0,12.0,63.5,61.38,46.7
2016,12,15,12,30,0.0,34.0,1.0,12.0,34.0,32.84,22.5
2016,12,15,12,45,0.0,43.0,1.05,12.0,43.0,41.54,29.96
2016,12,15,13,0,0.0,52.0,1.1,12.0,52.0,50.24,37.38
2016,12,15,13,15,0.0,57.5,1.2,11.5,57.5,55.57,42.02
2016,12,15,13,30,0.0,63.0,1.3,11.0,63.0,60.89,46.69
2016,12,15,13,45,0.0,57.5,1.4,11.0,57.5,55.56,42.19
2016,12,15,14,0,0.0,52.0,1.5,11.0,52.0,50.24,37.7
2016,12,15,14,15,0.0,48.0,1.55,11.0,48.0,46.36,34.43
2016,12,15,14,30,0.0,44.0,1.6,11.0,44.0,42.49,31.14
2016,12,15,14,45,0.0,39.5,1.7,11.0,39.5,38.14,27.42
2016,12,15,15,0,0.0,35.0,1.8,11.0,35.0,33.79,23.66
2016,12,15,15,15,0.0,30.0,1.8,10.5,30.0,28.95,19.48
2016,12,15,15,30,0.0,25.0,1.8,10.0,25.0,24.12,15.25
2016,12,15,15,45,0.0,19.5,1.85,10.0,19.5,18.81,10.52
2016,12,15,16,0,0.0,14.0,1.9,10.0,14.0,13.5,5.77
2016,12,15,16,15,0.0,9.0,1.95,10.0,9.0,8.67,1.31
2016,12,15,16,30,0.0,4.0,2.0,10.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,2.05,10.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,14.0,4.45,4.5,33.0,89.89,0.0
2016,12,16,8,0,432.0,28.0,4.5,5.0,66.0,192.04,137.32
2016,12,16,8,15,524.5,34.5,4.5,5.0,105.5,252.21,200.45
2016,12,16,8,30,617.0,41.0,4.5,5.0,145.0,317.87,261.5
2016,12,16,8,45,673.0,45.5,4.55,5.5,185.5,369.88,309.74
2016,12,16,9,0,729.0,50.0,4.6,6.0,226.0,423.66,358.1
2016,12,16,9,15,764.5,53.0,4.6,6.0,263.5,466.49,396.7
2016,12,16,9,30,800.0,56.0,4.6,6.0,301.0,508.97,433.92
2016,12,16,9,45,827.5,57.5,4.65,6.5,334.5,544.43,463.77
2016,12,16,10,0,855.0,59.0,4.7,7.0,368.0,578.4,491.63
2016,12,16,10,15,871.5,61.0,4.7,7.0,395.5,600.81,510.33
2016,12,16,10,30,888.0,63.0,4.7,7.0,423.0,624.51,529.59
2016,12,16,10,45,899.0,64.0,4.7,7.0,444.0,640.98,542.74
2016,12,16,11,0,910.0,65.0,4.7,7.0,465.0,654.56,553.38
2016,12,16,11,15,916.0,65.5,4.7,7.0,478.5,661.34,558.44
2016,12,16,11,30,922.0,66.0,4.7,7.0,492.0,664.95,560.89
2016,12,16,11,45,925.0,66.5,4.7,7.5,498.0,663.44,558.13
2016,12,16,12,0,928.0,67.0,4.7,8.0,504.0,658.68,552.72
2016,12,16,12,15,927.0,67.0,4.75,8.0,502.0,647.65,543.44
2016,12,16,12,30,926.0,67.0,4.8,8.0,500.0,633.51,531.51
2016,12,16,12,45,920.5,66.5,4.85,8.0,490.5,613.12,514.38
2016,12,16,13,0,915.0,66.0,4.9,8.0,481.0,589.94,494.7
2016,12,16,13,15,906.5,65.0,4.95,8.0,464.5,561.94,470.73
2016,12,16,13,30,898.0,64.0,5.0,8.0,448.0,531.58,444.34
2016,12,16,13,45,886.5,62.5,5.05,8.0,424.5,497.06,413.95
2016,12,16,14,0,875.0,61.0,5.1,8.0,401.0,460.74,381.36
2016,12,16,14,15,856.0,59.0,5.05,7.5,371.0,419.22,344.22
2016,12,16,14,30,837.0,57.0,5.0,7.0,341.0,377.42,305.9
2016,12,16,14,45,810.5,54.0,5.0,7.0,306.0,330.77,262.32
2016,12,16,15,0,784.0,51.0,5.0,7.0,271.0,284.54,218.45
2016,12,16,15,15,743.0,47.5,4.95,6.5,232.0,234.94,172.23
2016,12,16,15,30,702.0,44.0,4.9,6.0,193.0,187.71,128.48
2016,12,16,15,45,638.5,39.0,4.85,6.0,152.5,138.25,85.25
2016,12,16,16,0,575.0,34.0,4.8,6.0,112.0,94.14,49.96
2016,12,16,16,15,459.0,26.5,4.7,5.5,74.5,50.38,21.38
2016,12,16,16,30,343.0,19.0,4.6,5.0,37.0,17.92,0.58
2016,12,16,16,45,171.5,9.5,4.55,5.0,18.5,9.34,0.0
2016,12,16,17,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,244.5,13.0,1.8,1.5,34.0,95.14,0.0
2016,12,17,8,0,489.0,26.0,1.7,2.0,68.0,209.23,148.96
2016,12,17,8,15,577.5,32.0,1.7,2.5,108.5,269.07,213.36
2016,12,17,8,30,666.0,38.0,1.7,3.0,149.0,334.2,273.28
2016,12,17,8,45,718.0,42.5,1.7,3.5,190.5,385.9,320.58
2016,12,17,9,0,770.0,47.0,1.7,4.0,232.0,439.11,367.43
2016,12,17,9,15,803.5,50.0,1.8,4.5,270.0,482.08,404.83
2016,12,17,9,30,837.0,53.0,1.9,5.0,308.0,524.51,440.57
2016,12,17,9,45,855.5,56.0,2.05,5.5,340.5,557.57,468.02
2016,12,17,10,0,874.0,59.0,2.2,6.0,373.0,585.03,490.43
2016,12,17,10,15,889.5,60.5,2.3,6.0,400.5,610.32,511.2
2016,12,17,10,30,905.0,62.0,2.4,6.0,428.0,633.15,529.65
2016,12,17,10,45,913.5,63.5,2.5,6.5,448.5,648.92,541.33
2016,12,17,11,0,922.0,65.0,2.6,7.0,469.0,661.7,550.49
2016,12,17,11,15,928.0,65.5,2.65,7.0,483.0,668.62,555.73
2016,12,17,11,30,934.0,66.0,2.7,7.0,497.0,672.34,558.41
2016,12,17,11,45,935.5,67.0,2.8,7.0,503.0,670.52,556.92
2016,12,17,12,0,937.0,68.0,2.9,7.0,509.0,665.42,552.79
2016,12,17,12,15,936.0,68.0,2.95,7.0,507.0,654.4,543.74
2016,12,17,12,30,935.0,68.0,3.0,7.0,505.0,640.23,532.08
2016,12,17,12,45,927.0,68.5,3.05,7.0,495.5,619.44,514.97
2016,12,17,13,0,919.0,69.0,3.1,7.0,486.0,595.91,495.41
2016,12,17,13,15,910.5,68.0,3.1,7.0,469.0,567.88,471.76
2016,12,17,13,30,902.0,67.0,3.1,7.0,452.0,537.48,445.73
2016,12,17,13,45,888.5,66.0,3.1,7.0,428.5,502.47,415.42
2016,12,17,14,0,875.0,65.0,3.1,7.0,405.0,466.85,383.86
2016,12,17,14,15,855.5,63.0,3.05,7.0,375.0,424.86,346.34
2016,12,17,14,30,836.0,61.0,3.0,7.0,345.0,382.12,307.35
2016,12,17,14,45,807.5,58.0,3.0,7.0,309.5,334.84,264.0
2016,12,17,15,0,779.0,55.0,3.0,7.0,274.0,288.14,220.42
2016,12,17,15,15,736.5,51.5,2.95,6.5,234.5,238.34,174.64
2016,12,17,15,30,694.0,48.0,2.9,6.0,195.0,191.07,131.31
2016,12,17,15,45,626.5,42.5,2.9,5.5,154.0,140.81,87.98
2016,12,17,16,0,559.0,37.0,2.9,5.0,113.0,96.3,52.57
2016,12,17,16,15,439.5,28.5,2.95,4.5,75.5,52.03,23.29
2016,12,17,16,30,320.0,20.0,3.0,4.0,38.0,18.02,1.4
2016,12,17,16,45,160.0,10.0,3.1,4.0,19.0,9.83,0.0
2016,12,17,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,12.0,1.4,1.5,33.5,94.76,0.0
2016,12,18,8,0,498.0,24.0,1.4,2.0,67.0,209.64,147.46
2016,12,18,8,15,587.5,30.0,1.4,2.5,107.5,269.95,213.22
2016,12,18,8,30,677.0,36.0,1.4,3.0,148.0,335.64,273.52
2016,12,18,8,45,729.0,40.0,1.4,3.5,189.5,387.04,320.45
2016,12,18,9,0,781.0,44.0,1.4,4.0,231.0,439.96,366.92
2016,12,18,9,15,814.5,47.0,1.4,4.0,269.0,479.94,402.17
2016,12,18,9,30,848.0,50.0,1.4,4.0,307.0,522.47,438.2
2016,12,18,9,45,867.5,53.0,1.4,4.5,340.5,556.29,465.39
2016,12,18,10,0,887.0,56.0,1.4,5.0,374.0,588.26,490.27
2016,12,18,10,15,902.0,57.5,1.3,5.0,401.5,613.58,509.44
2016,12,18,10,30,917.0,59.0,1.2,5.0,429.0,636.39,526.1
2016,12,18,10,45,926.5,60.0,1.15,5.5,450.0,652.44,536.69
2016,12,18,11,0,936.0,61.0,1.1,6.0,471.0,665.49,544.76
2016,12,18,11,15,941.5,62.0,1.05,6.0,484.5,672.87,549.31
2016,12,18,11,30,947.0,63.0,1.0,6.0,498.0,676.98,551.32
2016,12,18,11,45,948.5,63.0,1.0,6.5,504.0,674.1,547.67
2016,12,18,12,0,950.0,63.0,1.0,7.0,510.0,667.92,541.54
2016,12,18,12,15,949.0,63.0,1.05,7.0,508.5,656.91,533.21
2016,12,18,12,30,948.0,63.0,1.1,7.0,507.0,642.7,522.33
2016,12,18,12,45,944.0,62.5,1.15,7.5,497.5,623.05,506.18
2016,12,18,13,0,940.0,62.0,1.2,8.0,488.0,600.46,487.54
2016,12,18,13,15,932.0,61.0,1.2,8.0,471.5,572.36,464.77
2016,12,18,13,30,924.0,60.0,1.2,8.0,455.0,541.78,439.6
2016,12,18,13,45,911.0,59.0,1.25,8.0,431.5,506.51,410.46
2016,12,18,14,0,898.0,58.0,1.3,8.0,408.0,469.45,379.06
2016,12,18,14,15,880.0,56.5,1.35,8.0,378.0,428.22,343.44
2016,12,18,14,30,862.0,55.0,1.4,8.0,348.0,386.04,306.02
2016,12,18,14,45,834.5,52.5,1.45,8.0,312.5,338.93,263.73
2016,12,18,15,0,807.0,50.0,1.5,8.0,277.0,292.27,220.91
2016,12,18,15,15,767.0,47.0,1.55,7.5,238.0,242.42,175.64
2016,12,18,15,30,727.0,44.0,1.6,7.0,199.0,194.79,132.3
2016,12,18,15,45,662.5,39.0,1.7,6.5,157.5,143.89,88.56
2016,12,18,16,0,598.0,34.0,1.8,6.0,116.0,98.36,52.35
2016,12,18,16,15,484.5,26.5,1.8,6.0,78.0,53.29,22.61
2016,12,18,16,30,371.0,19.0,1.8,6.0,40.0,19.16,2.57
2016,12,18,16,45,185.5,9.5,1.8,6.0,20.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,207.0,12.5,1.4,3.5,30.0,82.3,0.0
2016,12,19,8,0,414.0,25.0,1.4,4.0,60.0,181.0,125.02
2016,12,19,8,15,504.5,32.0,1.35,4.5,98.0,239.9,188.19
2016,12,19,8,30,595.0,39.0,1.3,5.0,136.0,304.07,246.37
2016,12,19,8,45,647.0,43.5,1.3,5.5,175.0,353.36,291.05
2016,12,19,9,0,699.0,48.0,1.3,6.0,214.0,404.3,335.57
2016,12,19,9,15,734.0,51.5,1.35,6.0,250.5,446.61,372.57
2016,12,19,9,30,769.0,55.0,1.4,6.0,287.0,488.69,408.3
2016,12,19,9,45,787.5,58.5,1.45,6.5,318.5,520.87,434.45
2016,12,19,10,0,806.0,62.0,1.5,7.0,350.0,551.34,458.53
2016,12,19,10,15,822.5,63.5,1.5,7.5,377.0,576.3,477.45
2016,12,19,10,30,839.0,65.0,1.5,8.0,404.0,599.0,494.17
2016,12,19,10,45,850.0,66.5,1.5,8.5,424.0,615.8,505.96
2016,12,19,11,0,861.0,68.0,1.5,9.0,444.0,629.83,515.43
2016,12,19,11,15,867.5,69.0,1.45,9.0,457.5,633.93,517.88
2016,12,19,11,30,874.0,70.0,1.4,9.0,471.0,638.71,520.69
2016,12,19,11,45,875.0,70.5,1.4,9.0,477.0,636.39,518.41
2016,12,19,12,0,876.0,71.0,1.4,9.0,483.0,631.01,513.8
2016,12,19,12,15,875.5,71.0,1.3,9.0,481.5,621.11,504.91
2016,12,19,12,30,875.0,71.0,1.2,9.0,480.0,608.25,493.67
2016,12,19,12,45,746.5,95.0,1.2,9.0,440.0,547.81,445.7
2016,12,19,13,0,618.0,119.0,1.2,9.0,400.0,484.74,395.6
2016,12,19,13,15,680.5,99.5,1.15,9.0,398.5,481.91,393.19
2016,12,19,13,30,743.0,80.0,1.1,9.0,397.0,472.97,384.93
2016,12,19,13,45,784.0,72.0,1.1,9.5,391.5,461.34,373.25
2016,12,19,14,0,825.0,64.0,1.1,10.0,386.0,444.98,357.12
2016,12,19,14,15,805.5,62.0,1.05,9.5,357.0,404.87,322.92
2016,12,19,14,30,786.0,60.0,1.0,9.0,328.0,364.13,287.44
2016,12,19,14,45,757.0,57.5,1.0,9.0,294.5,319.27,247.58
2016,12,19,15,0,728.0,55.0,1.0,9.0,261.0,275.12,207.55
2016,12,19,15,15,686.0,51.5,1.0,9.0,223.5,227.7,164.8
2016,12,19,15,30,644.0,48.0,1.0,9.0,186.0,182.82,124.42
2016,12,19,15,45,574.5,42.5,1.0,9.0,147.0,134.49,83.58
2016,12,19,16,0,505.0,37.0,1.0,9.0,108.0,91.38,49.77
2016,12,19,16,15,392.5,29.0,1.0,8.5,72.0,50.19,22.63
2016,12,19,16,30,280.0,21.0,1.0,8.0,36.0,19.69,2.1
2016,12,19,16,45,140.0,10.5,1.05,8.0,18.0,10.32,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,202.0,12.0,2.0,5.5,28.5,71.14,0.0
2016,12,20,8,0,404.0,24.0,2.0,6.0,57.0,175.9,119.33
2016,12,20,8,15,494.5,30.5,2.0,6.5,94.5,234.0,182.41
2016,12,20,8,30,585.0,37.0,2.0,7.0,132.0,297.09,239.87
2016,12,20,8,45,641.0,41.0,2.05,7.5,170.5,347.13,285.39
2016,12,20,9,0,697.0,45.0,2.1,8.0,209.0,399.15,331.19
2016,12,20,9,15,732.5,47.5,2.05,8.5,245.5,440.45,366.73
2016,12,20,9,30,768.0,50.0,2.0,9.0,282.0,481.58,400.85
2016,12,20,9,45,794.5,51.5,2.0,9.5,314.0,512.2,425.84
2016,12,20,10,0,821.0,53.0,2.0,10.0,346.0,545.06,451.73
2016,12,20,10,15,676.0,86.5,1.95,10.0,340.0,517.1,428.1
2016,12,20,10,30,531.0,120.0,1.9,10.0,334.0,471.35,390.45
2016,12,20,10,45,626.0,103.5,1.9,10.5,368.0,520.36,429.64
2016,12,20,11,0,721.0,87.0,1.9,11.0,402.0,565.16,464.26
2016,12,20,11,15,803.5,73.5,1.85,11.0,434.5,602.07,492.71
2016,12,20,11,30,886.0,60.0,1.8,11.0,467.0,634.8,517.6
2016,12,20,11,45,674.5,112.5,1.8,11.5,425.0,562.09,457.58
2016,12,20,12,0,463.0,165.0,1.8,12.0,383.0,478.22,389.2
2016,12,20,12,15,519.5,151.0,1.7,12.0,394.5,491.67,400.3
2016,12,20,12,30,576.0,137.0,1.6,12.0,406.0,504.61,409.96
2016,12,20,12,45,550.0,140.5,1.5,12.5,394.0,479.55,388.51
2016,12,20,13,0,524.0,144.0,1.4,13.0,382.0,456.12,368.49
2016,12,20,13,15,523.0,138.5,1.25,13.0,369.5,436.04,351.71
2016,12,20,13,30,522.0,133.0,1.1,13.0,357.0,414.44,333.44
2016,12,20,13,45,510.5,128.5,1.0,13.0,338.0,387.33,310.78
2016,12,20,14,0,499.0,124.0,0.9,13.0,319.0,359.51,287.23
2016,12,20,14,15,638.5,91.5,0.85,12.5,321.5,367.24,291.02
2016,12,20,14,30,778.0,59.0,0.8,12.0,324.0,361.08,281.71
2016,12,20,14,45,747.0,56.5,0.75,12.0,290.5,315.89,241.83
2016,12,20,15,0,716.0,54.0,0.7,12.0,257.0,271.59,202.27
2016,12,20,15,15,674.5,50.5,0.65,11.5,220.0,224.82,160.97
2016,12,20,15,30,633.0,47.0,0.6,11.0,183.0,180.56,121.84
2016,12,20,15,45,565.0,41.5,0.6,10.5,144.5,132.92,82.12
2016,12,20,16,0,497.0,36.0,0.6,10.0,106.0,90.38,49.01
2016,12,20,16,15,387.5,28.0,0.75,10.0,71.0,49.61,22.06
2016,12,20,16,30,278.0,20.0,0.9,10.0,36.0,19.18,2.25
2016,12,20,16,45,139.0,10.0,1.05,10.0,18.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
