Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.5,12.0,1.15,6.5,29.0,73.65,0.0
2016,12,21,8,0,423.0,24.0,1.2,7.0,58.0,181.32,120.87
2016,12,21,8,15,517.0,30.0,1.2,7.0,96.5,241.27,186.64
2016,12,21,8,30,611.0,36.0,1.2,7.0,135.0,306.02,245.44
2016,12,21,8,45,667.0,40.5,1.3,7.5,175.0,357.48,291.88
2016,12,21,9,0,723.0,45.0,1.4,8.0,215.0,410.94,338.54
2016,12,21,9,15,759.5,48.0,1.3,8.5,252.5,454.16,374.85
2016,12,21,9,30,796.0,51.0,1.2,9.0,290.0,497.2,409.51
2016,12,21,9,45,821.5,53.0,1.15,9.5,323.0,528.66,434.26
2016,12,21,10,0,847.0,55.0,1.1,10.0,356.0,562.17,459.63
2016,12,21,10,15,864.5,56.5,1.05,10.0,384.0,588.55,479.59
2016,12,21,10,30,882.0,58.0,1.0,10.0,412.0,612.65,497.35
2016,12,21,10,45,894.0,59.0,1.0,10.5,433.5,630.2,509.37
2016,12,21,11,0,906.0,60.0,1.0,11.0,455.0,644.91,519.06
2016,12,21,11,15,914.0,60.5,1.0,11.0,469.5,653.5,525.01
2016,12,21,11,30,922.0,61.0,1.0,11.0,484.0,658.95,528.58
2016,12,21,11,45,926.0,61.5,1.0,11.5,491.0,658.65,526.86
2016,12,21,12,0,930.0,62.0,1.0,12.0,498.0,655.09,522.72
2016,12,21,12,15,930.0,62.0,0.95,12.0,497.5,645.23,514.32
2016,12,21,12,30,930.0,62.0,0.9,12.0,497.0,632.2,503.5
2016,12,21,12,45,920.5,63.5,0.9,12.5,488.0,612.2,486.93
2016,12,21,13,0,911.0,65.0,0.9,13.0,479.0,589.49,468.2
2016,12,21,13,15,904.0,64.5,0.85,13.0,463.5,563.4,447.11
2016,12,21,13,30,897.0,64.0,0.8,13.0,448.0,534.86,423.77
2016,12,21,13,45,883.5,63.0,0.8,13.0,425.0,500.33,395.8
2016,12,21,14,0,870.0,62.0,0.8,13.0,402.0,464.1,365.84
2016,12,21,14,15,852.0,60.0,0.75,12.5,373.0,424.29,332.64
2016,12,21,14,30,834.0,58.0,0.7,12.0,344.0,382.47,296.93
2016,12,21,14,45,806.0,55.5,0.7,12.0,309.0,336.11,256.54
2016,12,21,15,0,778.0,53.0,0.7,12.0,274.0,290.24,215.7
2016,12,21,15,15,737.5,49.5,0.7,11.5,235.5,240.98,172.25
2016,12,21,15,30,697.0,46.0,0.7,11.0,197.0,194.02,130.65
2016,12,21,15,45,632.5,41.0,0.7,10.5,157.0,144.33,88.79
2016,12,21,16,0,568.0,36.0,0.7,10.0,117.0,100.03,53.96
2016,12,21,16,15,455.5,28.5,0.7,9.5,79.0,56.01,24.92
2016,12,21,16,30,343.0,21.0,0.7,9.0,41.0,22.83,4.17
2016,12,21,16,45,171.5,10.5,0.75,8.5,20.5,10.32,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,196.0,12.5,1.1,6.5,28.0,69.37,0.0
2016,12,22,8,0,392.0,25.0,1.1,7.0,56.0,170.85,112.48
2016,12,22,8,15,489.5,32.5,1.05,7.5,95.0,232.78,179.44
2016,12,22,8,30,587.0,40.0,1.0,8.0,134.0,299.67,239.06
2016,12,22,8,45,644.0,45.0,0.95,8.5,174.0,351.58,285.01
2016,12,22,9,0,701.0,50.0,0.9,9.0,214.0,405.48,330.91
2016,12,22,9,15,738.5,53.5,0.95,9.0,251.5,449.31,368.47
2016,12,22,9,30,776.0,57.0,1.0,9.0,289.0,493.02,404.85
2016,12,22,9,45,802.5,59.0,1.1,9.5,322.5,528.32,433.34
2016,12,22,10,0,829.0,61.0,1.2,10.0,356.0,562.22,460.02
2016,12,22,10,15,846.5,63.0,1.2,10.0,383.5,589.03,480.75
2016,12,22,10,30,864.0,65.0,1.2,10.0,411.0,613.54,499.33
2016,12,22,10,45,876.5,66.0,1.25,10.5,432.5,627.5,509.31
2016,12,22,11,0,889.0,67.0,1.3,11.0,454.0,642.44,519.75
2016,12,22,11,15,896.0,67.5,1.25,11.0,468.0,650.38,524.84
2016,12,22,11,30,903.0,68.0,1.2,11.0,482.0,655.24,527.55
2016,12,22,11,45,906.5,68.5,1.15,11.0,489.0,654.73,526.18
2016,12,22,12,0,910.0,69.0,1.1,11.0,496.0,651.03,522.4
2016,12,22,12,15,909.0,69.0,1.05,11.0,495.0,640.8,513.71
2016,12,22,12,30,908.0,69.0,1.0,11.0,494.0,627.51,502.67
2016,12,22,12,45,905.5,68.0,1.0,11.0,485.5,609.2,488.26
2016,12,22,13,0,903.0,67.0,1.0,11.0,477.0,588.03,471.46
2016,12,22,13,15,893.5,66.0,0.9,11.0,460.5,560.3,448.53
2016,12,22,13,30,884.0,65.0,0.8,11.0,444.0,530.27,423.51
2016,12,22,13,45,869.5,64.0,0.75,11.0,421.0,495.69,394.96
2016,12,22,14,0,855.0,63.0,0.7,11.0,398.0,460.63,365.39
2016,12,22,14,15,835.0,61.0,0.75,10.5,368.5,419.42,331.61
2016,12,22,14,30,815.0,59.0,0.8,10.0,339.0,377.51,296.14
2016,12,22,14,45,786.0,56.5,0.85,10.0,304.5,331.57,255.95
2016,12,22,15,0,757.0,54.0,0.9,10.0,270.0,286.24,215.35
2016,12,22,15,15,716.0,50.5,0.9,9.5,232.0,237.74,172.15
2016,12,22,15,30,675.0,47.0,0.9,9.0,194.0,191.62,130.89
2016,12,22,15,45,611.0,42.0,0.95,8.5,154.5,142.97,89.5
2016,12,22,16,0,547.0,37.0,1.0,8.0,115.0,99.68,55.03
2016,12,22,16,15,438.0,29.0,1.0,7.5,78.0,56.25,25.78
2016,12,22,16,30,329.0,21.0,1.0,7.0,41.0,21.98,4.21
2016,12,22,16,45,164.5,10.5,1.0,7.0,20.5,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,135.0,14.0,3.35,6.0,24.5,52.93,0.0
2016,12,23,8,0,270.0,28.0,3.1,6.0,49.0,137.07,89.78
2016,12,23,8,15,370.5,37.0,2.7,6.0,85.0,197.06,153.8
2016,12,23,8,30,471.0,46.0,2.3,6.0,121.0,262.06,212.66
2016,12,23,8,45,533.0,52.0,1.95,6.0,159.0,312.95,258.78
2016,12,23,9,0,595.0,58.0,1.6,6.0,197.0,366.58,305.66
2016,12,23,9,15,636.5,62.5,1.6,6.0,233.0,410.27,343.83
2016,12,23,9,30,678.0,67.0,1.6,6.0,269.0,454.41,381.32
2016,12,23,9,45,712.0,69.0,1.6,6.5,302.5,491.43,411.45
2016,12,23,10,0,746.0,71.0,1.6,7.0,336.0,525.28,438.32
2016,12,23,10,15,373.0,42.5,1.95,7.0,175.0,281.56,240.43
2016,12,23,10,30,0.0,14.0,2.3,7.0,14.0,13.51,6.15
2016,12,23,10,45,0.0,18.5,2.7,7.5,18.5,17.85,9.97
2016,12,23,11,0,0.0,23.0,3.1,8.0,23.0,22.2,13.7
2016,12,23,11,15,0.0,26.5,3.3,8.0,26.5,25.58,16.62
2016,12,23,11,30,0.0,30.0,3.5,8.0,30.0,28.97,19.54
2016,12,23,11,45,0.0,19.0,3.75,8.0,19.0,18.34,10.3
2016,12,23,12,0,0.0,8.0,4.0,8.0,8.0,7.72,1.06
2016,12,23,12,15,0.0,13.5,4.05,8.0,13.5,13.03,5.68
2016,12,23,12,30,0.0,19.0,4.1,8.0,19.0,18.34,10.29
2016,12,23,12,45,148.5,104.5,4.2,8.0,172.0,200.09,168.6
2016,12,23,13,0,297.0,190.0,4.3,8.0,325.0,372.72,312.62
2016,12,23,13,15,550.5,136.0,4.3,8.0,376.5,450.07,377.28
2016,12,23,13,30,804.0,82.0,4.3,8.0,428.0,509.96,425.68
2016,12,23,13,45,522.5,123.0,4.3,8.0,343.5,389.42,324.68
2016,12,23,14,0,241.0,164.0,4.3,8.0,259.0,281.62,234.14
2016,12,23,14,15,228.0,155.0,4.2,7.5,240.0,257.16,213.45
2016,12,23,14,30,215.0,146.0,4.1,7.0,221.0,233.14,192.66
2016,12,23,14,45,207.0,132.0,4.1,7.0,198.0,206.31,168.91
2016,12,23,15,0,199.0,118.0,4.1,7.0,175.0,179.83,145.17
2016,12,23,15,15,184.0,103.0,4.05,6.5,150.0,150.98,119.63
2016,12,23,15,30,169.0,88.0,4.0,6.0,125.0,123.3,95.01
2016,12,23,15,45,147.0,71.5,3.95,6.0,99.0,94.29,69.6
2016,12,23,16,0,125.0,55.0,3.9,6.0,73.0,67.4,46.64
2016,12,23,16,15,82.5,39.0,3.85,5.5,49.5,42.18,26.57
2016,12,23,16,30,40.0,23.0,3.8,5.0,26.0,21.5,6.67
2016,12,23,16,45,20.0,11.5,3.75,5.0,13.0,11.3,0.0
2016,12,23,17,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,3.65,3.5,27.5,70.86,0.0
2016,12,24,8,0,412.0,23.0,3.7,4.0,55.0,174.56,113.93
2016,12,24,8,15,509.0,29.5,3.75,4.0,93.5,236.14,185.24
2016,12,24,8,30,606.0,36.0,3.8,4.0,132.0,302.21,247.18
2016,12,24,8,45,663.5,40.5,3.85,4.0,172.0,354.21,296.23
2016,12,24,9,0,721.0,45.0,3.9,4.0,212.0,408.34,345.85
2016,12,24,9,15,757.5,48.0,3.9,4.0,249.5,451.66,385.19
2016,12,24,9,30,794.0,51.0,3.9,4.0,287.0,494.83,423.25
2016,12,24,9,45,818.0,53.0,3.95,4.5,320.0,529.26,452.48
2016,12,24,10,0,842.0,55.0,4.0,5.0,353.0,558.44,476.74
2016,12,24,10,15,858.5,57.0,3.95,5.0,381.0,585.01,498.64
2016,12,24,10,30,875.0,59.0,3.9,5.0,409.0,609.3,518.24
2016,12,24,10,45,887.5,59.5,3.9,5.5,430.5,626.77,531.31
2016,12,24,11,0,900.0,60.0,3.9,6.0,452.0,641.47,541.9
2016,12,24,11,15,907.0,60.5,3.9,6.0,466.5,649.72,548.13
2016,12,24,11,30,914.0,61.0,3.9,6.0,481.0,654.86,551.8
2016,12,24,11,45,918.5,61.0,3.9,6.5,488.0,654.64,550.15
2016,12,24,12,0,923.0,61.0,3.9,7.0,495.0,651.2,545.89
2016,12,24,12,15,923.5,61.0,3.9,7.0,494.5,642.04,537.98
2016,12,24,12,30,924.0,61.0,3.9,7.0,494.0,629.72,527.45
2016,12,24,12,45,915.0,63.0,3.9,7.0,485.5,610.96,511.51
2016,12,24,13,0,906.0,65.0,3.9,7.0,477.0,589.47,493.17
2016,12,24,13,15,899.0,64.0,3.85,7.0,462.0,563.2,470.66
2016,12,24,13,30,892.0,63.0,3.8,7.0,447.0,534.49,445.75
2016,12,24,13,45,883.0,61.0,3.8,7.0,425.0,501.43,416.91
2016,12,24,14,0,874.0,59.0,3.8,7.0,403.0,466.4,385.77
2016,12,24,14,15,857.0,57.5,3.75,7.0,375.0,426.73,350.03
2016,12,24,14,30,840.0,56.0,3.7,7.0,347.0,386.06,312.64
2016,12,24,14,45,817.0,53.0,3.65,7.0,313.0,341.32,271.15
2016,12,24,15,0,794.0,50.0,3.6,7.0,279.0,296.05,228.48
2016,12,24,15,15,756.5,47.0,3.5,6.5,241.0,247.34,183.23
2016,12,24,15,30,719.0,44.0,3.4,6.0,203.0,200.58,139.75
2016,12,24,15,45,661.0,39.0,3.35,5.5,162.5,150.68,95.63
2016,12,24,16,0,603.0,34.0,3.3,5.0,122.0,105.47,58.26
2016,12,24,16,15,496.5,27.5,3.25,4.5,84.0,60.5,27.29
2016,12,24,16,30,390.0,21.0,3.2,4.0,46.0,25.65,6.4
2016,12,24,16,45,195.0,10.5,3.2,3.5,23.0,10.32,0.0
2016,12,24,17,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,11.5,2.45,2.0,27.5,71.96,0.0
2016,12,25,8,0,421.0,23.0,2.6,2.0,55.0,176.89,114.87
2016,12,25,8,15,516.5,29.5,2.7,2.0,93.5,238.46,187.73
2016,12,25,8,30,612.0,36.0,2.8,2.0,132.0,304.18,249.68
2016,12,25,8,45,668.0,40.0,2.95,2.5,171.5,355.19,297.59
2016,12,25,9,0,724.0,44.0,3.1,3.0,211.0,408.19,345.8
2016,12,25,9,15,759.5,47.0,3.15,3.5,248.5,451.13,384.16
2016,12,25,9,30,795.0,50.0,3.2,4.0,286.0,493.88,421.08
2016,12,25,9,45,614.5,84.0,3.3,4.5,278.5,453.91,387.67
2016,12,25,10,0,434.0,118.0,3.4,5.0,271.0,397.47,339.55
2016,12,25,10,15,443.5,126.5,3.45,5.0,293.5,419.62,358.44
2016,12,25,10,30,453.0,135.0,3.5,5.0,316.0,440.51,375.66
2016,12,25,10,45,533.5,125.0,3.55,5.5,349.0,483.36,411.11
2016,12,25,11,0,614.0,115.0,3.6,6.0,382.0,529.61,448.54
2016,12,25,11,15,489.0,147.5,3.6,6.0,365.0,484.63,409.67
2016,12,25,11,30,364.0,180.0,3.6,6.0,348.0,432.95,365.42
2016,12,25,11,45,419.0,172.0,3.6,6.0,367.5,463.69,391.15
2016,12,25,12,0,474.0,164.0,3.6,6.0,387.0,485.58,409.22
2016,12,25,12,15,318.5,187.5,3.6,6.0,337.5,402.55,338.95
2016,12,25,12,30,163.0,211.0,3.6,6.0,288.0,322.89,270.85
2016,12,25,12,45,132.0,206.5,3.6,6.5,268.0,295.91,247.69
2016,12,25,13,0,101.0,202.0,3.6,7.0,248.0,264.72,220.93
2016,12,25,13,15,188.5,191.0,3.6,7.0,273.5,302.34,253.25
2016,12,25,13,30,276.0,180.0,3.6,7.0,299.0,334.69,280.23
2016,12,25,13,45,272.5,171.5,3.6,7.0,284.0,314.69,262.97
2016,12,25,14,0,269.0,163.0,3.6,7.0,269.0,294.23,245.26
2016,12,25,14,15,266.0,151.0,3.55,6.5,250.0,269.95,224.48
2016,12,25,14,30,263.0,139.0,3.5,6.0,231.0,245.33,203.01
2016,12,25,14,45,511.5,96.5,3.45,6.0,252.5,279.51,226.18
2016,12,25,15,0,760.0,54.0,3.4,6.0,274.0,291.27,226.43
2016,12,25,15,15,720.5,50.5,3.35,5.5,236.0,242.94,181.5
2016,12,25,15,30,681.0,47.0,3.3,5.0,198.0,196.82,138.71
2016,12,25,15,45,617.5,42.0,3.25,5.0,158.5,147.68,95.26
2016,12,25,16,0,554.0,37.0,3.2,5.0,119.0,103.81,59.0
2016,12,25,16,15,449.0,29.5,3.2,4.5,81.5,60.19,28.58
2016,12,25,16,30,344.0,22.0,3.2,4.0,44.0,25.35,6.87
2016,12,25,16,45,172.0,11.0,3.25,3.5,22.0,10.81,0.0
2016,12,25,17,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,11.5,2.4,1.5,27.0,70.62,0.0
2016,12,26,8,0,413.0,23.0,2.4,2.0,54.0,173.66,111.48
2016,12,26,8,15,510.5,30.0,2.4,2.5,93.0,236.31,185.35
2016,12,26,8,30,608.0,37.0,2.4,3.0,132.0,303.17,247.5
2016,12,26,8,45,665.5,41.5,2.4,3.5,172.5,355.38,295.89
2016,12,26,9,0,723.0,46.0,2.4,4.0,213.0,409.68,344.5
2016,12,26,9,15,760.0,49.5,2.35,4.5,251.0,454.05,383.35
2016,12,26,9,30,797.0,53.0,2.3,5.0,289.0,498.3,420.69
2016,12,26,9,45,819.0,55.5,2.3,5.5,322.0,532.47,448.87
2016,12,26,10,0,841.0,58.0,2.3,6.0,355.0,565.03,474.9
2016,12,26,10,15,858.0,60.0,2.25,6.0,383.5,588.38,493.72
2016,12,26,10,30,875.0,62.0,2.2,6.0,412.0,613.13,513.08
2016,12,26,10,45,887.0,63.0,2.15,6.5,433.5,631.07,525.79
2016,12,26,11,0,899.0,64.0,2.1,7.0,455.0,646.22,536.06
2016,12,26,11,15,906.0,64.5,2.0,7.0,469.5,654.66,541.58
2016,12,26,11,30,913.0,65.0,1.9,7.0,484.0,659.98,544.59
2016,12,26,11,45,916.5,65.5,1.85,7.5,491.5,659.89,542.7
2016,12,26,12,0,920.0,66.0,1.8,8.0,499.0,656.59,538.3
2016,12,26,12,15,919.5,66.0,1.65,8.0,498.5,647.0,529.32
2016,12,26,12,30,919.0,66.0,1.5,8.0,498.0,634.29,517.84
2016,12,26,12,45,915.5,65.5,1.4,8.5,490.0,616.17,501.58
2016,12,26,13,0,912.0,65.0,1.3,9.0,482.0,595.17,482.99
2016,12,26,13,15,904.5,64.5,1.2,9.0,467.0,569.21,461.23
2016,12,26,13,30,897.0,64.0,1.1,9.0,452.0,540.78,437.23
2016,12,26,13,45,886.0,62.0,1.0,9.0,429.5,506.72,408.46
2016,12,26,14,0,875.0,60.0,0.9,9.0,407.0,470.78,377.65
2016,12,26,14,15,857.0,58.5,0.8,8.5,378.5,430.72,343.57
2016,12,26,14,30,839.0,57.0,0.7,8.0,350.0,390.32,308.32
2016,12,26,14,45,814.0,54.5,0.6,8.0,315.5,344.88,267.75
2016,12,26,15,0,789.0,52.0,0.5,8.0,281.0,299.62,226.61
2016,12,26,15,15,750.5,48.5,0.5,7.5,243.0,250.27,182.64
2016,12,26,15,30,712.0,45.0,0.5,7.0,205.0,202.97,140.14
2016,12,26,15,45,646.5,41.0,0.55,6.5,164.5,152.93,97.24
2016,12,26,16,0,581.0,37.0,0.6,6.0,124.0,108.29,61.11
2016,12,26,16,15,477.5,29.5,0.6,5.5,85.5,63.22,29.77
2016,12,26,16,30,374.0,22.0,0.6,5.0,47.0,27.97,8.37
2016,12,26,16,45,187.0,11.0,0.65,5.0,23.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,114.5,12.5,1.65,3.5,21.0,45.08,0.0
2016,12,27,8,0,229.0,25.0,1.6,4.0,42.0,118.8,74.45
2016,12,27,8,15,294.5,37.5,1.55,4.5,74.0,168.3,131.04
2016,12,27,8,30,360.0,50.0,1.5,5.0,106.0,219.65,178.27
2016,12,27,8,45,402.5,59.5,1.5,5.5,139.0,261.99,216.86
2016,12,27,9,0,445.0,69.0,1.5,6.0,172.0,306.12,255.93
2016,12,27,9,15,470.0,78.5,1.5,6.5,203.5,342.79,287.73
2016,12,27,9,30,495.0,88.0,1.5,7.0,235.0,377.16,316.74
2016,12,27,9,45,517.0,93.5,1.55,7.5,262.5,409.79,343.61
2016,12,27,10,0,539.0,99.0,1.6,8.0,290.0,439.37,367.43
2016,12,27,10,15,502.0,115.5,1.65,8.0,304.0,442.1,369.37
2016,12,27,10,30,465.0,132.0,1.7,8.0,318.0,444.72,371.01
2016,12,27,10,45,523.0,127.5,1.75,8.5,347.0,480.06,399.2
2016,12,27,11,0,581.0,123.0,1.8,9.0,376.0,517.98,428.65
2016,12,27,11,15,552.5,135.0,1.75,9.0,382.0,511.7,422.51
2016,12,27,11,30,524.0,147.0,1.7,9.0,388.0,506.34,417.27
2016,12,27,11,45,575.5,135.0,1.65,9.0,403.5,526.22,432.97
2016,12,27,12,0,627.0,123.0,1.6,9.0,419.0,541.32,444.61
2016,12,27,12,15,649.0,117.0,1.6,9.0,423.0,541.4,444.38
2016,12,27,12,30,671.0,111.0,1.6,9.0,427.0,538.71,442.01
2016,12,27,12,45,684.5,105.5,1.6,9.5,423.5,528.62,432.92
2016,12,27,13,0,698.0,100.0,1.6,10.0,420.0,515.78,421.58
2016,12,27,13,15,535.0,133.0,1.7,10.0,373.5,441.48,361.64
2016,12,27,13,30,372.0,166.0,1.8,10.0,327.0,370.92,304.2
2016,12,27,13,45,568.5,122.5,1.9,10.0,355.0,417.02,341.45
2016,12,27,14,0,765.0,79.0,2.0,10.0,383.0,442.75,360.02
2016,12,27,14,15,745.0,76.5,2.05,9.5,355.5,404.14,326.98
2016,12,27,14,30,725.0,74.0,2.1,9.0,328.0,365.2,293.12
2016,12,27,14,45,699.5,70.0,2.15,9.0,295.5,322.22,254.66
2016,12,27,15,0,674.0,66.0,2.2,9.0,263.0,279.75,215.89
2016,12,27,15,15,632.0,61.5,2.2,8.5,227.0,233.18,174.01
2016,12,27,15,30,590.0,57.0,2.2,8.0,191.0,189.19,134.3
2016,12,27,15,45,537.5,50.0,2.25,7.5,153.5,143.83,94.69
2016,12,27,16,0,485.0,43.0,2.3,7.0,116.0,102.8,60.71
2016,12,27,16,15,380.0,34.0,2.35,6.5,80.0,60.53,30.89
2016,12,27,16,30,275.0,25.0,2.4,6.0,44.0,28.18,9.92
2016,12,27,16,45,137.5,12.5,2.45,6.0,22.0,12.29,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,10.5,1.75,3.5,26.0,70.17,0.0
2016,12,28,8,0,419.0,21.0,1.7,4.0,52.0,173.02,107.88
2016,12,28,8,15,513.5,27.5,1.65,4.5,90.0,234.22,181.49
2016,12,28,8,30,608.0,34.0,1.6,5.0,128.0,299.27,241.45
2016,12,28,8,45,664.5,38.0,1.55,5.5,167.5,350.34,288.13
2016,12,28,9,0,721.0,42.0,1.5,6.0,207.0,403.55,334.93
2016,12,28,9,15,756.5,45.0,1.4,6.5,244.5,446.57,371.71
2016,12,28,9,30,792.0,48.0,1.3,7.0,282.0,485.92,404.14
2016,12,28,9,45,818.0,49.5,1.2,7.5,315.0,520.96,431.82
2016,12,28,10,0,844.0,51.0,1.1,8.0,348.0,554.72,457.4
2016,12,28,10,15,860.5,52.0,1.0,8.5,376.0,580.56,475.94
2016,12,28,10,30,877.0,53.0,0.9,9.0,404.0,604.13,492.1
2016,12,28,10,45,888.0,54.0,0.85,9.5,425.5,621.77,503.75
2016,12,28,11,0,899.0,55.0,0.8,10.0,447.0,636.6,513.02
2016,12,28,11,15,906.0,56.0,0.75,10.5,462.0,645.92,517.96
2016,12,28,11,30,913.0,57.0,0.7,11.0,477.0,652.12,520.48
2016,12,28,11,45,916.5,57.0,0.65,11.5,484.5,651.73,518.13
2016,12,28,12,0,920.0,57.0,0.6,12.0,492.0,648.13,513.42
2016,12,28,12,15,920.5,57.0,0.6,12.0,492.0,639.44,506.51
2016,12,28,12,30,921.0,57.0,0.6,12.0,492.0,627.59,497.23
2016,12,28,12,45,914.5,58.5,0.6,12.0,484.5,610.18,483.65
2016,12,28,13,0,908.0,60.0,0.6,12.0,477.0,589.94,467.79
2016,12,28,13,15,901.5,59.5,0.6,12.0,462.5,564.81,448.05
2016,12,28,13,30,895.0,59.0,0.6,12.0,448.0,537.17,426.03
2016,12,28,13,45,883.5,58.0,0.6,12.0,426.5,504.15,399.43
2016,12,28,14,0,872.0,57.0,0.6,12.0,405.0,469.28,370.75
2016,12,28,14,15,855.5,55.5,0.6,12.0,377.0,430.06,337.95
2016,12,28,14,30,839.0,54.0,0.6,12.0,349.0,389.78,303.42
2016,12,28,14,45,814.0,52.0,0.6,12.0,315.5,345.15,264.63
2016,12,28,15,0,789.0,50.0,0.6,12.0,282.0,300.79,225.17
2016,12,28,15,15,753.0,47.0,0.65,11.5,244.5,252.56,182.67
2016,12,28,15,30,717.0,44.0,0.7,11.0,207.0,206.12,141.26
2016,12,28,15,45,659.5,39.5,0.75,10.5,167.0,156.53,98.68
2016,12,28,16,0,602.0,35.0,0.8,10.0,127.0,111.51,62.02
2016,12,28,16,15,504.5,28.5,0.8,9.5,89.0,66.4,30.59
2016,12,28,16,30,407.0,22.0,0.8,9.0,51.0,30.5,9.53
2016,12,28,16,45,203.5,11.0,0.85,9.0,25.5,10.81,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,202.0,11.5,2.1,4.5,26.0,68.88,0.0
2016,12,29,8,0,404.0,23.0,2.1,5.0,52.0,169.31,104.43
2016,12,29,8,15,502.5,30.0,2.1,5.5,90.5,232.4,179.67
2016,12,29,8,30,601.0,37.0,2.1,6.0,129.0,299.39,241.27
2016,12,29,8,45,660.0,41.0,2.1,6.5,169.5,351.59,289.06
2016,12,29,9,0,719.0,45.0,2.1,7.0,210.0,405.99,337.15
2016,12,29,9,15,755.5,48.5,2.0,7.5,248.0,450.19,375.2
2016,12,29,9,30,792.0,52.0,1.9,8.0,286.0,494.28,411.67
2016,12,29,9,45,812.5,55.0,1.8,8.5,319.0,528.35,438.86
2016,12,29,10,0,833.0,58.0,1.7,9.0,352.0,560.79,463.77
2016,12,29,10,15,850.5,60.0,1.6,9.5,380.5,584.59,481.28
2016,12,29,10,30,868.0,62.0,1.5,10.0,409.0,609.85,499.21
2016,12,29,10,45,878.5,63.5,1.45,10.5,431.0,627.69,511.3
2016,12,29,11,0,889.0,65.0,1.4,11.0,453.0,642.74,521.01
2016,12,29,11,15,896.5,65.5,1.3,11.0,468.0,651.76,526.53
2016,12,29,11,30,904.0,66.0,1.2,11.0,483.0,657.72,529.62
2016,12,29,11,45,907.0,67.0,1.2,11.5,490.5,658.22,528.5
2016,12,29,12,0,910.0,68.0,1.2,12.0,498.0,655.52,524.99
2016,12,29,12,15,910.0,68.0,1.15,12.0,498.0,646.62,517.35
2016,12,29,12,30,910.0,68.0,1.1,12.0,498.0,634.61,507.34
2016,12,29,12,45,910.0,66.5,1.1,12.5,491.0,617.85,493.28
2016,12,29,13,0,910.0,65.0,1.1,13.0,484.0,598.1,476.82
2016,12,29,13,15,903.5,64.0,1.05,12.5,469.5,572.4,456.91
2016,12,29,13,30,897.0,63.0,1.0,12.0,455.0,544.19,434.66
2016,12,29,13,45,885.0,62.5,1.0,12.0,433.0,511.43,407.98
2016,12,29,14,0,873.0,62.0,1.0,12.0,411.0,476.82,379.21
2016,12,29,14,15,856.5,60.0,0.95,12.0,383.0,437.01,345.42
2016,12,29,14,30,840.0,58.0,0.9,12.0,355.0,396.77,310.45
2016,12,29,14,45,814.5,56.0,0.85,12.0,321.5,351.62,270.88
2016,12,29,15,0,789.0,54.0,0.8,12.0,288.0,306.66,230.66
2016,12,29,15,15,752.0,50.5,0.75,11.0,250.0,257.56,187.52
2016,12,29,15,30,715.0,47.0,0.7,10.0,212.0,210.34,145.54
2016,12,29,15,45,657.5,42.5,0.65,9.5,171.5,160.7,102.69
2016,12,29,16,0,600.0,38.0,0.6,9.0,131.0,115.65,65.76
2016,12,29,16,15,500.0,30.5,0.6,8.5,92.0,69.23,33.05
2016,12,29,16,30,400.0,23.0,0.6,8.0,53.0,32.3,10.96
2016,12,29,16,45,200.0,11.5,0.6,8.0,26.5,11.3,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,182.5,11.5,1.0,7.0,25.0,63.21,0.0
2016,12,30,8,0,365.0,23.0,1.1,7.0,50.0,156.27,94.66
2016,12,30,8,15,466.0,31.0,1.15,7.0,88.0,219.72,168.31
2016,12,30,8,30,567.0,39.0,1.2,7.0,126.0,287.44,229.81
2016,12,30,8,45,624.5,44.0,1.3,7.5,165.5,339.08,276.53
2016,12,30,9,0,682.0,49.0,1.4,8.0,205.0,392.9,323.68
2016,12,30,9,15,720.5,52.5,1.45,8.0,243.0,437.15,362.3
2016,12,30,9,30,759.0,56.0,1.5,8.0,281.0,481.46,399.86
2016,12,30,9,45,789.0,58.0,1.55,8.5,315.0,518.97,430.29
2016,12,30,10,0,819.0,60.0,1.6,9.0,349.0,555.33,458.99
2016,12,30,10,15,836.5,62.0,1.65,9.0,377.5,582.74,480.86
2016,12,30,10,30,854.0,64.0,1.7,9.0,406.0,607.92,500.65
2016,12,30,10,45,863.5,65.5,1.75,9.5,427.5,621.29,510.27
2016,12,30,11,0,873.0,67.0,1.8,10.0,449.0,635.67,520.4
2016,12,30,11,15,880.5,68.0,1.85,10.0,464.0,645.29,527.66
2016,12,30,11,30,888.0,69.0,1.9,10.0,479.0,651.88,532.56
2016,12,30,11,45,889.5,70.0,1.95,10.0,486.5,651.54,532.09
2016,12,30,12,0,891.0,71.0,2.0,10.0,494.0,648.07,529.21
2016,12,30,12,15,891.0,71.0,2.1,10.0,494.0,639.41,522.62
2016,12,30,12,30,891.0,71.0,2.2,10.0,494.0,627.71,513.53
2016,12,30,12,45,886.5,71.0,2.3,10.5,486.0,610.31,498.94
2016,12,30,13,0,882.0,71.0,2.4,11.0,478.0,590.13,481.96
2016,12,30,13,15,874.0,70.0,2.5,10.5,463.5,564.25,461.95
2016,12,30,13,30,866.0,69.0,2.6,10.0,449.0,537.79,440.88
2016,12,30,13,45,847.0,69.5,2.75,10.0,426.0,503.2,412.12
2016,12,30,14,0,828.0,70.0,2.9,10.0,403.0,467.24,381.54
2016,12,30,14,15,809.0,68.0,2.95,10.0,375.0,427.56,347.02
2016,12,30,14,30,790.0,66.0,3.0,10.0,347.0,387.1,311.03
2016,12,30,14,45,751.0,65.0,3.15,10.0,312.0,340.0,269.17
2016,12,30,15,0,712.0,64.0,3.3,10.0,277.0,294.3,227.78
2016,12,30,15,15,670.5,60.0,3.3,9.5,239.5,246.4,184.5
2016,12,30,15,30,629.0,56.0,3.3,9.0,202.0,201.08,143.33
2016,12,30,15,45,548.5,52.0,3.35,8.5,161.5,151.52,100.96
2016,12,30,16,0,468.0,48.0,3.4,8.0,121.0,108.88,66.51
2016,12,30,16,15,362.5,38.5,3.45,7.5,84.5,66.21,35.88
2016,12,30,16,30,257.0,29.0,3.5,7.0,48.0,33.7,14.6
2016,12,30,16,45,128.5,14.5,3.55,7.0,24.0,14.25,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
